Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,14.5,17.5,0.7,1.5,19.0,21.82,4.66
2016,1,1,8,0,29.0,35.0,0.7,2.0,38.0,47.62,33.7
2016,1,1,8,15,42.5,52.5,0.65,2.5,59.5,72.17,56.3
2016,1,1,8,30,56.0,70.0,0.6,3.0,81.0,96.85,78.43
2016,1,1,8,45,64.5,87.0,0.55,3.5,102.0,119.2,98.27
2016,1,1,9,0,73.0,104.0,0.5,4.0,123.0,141.66,117.75
2016,1,1,9,15,77.5,120.0,0.45,4.5,143.0,161.2,134.32
2016,1,1,9,30,82.0,136.0,0.4,5.0,163.0,180.62,150.37
2016,1,1,9,45,84.5,149.0,0.4,5.5,179.5,195.52,162.39
2016,1,1,10,0,87.0,162.0,0.4,6.0,196.0,210.24,174.05
2016,1,1,10,15,276.5,154.0,0.4,6.0,271.0,306.44,253.59
2016,1,1,10,30,466.0,146.0,0.4,6.0,346.0,401.15,328.68
2016,1,1,10,45,432.5,161.5,0.45,6.5,354.0,399.84,325.75
2016,1,1,11,0,399.0,177.0,0.5,7.0,362.0,396.62,322.27
2016,1,1,11,15,462.5,168.5,0.5,7.0,389.0,418.08,338.96
2016,1,1,11,30,526.0,160.0,0.5,7.0,416.0,437.62,353.6
2016,1,1,11,45,459.5,178.0,0.55,7.5,403.5,415.38,334.84
2016,1,1,12,0,393.0,196.0,0.6,8.0,391.0,390.32,314.29
2016,1,1,12,15,377.5,198.5,0.6,8.0,385.5,377.56,303.81
2016,1,1,12,30,362.0,201.0,0.6,8.0,380.0,364.1,292.57
2016,1,1,12,45,358.0,199.5,0.65,8.5,374.0,351.32,281.51
2016,1,1,13,0,354.0,198.0,0.7,9.0,368.0,337.68,269.6
2016,1,1,13,15,397.0,183.0,0.7,9.0,368.0,328.99,261.31
2016,1,1,13,30,440.0,168.0,0.7,9.0,368.0,316.8,249.63
2016,1,1,13,45,446.5,155.5,0.75,9.0,350.0,291.23,227.48
2016,1,1,14,0,453.0,143.0,0.8,9.0,332.0,264.36,203.83
2016,1,1,14,15,328.5,148.5,0.75,8.5,280.5,219.98,169.59
2016,1,1,14,30,204.0,154.0,0.7,8.0,229.0,184.33,143.6
2016,1,1,14,45,196.0,140.5,0.7,8.0,207.0,160.95,123.84
2016,1,1,15,0,188.0,127.0,0.7,8.0,185.0,137.93,104.61
2016,1,1,15,15,178.5,111.0,0.7,7.5,160.0,113.25,84.84
2016,1,1,15,30,169.0,95.0,0.7,7.0,135.0,86.34,64.27
2016,1,1,15,45,152.0,78.0,0.7,7.0,109.0,62.19,51.0
2016,1,1,16,0,135.0,61.0,0.7,7.0,83.0,48.88,38.53
2016,1,1,16,15,106.0,44.0,0.65,6.5,58.0,35.92,26.22
2016,1,1,16,30,77.0,27.0,0.6,6.0,33.0,22.54,11.88
2016,1,1,16,45,38.5,13.5,0.55,6.0,16.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,16.5,17.5,1.1,4.0,19.5,22.39,4.57
2016,1,2,8,0,33.0,35.0,1.1,5.0,39.0,48.92,34.22
2016,1,2,8,15,46.5,52.5,1.1,5.5,60.0,73.6,56.78
2016,1,2,8,30,60.0,70.0,1.1,6.0,81.0,98.39,78.88
2016,1,2,8,45,68.5,87.0,1.15,6.5,102.5,120.87,98.74
2016,1,2,9,0,77.0,104.0,1.2,7.0,124.0,143.43,118.3
2016,1,2,9,15,82.0,120.0,1.2,7.5,144.0,163.29,135.16
2016,1,2,9,30,87.0,136.0,1.2,8.0,164.0,183.05,151.58
2016,1,2,9,45,91.0,149.5,1.3,8.5,182.0,199.33,164.88
2016,1,2,10,0,95.0,163.0,1.4,9.0,200.0,215.44,177.83
2016,1,2,10,15,100.0,175.5,1.45,9.5,217.0,230.71,189.88
2016,1,2,10,30,105.0,188.0,1.5,10.0,234.0,245.69,201.55
2016,1,2,10,45,118.5,198.5,1.55,10.5,252.5,266.58,217.94
2016,1,2,11,0,132.0,209.0,1.6,11.0,271.0,282.85,230.43
2016,1,2,11,15,141.5,215.5,1.6,11.0,283.5,292.35,237.75
2016,1,2,11,30,151.0,222.0,1.6,11.0,296.0,301.25,244.58
2016,1,2,11,45,143.5,225.0,1.65,11.5,296.0,297.32,240.66
2016,1,2,12,0,136.0,228.0,1.7,12.0,296.0,293.06,236.55
2016,1,2,12,15,212.5,221.5,1.65,12.0,327.5,319.65,257.66
2016,1,2,12,30,289.0,215.0,1.6,12.0,359.0,344.57,276.71
2016,1,2,12,45,349.5,200.0,1.6,12.0,371.0,348.81,279.13
2016,1,2,13,0,410.0,185.0,1.6,12.0,383.0,350.23,278.92
2016,1,2,13,15,362.0,187.0,1.6,12.0,357.5,319.9,254.0
2016,1,2,13,30,314.0,189.0,1.6,12.0,332.0,291.73,230.98
2016,1,2,13,45,251.5,185.5,1.6,12.0,297.0,255.71,202.04
2016,1,2,14,0,189.0,182.0,1.6,12.0,262.0,224.28,177.09
2016,1,2,14,15,94.5,139.0,1.5,11.5,179.0,153.16,121.03
2016,1,2,14,30,0.0,96.0,1.4,11.0,96.0,91.84,73.05
2016,1,2,14,45,0.0,87.0,1.35,11.0,87.0,83.2,65.93
2016,1,2,15,0,0.0,78.0,1.3,11.0,78.0,74.58,58.65
2016,1,2,15,15,0.0,67.5,1.25,10.5,67.5,64.62,50.24
2016,1,2,15,30,0.0,57.0,1.2,10.0,57.0,54.69,41.73
2016,1,2,15,45,0.0,46.0,1.15,9.5,46.0,44.37,34.57
2016,1,2,16,0,0.0,35.0,1.1,9.0,35.0,33.8,24.78
2016,1,2,16,15,0.0,24.5,1.15,8.5,24.5,23.65,15.25
2016,1,2,16,30,0.0,14.0,1.2,8.0,14.0,13.5,4.99
2016,1,2,16,45,0.0,7.0,1.25,8.0,7.0,6.88,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,18.0,1.65,7.5,26.0,51.19,16.31
2016,1,3,8,0,162.0,36.0,1.7,8.0,52.0,105.59,76.97
2016,1,3,8,15,197.5,52.0,1.7,8.0,81.5,134.27,104.56
2016,1,3,8,30,233.0,68.0,1.7,8.0,111.0,170.27,136.89
2016,1,3,8,45,254.0,83.0,1.7,8.5,140.0,200.49,163.72
2016,1,3,9,0,275.0,98.0,1.7,9.0,169.0,231.03,190.15
2016,1,3,9,15,286.0,112.5,1.7,9.0,197.0,256.58,212.17
2016,1,3,9,30,297.0,127.0,1.7,9.0,225.0,281.62,233.27
2016,1,3,9,45,309.0,138.0,1.7,9.5,249.0,302.63,250.21
2016,1,3,10,0,321.0,149.0,1.7,10.0,273.0,322.98,266.25
2016,1,3,10,15,359.5,154.5,1.7,10.0,302.5,350.17,288.17
2016,1,3,10,30,398.0,160.0,1.7,10.0,332.0,381.59,313.05
2016,1,3,10,45,340.5,179.0,1.7,10.5,331.0,366.75,299.75
2016,1,3,11,0,283.0,198.0,1.7,11.0,330.0,354.77,288.86
2016,1,3,11,15,346.5,193.0,1.75,11.0,359.5,380.22,309.28
2016,1,3,11,30,410.0,188.0,1.8,11.0,389.0,407.46,330.56
2016,1,3,11,45,397.0,194.0,1.85,11.5,390.5,398.34,322.09
2016,1,3,12,0,384.0,200.0,1.9,12.0,392.0,391.3,315.39
2016,1,3,12,15,427.0,190.0,1.9,12.0,403.0,396.61,318.99
2016,1,3,12,30,470.0,180.0,1.9,12.0,414.0,397.04,318.42
2016,1,3,12,45,438.0,183.5,1.9,12.5,399.0,374.18,298.81
2016,1,3,13,0,406.0,187.0,1.9,13.0,384.0,351.39,279.36
2016,1,3,13,15,343.0,191.0,1.75,13.0,354.0,317.0,251.27
2016,1,3,13,30,280.0,195.0,1.6,13.0,324.0,285.61,225.78
2016,1,3,13,45,302.0,181.5,1.5,13.0,314.5,269.61,211.48
2016,1,3,14,0,324.0,168.0,1.4,13.0,305.0,251.64,195.09
2016,1,3,14,15,256.0,162.5,1.25,12.5,266.0,214.92,166.06
2016,1,3,14,30,188.0,157.0,1.1,12.0,227.0,184.47,142.69
2016,1,3,14,45,175.0,144.0,1.0,12.0,204.0,161.16,123.32
2016,1,3,15,0,162.0,131.0,0.9,12.0,181.0,138.63,104.88
2016,1,3,15,15,151.5,114.5,0.9,11.5,156.5,114.48,85.69
2016,1,3,15,30,141.0,98.0,0.9,11.0,132.0,91.19,68.02
2016,1,3,15,45,120.5,80.5,0.95,10.5,106.0,68.04,55.56
2016,1,3,16,0,100.0,63.0,1.0,10.0,80.0,52.99,41.77
2016,1,3,16,15,70.5,46.0,1.0,10.0,56.0,39.42,28.99
2016,1,3,16,30,41.0,29.0,1.0,10.0,32.0,25.49,14.62
2016,1,3,16,45,20.5,14.5,1.0,10.0,16.0,14.25,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,1.6,9.5,3.5,3.37,0.0
2016,1,4,8,0,0.0,7.0,1.6,10.0,7.0,6.74,0.0
2016,1,4,8,15,0.0,11.5,1.6,10.0,11.5,11.08,3.78
2016,1,4,8,30,0.0,16.0,1.6,10.0,16.0,15.43,7.66
2016,1,4,8,45,0.0,20.0,1.6,10.5,20.0,19.29,11.08
2016,1,4,9,0,0.0,24.0,1.6,11.0,24.0,23.15,14.45
2016,1,4,9,15,0.0,28.0,1.6,11.0,28.0,27.02,17.82
2016,1,4,9,30,0.0,32.0,1.6,11.0,32.0,30.89,21.15
2016,1,4,9,45,0.0,35.5,1.65,11.5,35.5,34.27,23.99
2016,1,4,10,0,0.0,39.0,1.7,12.0,39.0,37.66,26.79
2016,1,4,10,15,0.0,22.5,1.75,12.0,22.5,21.72,13.06
2016,1,4,10,30,0.0,6.0,1.8,12.0,6.0,5.79,0.0
2016,1,4,10,45,0.0,6.5,1.85,12.5,6.5,6.27,0.0
2016,1,4,11,0,0.0,7.0,1.9,13.0,7.0,6.75,0.13
2016,1,4,11,15,52.0,114.0,1.9,13.0,140.0,139.62,112.64
2016,1,4,11,30,104.0,221.0,1.9,13.0,273.0,273.47,221.29
2016,1,4,11,45,52.0,177.5,1.9,13.0,203.5,201.21,162.0
2016,1,4,12,0,0.0,134.0,1.9,13.0,134.0,129.84,103.25
2016,1,4,12,15,1.5,148.5,1.9,13.0,149.5,144.44,115.43
2016,1,4,12,30,3.0,163.0,1.9,13.0,165.0,158.83,127.24
2016,1,4,12,45,1.5,119.5,1.95,13.0,120.5,116.07,92.01
2016,1,4,13,0,0.0,76.0,2.0,13.0,76.0,73.49,56.61
2016,1,4,13,15,77.5,141.5,2.0,13.0,177.5,166.51,133.48
2016,1,4,13,30,155.0,207.0,2.0,13.0,279.0,251.74,201.31
2016,1,4,13,45,77.5,106.5,2.0,13.0,142.5,127.38,100.28
2016,1,4,14,0,0.0,6.0,2.0,13.0,6.0,5.79,0.0
2016,1,4,14,15,45.5,82.5,1.95,12.5,99.5,91.06,70.74
2016,1,4,14,30,91.0,159.0,1.9,12.0,193.0,166.53,132.15
2016,1,4,14,45,84.5,144.5,1.85,12.0,174.0,147.31,115.95
2016,1,4,15,0,78.0,130.0,1.8,12.0,155.0,128.54,100.44
2016,1,4,15,15,71.5,114.0,1.7,11.5,134.5,109.07,84.67
2016,1,4,15,30,65.0,98.0,1.6,11.0,114.0,90.17,69.62
2016,1,4,15,45,54.0,80.5,1.55,11.0,92.0,70.77,54.56
2016,1,4,16,0,43.0,63.0,1.5,11.0,70.0,55.46,43.82
2016,1,4,16,15,23.5,46.0,1.5,10.5,49.5,41.23,30.55
2016,1,4,16,30,4.0,29.0,1.5,10.0,29.0,27.23,16.32
2016,1,4,16,45,2.0,14.5,1.55,10.0,14.5,13.97,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.45,9.0,9.5,9.16,0.0
2016,1,5,8,0,0.0,19.0,1.5,9.0,19.0,18.33,9.37
2016,1,5,8,15,0.0,29.5,1.55,9.0,29.5,28.48,18.64
2016,1,5,8,30,0.0,40.0,1.6,9.0,40.0,38.64,27.72
2016,1,5,8,45,0.0,51.0,1.65,9.5,51.0,49.46,37.24
2016,1,5,9,0,0.0,62.0,1.7,10.0,62.0,60.41,46.72
2016,1,5,9,15,0.0,72.5,1.7,10.0,72.5,70.79,55.68
2016,1,5,9,30,0.0,83.0,1.7,10.0,83.0,81.15,64.51
2016,1,5,9,45,0.0,92.0,1.7,10.0,92.0,89.96,71.93
2016,1,5,10,0,0.0,101.0,1.7,10.0,101.0,98.75,79.27
2016,1,5,10,15,0.0,79.0,1.75,10.0,79.0,76.45,60.17
2016,1,5,10,30,0.0,57.0,1.8,10.0,57.0,55.08,41.85
2016,1,5,10,45,27.5,128.0,1.85,10.5,141.0,141.91,115.43
2016,1,5,11,0,55.0,199.0,1.9,11.0,225.0,228.8,186.68
2016,1,5,11,15,27.5,156.0,1.95,10.5,169.0,169.1,137.3
2016,1,5,11,30,0.0,113.0,2.0,10.0,113.0,109.59,87.64
2016,1,5,11,45,0.0,82.5,2.05,10.0,82.5,79.8,62.57
2016,1,5,12,0,0.0,52.0,2.1,10.0,52.0,50.25,37.48
2016,1,5,12,15,25.5,133.0,2.1,9.5,145.5,142.04,115.36
2016,1,5,12,30,51.0,214.0,2.1,9.0,239.0,231.33,189.23
2016,1,5,12,45,25.5,141.5,2.1,9.0,154.0,148.35,120.36
2016,1,5,13,0,0.0,69.0,2.1,9.0,69.0,66.71,51.69
2016,1,5,13,15,0.0,83.0,2.05,9.0,83.0,80.28,63.39
2016,1,5,13,30,0.0,97.0,2.0,9.0,97.0,93.61,74.78
2016,1,5,13,45,0.0,78.5,2.0,9.0,78.5,75.91,59.79
2016,1,5,14,0,0.0,60.0,2.0,9.0,60.0,57.98,44.54
2016,1,5,14,15,0.0,88.5,1.95,9.0,88.5,85.22,68.0
2016,1,5,14,30,0.0,117.0,1.9,9.0,117.0,111.07,90.12
2016,1,5,14,45,0.0,106.0,1.85,9.0,106.0,100.47,81.18
2016,1,5,15,0,0.0,95.0,1.8,9.0,95.0,89.89,72.23
2016,1,5,15,15,0.0,82.5,1.7,8.5,82.5,78.02,62.19
2016,1,5,15,30,0.0,70.0,1.6,8.0,70.0,66.2,52.03
2016,1,5,15,45,0.0,57.0,1.55,8.0,57.0,54.02,41.3
2016,1,5,16,0,0.0,44.0,1.5,8.0,44.0,42.03,32.36
2016,1,5,16,15,0.0,31.5,1.45,7.5,31.5,30.42,21.45
2016,1,5,16,30,0.0,19.0,1.4,7.0,19.0,18.34,9.53
2016,1,5,16,45,0.0,9.5,1.35,7.0,9.5,9.16,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,2.35,9.0,6.5,6.26,0.0
2016,1,6,8,0,0.0,13.0,2.3,9.0,13.0,12.53,4.61
2016,1,6,8,15,0.0,22.0,2.2,9.0,22.0,21.23,12.45
2016,1,6,8,30,0.0,31.0,2.1,9.0,31.0,29.92,20.22
2016,1,6,8,45,0.0,40.5,2.05,9.0,40.5,39.11,28.37
2016,1,6,9,0,0.0,50.0,2.0,9.0,50.0,48.3,36.44
2016,1,6,9,15,0.0,58.5,2.0,9.0,58.5,56.53,43.6
2016,1,6,9,30,0.0,67.0,2.0,9.0,67.0,64.82,50.73
2016,1,6,9,45,0.0,75.0,2.0,9.0,75.0,72.7,57.43
2016,1,6,10,0,0.0,83.0,2.0,9.0,83.0,80.56,64.07
2016,1,6,10,15,0.0,45.5,2.05,9.0,45.5,43.95,32.49
2016,1,6,10,30,0.0,8.0,2.1,9.0,8.0,7.72,1.06
2016,1,6,10,45,31.5,105.0,2.15,9.0,120.0,120.63,98.34
2016,1,6,11,0,63.0,202.0,2.2,9.0,232.0,236.26,194.53
2016,1,6,11,15,31.5,139.5,2.2,9.0,154.5,154.61,126.13
2016,1,6,11,30,0.0,77.0,2.2,9.0,77.0,74.46,58.26
2016,1,6,11,45,0.0,44.0,2.2,9.0,44.0,42.51,31.01
2016,1,6,12,0,0.0,11.0,2.2,9.0,11.0,10.62,3.53
2016,1,6,12,15,50.5,119.5,2.2,9.0,145.0,141.17,115.14
2016,1,6,12,30,101.0,228.0,2.2,9.0,279.0,268.54,219.83
2016,1,6,12,45,50.5,127.0,2.2,9.5,152.5,145.78,118.0
2016,1,6,13,0,0.0,26.0,2.2,10.0,26.0,25.11,15.95
2016,1,6,13,15,0.0,17.0,2.2,9.5,17.0,16.41,8.54
2016,1,6,13,30,0.0,8.0,2.2,9.0,8.0,7.72,1.04
2016,1,6,13,45,0.0,9.5,2.2,9.0,9.5,9.17,2.31
2016,1,6,14,0,0.0,11.0,2.2,9.0,11.0,10.61,3.58
2016,1,6,14,15,55.0,86.5,2.15,8.5,107.5,96.46,76.19
2016,1,6,14,30,110.0,162.0,2.1,8.0,204.0,172.38,138.45
2016,1,6,14,45,98.0,149.0,2.1,8.0,184.0,152.25,121.39
2016,1,6,15,0,86.0,136.0,2.1,8.0,164.0,135.29,107.4
2016,1,6,15,15,77.5,119.0,2.05,7.5,142.0,114.34,90.21
2016,1,6,15,30,69.0,102.0,2.0,7.0,120.0,94.16,73.93
2016,1,6,15,45,54.5,84.0,1.95,7.0,96.5,74.01,58.04
2016,1,6,16,0,40.0,66.0,1.9,7.0,73.0,57.84,46.75
2016,1,6,16,15,21.5,48.0,1.85,7.0,52.0,42.93,32.65
2016,1,6,16,30,3.0,30.0,1.8,7.0,31.0,28.21,17.93
2016,1,6,16,45,1.5,15.0,1.75,7.0,15.5,14.48,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,20.0,0.8,6.5,32.0,64.12,21.73
2016,1,7,8,0,233.0,40.0,0.8,7.0,64.0,133.48,98.15
2016,1,7,8,15,326.0,51.5,0.85,7.5,102.5,184.37,143.74
2016,1,7,8,30,419.0,63.0,0.9,8.0,141.0,240.87,192.43
2016,1,7,8,45,507.5,66.5,0.95,8.5,183.0,292.5,236.51
2016,1,7,9,0,596.0,70.0,1.0,9.0,225.0,346.99,282.01
2016,1,7,9,15,636.0,74.5,1.0,9.0,263.0,382.88,312.2
2016,1,7,9,30,676.0,79.0,1.0,9.0,301.0,418.52,341.48
2016,1,7,9,45,747.0,72.0,1.05,9.0,341.0,454.8,371.02
2016,1,7,10,0,818.0,65.0,1.1,9.0,381.0,492.7,401.23
2016,1,7,10,15,474.5,128.5,1.1,9.0,315.0,389.32,318.58
2016,1,7,10,30,131.0,192.0,1.1,9.0,249.0,268.72,219.86
2016,1,7,10,45,76.0,186.0,1.15,9.5,219.5,227.9,186.31
2016,1,7,11,0,21.0,180.0,1.2,10.0,190.0,188.03,152.75
2016,1,7,11,15,185.0,191.5,1.2,10.0,283.0,292.23,239.05
2016,1,7,11,30,349.0,203.0,1.2,10.0,376.0,390.75,317.2
2016,1,7,11,45,346.5,207.5,1.25,10.0,381.0,389.13,314.8
2016,1,7,12,0,344.0,212.0,1.3,10.0,386.0,386.38,312.18
2016,1,7,12,15,333.0,213.0,1.3,10.0,381.5,374.91,302.52
2016,1,7,12,30,322.0,214.0,1.3,10.0,377.0,362.74,292.31
2016,1,7,12,45,598.5,144.5,1.35,10.0,442.0,414.98,332.7
2016,1,7,13,0,875.0,75.0,1.4,10.0,507.0,452.06,358.58
2016,1,7,13,15,642.0,126.0,1.4,10.0,437.5,381.13,301.77
2016,1,7,13,30,409.0,177.0,1.4,10.0,368.0,320.29,254.18
2016,1,7,13,45,323.5,180.5,1.45,10.0,327.5,279.48,221.57
2016,1,7,14,0,238.0,184.0,1.5,10.0,287.0,242.99,192.64
2016,1,7,14,15,159.5,172.5,1.5,9.5,239.5,201.87,160.51
2016,1,7,14,30,81.0,161.0,1.5,9.0,192.0,166.98,133.96
2016,1,7,14,45,77.0,147.0,1.5,9.0,174.5,149.03,118.94
2016,1,7,15,0,73.0,133.0,1.5,9.0,157.0,131.31,104.09
2016,1,7,15,15,68.0,117.0,1.4,8.5,137.0,112.16,88.33
2016,1,7,15,30,63.0,101.0,1.3,8.0,117.0,93.44,73.15
2016,1,7,15,45,319.0,72.0,1.2,7.5,130.5,60.62,42.45
2016,1,7,16,0,575.0,43.0,1.1,7.0,144.0,33.5,24.83
2016,1,7,16,15,483.0,35.5,1.1,6.5,104.0,26.12,17.81
2016,1,7,16,30,391.0,28.0,1.1,6.0,64.0,21.49,12.6
2016,1,7,16,45,195.5,14.0,1.15,6.0,32.0,10.39,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,17.0,0.35,5.5,17.0,16.41,1.99
2016,1,8,8,0,0.0,34.0,0.3,6.0,34.0,34.97,23.39
2016,1,8,8,15,11.0,51.0,0.3,6.0,53.0,56.53,42.82
2016,1,8,8,30,22.0,68.0,0.3,6.0,72.0,81.63,64.98
2016,1,8,8,45,29.5,84.5,0.3,6.0,91.5,102.16,83.05
2016,1,8,9,0,37.0,101.0,0.3,6.0,111.0,122.86,100.99
2016,1,8,9,15,41.5,116.5,0.3,6.5,129.0,141.16,116.4
2016,1,8,9,30,46.0,132.0,0.3,7.0,147.0,159.46,131.48
2016,1,8,9,45,47.0,145.0,0.3,7.5,162.0,173.18,142.46
2016,1,8,10,0,48.0,158.0,0.3,8.0,177.0,186.77,153.16
2016,1,8,10,15,60.0,172.5,0.35,8.5,198.0,207.52,169.77
2016,1,8,10,30,72.0,187.0,0.4,9.0,219.0,228.19,186.07
2016,1,8,10,45,134.0,199.0,0.45,9.5,261.5,276.67,224.95
2016,1,8,11,0,196.0,211.0,0.5,10.0,304.0,320.65,259.32
2016,1,8,11,15,214.0,216.5,0.5,10.0,320.5,333.71,268.96
2016,1,8,11,30,232.0,222.0,0.5,10.0,337.0,345.93,278.11
2016,1,8,11,45,223.0,226.0,0.55,10.5,338.5,341.59,273.88
2016,1,8,12,0,214.0,230.0,0.6,11.0,340.0,336.66,269.32
2016,1,8,12,15,195.0,231.5,0.6,11.0,331.5,323.84,258.87
2016,1,8,12,30,176.0,233.0,0.6,11.0,323.0,310.96,248.44
2016,1,8,12,45,171.5,230.5,0.6,11.0,317.0,301.01,240.36
2016,1,8,13,0,167.0,228.0,0.6,11.0,311.0,290.74,231.96
2016,1,8,13,15,125.0,218.5,0.6,11.0,279.5,258.5,206.4
2016,1,8,13,30,83.0,209.0,0.6,11.0,248.0,228.76,183.0
2016,1,8,13,45,83.5,198.0,0.65,11.0,236.0,214.76,171.82
2016,1,8,14,0,84.0,187.0,0.7,11.0,224.0,200.6,160.28
2016,1,8,14,15,51.5,166.0,0.7,10.5,188.0,168.44,135.0
2016,1,8,14,30,19.0,145.0,0.7,10.0,152.0,140.85,113.55
2016,1,8,14,45,15.0,132.0,0.7,10.0,137.5,126.65,102.02
2016,1,8,15,0,11.0,119.0,0.7,10.0,123.0,112.77,90.64
2016,1,8,15,15,6.0,105.0,0.7,9.5,107.0,98.26,78.83
2016,1,8,15,30,1.0,91.0,0.7,9.0,91.0,84.22,67.2
2016,1,8,15,45,0.5,74.5,0.75,9.0,74.5,68.76,53.81
2016,1,8,16,0,0.0,58.0,0.8,9.0,58.0,53.85,42.91
2016,1,8,16,15,0.0,41.5,0.8,8.5,41.5,39.11,29.22
2016,1,8,16,30,0.0,25.0,0.8,8.0,25.0,24.12,14.86
2016,1,8,16,45,0.0,12.5,0.8,8.0,12.5,12.06,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,1.75,7.0,14.5,13.99,0.93
2016,1,9,8,0,0.0,29.0,1.8,7.0,29.0,28.66,18.02
2016,1,9,8,15,0.0,45.0,1.8,7.0,45.0,45.38,33.25
2016,1,9,8,30,0.0,61.0,1.8,7.0,61.0,61.71,47.88
2016,1,9,8,45,1.5,77.5,1.8,7.5,78.0,79.0,63.06
2016,1,9,9,0,3.0,94.0,1.8,8.0,95.0,96.22,77.94
2016,1,9,9,15,7.5,108.0,1.8,8.0,110.5,112.02,91.54
2016,1,9,9,30,12.0,122.0,1.8,8.0,126.0,127.98,105.11
2016,1,9,9,45,25.5,139.0,1.8,8.0,148.5,155.9,128.72
2016,1,9,10,0,39.0,156.0,1.8,8.0,171.0,180.05,148.89
2016,1,9,10,15,19.5,133.0,1.75,8.0,140.5,141.09,115.69
2016,1,9,10,30,0.0,110.0,1.7,8.0,110.0,107.21,86.69
2016,1,9,10,45,0.5,133.0,1.7,8.5,133.5,130.26,105.92
2016,1,9,11,0,1.0,156.0,1.7,9.0,157.0,153.22,124.74
2016,1,9,11,15,63.5,191.5,1.65,9.0,223.5,224.71,184.4
2016,1,9,11,30,126.0,227.0,1.6,9.0,290.0,295.44,241.81
2016,1,9,11,45,74.0,211.5,1.55,9.0,249.0,247.27,201.78
2016,1,9,12,0,22.0,196.0,1.5,9.0,208.0,201.61,164.05
2016,1,9,12,15,45.5,210.0,1.45,9.0,233.5,227.43,185.38
2016,1,9,12,30,69.0,224.0,1.4,9.0,259.0,250.25,203.75
2016,1,9,12,45,34.5,191.0,1.35,9.0,208.5,200.22,162.72
2016,1,9,13,0,0.0,158.0,1.3,9.0,158.0,152.03,123.16
2016,1,9,13,15,0.0,135.5,1.2,9.0,135.5,130.37,105.33
2016,1,9,13,30,0.0,113.0,1.1,9.0,113.0,108.83,87.41
2016,1,9,13,45,0.0,87.5,1.05,9.0,87.5,84.53,67.01
2016,1,9,14,0,0.0,62.0,1.0,9.0,62.0,59.92,46.16
2016,1,9,14,15,0.0,73.5,0.9,9.0,73.5,71.06,55.83
2016,1,9,14,30,0.0,85.0,0.8,9.0,85.0,81.82,65.11
2016,1,9,14,45,0.0,77.5,0.75,9.5,77.5,74.64,58.93
2016,1,9,15,0,0.0,70.0,0.7,10.0,70.0,67.47,52.77
2016,1,9,15,15,0.0,61.0,0.7,9.5,61.0,58.93,45.58
2016,1,9,15,30,0.0,52.0,0.7,9.0,52.0,50.24,38.13
2016,1,9,15,45,0.0,42.5,0.7,9.0,42.5,41.05,30.06
2016,1,9,16,0,0.0,33.0,0.7,9.0,33.0,31.86,23.23
2016,1,9,16,15,0.0,24.0,0.65,9.0,24.0,23.16,15.06
2016,1,9,16,30,0.0,15.0,0.6,9.0,15.0,14.47,6.72
2016,1,9,16,45,0.0,7.5,0.55,9.0,7.5,7.23,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,36.5,18.5,1.0,6.5,22.0,32.09,9.32
2016,1,10,8,0,73.0,37.0,1.0,7.0,44.0,68.78,49.53
2016,1,10,8,15,93.0,54.5,1.0,7.0,69.0,97.09,75.65
2016,1,10,8,30,113.0,72.0,1.0,7.0,94.0,125.95,101.49
2016,1,10,8,45,128.0,89.5,1.05,7.5,119.0,153.37,125.6
2016,1,10,9,0,143.0,107.0,1.1,8.0,144.0,181.06,149.42
2016,1,10,9,15,152.0,122.5,1.05,8.0,167.5,203.81,168.84
2016,1,10,9,30,161.0,138.0,1.0,8.0,191.0,226.42,187.73
2016,1,10,9,45,494.0,100.5,1.0,8.5,288.5,362.24,299.52
2016,1,10,10,0,827.0,63.0,1.0,9.0,386.0,499.26,407.02
2016,1,10,10,15,529.5,126.0,0.95,9.5,338.5,418.09,340.27
2016,1,10,10,30,232.0,189.0,0.9,10.0,291.0,324.5,263.84
2016,1,10,10,45,248.0,197.5,0.85,10.5,311.0,341.09,276.75
2016,1,10,11,0,264.0,206.0,0.8,11.0,331.0,356.88,288.04
2016,1,10,11,15,218.5,217.0,0.75,11.0,323.0,337.64,271.88
2016,1,10,11,30,173.0,228.0,0.7,11.0,315.0,321.78,258.58
2016,1,10,11,45,282.0,216.0,0.7,11.5,360.0,366.45,293.55
2016,1,10,12,0,391.0,204.0,0.7,12.0,405.0,405.19,322.57
2016,1,10,12,15,274.5,220.0,0.7,12.0,361.0,355.27,282.62
2016,1,10,12,30,158.0,236.0,0.7,12.0,317.0,306.23,243.92
2016,1,10,12,45,90.5,214.5,0.75,12.0,260.5,248.59,198.68
2016,1,10,13,0,23.0,193.0,0.8,12.0,204.0,195.35,156.38
2016,1,10,13,15,11.5,162.0,0.8,12.0,167.5,160.19,128.21
2016,1,10,13,30,0.0,131.0,0.8,12.0,131.0,125.87,100.35
2016,1,10,13,45,16.0,152.5,0.8,12.0,159.5,151.23,121.28
2016,1,10,14,0,32.0,174.0,0.8,12.0,188.0,173.21,138.94
2016,1,10,14,15,62.5,170.0,0.75,11.5,195.5,175.55,140.19
2016,1,10,14,30,93.0,166.0,0.7,11.0,203.0,175.26,138.99
2016,1,10,14,45,89.0,152.0,0.7,11.0,184.5,156.75,123.59
2016,1,10,15,0,85.0,138.0,0.7,11.0,166.0,138.44,108.44
2016,1,10,15,15,80.0,121.5,0.7,10.5,145.0,118.28,92.06
2016,1,10,15,30,75.0,105.0,0.7,10.0,124.0,98.54,76.26
2016,1,10,15,45,66.0,87.5,0.75,9.5,102.0,78.46,60.7
2016,1,10,16,0,57.0,70.0,0.8,9.0,80.0,61.25,49.59
2016,1,10,16,15,42.0,52.5,0.85,8.5,59.0,46.75,36.09
2016,1,10,16,30,27.0,35.0,0.9,8.0,38.0,31.92,21.83
2016,1,10,16,45,13.5,17.5,0.95,8.0,19.0,16.67,2.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,0.8,8.5,11.5,11.09,0.0
2016,1,11,8,0,0.0,23.0,0.8,9.0,23.0,22.2,12.65
2016,1,11,8,15,0.0,36.0,0.8,9.0,36.0,34.96,24.21
2016,1,11,8,30,0.0,49.0,0.8,9.0,49.0,48.11,35.92
2016,1,11,8,45,0.0,62.0,0.8,9.5,62.0,61.13,47.32
2016,1,11,9,0,0.0,75.0,0.8,10.0,75.0,74.08,58.46
2016,1,11,9,15,0.0,87.5,0.75,10.0,87.5,86.45,69.02
2016,1,11,9,30,0.0,100.0,0.7,10.0,100.0,98.78,79.41
2016,1,11,9,45,81.5,134.5,0.7,10.5,166.5,178.91,146.76
2016,1,11,10,0,163.0,169.0,0.7,11.0,233.0,262.88,214.84
2016,1,11,10,15,251.5,172.0,0.65,11.0,279.0,317.22,257.97
2016,1,11,10,30,340.0,175.0,0.6,11.0,325.0,367.69,297.36
2016,1,11,10,45,322.5,187.5,0.55,11.5,335.5,371.25,298.33
2016,1,11,11,0,305.0,200.0,0.5,12.0,346.0,373.43,298.54
2016,1,11,11,15,290.0,209.5,0.5,12.0,352.0,372.65,297.33
2016,1,11,11,30,275.0,219.0,0.5,12.0,358.0,370.86,295.33
2016,1,11,11,45,204.5,227.5,0.5,12.5,332.0,335.1,266.34
2016,1,11,12,0,134.0,236.0,0.5,13.0,306.0,303.12,240.49
2016,1,11,12,15,150.5,236.5,0.45,13.0,314.5,308.09,244.22
2016,1,11,12,30,167.0,237.0,0.4,13.0,323.0,312.04,246.78
2016,1,11,12,45,182.0,232.5,0.4,13.5,325.0,309.38,243.92
2016,1,11,13,0,197.0,228.0,0.4,14.0,327.0,305.59,240.11
2016,1,11,13,15,187.5,221.5,0.35,14.0,313.5,288.51,226.27
2016,1,11,13,30,178.0,215.0,0.3,14.0,300.0,271.47,212.52
2016,1,11,13,45,201.5,203.0,0.3,14.0,295.0,261.34,203.82
2016,1,11,14,0,225.0,191.0,0.3,14.0,290.0,249.31,193.2
2016,1,11,14,15,285.5,170.5,0.3,13.5,287.5,236.83,181.22
2016,1,11,14,30,346.0,150.0,0.3,13.0,285.0,220.69,165.44
2016,1,11,14,45,549.0,105.5,0.3,13.0,298.5,206.03,144.45
2016,1,11,15,0,752.0,61.0,0.3,13.0,312.0,176.68,110.12
2016,1,11,15,15,717.5,57.5,0.35,12.5,273.5,135.38,77.44
2016,1,11,15,30,683.0,54.0,0.4,12.0,235.0,96.15,50.2
2016,1,11,15,45,637.0,48.5,0.45,12.0,194.5,57.07,29.77
2016,1,11,16,0,591.0,43.0,0.5,12.0,154.0,32.78,23.78
2016,1,11,16,15,506.5,36.5,0.5,12.0,114.0,26.4,17.77
2016,1,11,16,30,422.0,30.0,0.5,12.0,74.0,22.74,13.81
2016,1,11,16,45,211.0,15.0,0.5,12.0,37.0,10.92,0.15
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
