Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.5,1.35,7.5,39.0,91.6,37.27
2016,1,12,8,0,468.0,29.0,1.3,8.0,78.0,193.78,141.93
2016,1,12,8,15,551.0,35.0,1.15,8.5,119.5,245.09,189.64
2016,1,12,8,30,634.0,41.0,1.0,9.0,161.0,300.33,237.95
2016,1,12,8,45,682.5,46.0,0.9,9.5,203.0,343.56,275.54
2016,1,12,9,0,731.0,51.0,0.8,10.0,245.0,387.58,312.24
2016,1,12,9,15,764.0,54.0,0.7,10.0,284.0,422.51,341.01
2016,1,12,9,30,797.0,57.0,0.6,10.0,323.0,456.63,368.04
2016,1,12,9,45,820.0,59.0,0.5,10.5,358.0,483.47,387.81
2016,1,12,10,0,843.0,61.0,0.4,11.0,393.0,506.35,403.84
2016,1,12,10,15,696.5,97.5,0.45,11.5,385.0,480.67,383.24
2016,1,12,10,30,550.0,134.0,0.5,12.0,377.0,442.58,353.31
2016,1,12,10,45,538.0,145.0,0.55,12.5,393.0,448.76,357.64
2016,1,12,11,0,526.0,156.0,0.6,13.0,409.0,452.89,359.78
2016,1,12,11,15,716.0,112.0,0.6,13.0,467.5,510.18,403.71
2016,1,12,11,30,906.0,68.0,0.6,13.0,526.0,560.28,440.72
2016,1,12,11,45,907.5,69.0,0.6,13.0,533.5,554.25,434.7
2016,1,12,12,0,909.0,70.0,0.6,13.0,541.0,545.3,426.99
2016,1,12,12,15,718.5,121.0,0.6,13.0,493.5,486.84,381.58
2016,1,12,12,30,528.0,172.0,0.6,13.0,446.0,428.51,336.48
2016,1,12,12,45,500.0,176.5,0.6,13.5,433.0,406.97,318.95
2016,1,12,13,0,472.0,181.0,0.6,14.0,420.0,385.07,300.69
2016,1,12,13,15,418.5,186.5,0.6,14.0,393.5,353.38,275.55
2016,1,12,13,30,365.0,192.0,0.6,14.0,367.0,323.41,251.77
2016,1,12,13,45,269.0,194.0,0.6,14.0,320.0,277.34,216.07
2016,1,12,14,0,173.0,196.0,0.6,14.0,273.0,237.66,185.81
2016,1,12,14,15,236.0,177.0,0.6,13.5,274.5,229.27,177.39
2016,1,12,14,30,299.0,158.0,0.6,13.0,276.0,217.06,164.84
2016,1,12,14,45,289.0,145.5,0.65,13.0,251.5,189.85,141.91
2016,1,12,15,0,279.0,133.0,0.7,13.0,227.0,163.02,119.53
2016,1,12,15,15,268.5,117.5,0.75,12.5,199.0,134.14,96.23
2016,1,12,15,30,258.0,102.0,0.8,12.0,171.0,105.96,74.67
2016,1,12,15,45,235.0,86.5,0.85,11.5,141.5,78.14,55.92
2016,1,12,16,0,212.0,71.0,0.9,11.0,112.0,56.35,44.92
2016,1,12,16,15,181.5,54.5,0.9,10.5,83.0,44.02,33.51
2016,1,12,16,30,151.0,38.0,0.9,10.0,54.0,31.28,21.38
2016,1,12,16,45,75.5,23.5,0.95,9.5,31.5,19.71,6.19
2016,1,12,17,0,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.0,9.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,14.5,1.4,10.5,14.5,13.99,1.68
2016,1,13,8,0,0.0,29.0,1.4,11.0,29.0,28.51,17.7
2016,1,13,8,15,0.0,45.0,1.4,11.0,45.0,45.21,32.63
2016,1,13,8,30,0.0,61.0,1.4,11.0,61.0,61.54,47.03
2016,1,13,8,45,0.0,77.5,1.45,11.5,77.5,78.22,61.46
2016,1,13,9,0,0.0,94.0,1.5,12.0,94.0,94.75,75.52
2016,1,13,9,15,4.0,107.5,1.55,12.0,109.0,109.75,88.21
2016,1,13,9,30,8.0,121.0,1.6,12.0,124.0,124.92,100.9
2016,1,13,9,45,4.0,107.0,1.7,12.0,108.5,107.32,85.95
2016,1,13,10,0,0.0,93.0,1.8,12.0,93.0,90.58,71.7
2016,1,13,10,15,99.5,144.0,1.85,12.0,188.0,202.85,166.29
2016,1,13,10,30,199.0,195.0,1.9,12.0,283.0,310.15,253.6
2016,1,13,10,45,257.5,198.0,1.95,12.5,318.0,348.57,283.54
2016,1,13,11,0,316.0,201.0,2.0,13.0,353.0,382.01,309.45
2016,1,13,11,15,307.5,209.5,2.0,12.5,361.5,383.71,310.62
2016,1,13,11,30,299.0,218.0,2.0,12.0,370.0,384.3,311.06
2016,1,13,11,45,347.0,212.5,2.05,12.0,391.0,399.86,323.32
2016,1,13,12,0,395.0,207.0,2.1,12.0,412.0,413.55,333.82
2016,1,13,12,15,307.5,221.5,2.1,12.0,381.5,375.91,303.01
2016,1,13,12,30,220.0,236.0,2.1,12.0,351.0,338.11,272.35
2016,1,13,12,45,545.0,159.5,2.1,12.0,438.0,413.25,331.95
2016,1,13,13,0,870.0,83.0,2.1,12.0,525.0,471.57,374.85
2016,1,13,13,15,710.5,117.0,2.05,12.0,471.0,412.45,326.47
2016,1,13,13,30,551.0,151.0,2.0,12.0,417.0,359.19,283.6
2016,1,13,13,45,325.0,173.5,2.0,12.0,328.5,279.77,221.41
2016,1,13,14,0,99.0,196.0,2.0,12.0,240.0,215.26,172.29
2016,1,13,14,15,114.5,184.5,1.95,11.5,232.5,202.75,161.83
2016,1,13,14,30,130.0,173.0,1.9,11.0,225.0,190.05,150.74
2016,1,13,14,45,443.0,120.0,1.85,11.0,274.5,199.31,146.09
2016,1,13,15,0,756.0,67.0,1.8,11.0,324.0,187.66,121.33
2016,1,13,15,15,721.0,63.5,1.6,10.5,285.0,145.89,87.07
2016,1,13,15,30,686.0,60.0,1.4,10.0,246.0,106.26,58.36
2016,1,13,15,45,643.5,53.5,1.25,9.5,205.0,62.85,32.9
2016,1,13,16,0,601.0,47.0,1.1,9.0,164.0,33.09,24.38
2016,1,13,16,15,514.0,40.0,1.05,8.5,122.5,29.2,20.61
2016,1,13,16,30,427.0,33.0,1.0,8.0,81.0,25.22,16.41
2016,1,13,16,45,275.0,22.5,1.0,7.5,47.5,17.63,5.97
2016,1,13,17,0,123.0,12.0,1.0,7.0,14.0,11.8,0.0
2016,1,13,17,15,61.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,18.5,0.6,6.5,27.5,53.92,22.65
2016,1,14,8,0,167.0,37.0,0.6,7.0,55.0,109.96,81.61
2016,1,14,8,15,195.5,53.5,0.6,7.5,84.0,137.36,107.66
2016,1,14,8,30,224.0,70.0,0.6,8.0,113.0,171.83,138.3
2016,1,14,8,45,242.0,85.5,0.65,8.5,142.0,201.66,164.5
2016,1,14,9,0,260.0,101.0,0.7,9.0,171.0,231.72,190.18
2016,1,14,9,15,269.0,116.0,0.75,9.0,198.0,257.02,211.68
2016,1,14,9,30,278.0,131.0,0.8,9.0,225.0,281.8,232.27
2016,1,14,9,45,409.5,124.0,0.9,9.5,278.5,349.24,287.05
2016,1,14,10,0,541.0,117.0,1.0,10.0,332.0,414.47,338.76
2016,1,14,10,15,388.0,155.0,1.05,10.0,315.0,378.33,308.78
2016,1,14,10,30,235.0,193.0,1.1,10.0,298.0,332.57,271.23
2016,1,14,10,45,374.5,177.0,1.15,10.0,354.0,390.94,318.95
2016,1,14,11,0,514.0,161.0,1.2,10.0,410.0,454.22,368.78
2016,1,14,11,15,502.5,170.0,1.2,10.0,419.5,454.61,367.87
2016,1,14,11,30,491.0,179.0,1.2,10.0,429.0,453.23,366.04
2016,1,14,11,45,487.0,183.0,1.25,10.0,434.5,449.22,362.48
2016,1,14,12,0,483.0,187.0,1.3,10.0,440.0,443.63,357.62
2016,1,14,12,15,266.0,204.5,1.35,10.0,344.0,339.02,274.24
2016,1,14,12,30,49.0,222.0,1.4,10.0,248.0,239.64,193.76
2016,1,14,12,45,153.0,224.5,1.45,10.5,303.0,289.89,234.53
2016,1,14,13,0,257.0,227.0,1.5,11.0,358.0,334.25,268.67
2016,1,14,13,15,278.0,217.0,1.5,10.5,355.0,324.8,260.63
2016,1,14,13,30,299.0,207.0,1.5,10.0,352.0,313.6,251.15
2016,1,14,13,45,261.5,201.5,1.55,10.0,324.5,283.3,226.37
2016,1,14,14,0,224.0,196.0,1.6,10.0,297.0,255.85,203.97
2016,1,14,14,15,265.5,178.0,1.6,10.0,290.0,240.56,189.6
2016,1,14,14,30,307.0,160.0,1.6,10.0,283.0,222.97,172.63
2016,1,14,14,45,289.5,149.0,1.6,10.0,257.0,195.02,148.75
2016,1,14,15,0,272.0,138.0,1.6,10.0,231.0,168.02,125.96
2016,1,14,15,15,259.5,122.5,1.55,9.5,202.5,139.04,102.09
2016,1,14,15,30,247.0,107.0,1.5,9.0,174.0,110.94,80.03
2016,1,14,15,45,216.0,91.5,1.5,9.0,143.0,83.04,60.52
2016,1,14,16,0,185.0,76.0,1.5,9.0,112.0,59.99,48.61
2016,1,14,16,15,150.5,58.5,1.5,9.0,83.5,47.01,36.47
2016,1,14,16,30,116.0,41.0,1.5,9.0,55.0,33.61,23.69
2016,1,14,16,45,58.0,25.5,1.55,9.0,32.5,21.32,9.2
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,9.83,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.0,17.0,0.7,8.5,37.0,84.34,38.69
2016,1,15,8,0,376.0,34.0,0.7,9.0,74.0,174.83,128.86
2016,1,15,8,15,464.0,41.5,0.7,9.0,115.0,226.49,175.71
2016,1,15,8,30,552.0,49.0,0.7,9.0,156.0,282.86,224.79
2016,1,15,8,45,606.5,54.5,0.75,9.5,197.5,326.92,262.97
2016,1,15,9,0,661.0,60.0,0.8,10.0,239.0,372.36,301.14
2016,1,15,9,15,697.5,64.0,0.8,10.0,278.0,406.82,329.99
2016,1,15,9,30,734.0,68.0,0.8,10.0,317.0,442.82,359.2
2016,1,15,9,45,742.5,75.0,0.8,10.0,349.5,466.97,378.41
2016,1,15,10,0,751.0,82.0,0.8,10.0,382.0,490.33,396.5
2016,1,15,10,15,770.0,84.5,0.8,10.0,411.5,509.61,411.2
2016,1,15,10,30,789.0,87.0,0.8,10.0,441.0,528.08,424.96
2016,1,15,10,45,806.5,87.5,0.8,10.5,464.5,541.27,433.72
2016,1,15,11,0,824.0,88.0,0.8,11.0,488.0,551.94,440.38
2016,1,15,11,15,832.0,89.0,0.75,11.0,504.0,555.22,441.68
2016,1,15,11,30,840.0,90.0,0.7,11.0,520.0,555.72,440.81
2016,1,15,11,45,846.5,89.5,0.7,11.0,528.5,551.04,436.45
2016,1,15,12,0,853.0,89.0,0.7,11.0,537.0,543.52,429.86
2016,1,15,12,15,637.0,146.5,0.65,11.0,481.0,476.8,377.17
2016,1,15,12,30,421.0,204.0,0.6,11.0,425.0,411.4,325.79
2016,1,15,12,45,337.5,216.5,0.55,11.5,392.0,371.57,294.03
2016,1,15,13,0,254.0,229.0,0.5,12.0,359.0,335.67,265.16
2016,1,15,13,15,390.0,195.0,0.45,12.0,388.5,352.98,277.44
2016,1,15,13,30,526.0,161.0,0.4,12.0,418.0,362.2,281.74
2016,1,15,13,45,680.0,118.0,0.35,12.0,435.0,360.76,276.26
2016,1,15,14,0,834.0,75.0,0.3,12.0,452.0,348.76,260.88
2016,1,15,14,15,816.5,73.0,0.3,12.0,423.0,310.5,227.32
2016,1,15,14,30,799.0,71.0,0.3,12.0,394.0,271.79,193.15
2016,1,15,14,45,783.0,66.5,0.3,12.5,360.5,230.86,156.72
2016,1,15,15,0,767.0,62.0,0.3,13.0,327.0,189.87,120.79
2016,1,15,15,15,732.5,58.5,0.35,12.5,288.0,147.44,86.53
2016,1,15,15,30,698.0,55.0,0.4,12.0,249.0,107.04,57.08
2016,1,15,15,45,649.0,50.0,0.45,12.0,207.5,66.94,34.0
2016,1,15,16,0,600.0,45.0,0.5,12.0,166.0,33.95,24.9
2016,1,15,16,15,519.0,38.5,0.5,11.5,125.0,27.51,18.93
2016,1,15,16,30,438.0,32.0,0.5,11.0,84.0,23.9,15.22
2016,1,15,16,45,292.0,22.0,0.55,11.0,50.0,16.82,6.6
2016,1,15,17,0,146.0,12.0,0.6,11.0,16.0,11.8,0.0
2016,1,15,17,15,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,8.85,0.0
2016,1,16,7,45,63.0,24.5,1.45,9.5,31.5,52.28,23.74
2016,1,16,8,0,126.0,40.0,1.5,10.0,54.0,95.22,70.0
2016,1,16,8,15,166.0,57.0,1.45,10.0,84.0,131.88,103.07
2016,1,16,8,30,206.0,74.0,1.4,10.0,114.0,170.49,137.06
2016,1,16,8,45,233.5,89.5,1.4,10.5,145.0,203.74,165.96
2016,1,16,9,0,261.0,105.0,1.4,11.0,176.0,237.82,194.85
2016,1,16,9,15,285.0,117.0,1.35,11.0,205.5,266.76,219.22
2016,1,16,9,30,309.0,129.0,1.3,11.0,235.0,295.95,243.27
2016,1,16,9,45,154.5,122.0,1.3,11.5,175.0,207.87,170.48
2016,1,16,10,0,0.0,115.0,1.3,12.0,115.0,112.92,90.17
2016,1,16,10,15,0.0,121.0,1.25,12.0,121.0,118.57,94.92
2016,1,16,10,30,0.0,127.0,1.2,12.0,127.0,124.25,99.45
2016,1,16,10,45,14.5,160.0,1.15,12.5,167.5,165.15,132.98
2016,1,16,11,0,29.0,193.0,1.1,13.0,208.0,209.55,168.56
2016,1,16,11,15,16.5,181.5,1.05,13.0,190.5,186.79,149.6
2016,1,16,11,30,4.0,170.0,1.0,13.0,173.0,167.94,134.05
2016,1,16,11,45,22.5,194.5,1.0,13.0,207.0,201.66,161.52
2016,1,16,12,0,41.0,219.0,1.0,13.0,241.0,236.79,189.54
2016,1,16,12,15,48.5,223.5,0.95,13.0,249.5,243.29,194.42
2016,1,16,12,30,56.0,228.0,0.9,13.0,258.0,249.32,199.03
2016,1,16,12,45,28.0,154.5,0.9,13.0,169.5,163.04,129.79
2016,1,16,13,0,0.0,81.0,0.9,13.0,81.0,78.34,60.37
2016,1,16,13,15,44.5,150.0,0.85,13.0,172.0,163.29,130.57
2016,1,16,13,30,89.0,219.0,0.8,13.0,263.0,243.01,193.85
2016,1,16,13,45,68.0,204.0,0.8,13.0,236.5,217.23,172.9
2016,1,16,14,0,47.0,189.0,0.8,13.0,210.0,192.82,153.65
2016,1,16,14,15,59.5,181.0,0.75,13.0,206.0,186.14,147.99
2016,1,16,14,30,72.0,173.0,0.7,13.0,202.0,178.33,141.13
2016,1,16,14,45,67.5,159.5,0.7,13.0,185.0,160.86,126.89
2016,1,16,15,0,63.0,146.0,0.7,13.0,168.0,143.67,112.87
2016,1,16,15,15,57.5,129.5,0.6,12.5,148.0,124.23,97.19
2016,1,16,15,30,52.0,113.0,0.5,12.0,128.0,105.3,81.98
2016,1,16,15,45,43.0,95.0,0.45,12.0,106.5,85.63,66.29
2016,1,16,16,0,34.0,77.0,0.4,12.0,85.0,67.1,54.37
2016,1,16,16,15,21.0,59.0,0.45,11.5,63.5,52.32,40.9
2016,1,16,16,30,8.0,41.0,0.5,11.0,42.0,38.13,27.65
2016,1,16,16,45,4.0,25.0,0.55,11.0,25.5,23.68,12.24
2016,1,16,17,0,0.0,9.0,0.6,11.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,0.55,11.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,1.4,11.0,1.5,1.44,0.0
2016,1,17,8,0,0.0,3.0,1.5,11.0,3.0,2.89,0.0
2016,1,17,8,15,0.0,5.5,1.5,11.0,5.5,5.3,0.0
2016,1,17,8,30,0.0,8.0,1.5,11.0,8.0,7.71,1.0
2016,1,17,8,45,0.0,10.0,1.5,11.5,10.0,9.64,2.7
2016,1,17,9,0,0.0,12.0,1.5,12.0,12.0,11.57,4.38
2016,1,17,9,15,0.0,14.0,1.45,12.0,14.0,13.5,6.05
2016,1,17,9,30,0.0,16.0,1.4,12.0,16.0,15.43,7.71
2016,1,17,9,45,0.0,60.0,1.4,12.5,60.0,57.98,44.14
2016,1,17,10,0,0.0,104.0,1.4,13.0,104.0,101.67,80.75
2016,1,17,10,15,0.0,110.5,1.4,13.0,110.5,107.91,85.73
2016,1,17,10,30,0.0,117.0,1.4,13.0,117.0,114.17,90.76
2016,1,17,10,45,0.0,117.5,1.4,13.0,117.5,114.43,90.82
2016,1,17,11,0,0.0,118.0,1.4,13.0,118.0,114.75,90.95
2016,1,17,11,15,0.0,120.5,1.4,13.0,120.5,117.07,92.76
2016,1,17,11,30,0.0,123.0,1.4,13.0,123.0,119.39,94.59
2016,1,17,11,45,0.0,97.0,1.45,13.0,97.0,93.9,73.41
2016,1,17,12,0,0.0,71.0,1.5,13.0,71.0,68.66,52.37
2016,1,17,12,15,0.0,73.5,1.5,13.0,73.5,71.08,54.42
2016,1,17,12,30,0.0,76.0,1.5,13.0,76.0,73.5,56.45
2016,1,17,12,45,0.0,88.0,1.55,13.5,88.0,85.13,66.05
2016,1,17,13,0,0.0,100.0,1.6,14.0,100.0,96.66,75.52
2016,1,17,13,15,0.0,103.5,1.55,13.5,103.5,99.97,78.45
2016,1,17,13,30,0.0,107.0,1.5,13.0,107.0,103.22,81.39
2016,1,17,13,45,0.0,127.5,1.5,13.0,127.5,122.45,97.46
2016,1,17,14,0,0.0,148.0,1.5,13.0,148.0,141.18,113.05
2016,1,17,14,15,0.0,142.5,1.45,13.0,142.5,135.53,108.52
2016,1,17,14,30,0.0,137.0,1.4,13.0,137.0,129.82,103.99
2016,1,17,14,45,0.0,71.5,1.35,13.0,71.5,69.12,53.33
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,5.79,0.0
2016,1,17,15,15,0.0,5.0,1.2,12.5,5.0,4.82,0.0
2016,1,17,15,30,0.0,4.0,1.1,12.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.5,1.05,12.0,3.5,3.37,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.89,0.0
2016,1,17,16,15,0.0,2.0,1.0,11.5,2.0,1.93,0.0
2016,1,17,16,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,85.0,5.0,0.7,8.5,7.0,0.0,0.0
2016,1,18,7,30,170.0,10.0,0.7,9.0,14.0,53.33,0.0
2016,1,18,7,45,313.5,20.0,0.7,10.0,47.5,126.37,66.5
2016,1,18,8,0,457.0,30.0,0.7,11.0,81.0,195.8,143.8
2016,1,18,8,15,538.0,36.0,0.6,11.5,122.5,247.11,189.95
2016,1,18,8,30,619.0,42.0,0.5,12.0,164.0,302.35,237.13
2016,1,18,8,45,667.5,47.0,0.4,13.0,206.5,346.05,273.38
2016,1,18,9,0,716.0,52.0,0.3,14.0,249.0,390.65,308.59
2016,1,18,9,15,749.5,55.0,0.3,14.0,288.5,426.28,337.4
2016,1,18,9,30,783.0,58.0,0.3,14.0,328.0,461.22,364.83
2016,1,18,9,45,803.0,61.0,0.35,14.5,363.0,488.14,385.24
2016,1,18,10,0,823.0,64.0,0.4,15.0,398.0,513.22,403.77
2016,1,18,10,15,838.5,66.0,0.45,15.0,427.5,532.68,418.5
2016,1,18,10,30,854.0,68.0,0.5,15.0,457.0,547.79,429.86
2016,1,18,10,45,862.5,70.0,0.6,15.0,479.5,558.59,438.33
2016,1,18,11,0,871.0,72.0,0.7,15.0,502.0,566.65,444.62
2016,1,18,11,15,877.0,73.0,0.75,15.0,517.5,569.41,446.44
2016,1,18,11,30,883.0,74.0,0.8,15.0,533.0,569.27,446.02
2016,1,18,11,45,594.0,153.0,0.85,15.0,464.0,485.47,381.23
2016,1,18,12,0,305.0,232.0,0.9,15.0,395.0,396.37,311.92
2016,1,18,12,15,251.5,239.0,0.9,15.0,373.5,368.86,290.76
2016,1,18,12,30,198.0,246.0,0.9,15.0,352.0,340.38,268.34
2016,1,18,12,45,537.5,161.0,0.9,15.0,443.5,419.95,330.32
2016,1,18,13,0,877.0,76.0,0.9,15.0,535.0,482.7,375.53
2016,1,18,13,15,611.5,140.5,0.85,14.5,456.5,403.53,313.93
2016,1,18,13,30,346.0,205.0,0.8,14.0,378.0,335.21,262.03
2016,1,18,13,45,276.5,204.5,0.75,14.0,339.0,295.52,231.04
2016,1,18,14,0,207.0,204.0,0.7,14.0,300.0,260.54,203.71
2016,1,18,14,15,162.0,192.5,0.65,14.0,264.5,226.89,177.28
2016,1,18,14,30,117.0,181.0,0.6,14.0,229.0,196.27,153.46
2016,1,18,14,45,107.0,165.5,0.55,14.0,207.0,173.64,135.18
2016,1,18,15,0,97.0,150.0,0.5,14.0,185.0,154.13,119.42
2016,1,18,15,15,91.5,133.5,0.45,13.5,163.5,133.12,102.53
2016,1,18,15,30,86.0,117.0,0.4,13.0,142.0,109.76,83.85
2016,1,18,15,45,78.5,99.5,0.4,13.0,119.5,88.67,67.37
2016,1,18,16,0,71.0,82.0,0.4,13.0,97.0,68.38,55.34
2016,1,18,16,15,58.0,63.5,0.4,12.5,74.0,53.44,41.82
2016,1,18,16,30,45.0,45.0,0.4,12.0,51.0,38.74,28.24
2016,1,18,16,45,22.5,28.5,0.4,12.0,31.5,26.24,15.19
2016,1,18,17,0,0.0,12.0,0.4,12.0,12.0,11.8,0.0
2016,1,18,17,15,0.0,6.0,0.35,12.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,11.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,11.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,3.5,2.55,11.5,3.5,3.37,0.0
2016,1,19,8,0,0.0,6.0,2.6,12.0,6.0,5.78,0.0
2016,1,19,8,15,0.0,9.0,2.65,12.0,9.0,8.67,1.71
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,11.57,4.28
2016,1,19,8,45,0.0,15.5,2.8,12.5,15.5,14.95,7.23
2016,1,19,9,0,0.0,19.0,2.9,13.0,19.0,18.33,10.15
2016,1,19,9,15,0.0,22.0,2.8,13.0,22.0,21.22,12.64
2016,1,19,9,30,0.0,25.0,2.7,13.0,25.0,24.12,15.12
2016,1,19,9,45,48.0,100.5,2.65,13.0,120.0,126.05,102.07
2016,1,19,10,0,96.0,176.0,2.6,13.0,215.0,232.84,190.47
2016,1,19,10,15,48.0,92.0,2.5,13.0,111.5,117.52,94.41
2016,1,19,10,30,0.0,8.0,2.4,13.0,8.0,7.72,0.94
2016,1,19,10,45,135.5,112.0,2.3,13.0,179.5,194.02,159.2
2016,1,19,11,0,271.0,216.0,2.2,13.0,351.0,377.82,306.89
2016,1,19,11,15,135.5,147.5,2.15,13.0,215.0,225.4,183.03
2016,1,19,11,30,0.0,79.0,2.1,13.0,79.0,76.41,58.76
2016,1,19,11,45,19.0,150.0,2.1,13.5,160.5,156.15,125.02
2016,1,19,12,0,38.0,221.0,2.1,14.0,242.0,237.59,190.54
2016,1,19,12,15,144.0,232.0,2.1,14.0,310.0,304.33,244.33
2016,1,19,12,30,250.0,243.0,2.1,14.0,378.0,366.29,293.01
2016,1,19,12,45,547.0,168.5,2.1,14.0,458.5,433.72,345.94
2016,1,19,13,0,844.0,94.0,2.1,14.0,539.0,487.29,385.57
2016,1,19,13,15,838.0,93.5,2.05,13.5,525.0,461.13,363.23
2016,1,19,13,30,832.0,93.0,2.0,13.0,511.0,433.0,339.29
2016,1,19,13,45,481.5,151.0,1.95,13.0,390.5,324.8,255.07
2016,1,19,14,0,131.0,209.0,1.9,13.0,270.0,239.42,190.5
2016,1,19,14,15,217.5,189.0,1.85,13.0,283.0,241.81,190.36
2016,1,19,14,30,304.0,169.0,1.8,13.0,296.0,235.71,181.9
2016,1,19,14,45,248.0,159.5,1.75,13.0,257.5,199.81,153.02
2016,1,19,15,0,192.0,150.0,1.7,13.0,219.0,170.44,130.13
2016,1,19,15,15,176.5,136.0,1.6,12.5,194.0,145.58,110.03
2016,1,19,15,30,161.0,122.0,1.5,12.0,169.0,121.82,91.36
2016,1,19,15,45,143.0,104.0,1.4,12.0,141.0,96.14,71.9
2016,1,19,16,0,125.0,86.0,1.3,12.0,113.0,72.17,58.99
2016,1,19,16,15,102.5,67.5,1.2,11.5,86.0,56.4,44.64
2016,1,19,16,30,80.0,49.0,1.1,11.0,59.0,41.79,31.07
2016,1,19,16,45,40.0,32.0,1.05,10.5,37.0,27.88,17.0
2016,1,19,17,0,0.0,15.0,1.0,10.0,15.0,14.4,0.0
2016,1,19,17,15,0.0,7.5,0.9,10.0,7.5,7.37,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,9.83,0.0
2016,1,20,7,45,68.5,25.5,0.65,8.0,33.5,56.13,30.47
2016,1,20,8,0,137.0,41.0,0.6,8.0,57.0,100.6,75.43
2016,1,20,8,15,161.5,58.5,0.6,8.5,85.5,133.05,104.91
2016,1,20,8,30,186.0,76.0,0.6,9.0,114.0,166.37,134.26
2016,1,20,8,45,201.5,93.0,0.6,10.0,142.5,196.03,159.64
2016,1,20,9,0,217.0,110.0,0.6,11.0,171.0,225.84,184.32
2016,1,20,9,15,226.5,125.5,0.55,11.5,197.0,251.03,204.74
2016,1,20,9,30,236.0,141.0,0.5,12.0,223.0,275.86,224.27
2016,1,20,9,45,452.5,116.5,0.45,12.5,294.5,369.65,298.86
2016,1,20,10,0,669.0,92.0,0.4,13.0,366.0,467.31,373.15
2016,1,20,10,15,683.5,96.0,0.4,13.0,394.0,486.37,386.4
2016,1,20,10,30,698.0,100.0,0.4,13.0,422.0,503.46,398.79
2016,1,20,10,45,596.0,136.0,0.4,13.5,420.5,486.3,383.63
2016,1,20,11,0,494.0,172.0,0.4,14.0,419.0,463.44,364.51
2016,1,20,11,15,526.0,168.5,0.35,14.0,439.0,475.55,373.15
2016,1,20,11,30,558.0,165.0,0.3,14.0,459.0,485.8,379.85
2016,1,20,11,45,549.0,171.0,0.3,14.5,464.0,480.82,374.58
2016,1,20,12,0,540.0,177.0,0.3,15.0,469.0,474.08,368.14
2016,1,20,12,15,551.0,173.5,0.25,15.0,472.0,466.92,361.82
2016,1,20,12,30,562.0,170.0,0.2,15.0,475.0,457.75,353.88
2016,1,20,12,45,735.5,120.5,0.15,15.0,513.5,482.89,371.55
2016,1,20,13,0,909.0,71.0,0.1,15.0,552.0,498.82,380.9
2016,1,20,13,15,902.5,70.0,0.1,15.0,537.0,470.82,357.79
2016,1,20,13,30,896.0,69.0,0.1,15.0,522.0,440.69,333.04
2016,1,20,13,45,886.0,68.0,0.15,15.0,500.0,407.24,305.49
2016,1,20,14,0,876.0,67.0,0.2,15.0,478.0,372.21,276.0
2016,1,20,14,15,637.5,111.0,0.2,15.0,400.5,301.74,223.06
2016,1,20,14,30,399.0,155.0,0.2,15.0,323.0,249.13,185.65
2016,1,20,14,45,460.0,131.0,0.25,15.0,309.5,223.94,162.2
2016,1,20,15,0,521.0,107.0,0.3,15.0,296.0,193.35,133.48
2016,1,20,15,15,501.5,97.5,0.3,14.5,263.0,157.43,104.05
2016,1,20,15,30,482.0,88.0,0.3,14.0,230.0,122.57,77.14
2016,1,20,15,45,453.5,77.0,0.35,14.0,194.5,87.15,53.16
2016,1,20,16,0,425.0,66.0,0.4,14.0,159.0,54.38,36.88
2016,1,20,16,15,378.5,54.0,0.4,13.5,122.5,40.57,30.43
2016,1,20,16,30,332.0,42.0,0.4,13.0,86.0,32.3,22.68
2016,1,20,16,45,166.0,32.5,0.4,13.0,54.5,25.24,15.03
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,20.97,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,9.0,14.0,13.76,0.0
2016,1,21,7,45,167.0,25.5,1.15,9.5,45.0,91.05,52.86
2016,1,21,8,0,334.0,37.0,1.1,10.0,76.0,168.34,126.32
2016,1,21,8,15,396.0,48.5,1.05,10.5,114.0,214.61,168.05
2016,1,21,8,30,458.0,60.0,1.0,11.0,152.0,264.17,211.11
2016,1,21,8,45,507.5,67.0,1.0,11.5,191.5,306.2,247.19
2016,1,21,9,0,557.0,74.0,1.0,12.0,231.0,349.5,283.19
2016,1,21,9,15,591.0,78.5,0.95,12.5,267.0,383.44,310.6
2016,1,21,9,30,625.0,83.0,0.9,13.0,303.0,417.09,336.88
2016,1,21,9,45,722.0,75.5,0.9,13.5,354.0,468.34,376.47
2016,1,21,10,0,819.0,68.0,0.9,14.0,405.0,522.43,416.98
2016,1,21,10,15,649.0,113.5,0.95,14.5,393.0,488.13,388.85
2016,1,21,10,30,479.0,159.0,1.0,15.0,381.0,442.81,352.59
2016,1,21,10,45,671.0,118.0,1.05,15.5,445.5,511.98,406.3
2016,1,21,11,0,863.0,77.0,1.1,16.0,510.0,577.13,454.79
2016,1,21,11,15,869.0,78.0,1.1,16.0,525.5,578.43,454.54
2016,1,21,11,30,875.0,79.0,1.1,16.0,541.0,578.49,453.84
2016,1,21,11,45,869.5,82.5,1.15,16.0,548.0,572.68,448.97
2016,1,21,12,0,864.0,86.0,1.2,16.0,555.0,562.95,441.11
2016,1,21,12,15,579.5,163.0,1.15,15.5,477.5,473.66,372.1
2016,1,21,12,30,295.0,240.0,1.1,15.0,400.0,388.41,305.72
2016,1,21,12,45,295.5,236.5,1.1,15.0,395.5,377.08,297.12
2016,1,21,13,0,296.0,233.0,1.1,15.0,391.0,364.9,287.2
2016,1,21,13,15,287.0,227.5,1.0,14.5,377.5,345.74,272.02
2016,1,21,13,30,278.0,222.0,0.9,14.0,364.0,326.32,256.52
2016,1,21,13,45,261.0,214.0,0.85,14.0,343.0,301.35,236.31
2016,1,21,14,0,244.0,206.0,0.8,14.0,322.0,276.9,216.42
2016,1,21,14,15,160.5,194.0,0.75,13.5,268.5,229.83,180.23
2016,1,21,14,30,77.0,182.0,0.7,13.0,215.0,189.43,149.81
2016,1,21,14,45,321.0,141.0,0.7,13.0,261.0,203.36,152.94
2016,1,21,15,0,565.0,100.0,0.7,13.0,307.0,197.87,137.33
2016,1,21,15,15,530.5,95.0,0.7,12.5,272.5,161.77,107.62
2016,1,21,15,30,496.0,90.0,0.7,12.0,238.0,127.54,81.34
2016,1,21,15,45,462.5,80.0,0.75,12.0,201.0,91.82,56.82
2016,1,21,16,0,429.0,70.0,0.8,12.0,164.0,58.76,39.82
2016,1,21,16,15,375.5,57.5,0.8,11.5,126.5,42.8,32.69
2016,1,21,16,30,322.0,45.0,0.8,11.0,89.0,34.16,24.55
2016,1,21,16,45,161.0,34.5,0.85,11.0,56.5,26.81,16.72
2016,1,21,17,0,0.0,24.0,0.9,11.0,24.0,21.88,0.0
2016,1,21,17,15,0.0,12.0,0.9,11.0,12.0,11.8,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
