Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,895.5,77.5,1.95,8.5,518.0,394.09,306.81
2016,2,1,14,30,882.0,76.0,1.9,8.0,488.0,352.73,269.69
2016,2,1,14,45,869.0,72.0,1.85,8.0,453.0,308.42,228.99
2016,2,1,15,0,856.0,68.0,1.8,8.0,418.0,263.55,187.5
2016,2,1,15,15,829.0,65.0,1.7,7.5,376.5,216.55,145.34
2016,2,1,15,30,802.0,62.0,1.6,7.0,335.0,170.71,105.64
2016,2,1,15,45,770.0,57.0,1.55,7.0,290.0,123.99,68.67
2016,2,1,16,0,738.0,52.0,1.5,7.0,245.0,79.48,40.1
2016,2,1,16,15,678.5,46.5,1.45,6.5,198.0,36.88,28.24
2016,2,1,16,30,619.0,41.0,1.4,6.0,151.0,31.49,23.13
2016,2,1,16,45,523.0,33.5,1.35,5.5,106.5,26.69,18.36
2016,2,1,17,0,427.0,26.0,1.3,5.0,62.0,21.76,12.44
2016,2,1,17,15,213.5,13.0,1.25,4.5,31.0,9.79,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,0.8,5.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,0.8,5.0,16.0,15.45,0.0
2016,2,2,7,45,12.0,34.0,0.85,5.5,36.0,41.78,28.62
2016,2,2,8,0,24.0,52.0,0.9,6.0,56.0,66.09,50.82
2016,2,2,8,15,36.0,71.5,0.9,6.0,79.0,92.52,74.41
2016,2,2,8,30,48.0,91.0,0.9,6.0,102.0,119.24,98.01
2016,2,2,8,45,56.5,110.0,0.9,6.0,125.5,144.09,119.64
2016,2,2,9,0,65.0,129.0,0.9,6.0,149.0,169.12,141.02
2016,2,2,9,15,71.5,146.0,0.9,6.0,171.0,190.9,159.29
2016,2,2,9,30,78.0,163.0,0.9,6.0,193.0,212.73,177.31
2016,2,2,9,45,436.5,123.5,0.95,6.5,317.0,387.93,324.01
2016,2,2,10,0,795.0,84.0,1.0,7.0,441.0,559.75,459.46
2016,2,2,10,15,412.0,141.0,1.0,7.0,327.0,401.87,331.15
2016,2,2,10,30,29.0,198.0,1.0,7.0,213.0,218.27,178.22
2016,2,2,10,45,19.5,193.0,1.05,7.0,203.5,202.01,165.36
2016,2,2,11,0,10.0,188.0,1.1,7.0,194.0,190.54,155.6
2016,2,2,11,15,21.0,209.0,1.05,7.0,221.5,217.74,177.92
2016,2,2,11,30,32.0,230.0,1.0,7.0,249.0,248.02,202.29
2016,2,2,11,45,59.0,249.5,1.0,7.5,284.5,282.36,229.63
2016,2,2,12,0,86.0,269.0,1.0,8.0,320.0,315.7,255.69
2016,2,2,12,15,83.5,269.0,1.0,8.0,318.5,311.51,251.93
2016,2,2,12,30,81.0,269.0,1.0,8.0,317.0,307.14,248.31
2016,2,2,12,45,81.5,267.0,1.0,8.0,314.5,302.29,244.39
2016,2,2,13,0,82.0,265.0,1.0,8.0,312.0,297.16,240.26
2016,2,2,13,15,98.5,261.0,1.0,8.0,316.5,297.74,240.78
2016,2,2,13,30,115.0,257.0,1.0,8.0,321.0,297.12,240.19
2016,2,2,13,45,223.0,237.5,1.0,8.0,355.5,320.02,257.96
2016,2,2,14,0,331.0,218.0,1.0,8.0,390.0,334.77,267.92
2016,2,2,14,15,171.5,194.0,1.0,8.0,283.0,242.53,194.8
2016,2,2,14,30,12.0,170.0,1.0,8.0,176.0,164.76,133.88
2016,2,2,14,45,418.0,120.0,1.0,8.5,293.0,225.23,173.2
2016,2,2,15,0,824.0,70.0,1.0,9.0,410.0,260.91,185.57
2016,2,2,15,15,797.5,67.0,0.95,8.5,370.0,215.27,144.69
2016,2,2,15,30,771.0,64.0,0.9,8.0,330.0,170.79,106.43
2016,2,2,15,45,733.5,60.0,0.85,8.0,285.5,125.7,70.99
2016,2,2,16,0,696.0,56.0,0.8,8.0,241.0,83.4,43.72
2016,2,2,16,15,636.5,50.5,0.85,7.0,195.0,42.65,33.47
2016,2,2,16,30,577.0,45.0,0.9,6.0,149.0,32.06,23.7
2016,2,2,16,45,479.0,36.5,1.0,5.5,105.5,26.96,18.67
2016,2,2,17,0,381.0,28.0,1.1,5.0,62.0,21.63,12.62
2016,2,2,17,15,190.5,14.0,1.1,5.0,31.0,10.58,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.5,10.0,0.8,3.5,17.0,43.38,0.0
2016,2,3,7,30,263.0,20.0,0.8,4.0,34.0,110.34,33.08
2016,2,3,7,45,385.0,29.5,0.8,4.5,74.5,177.93,132.81
2016,2,3,8,0,507.0,39.0,0.8,5.0,115.0,247.29,195.75
2016,2,3,8,15,577.5,45.5,0.8,5.5,160.0,300.39,243.46
2016,2,3,8,30,648.0,52.0,0.8,6.0,205.0,354.75,290.76
2016,2,3,8,45,691.0,57.0,0.85,7.0,250.0,399.95,328.85
2016,2,3,9,0,734.0,62.0,0.9,8.0,295.0,445.68,365.91
2016,2,3,9,15,765.0,65.0,0.9,8.5,337.0,483.03,395.53
2016,2,3,9,30,796.0,68.0,0.9,9.0,379.0,519.53,423.55
2016,2,3,9,45,812.0,72.0,0.95,9.5,415.5,547.45,444.56
2016,2,3,10,0,828.0,76.0,1.0,10.0,452.0,573.33,463.56
2016,2,3,10,15,843.5,78.0,1.0,10.0,483.5,594.47,479.08
2016,2,3,10,30,859.0,80.0,1.0,10.0,515.0,613.16,492.53
2016,2,3,10,45,871.5,81.0,1.0,10.5,540.0,626.32,500.8
2016,2,3,11,0,884.0,82.0,1.0,11.0,565.0,634.76,505.52
2016,2,3,11,15,891.5,83.0,1.0,11.0,583.0,639.34,508.18
2016,2,3,11,30,899.0,84.0,1.0,11.0,601.0,640.92,508.57
2016,2,3,11,45,903.0,84.5,1.0,11.5,610.5,636.8,503.8
2016,2,3,12,0,907.0,85.0,1.0,12.0,620.0,629.63,496.78
2016,2,3,12,15,908.0,85.0,0.95,12.0,622.0,617.17,486.2
2016,2,3,12,30,909.0,85.0,0.9,12.0,624.0,601.78,473.35
2016,2,3,12,45,595.5,174.0,0.9,12.0,525.5,498.7,393.21
2016,2,3,13,0,282.0,263.0,0.9,12.0,427.0,401.73,317.27
2016,2,3,13,15,327.5,247.0,0.9,12.0,433.5,399.46,316.02
2016,2,3,13,30,373.0,231.0,0.9,12.0,440.0,394.08,311.2
2016,2,3,13,45,216.5,228.5,0.9,12.0,349.0,309.99,245.6
2016,2,3,14,0,60.0,226.0,0.9,12.0,258.0,236.26,188.28
2016,2,3,14,15,191.0,210.5,0.85,11.5,303.5,265.1,210.32
2016,2,3,14,30,322.0,195.0,0.8,11.0,349.0,283.08,221.42
2016,2,3,14,45,216.5,188.0,0.8,11.0,288.0,233.18,182.44
2016,2,3,15,0,111.0,181.0,0.8,11.0,227.0,189.48,149.62
2016,2,3,15,15,103.5,164.5,0.75,10.5,204.5,166.56,131.13
2016,2,3,15,30,96.0,148.0,0.7,10.0,182.0,147.18,115.5
2016,2,3,15,45,88.5,129.0,0.7,9.5,157.0,123.77,96.68
2016,2,3,16,0,81.0,110.0,0.7,9.0,132.0,101.13,78.84
2016,2,3,16,15,68.5,90.0,0.75,8.5,106.5,78.57,61.8
2016,2,3,16,30,56.0,70.0,0.8,8.0,81.0,61.26,49.8
2016,2,3,16,45,36.5,51.0,0.85,8.0,57.5,45.49,34.97
2016,2,3,17,0,17.0,32.0,0.9,8.0,34.0,29.35,19.17
2016,2,3,17,15,8.5,16.0,0.9,7.5,17.0,15.19,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,146.5,10.0,0.8,5.5,18.5,47.62,0.0
2016,2,4,7,30,293.0,20.0,0.7,6.0,37.0,120.77,46.23
2016,2,4,7,45,413.0,29.0,0.65,6.5,78.0,188.01,140.15
2016,2,4,8,0,533.0,38.0,0.6,7.0,119.0,254.51,199.97
2016,2,4,8,15,602.0,44.0,0.55,7.0,165.0,308.25,247.96
2016,2,4,8,30,671.0,50.0,0.5,7.0,211.0,365.13,296.92
2016,2,4,8,45,712.0,55.0,0.45,7.5,256.0,410.24,334.35
2016,2,4,9,0,753.0,60.0,0.4,8.0,301.0,455.75,370.54
2016,2,4,9,15,782.5,63.0,0.4,8.5,343.5,492.94,399.39
2016,2,4,9,30,812.0,66.0,0.4,9.0,386.0,529.16,426.59
2016,2,4,9,45,826.5,70.0,0.4,9.5,422.5,556.66,446.38
2016,2,4,10,0,841.0,74.0,0.4,10.0,459.0,582.02,464.09
2016,2,4,10,15,856.0,76.0,0.4,10.5,490.5,603.13,478.3
2016,2,4,10,30,871.0,78.0,0.4,11.0,522.0,621.75,490.42
2016,2,4,10,45,880.5,79.5,0.4,11.5,546.5,631.63,496.06
2016,2,4,11,0,890.0,81.0,0.4,12.0,571.0,641.0,501.22
2016,2,4,11,15,896.5,82.0,0.35,12.0,588.5,645.04,502.69
2016,2,4,11,30,903.0,83.0,0.3,12.0,606.0,646.04,501.97
2016,2,4,11,45,906.5,83.5,0.3,12.5,615.5,641.62,497.11
2016,2,4,12,0,910.0,84.0,0.3,13.0,625.0,634.16,490.07
2016,2,4,12,15,910.5,84.0,0.25,13.0,626.5,621.38,479.43
2016,2,4,12,30,911.0,84.0,0.2,13.0,628.0,605.68,466.64
2016,2,4,12,45,910.5,83.0,0.2,13.0,622.0,585.58,451.1
2016,2,4,13,0,910.0,82.0,0.2,13.0,616.0,562.74,433.29
2016,2,4,13,15,608.0,164.5,0.15,13.0,518.0,464.94,358.75
2016,2,4,13,30,306.0,247.0,0.1,13.0,420.0,378.83,293.28
2016,2,4,13,45,591.0,163.5,0.1,13.5,481.5,414.95,319.42
2016,2,4,14,0,876.0,80.0,0.1,14.0,543.0,434.8,329.1
2016,2,4,14,15,657.5,127.0,0.1,13.5,464.5,360.7,272.57
2016,2,4,14,30,439.0,174.0,0.1,13.0,386.0,303.03,230.1
2016,2,4,14,45,479.0,152.0,0.15,13.0,367.5,274.88,205.61
2016,2,4,15,0,519.0,130.0,0.2,13.0,349.0,242.85,176.82
2016,2,4,15,15,495.0,122.5,0.25,12.5,315.0,206.25,146.36
2016,2,4,15,30,471.0,115.0,0.3,12.0,281.0,171.06,117.56
2016,2,4,15,45,448.0,102.0,0.35,12.0,243.5,132.95,87.54
2016,2,4,16,0,425.0,89.0,0.4,12.0,206.0,96.63,61.96
2016,2,4,16,15,386.0,76.0,0.5,11.0,167.5,62.01,43.51
2016,2,4,16,30,347.0,63.0,0.6,10.0,129.0,46.84,36.6
2016,2,4,16,45,289.5,48.0,0.7,9.5,92.5,36.37,26.78
2016,2,4,17,0,232.0,33.0,0.8,9.0,56.0,25.44,16.03
2016,2,4,17,15,116.0,16.5,0.8,8.5,28.0,12.79,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.5,1.2,4.5,19.0,44.05,0.0
2016,2,5,7,30,251.0,23.0,1.2,5.0,38.0,112.83,51.23
2016,2,5,7,45,368.5,34.0,1.2,6.0,79.0,179.78,135.91
2016,2,5,8,0,486.0,45.0,1.2,7.0,120.0,249.56,198.06
2016,2,5,8,15,559.0,52.0,1.15,7.5,166.5,304.31,246.72
2016,2,5,8,30,632.0,59.0,1.1,8.0,213.0,362.68,296.8
2016,2,5,8,45,683.5,63.5,1.05,8.5,259.5,410.94,337.16
2016,2,5,9,0,735.0,68.0,1.0,9.0,306.0,458.34,375.39
2016,2,5,9,15,766.5,71.5,0.95,9.5,349.5,496.9,405.33
2016,2,5,9,30,798.0,75.0,0.9,10.0,393.0,534.58,433.57
2016,2,5,9,45,829.5,75.0,0.85,10.5,432.5,567.22,457.15
2016,2,5,10,0,861.0,75.0,0.8,11.0,472.0,598.3,478.88
2016,2,5,10,15,876.0,77.0,0.7,11.5,504.5,619.77,492.24
2016,2,5,10,30,891.0,79.0,0.6,12.0,537.0,636.31,501.7
2016,2,5,10,45,901.5,80.5,0.55,12.5,562.5,649.33,508.87
2016,2,5,11,0,912.0,82.0,0.5,13.0,588.0,659.45,513.79
2016,2,5,11,15,918.5,83.0,0.45,13.0,605.5,663.52,515.22
2016,2,5,11,30,925.0,84.0,0.4,13.0,623.0,664.48,514.43
2016,2,5,11,45,927.5,85.0,0.35,13.5,633.0,659.83,508.69
2016,2,5,12,0,930.0,86.0,0.3,14.0,643.0,652.06,500.75
2016,2,5,12,15,930.5,86.0,0.25,14.0,644.5,639.0,489.97
2016,2,5,12,30,931.0,86.0,0.2,14.0,646.0,622.95,477.02
2016,2,5,12,45,925.0,87.0,0.2,14.5,638.5,601.35,459.67
2016,2,5,13,0,919.0,88.0,0.2,15.0,631.0,577.17,440.26
2016,2,5,13,15,913.0,87.0,0.2,15.0,616.0,548.59,418.19
2016,2,5,13,30,907.0,86.0,0.2,15.0,601.0,517.76,393.98
2016,2,5,13,45,895.5,85.5,0.25,15.0,578.5,482.84,366.61
2016,2,5,14,0,884.0,85.0,0.3,15.0,556.0,444.43,335.91
2016,2,5,14,15,870.5,83.0,0.35,15.0,526.0,404.12,302.88
2016,2,5,14,30,857.0,81.0,0.4,15.0,496.0,362.85,268.14
2016,2,5,14,45,845.0,76.5,0.5,15.0,461.5,318.99,230.68
2016,2,5,15,0,833.0,72.0,0.6,15.0,427.0,274.53,191.89
2016,2,5,15,15,808.0,69.0,0.6,14.5,386.0,228.36,152.01
2016,2,5,15,30,783.0,66.0,0.6,14.0,345.0,183.2,113.75
2016,2,5,15,45,753.0,61.0,0.65,13.5,301.0,136.94,77.24
2016,2,5,16,0,723.0,56.0,0.7,13.0,257.0,92.72,47.39
2016,2,5,16,15,668.0,50.5,0.75,12.0,210.5,49.91,28.22
2016,2,5,16,30,613.0,45.0,0.8,11.0,164.0,34.43,25.39
2016,2,5,16,45,520.0,37.5,0.85,10.5,118.5,27.25,18.64
2016,2,5,17,0,427.0,30.0,0.9,10.0,73.0,22.9,13.96
2016,2,5,17,15,213.5,15.0,0.9,9.5,36.5,11.12,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,5.5,21.0,52.95,0.0
2016,2,6,7,30,323.0,21.0,1.1,6.0,42.0,134.35,68.8
2016,2,6,7,45,436.5,30.0,1.1,7.0,84.5,199.98,151.19
2016,2,6,8,0,550.0,39.0,1.1,8.0,127.0,265.97,210.26
2016,2,6,8,15,616.5,45.0,1.05,8.5,173.5,319.83,258.19
2016,2,6,8,30,683.0,51.0,1.0,9.0,220.0,376.67,306.8
2016,2,6,8,45,725.5,55.0,1.0,9.5,265.5,422.13,344.92
2016,2,6,9,0,768.0,59.0,1.0,10.0,311.0,468.06,382.0
2016,2,6,9,15,796.5,62.0,0.95,10.5,353.5,505.39,410.82
2016,2,6,9,30,825.0,65.0,0.9,11.0,396.0,541.68,437.84
2016,2,6,9,45,841.0,68.0,0.85,12.0,433.0,569.38,456.62
2016,2,6,10,0,857.0,71.0,0.8,13.0,470.0,594.97,473.19
2016,2,6,10,15,871.0,73.0,0.75,13.0,501.5,613.37,485.81
2016,2,6,10,30,885.0,75.0,0.7,13.0,533.0,631.91,498.2
2016,2,6,10,45,895.5,76.0,0.65,13.5,558.0,644.47,505.1
2016,2,6,11,0,906.0,77.0,0.6,14.0,583.0,654.15,509.79
2016,2,6,11,15,911.5,77.5,0.6,14.5,600.0,657.15,510.26
2016,2,6,11,30,917.0,78.0,0.6,15.0,617.0,657.09,508.54
2016,2,6,11,45,920.5,78.5,0.6,15.5,626.5,652.68,503.7
2016,2,6,12,0,924.0,79.0,0.6,16.0,636.0,645.16,496.63
2016,2,6,12,15,924.0,79.0,0.6,16.0,637.5,631.95,486.36
2016,2,6,12,30,924.0,79.0,0.6,16.0,639.0,615.79,473.85
2016,2,6,12,45,922.5,78.0,0.6,16.0,632.5,594.89,457.77
2016,2,6,13,0,921.0,77.0,0.6,16.0,626.0,571.26,439.42
2016,2,6,13,15,916.0,76.5,0.6,16.0,611.5,543.7,417.81
2016,2,6,13,30,911.0,76.0,0.6,16.0,597.0,513.8,393.98
2016,2,6,13,45,904.0,74.5,0.65,16.0,575.5,479.86,366.95
2016,2,6,14,0,897.0,73.0,0.7,16.0,554.0,444.04,337.68
2016,2,6,14,15,650.5,129.5,0.7,15.5,469.0,365.66,278.17
2016,2,6,14,30,404.0,186.0,0.7,15.0,384.0,305.47,233.66
2016,2,6,14,45,454.5,161.5,0.7,15.0,369.0,279.84,210.79
2016,2,6,15,0,505.0,137.0,0.7,15.0,354.0,249.51,182.95
2016,2,6,15,15,596.5,105.0,0.65,14.5,337.0,216.32,150.72
2016,2,6,15,30,688.0,73.0,0.6,14.0,320.0,173.91,110.38
2016,2,6,15,45,652.0,69.0,0.55,13.5,279.0,131.91,77.26
2016,2,6,16,0,616.0,65.0,0.5,13.0,238.0,92.63,50.52
2016,2,6,16,15,563.0,58.5,0.5,12.0,195.5,53.78,31.67
2016,2,6,16,30,510.0,52.0,0.5,11.0,153.0,37.28,27.99
2016,2,6,16,45,439.5,41.5,0.55,10.5,111.5,30.62,21.7
2016,2,6,17,0,369.0,31.0,0.6,10.0,70.0,23.61,14.72
2016,2,6,17,15,184.5,15.5,0.65,9.5,35.0,11.44,0.0
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.5,1.2,7.5,23.0,60.26,0.0
2016,2,7,7,30,374.0,21.0,1.2,8.0,46.0,148.8,82.57
2016,2,7,7,45,487.5,28.5,1.2,9.0,90.0,214.43,161.65
2016,2,7,8,0,601.0,36.0,1.2,10.0,134.0,284.53,223.71
2016,2,7,8,15,664.5,41.0,1.1,10.5,181.5,337.92,270.95
2016,2,7,8,30,728.0,46.0,1.0,11.0,229.0,394.07,318.49
2016,2,7,8,45,768.5,49.5,0.95,11.5,275.5,439.51,355.98
2016,2,7,9,0,809.0,53.0,0.9,12.0,322.0,485.25,392.12
2016,2,7,9,15,836.0,55.5,0.85,12.5,365.0,519.5,418.2
2016,2,7,9,30,863.0,58.0,0.8,13.0,408.0,555.5,444.58
2016,2,7,9,45,881.0,60.0,0.8,13.5,446.0,584.23,465.1
2016,2,7,10,0,899.0,62.0,0.8,14.0,484.0,610.85,483.55
2016,2,7,10,15,912.5,63.5,0.8,14.5,516.0,631.82,497.45
2016,2,7,10,30,926.0,65.0,0.8,15.0,548.0,650.11,509.15
2016,2,7,10,45,933.5,67.0,0.8,15.5,573.0,662.33,516.24
2016,2,7,11,0,941.0,69.0,0.8,16.0,598.0,671.48,521.06
2016,2,7,11,15,947.0,69.5,0.8,16.0,616.0,674.93,522.76
2016,2,7,11,30,953.0,70.0,0.8,16.0,634.0,675.18,522.19
2016,2,7,11,45,955.0,71.0,0.8,16.5,643.5,670.22,516.9
2016,2,7,12,0,957.0,72.0,0.8,17.0,653.0,662.05,509.31
2016,2,7,12,15,957.5,72.0,0.8,17.0,655.0,648.77,498.99
2016,2,7,12,30,958.0,72.0,0.8,17.0,657.0,632.41,486.34
2016,2,7,12,45,957.5,71.5,0.8,17.5,651.0,611.95,469.67
2016,2,7,13,0,957.0,71.0,0.8,18.0,645.0,588.6,450.68
2016,2,7,13,15,952.5,70.0,0.8,18.0,630.5,559.9,428.32
2016,2,7,13,30,948.0,69.0,0.8,18.0,616.0,528.74,403.66
2016,2,7,13,45,939.0,69.0,0.8,18.0,593.5,494.18,375.85
2016,2,7,14,0,930.0,69.0,0.8,18.0,571.0,457.75,345.92
2016,2,7,14,15,918.5,67.5,0.8,17.5,542.0,417.27,312.77
2016,2,7,14,30,907.0,66.0,0.8,17.0,513.0,375.54,277.65
2016,2,7,14,45,889.5,64.5,0.8,17.0,477.0,330.93,239.02
2016,2,7,15,0,872.0,63.0,0.8,17.0,441.0,286.0,199.54
2016,2,7,15,15,848.5,60.5,0.75,16.5,400.0,238.8,158.58
2016,2,7,15,30,825.0,58.0,0.7,16.0,359.0,189.03,116.27
2016,2,7,15,45,789.0,55.0,0.7,15.5,313.5,141.54,78.61
2016,2,7,16,0,753.0,52.0,0.7,15.0,268.0,96.59,47.79
2016,2,7,16,15,700.5,47.5,0.7,14.0,220.5,52.73,26.86
2016,2,7,16,30,648.0,43.0,0.7,13.0,173.0,32.11,23.14
2016,2,7,16,45,556.0,36.5,0.75,12.5,126.5,28.36,19.53
2016,2,7,17,0,464.0,30.0,0.8,12.0,80.0,24.56,15.49
2016,2,7,17,15,232.0,15.0,0.8,11.5,40.0,10.89,0.39
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.5,1.15,9.5,23.0,52.29,0.0
2016,2,8,7,30,296.0,25.0,1.1,10.0,46.0,133.99,79.05
2016,2,8,7,45,413.0,34.5,1.1,10.5,89.0,199.95,151.2
2016,2,8,8,0,530.0,44.0,1.1,11.0,132.0,270.99,213.29
2016,2,8,8,15,599.5,50.5,1.05,11.5,179.5,326.08,261.32
2016,2,8,8,30,669.0,57.0,1.0,12.0,227.0,384.55,310.38
2016,2,8,8,45,712.5,61.5,0.95,12.5,273.5,428.69,346.54
2016,2,8,9,0,756.0,66.0,0.9,13.0,320.0,475.78,383.51
2016,2,8,9,15,785.5,69.0,0.85,13.5,363.0,513.68,412.1
2016,2,8,9,30,815.0,72.0,0.8,14.0,406.0,550.58,438.94
2016,2,8,9,45,852.0,70.0,0.8,15.0,447.0,584.98,462.83
2016,2,8,10,0,889.0,68.0,0.8,16.0,488.0,615.29,483.1
2016,2,8,10,15,902.0,69.5,0.75,16.5,520.0,635.82,495.93
2016,2,8,10,30,915.0,71.0,0.7,17.0,552.0,653.71,506.58
2016,2,8,10,45,924.0,72.5,0.7,17.5,577.5,666.24,513.8
2016,2,8,11,0,933.0,74.0,0.7,18.0,603.0,675.76,518.81
2016,2,8,11,15,939.0,74.5,0.65,18.0,620.5,679.19,519.83
2016,2,8,11,30,945.0,75.0,0.6,18.0,638.0,679.45,518.6
2016,2,8,11,45,946.0,76.0,0.6,18.5,647.5,673.87,512.95
2016,2,8,12,0,947.0,77.0,0.6,19.0,657.0,665.12,505.09
2016,2,8,12,15,947.0,77.0,0.55,19.0,658.5,651.62,494.17
2016,2,8,12,30,947.0,77.0,0.5,19.0,660.0,635.07,481.03
2016,2,8,12,45,948.0,75.5,0.5,19.5,654.0,614.62,464.74
2016,2,8,13,0,949.0,74.0,0.5,20.0,648.0,591.24,446.16
2016,2,8,13,15,944.0,73.5,0.5,20.0,633.0,562.9,424.52
2016,2,8,13,30,939.0,73.0,0.5,20.0,618.0,532.14,400.66
2016,2,8,13,45,930.5,72.5,0.5,20.5,596.0,497.5,372.68
2016,2,8,14,0,922.0,72.0,0.5,21.0,574.0,460.99,342.71
2016,2,8,14,15,910.0,70.5,0.45,21.0,544.5,420.49,309.43
2016,2,8,14,30,898.0,69.0,0.4,21.0,515.0,378.79,274.47
2016,2,8,14,45,881.5,67.0,0.4,21.0,479.5,334.25,236.97
2016,2,8,15,0,865.0,65.0,0.4,21.0,444.0,289.33,198.52
2016,2,8,15,15,841.5,62.5,0.45,20.5,403.0,239.09,156.4
2016,2,8,15,30,818.0,60.0,0.5,20.0,362.0,192.7,117.64
2016,2,8,15,45,784.0,56.5,0.6,19.5,316.5,145.16,80.34
2016,2,8,16,0,750.0,53.0,0.7,19.0,271.0,99.98,49.29
2016,2,8,16,15,698.0,48.5,0.75,18.5,223.5,56.04,27.74
2016,2,8,16,30,646.0,44.0,0.8,18.0,176.0,32.83,23.26
2016,2,8,16,45,558.5,37.5,0.9,17.5,130.0,29.12,19.76
2016,2,8,17,0,471.0,31.0,1.0,17.0,84.0,25.37,15.88
2016,2,8,17,15,235.5,15.5,1.0,16.5,42.0,11.22,1.23
2016,2,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,10.0,25.5,60.09,0.0
2016,2,9,7,30,353.0,24.0,0.6,11.0,51.0,152.92,94.64
2016,2,9,7,45,464.0,33.0,0.6,12.0,95.0,217.85,163.85
2016,2,9,8,0,575.0,42.0,0.6,13.0,139.0,285.25,221.98
2016,2,9,8,15,641.0,47.5,0.6,13.5,187.5,340.21,269.23
2016,2,9,8,30,707.0,53.0,0.6,14.0,236.0,397.99,316.98
2016,2,9,8,45,748.5,57.5,0.6,14.5,283.0,444.9,354.65
2016,2,9,9,0,790.0,62.0,0.6,15.0,330.0,492.15,391.16
2016,2,9,9,15,818.5,65.0,0.6,15.5,374.0,530.5,419.75
2016,2,9,9,30,847.0,68.0,0.6,16.0,418.0,567.74,446.63
2016,2,9,9,45,869.5,69.5,0.6,16.5,457.5,598.31,467.89
2016,2,9,10,0,892.0,71.0,0.6,17.0,497.0,624.18,485.36
2016,2,9,10,15,905.5,73.0,0.55,17.5,529.5,645.67,498.57
2016,2,9,10,30,919.0,75.0,0.5,18.0,562.0,664.49,509.56
2016,2,9,10,45,777.0,116.5,0.5,18.5,541.5,626.98,479.59
2016,2,9,11,0,635.0,158.0,0.5,19.0,521.0,580.13,443.57
2016,2,9,11,15,792.0,118.5,0.5,19.0,585.0,636.98,485.77
2016,2,9,11,30,949.0,79.0,0.5,19.0,649.0,690.25,523.28
2016,2,9,11,45,950.5,80.0,0.5,19.5,658.0,684.92,517.12
2016,2,9,12,0,952.0,81.0,0.5,20.0,667.0,676.4,509.47
2016,2,9,12,15,952.0,81.0,0.5,20.0,668.5,662.77,499.23
2016,2,9,12,30,952.0,81.0,0.5,20.0,670.0,646.09,486.75
2016,2,9,12,45,948.5,81.0,0.5,20.0,662.5,624.41,470.57
2016,2,9,13,0,945.0,81.0,0.5,20.0,655.0,599.96,452.18
2016,2,9,13,15,939.0,80.0,0.5,19.5,640.5,570.6,430.76
2016,2,9,13,30,933.0,79.0,0.5,19.0,626.0,538.89,407.08
2016,2,9,13,45,922.0,79.0,0.55,19.0,602.5,503.63,379.83
2016,2,9,14,0,911.0,79.0,0.6,19.0,579.0,466.66,350.49
2016,2,9,14,15,805.0,95.5,0.6,18.5,521.0,404.28,302.67
2016,2,9,14,30,699.0,112.0,0.6,18.0,463.0,347.36,258.57
2016,2,9,14,45,581.0,131.5,0.65,18.0,409.5,298.22,220.19
2016,2,9,15,0,463.0,151.0,0.7,18.0,356.0,256.56,188.18
2016,2,9,15,15,507.5,127.5,0.65,17.0,333.0,223.12,158.51
2016,2,9,15,30,552.0,104.0,0.6,16.0,310.0,185.21,124.7
2016,2,9,15,45,517.0,97.0,0.6,15.5,271.0,146.59,94.29
2016,2,9,16,0,482.0,90.0,0.6,15.0,232.0,110.3,68.54
2016,2,9,16,15,443.5,78.5,0.65,14.5,191.5,73.33,46.99
2016,2,9,16,30,405.0,67.0,0.7,14.0,151.0,49.27,38.29
2016,2,9,16,45,345.0,53.0,0.8,13.5,111.5,39.79,29.57
2016,2,9,17,0,285.0,39.0,0.9,13.0,72.0,29.88,20.18
2016,2,9,17,15,142.5,25.0,0.9,12.5,41.5,19.5,7.55
2016,2,9,17,30,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,10.5,26.5,61.88,0.0
2016,2,10,7,30,358.0,25.0,0.8,11.0,53.0,157.84,101.91
2016,2,10,7,45,464.5,34.0,0.7,11.5,97.5,220.91,167.45
2016,2,10,8,0,571.0,43.0,0.6,12.0,142.0,290.16,227.25
2016,2,10,8,15,635.0,49.0,0.55,12.0,190.0,341.81,272.26
2016,2,10,8,30,699.0,55.0,0.5,12.0,238.0,399.33,320.19
2016,2,10,8,45,739.0,59.5,0.5,12.5,285.0,445.47,357.3
2016,2,10,9,0,779.0,64.0,0.5,13.0,332.0,491.87,393.22
2016,2,10,9,15,806.5,67.0,0.5,13.5,375.5,529.55,421.35
2016,2,10,9,30,834.0,70.0,0.5,14.0,419.0,566.08,447.77
2016,2,10,9,45,853.0,73.0,0.5,15.0,457.0,596.11,467.78
2016,2,10,10,0,872.0,76.0,0.5,16.0,495.0,624.07,485.72
2016,2,10,10,15,886.0,77.5,0.5,16.0,527.5,642.31,498.21
2016,2,10,10,30,900.0,79.0,0.5,16.0,560.0,660.73,510.65
2016,2,10,10,45,907.5,81.5,0.55,16.5,585.0,673.29,518.44
2016,2,10,11,0,915.0,84.0,0.6,17.0,610.0,682.85,524.07
2016,2,10,11,15,921.5,84.5,0.6,17.0,628.0,686.57,525.93
2016,2,10,11,30,928.0,85.0,0.6,17.0,646.0,687.16,525.61
2016,2,10,11,45,932.5,85.0,0.6,17.5,656.5,682.78,520.84
2016,2,10,12,0,937.0,85.0,0.6,18.0,667.0,675.23,513.85
2016,2,10,12,15,938.0,85.0,0.6,18.0,668.5,662.37,504.03
2016,2,10,12,30,939.0,85.0,0.6,18.0,670.0,646.45,491.96
2016,2,10,12,45,940.5,83.5,0.6,18.5,664.5,626.33,475.89
2016,2,10,13,0,942.0,82.0,0.6,19.0,659.0,603.29,457.53
2016,2,10,13,15,937.0,81.0,0.6,19.0,644.5,574.47,435.55
2016,2,10,13,30,932.0,80.0,0.6,19.0,630.0,543.24,411.37
2016,2,10,13,45,924.5,79.0,0.6,19.0,608.0,508.6,384.11
2016,2,10,14,0,917.0,78.0,0.6,19.0,586.0,472.04,354.7
2016,2,10,14,15,905.0,76.5,0.55,19.0,556.0,431.48,321.24
2016,2,10,14,30,893.0,75.0,0.5,19.0,526.0,389.72,286.1
2016,2,10,14,45,812.0,81.0,0.5,19.0,469.5,329.33,237.8
2016,2,10,15,0,731.0,87.0,0.5,19.0,413.0,274.18,193.35
2016,2,10,15,15,610.5,102.0,0.55,18.5,357.0,225.87,156.21
2016,2,10,15,30,490.0,117.0,0.6,18.0,301.0,187.24,127.98
2016,2,10,15,45,460.0,107.5,0.65,17.5,263.5,149.58,98.43
2016,2,10,16,0,430.0,98.0,0.7,17.0,226.0,114.29,73.02
2016,2,10,16,15,398.5,84.5,0.75,16.5,187.0,78.23,50.96
2016,2,10,16,30,367.0,71.0,0.8,16.0,148.0,52.25,40.61
2016,2,10,16,45,315.0,56.0,0.9,15.5,110.0,42.06,31.34
2016,2,10,17,0,263.0,41.0,1.0,15.0,72.0,31.41,21.39
2016,2,10,17,15,131.5,26.5,1.0,14.5,42.0,20.66,9.08
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,13.0,0.7,9.5,28.0,65.54,0.0
2016,2,11,7,30,376.0,26.0,0.6,10.0,56.0,167.07,111.84
2016,2,11,7,45,483.5,34.0,0.55,11.0,101.0,229.55,174.78
2016,2,11,8,0,591.0,42.0,0.5,12.0,146.0,296.36,232.21
2016,2,11,8,15,652.0,47.5,0.45,12.5,194.5,350.21,278.23
2016,2,11,8,30,713.0,53.0,0.4,13.0,243.0,406.58,324.3
2016,2,11,8,45,709.0,59.5,0.35,13.5,277.0,433.48,346.02
2016,2,11,9,0,705.0,66.0,0.3,14.0,311.0,458.1,364.96
2016,2,11,9,15,774.0,67.0,0.25,14.5,367.0,514.86,407.07
2016,2,11,9,30,843.0,68.0,0.2,15.0,423.0,572.58,448.01
2016,2,11,9,45,776.5,86.0,0.2,16.0,436.0,568.28,441.94
2016,2,11,10,0,710.0,104.0,0.2,17.0,449.0,560.27,433.68
2016,2,11,10,15,796.0,94.0,0.25,17.0,504.0,610.16,470.43
2016,2,11,10,30,882.0,84.0,0.3,17.0,559.0,661.07,506.49
2016,2,11,10,45,742.0,128.0,0.35,17.5,540.0,623.39,476.55
2016,2,11,11,0,602.0,172.0,0.4,18.0,521.0,578.58,442.48
2016,2,11,11,15,751.0,132.5,0.4,18.0,581.0,632.82,482.88
2016,2,11,11,30,900.0,93.0,0.4,18.0,641.0,681.42,517.33
2016,2,11,11,45,897.0,96.0,0.45,18.0,649.5,675.44,512.4
2016,2,11,12,0,894.0,99.0,0.5,18.0,658.0,667.51,506.73
2016,2,11,12,15,724.0,154.0,0.5,18.0,607.5,604.68,459.82
2016,2,11,12,30,554.0,209.0,0.5,18.0,557.0,541.12,412.48
2016,2,11,12,45,456.5,238.0,0.5,18.0,523.0,499.08,381.08
2016,2,11,13,0,359.0,267.0,0.5,18.0,489.0,458.21,350.13
2016,2,11,13,15,394.5,251.5,0.5,17.5,490.0,450.55,345.31
2016,2,11,13,30,430.0,236.0,0.5,17.0,491.0,440.1,337.74
2016,2,11,13,45,475.5,213.0,0.5,17.0,485.5,423.87,324.91
2016,2,11,14,0,521.0,190.0,0.5,17.0,480.0,403.76,308.56
2016,2,11,14,15,379.5,208.0,0.5,16.5,414.0,343.4,263.04
2016,2,11,14,30,238.0,226.0,0.5,16.0,348.0,292.96,225.66
2016,2,11,14,45,172.5,212.0,0.5,16.0,297.0,247.57,191.12
2016,2,11,15,0,107.0,198.0,0.5,16.0,246.0,210.02,162.9
2016,2,11,15,15,85.0,177.5,0.5,15.5,213.5,180.48,140.27
2016,2,11,15,30,63.0,157.0,0.5,15.0,181.0,153.0,119.19
2016,2,11,15,45,55.0,139.0,0.55,14.5,158.0,131.6,102.47
2016,2,11,16,0,47.0,121.0,0.6,14.0,135.0,111.0,86.35
2016,2,11,16,15,38.0,101.0,0.65,13.5,111.5,89.76,69.73
2016,2,11,16,30,29.0,81.0,0.7,13.0,88.0,70.5,57.28
2016,2,11,16,45,15.0,61.5,0.75,13.0,65.0,56.28,44.23
2016,2,11,17,0,1.0,42.0,0.8,13.0,42.0,39.06,28.3
2016,2,11,17,15,0.5,24.0,0.8,12.5,24.0,22.84,11.49
2016,2,11,17,30,0.0,6.0,0.8,12.0,6.0,5.9,0.0
2016,2,11,17,45,0.0,3.0,0.85,11.5,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
