Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,151.5,15.0,0.9,9.5,28.0,57.81,0.0
2016,2,12,7,30,303.0,30.0,0.8,10.0,56.0,149.53,103.01
2016,2,12,7,45,405.5,40.5,0.75,10.5,99.5,210.11,161.79
2016,2,12,8,0,508.0,51.0,0.7,11.0,143.0,278.24,220.63
2016,2,12,8,15,573.0,58.0,0.65,11.0,190.0,332.52,267.57
2016,2,12,8,30,638.0,65.0,0.6,11.0,237.0,389.85,315.36
2016,2,12,8,45,679.0,70.5,0.6,11.5,283.5,435.82,352.36
2016,2,12,9,0,720.0,76.0,0.6,12.0,330.0,482.32,388.45
2016,2,12,9,15,749.5,80.0,0.55,12.5,372.5,518.8,415.37
2016,2,12,9,30,779.0,84.0,0.5,13.0,415.0,556.6,442.31
2016,2,12,9,45,707.5,104.5,0.45,13.5,426.0,552.06,436.36
2016,2,12,10,0,636.0,125.0,0.4,14.0,437.0,540.19,425.28
2016,2,12,10,15,600.0,146.5,0.4,14.5,455.5,546.98,428.47
2016,2,12,10,30,564.0,168.0,0.4,15.0,474.0,548.15,427.26
2016,2,12,10,45,558.5,179.0,0.45,15.5,493.5,557.98,433.32
2016,2,12,11,0,553.0,190.0,0.5,16.0,513.0,565.63,437.62
2016,2,12,11,15,535.0,203.0,0.55,16.0,523.0,565.02,436.62
2016,2,12,11,30,517.0,216.0,0.6,16.0,533.0,562.34,434.21
2016,2,12,11,45,546.0,209.0,0.65,16.5,549.0,568.04,437.95
2016,2,12,12,0,575.0,202.0,0.7,17.0,565.0,571.49,439.87
2016,2,12,12,15,728.0,153.0,0.7,17.0,613.5,609.33,468.38
2016,2,12,12,30,881.0,104.0,0.7,17.0,662.0,638.86,489.89
2016,2,12,12,45,880.0,103.0,0.75,17.0,655.5,618.33,474.38
2016,2,12,13,0,879.0,102.0,0.8,17.0,649.0,595.16,457.2
2016,2,12,13,15,695.5,156.5,0.8,16.5,583.0,524.49,404.22
2016,2,12,13,30,512.0,211.0,0.8,16.0,517.0,460.07,355.67
2016,2,12,13,45,557.0,187.5,0.85,16.0,510.0,440.87,341.09
2016,2,12,14,0,602.0,164.0,0.9,16.0,503.0,418.25,322.69
2016,2,12,14,15,714.5,128.5,0.9,15.5,510.5,406.32,311.23
2016,2,12,14,30,827.0,93.0,0.9,15.0,518.0,387.03,292.3
2016,2,12,14,45,706.5,110.0,0.95,15.0,456.0,325.88,243.25
2016,2,12,15,0,586.0,127.0,1.0,15.0,394.0,275.55,203.19
2016,2,12,15,15,572.5,117.0,0.95,14.5,358.0,235.26,168.6
2016,2,12,15,30,559.0,107.0,0.9,14.0,322.0,195.45,134.45
2016,2,12,15,45,519.5,101.5,0.85,14.0,282.5,156.5,102.98
2016,2,12,16,0,480.0,96.0,0.8,14.0,243.0,120.57,76.57
2016,2,12,16,15,440.5,84.0,0.75,13.5,201.5,82.68,52.89
2016,2,12,16,30,401.0,72.0,0.7,13.0,160.0,52.72,41.58
2016,2,12,16,45,341.0,58.0,0.7,12.5,120.0,43.39,33.02
2016,2,12,17,0,281.0,44.0,0.7,12.0,80.0,33.64,23.81
2016,2,12,17,15,140.5,29.5,0.7,11.5,47.5,22.99,12.26
2016,2,12,17,30,0.0,15.0,0.7,11.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,209.0,13.5,1.05,8.5,32.0,83.68,0.0
2016,2,13,7,30,418.0,27.0,1.1,9.0,64.0,181.26,127.67
2016,2,13,7,45,519.5,35.0,1.15,9.5,110.5,244.51,189.53
2016,2,13,8,0,621.0,43.0,1.2,10.0,157.0,314.6,251.17
2016,2,13,8,15,681.0,48.0,1.15,10.5,206.5,369.09,298.69
2016,2,13,8,30,741.0,53.0,1.1,11.0,256.0,425.96,346.19
2016,2,13,8,45,780.5,56.5,1.1,11.5,304.0,472.56,384.09
2016,2,13,9,0,820.0,60.0,1.1,12.0,352.0,519.32,420.71
2016,2,13,9,15,846.0,63.0,1.0,12.5,396.5,557.63,448.88
2016,2,13,9,30,872.0,66.0,0.9,13.0,441.0,591.65,472.83
2016,2,13,9,45,896.0,66.0,0.85,13.5,481.0,622.48,494.06
2016,2,13,10,0,920.0,66.0,0.8,14.0,521.0,651.42,513.25
2016,2,13,10,15,932.0,67.5,0.75,14.5,553.5,672.15,525.94
2016,2,13,10,30,944.0,69.0,0.7,15.0,586.0,690.08,536.38
2016,2,13,10,45,953.0,70.0,0.7,15.5,611.5,702.55,543.42
2016,2,13,11,0,962.0,71.0,0.7,16.0,637.0,711.9,548.03
2016,2,13,11,15,967.5,71.5,0.7,16.0,655.0,715.18,549.54
2016,2,13,11,30,973.0,72.0,0.7,16.0,673.0,715.17,548.96
2016,2,13,11,45,976.5,72.0,0.7,16.5,683.0,710.01,543.6
2016,2,13,12,0,980.0,72.0,0.7,17.0,693.0,701.53,535.93
2016,2,13,12,15,980.0,72.5,0.7,17.0,695.0,688.07,525.69
2016,2,13,12,30,980.0,73.0,0.7,17.0,697.0,671.43,513.11
2016,2,13,12,45,970.5,75.5,0.75,17.0,689.0,648.09,496.14
2016,2,13,13,0,961.0,78.0,0.8,17.0,681.0,622.11,476.95
2016,2,13,13,15,956.5,77.5,0.8,17.0,666.0,593.43,454.95
2016,2,13,13,30,952.0,77.0,0.8,17.0,651.0,562.24,430.63
2016,2,13,13,45,945.0,76.0,0.85,17.0,628.5,527.03,403.15
2016,2,13,14,0,938.0,75.0,0.9,17.0,606.0,489.8,373.33
2016,2,13,14,15,926.5,73.5,1.0,16.5,576.0,448.44,340.41
2016,2,13,14,30,915.0,72.0,1.1,16.0,546.0,405.78,305.23
2016,2,13,14,45,898.0,70.0,1.2,16.0,509.5,359.8,265.83
2016,2,13,15,0,881.0,68.0,1.3,16.0,473.0,313.44,225.2
2016,2,13,15,15,858.5,65.5,1.25,15.5,431.0,265.2,182.85
2016,2,13,15,30,836.0,63.0,1.2,15.0,389.0,214.25,138.58
2016,2,13,15,45,805.5,59.5,1.2,14.5,343.0,165.45,97.92
2016,2,13,16,0,775.0,56.0,1.2,14.0,297.0,118.67,62.62
2016,2,13,16,15,727.0,51.5,1.15,13.0,248.0,72.49,35.58
2016,2,13,16,30,679.0,47.0,1.1,12.0,199.0,34.56,25.52
2016,2,13,16,45,599.5,40.5,1.05,11.0,151.0,30.95,22.16
2016,2,13,17,0,520.0,34.0,1.0,10.0,103.0,27.28,18.49
2016,2,13,17,15,370.5,24.0,1.05,9.5,62.5,19.82,10.3
2016,2,13,17,30,221.0,14.0,1.1,9.0,22.0,13.76,0.0
2016,2,13,17,45,110.5,7.0,1.15,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.5,13.0,1.2,8.5,32.5,84.54,0.0
2016,2,14,7,30,419.0,26.0,1.2,9.0,65.0,182.68,130.93
2016,2,14,7,45,519.5,33.0,1.3,9.5,111.0,244.69,190.61
2016,2,14,8,0,620.0,40.0,1.4,10.0,157.0,313.57,251.41
2016,2,14,8,15,676.0,45.0,1.3,10.5,205.0,366.33,297.54
2016,2,14,8,30,732.0,50.0,1.2,11.0,253.0,421.32,343.5
2016,2,14,8,45,578.5,85.0,1.15,12.0,263.0,406.11,331.33
2016,2,14,9,0,425.0,120.0,1.1,13.0,273.0,374.41,305.06
2016,2,14,9,15,565.5,104.5,1.15,13.5,334.0,449.7,365.29
2016,2,14,9,30,706.0,89.0,1.2,14.0,395.0,527.53,425.21
2016,2,14,9,45,619.5,124.0,1.3,14.5,410.0,525.51,421.34
2016,2,14,10,0,533.0,159.0,1.4,15.0,425.0,514.53,411.12
2016,2,14,10,15,533.5,170.5,1.4,15.5,450.5,532.46,423.27
2016,2,14,10,30,534.0,182.0,1.4,16.0,476.0,548.39,433.49
2016,2,14,10,45,338.5,231.0,1.4,16.5,420.5,466.74,367.86
2016,2,14,11,0,143.0,280.0,1.4,17.0,365.0,382.2,299.5
2016,2,14,11,15,265.0,271.0,1.4,17.0,434.0,455.97,357.62
2016,2,14,11,30,387.0,262.0,1.4,17.0,503.0,523.74,408.98
2016,2,14,11,45,472.5,237.0,1.4,17.0,535.5,552.96,430.92
2016,2,14,12,0,558.0,212.0,1.4,17.0,568.0,575.64,448.15
2016,2,14,12,15,457.5,246.0,1.4,17.0,538.5,535.79,416.5
2016,2,14,12,30,357.0,280.0,1.4,17.0,509.0,494.85,384.48
2016,2,14,12,45,471.5,239.5,1.45,17.0,539.0,515.42,401.45
2016,2,14,13,0,586.0,199.0,1.5,17.0,569.0,528.26,411.71
2016,2,14,13,15,755.5,137.0,1.45,17.0,602.5,544.2,423.65
2016,2,14,13,30,925.0,75.0,1.4,17.0,636.0,550.41,427.16
2016,2,14,13,45,916.5,74.5,1.4,17.0,614.5,515.75,398.9
2016,2,14,14,0,908.0,74.0,1.4,17.0,593.0,479.24,368.87
2016,2,14,14,15,898.5,73.0,1.35,17.0,564.5,440.19,335.93
2016,2,14,14,30,889.0,72.0,1.3,17.0,536.0,399.74,301.11
2016,2,14,14,45,871.5,71.0,1.3,17.0,500.5,355.46,262.8
2016,2,14,15,0,854.0,70.0,1.3,17.0,465.0,310.88,223.54
2016,2,14,15,15,832.5,67.0,1.25,16.5,424.0,260.25,179.54
2016,2,14,15,30,811.0,64.0,1.2,16.0,383.0,213.35,138.63
2016,2,14,15,45,774.5,62.0,1.2,16.0,337.5,166.03,99.22
2016,2,14,16,0,738.0,60.0,1.2,16.0,292.0,121.35,65.52
2016,2,14,16,15,689.0,55.0,1.15,15.5,244.0,76.31,38.52
2016,2,14,16,30,640.0,50.0,1.1,15.0,196.0,37.08,27.44
2016,2,14,16,45,551.5,44.0,1.1,14.5,148.0,31.13,22.0
2016,2,14,17,0,463.0,38.0,1.1,14.0,100.0,28.42,19.19
2016,2,14,17,15,231.5,30.0,1.05,13.5,61.0,23.24,13.13
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,13.0,1.15,10.5,36.5,94.39,0.0
2016,2,15,7,30,485.0,26.0,1.1,11.0,73.0,206.79,149.11
2016,2,15,7,45,580.5,32.5,1.1,12.0,121.0,269.39,208.1
2016,2,15,8,0,676.0,39.0,1.1,13.0,169.0,338.39,267.69
2016,2,15,8,15,730.0,43.5,1.05,13.5,219.0,391.93,313.69
2016,2,15,8,30,784.0,48.0,1.0,14.0,269.0,447.46,359.23
2016,2,15,8,45,819.0,50.5,0.95,14.5,317.0,489.18,392.4
2016,2,15,9,0,854.0,53.0,0.9,15.0,365.0,533.77,426.27
2016,2,15,9,15,878.0,55.5,0.9,15.5,409.5,571.58,454.14
2016,2,15,9,30,902.0,58.0,0.9,16.0,454.0,607.97,480.09
2016,2,15,9,45,918.5,59.5,0.9,16.5,493.0,636.84,499.87
2016,2,15,10,0,935.0,61.0,0.9,17.0,532.0,663.41,517.54
2016,2,15,10,15,947.0,62.5,0.9,17.5,564.5,684.54,530.93
2016,2,15,10,30,959.0,64.0,0.9,18.0,597.0,702.81,541.75
2016,2,15,10,45,967.0,65.0,0.9,18.5,623.0,714.87,548.02
2016,2,15,11,0,975.0,66.0,0.9,19.0,649.0,723.73,552.21
2016,2,15,11,15,980.0,66.5,0.9,19.0,666.5,726.77,553.55
2016,2,15,11,30,985.0,67.0,0.9,19.0,684.0,726.47,552.79
2016,2,15,11,45,987.0,67.5,0.9,19.5,694.0,720.81,547.47
2016,2,15,12,0,989.0,68.0,0.9,20.0,704.0,711.82,539.77
2016,2,15,12,15,989.0,68.0,0.9,20.0,705.5,697.72,529.2
2016,2,15,12,30,989.0,68.0,0.9,20.0,707.0,680.41,516.29
2016,2,15,12,45,983.5,70.0,0.9,20.0,700.0,658.69,500.03
2016,2,15,13,0,978.0,72.0,0.9,20.0,693.0,634.12,481.5
2016,2,15,13,15,973.0,71.5,0.9,19.5,678.0,604.67,460.08
2016,2,15,13,30,968.0,71.0,0.9,19.0,663.0,572.69,436.27
2016,2,15,13,45,959.5,70.5,0.95,19.0,640.0,536.64,408.4
2016,2,15,14,0,951.0,70.0,1.0,19.0,617.0,498.62,378.23
2016,2,15,14,15,940.5,68.5,0.95,18.5,587.0,457.05,344.64
2016,2,15,14,30,930.0,67.0,0.9,18.0,557.0,414.1,308.99
2016,2,15,14,45,913.5,66.0,0.9,18.0,520.5,368.4,270.02
2016,2,15,15,0,897.0,65.0,0.9,18.0,484.0,322.25,229.86
2016,2,15,15,15,875.5,62.5,0.85,17.5,442.0,273.3,187.42
2016,2,15,15,30,854.0,60.0,0.8,17.0,400.0,224.87,145.46
2016,2,15,15,45,821.5,57.5,0.8,16.5,353.0,172.03,101.72
2016,2,15,16,0,789.0,55.0,0.8,16.0,306.0,124.82,65.84
2016,2,15,16,15,743.0,51.0,0.75,15.0,257.0,78.03,37.43
2016,2,15,16,30,697.0,47.0,0.7,14.0,208.0,35.38,26.06
2016,2,15,16,45,621.5,41.0,0.7,13.5,159.5,31.01,22.04
2016,2,15,17,0,546.0,35.0,0.7,13.0,111.0,27.84,18.85
2016,2,15,17,15,407.0,25.5,0.7,12.5,69.0,20.97,11.64
2016,2,15,17,30,268.0,16.0,0.7,12.0,27.0,13.67,0.0
2016,2,15,17,45,134.0,8.0,0.75,12.0,13.5,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,231.0,14.0,0.9,11.5,37.5,93.64,15.38
2016,2,16,7,30,462.0,28.0,0.9,12.0,75.0,202.89,147.5
2016,2,16,7,45,554.5,35.5,0.9,12.5,122.5,265.14,205.09
2016,2,16,8,0,647.0,43.0,0.9,13.0,170.0,333.55,264.17
2016,2,16,8,15,702.0,48.0,0.8,13.5,219.5,387.44,309.77
2016,2,16,8,30,757.0,53.0,0.7,14.0,269.0,443.4,354.82
2016,2,16,8,45,792.0,56.5,0.65,14.5,317.0,488.72,390.1
2016,2,16,9,0,827.0,60.0,0.6,15.0,365.0,533.92,423.79
2016,2,16,9,15,851.0,62.5,0.55,15.5,408.5,567.99,448.07
2016,2,16,9,30,875.0,65.0,0.5,16.0,452.0,603.78,472.66
2016,2,16,9,45,896.0,65.5,0.5,17.0,491.5,633.78,492.03
2016,2,16,10,0,917.0,66.0,0.5,18.0,531.0,661.74,509.41
2016,2,16,10,15,928.5,67.5,0.45,18.5,563.5,682.3,521.38
2016,2,16,10,30,940.0,69.0,0.4,19.0,596.0,700.05,530.84
2016,2,16,10,45,947.0,70.0,0.4,19.5,621.0,711.29,536.38
2016,2,16,11,0,954.0,71.0,0.4,20.0,646.0,719.39,539.94
2016,2,16,11,15,959.0,72.0,0.35,20.0,664.0,722.91,540.81
2016,2,16,11,30,964.0,73.0,0.3,20.0,682.0,723.16,539.65
2016,2,16,11,45,966.0,73.5,0.25,20.5,691.5,717.57,533.76
2016,2,16,12,0,968.0,74.0,0.2,21.0,701.0,708.7,525.65
2016,2,16,12,15,968.5,74.0,0.2,21.0,702.5,695.12,515.76
2016,2,16,12,30,969.0,74.0,0.2,21.0,704.0,678.37,503.65
2016,2,16,12,45,968.0,73.0,0.2,21.5,697.5,656.62,487.07
2016,2,16,13,0,967.0,72.0,0.2,22.0,691.0,631.94,468.29
2016,2,16,13,15,963.0,71.5,0.2,22.0,676.5,603.27,447.3
2016,2,16,13,30,959.0,71.0,0.2,22.0,662.0,572.03,424.07
2016,2,16,13,45,951.5,70.0,0.2,22.0,639.5,536.19,397.03
2016,2,16,14,0,944.0,69.0,0.2,22.0,617.0,498.35,367.84
2016,2,16,14,15,933.5,68.0,0.2,22.0,587.0,457.43,335.61
2016,2,16,14,30,923.0,67.0,0.2,22.0,557.0,415.12,301.43
2016,2,16,14,45,909.5,64.5,0.25,22.0,521.0,369.24,263.99
2016,2,16,15,0,896.0,62.0,0.3,22.0,485.0,322.7,225.02
2016,2,16,15,15,875.5,60.0,0.3,21.5,443.5,274.4,184.35
2016,2,16,15,30,855.0,58.0,0.3,21.0,402.0,226.52,143.88
2016,2,16,15,45,827.5,55.0,0.35,20.5,356.0,177.33,103.75
2016,2,16,16,0,800.0,52.0,0.4,20.0,310.0,126.2,64.98
2016,2,16,16,15,756.5,48.0,0.5,19.5,261.0,78.78,35.97
2016,2,16,16,30,713.0,44.0,0.6,19.0,212.0,35.2,25.34
2016,2,16,16,45,642.0,38.5,0.7,18.5,163.0,28.51,19.37
2016,2,16,17,0,571.0,33.0,0.8,18.0,114.0,25.66,16.56
2016,2,16,17,15,285.5,31.5,0.8,17.5,72.0,24.79,14.64
2016,2,16,17,30,0.0,30.0,0.8,17.0,30.0,26.05,0.0
2016,2,16,17,45,0.0,15.0,0.85,16.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,18.5,1.25,13.0,20.0,25.0,3.84
2016,2,17,7,30,37.0,37.0,1.3,13.0,40.0,59.25,41.8
2016,2,17,7,45,52.5,57.0,1.4,13.0,65.5,88.82,68.31
2016,2,17,8,0,68.0,77.0,1.5,13.0,91.0,118.77,94.59
2016,2,17,8,15,79.0,97.5,1.55,13.0,118.0,147.9,119.82
2016,2,17,8,30,90.0,118.0,1.6,13.0,145.0,177.31,144.8
2016,2,17,8,45,97.5,138.0,1.7,13.5,171.0,204.54,167.17
2016,2,17,9,0,105.0,158.0,1.8,14.0,197.0,231.77,189.06
2016,2,17,9,15,52.5,135.5,1.85,14.0,155.0,169.95,137.61
2016,2,17,9,30,0.0,113.0,1.9,14.0,113.0,110.68,87.51
2016,2,17,9,45,190.0,158.5,1.95,14.5,255.5,292.4,238.97
2016,2,17,10,0,380.0,204.0,2.0,15.0,398.0,465.37,375.13
2016,2,17,10,15,413.0,210.0,2.05,15.0,433.5,502.34,402.23
2016,2,17,10,30,446.0,216.0,2.1,15.0,469.0,532.62,424.95
2016,2,17,10,45,415.0,235.5,2.2,15.0,478.5,527.43,419.97
2016,2,17,11,0,384.0,255.0,2.3,15.0,488.0,525.91,417.86
2016,2,17,11,15,384.0,263.5,2.35,15.0,502.5,532.23,422.15
2016,2,17,11,30,384.0,272.0,2.4,15.0,517.0,537.08,425.29
2016,2,17,11,45,250.5,293.0,2.45,15.0,453.5,464.15,367.35
2016,2,17,12,0,117.0,314.0,2.5,15.0,390.0,386.14,305.09
2016,2,17,12,15,189.0,312.0,2.5,15.0,435.5,429.3,339.74
2016,2,17,12,30,261.0,310.0,2.5,15.0,481.0,468.72,370.41
2016,2,17,12,45,249.0,311.0,2.55,15.0,473.0,452.77,357.67
2016,2,17,13,0,237.0,312.0,2.6,15.0,465.0,438.46,346.41
2016,2,17,13,15,505.5,226.5,2.6,15.0,543.5,499.39,395.85
2016,2,17,13,30,774.0,141.0,2.6,15.0,622.0,543.42,429.86
2016,2,17,13,45,769.0,137.5,2.65,15.0,601.0,510.99,403.08
2016,2,17,14,0,764.0,134.0,2.7,15.0,580.0,476.94,374.89
2016,2,17,14,15,635.0,159.5,2.7,14.5,518.0,415.94,326.25
2016,2,17,14,30,506.0,185.0,2.7,14.0,456.0,361.92,283.19
2016,2,17,14,45,550.5,158.5,2.7,14.0,436.0,330.19,255.01
2016,2,17,15,0,595.0,132.0,2.7,14.0,416.0,294.06,222.04
2016,2,17,15,15,501.5,138.5,2.65,13.5,363.0,246.99,183.69
2016,2,17,15,30,408.0,145.0,2.6,13.0,310.0,207.48,152.52
2016,2,17,15,45,378.0,134.5,2.6,13.0,273.5,171.68,122.85
2016,2,17,16,0,348.0,124.0,2.6,13.0,237.0,141.88,99.69
2016,2,17,16,15,319.0,107.0,2.6,12.5,198.5,106.15,74.24
2016,2,17,16,30,290.0,90.0,2.6,12.0,160.0,73.24,60.15
2016,2,17,16,45,242.0,72.5,2.65,12.0,122.0,57.47,45.76
2016,2,17,17,0,194.0,55.0,2.7,12.0,84.0,44.38,33.52
2016,2,17,17,15,97.0,38.0,2.7,12.0,52.5,31.2,20.6
2016,2,17,17,30,0.0,21.0,2.7,12.0,21.0,19.59,0.0
2016,2,17,17,45,0.0,10.5,2.75,12.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,22.5,1.4,9.0,34.0,69.0,27.72
2016,2,18,7,30,209.0,45.0,1.4,9.0,68.0,141.74,107.25
2016,2,18,7,45,312.5,58.5,1.45,9.0,112.5,203.94,162.69
2016,2,18,8,0,416.0,72.0,1.5,9.0,157.0,274.23,223.88
2016,2,18,8,15,483.5,81.0,1.5,9.0,205.0,329.47,271.92
2016,2,18,8,30,551.0,90.0,1.5,9.0,253.0,390.26,323.18
2016,2,18,8,45,275.5,94.5,1.55,9.5,176.0,262.66,218.92
2016,2,18,9,0,0.0,99.0,1.6,10.0,99.0,97.3,77.76
2016,2,18,9,15,0.0,58.5,1.6,10.0,58.5,56.53,43.13
2016,2,18,9,30,0.0,18.0,1.6,10.0,18.0,17.37,9.38
2016,2,18,9,45,2.5,94.5,1.6,10.5,96.0,93.27,74.1
2016,2,18,10,0,5.0,171.0,1.6,11.0,174.0,172.21,139.23
2016,2,18,10,15,403.5,145.5,1.55,11.0,376.0,429.49,353.45
2016,2,18,10,30,802.0,120.0,1.5,11.0,578.0,675.19,542.16
2016,2,18,10,45,407.0,166.0,1.5,11.5,399.0,456.88,369.03
2016,2,18,11,0,12.0,212.0,1.5,12.0,220.0,216.15,171.99
2016,2,18,11,15,6.0,121.5,1.45,12.0,125.5,121.99,96.24
2016,2,18,11,30,0.0,31.0,1.4,12.0,31.0,29.97,19.67
2016,2,18,11,45,0.0,32.0,1.4,12.0,32.0,30.93,20.52
2016,2,18,12,0,0.0,33.0,1.4,12.0,33.0,31.9,21.32
2016,2,18,12,15,105.5,175.5,1.4,12.0,245.5,241.96,196.04
2016,2,18,12,30,211.0,318.0,1.4,12.0,458.0,444.18,352.99
2016,2,18,12,45,105.5,222.0,1.4,12.0,292.0,280.95,224.38
2016,2,18,13,0,0.0,126.0,1.4,12.0,126.0,121.83,95.6
2016,2,18,13,15,212.5,189.5,1.4,12.0,322.5,301.8,243.83
2016,2,18,13,30,425.0,253.0,1.4,12.0,519.0,466.12,370.16
2016,2,18,13,45,213.0,211.5,1.4,12.0,345.0,305.97,244.05
2016,2,18,14,0,1.0,170.0,1.4,12.0,171.0,163.37,129.87
2016,2,18,14,15,421.5,133.0,1.35,12.0,360.5,302.61,241.19
2016,2,18,14,30,842.0,96.0,1.3,12.0,550.0,415.32,321.79
2016,2,18,14,45,822.5,94.0,1.3,12.0,513.5,370.47,281.88
2016,2,18,15,0,803.0,92.0,1.3,12.0,477.0,325.67,242.34
2016,2,18,15,15,778.5,88.5,1.2,11.5,435.5,278.54,200.79
2016,2,18,15,30,754.0,85.0,1.1,11.0,394.0,229.46,157.67
2016,2,18,15,45,730.0,78.5,1.05,11.0,349.5,181.89,116.52
2016,2,18,16,0,706.0,72.0,1.0,11.0,305.0,135.86,79.33
2016,2,18,16,15,655.5,66.5,0.95,10.5,256.5,90.76,49.44
2016,2,18,16,30,605.0,61.0,0.9,10.0,208.0,50.34,32.31
2016,2,18,16,45,532.0,52.5,0.9,9.5,160.5,37.71,28.54
2016,2,18,17,0,459.0,44.0,0.9,9.0,113.0,33.08,24.0
2016,2,18,17,15,324.5,32.5,0.95,8.5,72.0,25.28,16.11
2016,2,18,17,30,190.0,21.0,1.0,8.0,31.0,16.96,0.0
2016,2,18,17,45,95.0,10.5,1.05,8.0,15.5,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,197.0,17.5,1.2,8.5,40.0,94.04,46.53
2016,2,19,7,30,394.0,35.0,1.2,9.0,80.0,196.1,148.88
2016,2,19,7,45,484.5,43.5,1.3,9.5,126.5,256.78,204.06
2016,2,19,8,0,575.0,52.0,1.4,10.0,173.0,323.75,262.64
2016,2,19,8,15,632.0,58.0,1.4,10.0,221.5,377.57,309.59
2016,2,19,8,30,689.0,64.0,1.4,10.0,270.0,433.83,356.96
2016,2,19,8,45,488.0,107.5,1.45,10.5,265.5,392.85,324.02
2016,2,19,9,0,287.0,151.0,1.5,11.0,261.0,333.65,275.0
2016,2,19,9,15,236.0,176.0,1.45,11.0,273.0,336.85,276.84
2016,2,19,9,30,185.0,201.0,1.4,11.0,285.0,329.95,269.95
2016,2,19,9,45,518.0,142.5,1.4,11.5,406.0,492.04,401.63
2016,2,19,10,0,851.0,84.0,1.4,12.0,527.0,654.24,525.83
2016,2,19,10,15,652.5,151.0,1.35,12.0,503.0,605.92,483.96
2016,2,19,10,30,454.0,218.0,1.3,12.0,479.0,544.25,433.73
2016,2,19,10,45,354.5,252.0,1.3,12.5,461.0,507.24,403.21
2016,2,19,11,0,255.0,286.0,1.3,13.0,443.0,473.18,374.39
2016,2,19,11,15,171.0,293.5,1.3,13.0,400.5,415.95,329.24
2016,2,19,11,30,87.0,301.0,1.3,13.0,358.0,359.35,284.1
2016,2,19,11,45,51.0,267.5,1.3,13.0,301.0,298.97,236.86
2016,2,19,12,0,15.0,234.0,1.3,13.0,244.0,237.55,188.06
2016,2,19,12,15,133.5,274.5,1.25,13.0,363.5,358.07,284.75
2016,2,19,12,30,252.0,315.0,1.2,13.0,483.0,468.2,368.77
2016,2,19,12,45,310.0,299.5,1.2,13.0,504.0,482.79,379.42
2016,2,19,13,0,368.0,284.0,1.2,13.0,525.0,492.22,386.73
2016,2,19,13,15,385.0,273.0,1.15,12.5,520.0,479.06,376.92
2016,2,19,13,30,402.0,262.0,1.1,12.0,515.0,464.02,365.61
2016,2,19,13,45,441.0,240.5,1.1,12.0,509.5,447.9,352.95
2016,2,19,14,0,480.0,219.0,1.1,12.0,504.0,428.4,337.13
2016,2,19,14,15,648.5,159.5,1.05,11.5,524.5,426.82,334.31
2016,2,19,14,30,817.0,100.0,1.0,11.0,545.0,412.57,319.41
2016,2,19,14,45,418.0,141.0,0.95,11.0,368.0,272.42,211.67
2016,2,19,15,0,19.0,182.0,0.9,11.0,191.0,176.84,141.73
2016,2,19,15,15,96.0,180.0,0.85,11.0,220.5,189.48,150.3
2016,2,19,15,30,173.0,178.0,0.8,11.0,250.0,194.04,150.76
2016,2,19,15,45,160.0,160.0,0.75,11.0,220.5,165.81,127.55
2016,2,19,16,0,147.0,142.0,0.7,11.0,191.0,138.74,105.88
2016,2,19,16,15,134.5,121.0,0.65,10.5,160.5,110.73,84.37
2016,2,19,16,30,122.0,100.0,0.6,10.0,130.0,84.13,65.36
2016,2,19,16,45,101.0,79.0,0.55,10.0,100.0,65.36,53.23
2016,2,19,17,0,80.0,58.0,0.5,10.0,70.0,49.03,38.08
2016,2,19,17,15,40.0,38.5,0.5,9.5,44.5,33.29,23.08
2016,2,19,17,30,0.0,19.0,0.5,9.0,19.0,18.14,1.86
2016,2,19,17,45,0.0,9.5,0.55,9.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,3.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,4.0,8.0,7.86,0.0
2016,2,20,7,15,45.5,25.5,0.95,4.5,31.0,46.85,24.6
2016,2,20,7,30,91.0,43.0,0.9,5.0,54.0,91.71,70.48
2016,2,20,7,45,116.5,63.5,0.9,5.5,84.5,122.54,98.91
2016,2,20,8,0,142.0,84.0,0.9,6.0,115.0,160.01,132.23
2016,2,20,8,15,156.0,105.0,0.85,6.5,146.5,193.9,161.7
2016,2,20,8,30,170.0,126.0,0.8,7.0,178.0,228.12,190.53
2016,2,20,8,45,184.0,144.0,0.8,8.0,208.5,259.03,215.51
2016,2,20,9,0,198.0,162.0,0.8,9.0,239.0,290.2,239.97
2016,2,20,9,15,369.0,151.5,0.75,9.5,315.0,396.56,325.81
2016,2,20,9,30,540.0,141.0,0.7,10.0,391.0,497.78,403.93
2016,2,20,9,45,540.0,154.5,0.65,10.5,421.5,521.57,419.09
2016,2,20,10,0,540.0,168.0,0.6,11.0,452.0,543.37,433.17
2016,2,20,10,15,592.0,162.5,0.5,11.5,491.0,580.38,458.49
2016,2,20,10,30,644.0,157.0,0.4,12.0,530.0,614.33,480.73
2016,2,20,10,45,514.5,209.0,0.3,12.5,515.0,579.39,449.88
2016,2,20,11,0,385.0,261.0,0.2,13.0,500.0,538.0,415.39
2016,2,20,11,15,431.0,254.0,0.2,13.0,529.0,564.55,435.23
2016,2,20,11,30,477.0,247.0,0.2,13.0,558.0,584.87,449.65
2016,2,20,11,45,529.5,231.5,0.2,13.5,581.0,599.04,459.09
2016,2,20,12,0,582.0,216.0,0.2,14.0,604.0,610.65,466.63
2016,2,20,12,15,757.0,155.5,0.25,14.0,661.0,656.49,501.53
2016,2,20,12,30,932.0,95.0,0.3,14.0,718.0,692.66,528.52
2016,2,20,12,45,751.5,155.5,0.35,14.0,655.0,620.57,474.79
2016,2,20,13,0,571.0,216.0,0.4,14.0,592.0,550.77,423.26
2016,2,20,13,15,745.0,154.0,0.45,14.0,633.5,573.77,442.23
2016,2,20,13,30,919.0,92.0,0.5,14.0,675.0,586.67,451.67
2016,2,20,13,45,911.5,91.0,0.55,14.0,652.5,551.58,424.42
2016,2,20,14,0,904.0,90.0,0.6,14.0,630.0,514.58,395.51
2016,2,20,14,15,893.5,88.0,0.65,13.5,600.5,473.62,363.4
2016,2,20,14,30,883.0,86.0,0.7,13.0,571.0,428.84,327.26
2016,2,20,14,45,872.5,82.0,0.75,13.0,535.5,383.42,288.79
2016,2,20,15,0,862.0,78.0,0.8,13.0,500.0,337.23,248.58
2016,2,20,15,15,841.0,75.5,0.85,12.5,457.5,289.03,206.59
2016,2,20,15,30,820.0,73.0,0.9,12.0,415.0,241.46,164.7
2016,2,20,15,45,795.5,68.0,0.95,12.0,369.5,191.91,121.75
2016,2,20,16,0,771.0,63.0,1.0,12.0,324.0,143.85,82.54
2016,2,20,16,15,726.5,58.5,1.05,11.0,274.5,96.58,50.38
2016,2,20,16,30,682.0,54.0,1.1,10.0,225.0,53.38,30.78
2016,2,20,16,45,608.5,47.5,1.15,9.0,175.0,36.09,27.17
2016,2,20,17,0,535.0,41.0,1.2,8.0,125.0,29.86,21.29
2016,2,20,17,15,409.5,31.0,1.2,7.5,81.0,23.41,14.82
2016,2,20,17,30,284.0,21.0,1.2,7.0,37.0,16.55,2.97
2016,2,20,17,45,142.0,10.5,1.25,7.0,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,76.0,5.5,1.1,4.5,7.5,0.0,0.0
2016,2,21,7,0,152.0,11.0,1.0,5.0,15.0,53.05,0.0
2016,2,21,7,15,313.0,22.5,1.0,5.5,54.0,140.88,87.31
2016,2,21,7,30,474.0,34.0,1.0,6.0,93.0,227.54,176.41
2016,2,21,7,45,562.5,41.5,1.05,7.0,142.5,287.14,230.73
2016,2,21,8,0,651.0,49.0,1.1,8.0,192.0,356.37,290.8
2016,2,21,8,15,703.5,54.5,1.1,8.5,242.5,411.2,337.78
2016,2,21,8,30,756.0,60.0,1.1,9.0,293.0,467.86,384.35
2016,2,21,8,45,794.5,63.0,1.15,9.5,342.5,515.41,422.43
2016,2,21,9,0,833.0,66.0,1.2,10.0,392.0,563.0,459.29
2016,2,21,9,15,857.0,69.0,1.2,10.5,437.0,601.49,487.75
2016,2,21,9,30,881.0,72.0,1.2,11.0,482.0,635.32,512.04
2016,2,21,9,45,899.5,73.5,1.2,11.5,522.0,665.41,532.9
2016,2,21,10,0,918.0,75.0,1.2,12.0,562.0,693.31,551.69
2016,2,21,10,15,930.0,76.5,1.2,12.0,595.0,714.39,565.48
2016,2,21,10,30,942.0,78.0,1.2,12.0,628.0,732.63,577.28
2016,2,21,10,45,950.5,79.0,1.2,12.5,654.0,744.93,583.83
2016,2,21,11,0,959.0,80.0,1.2,13.0,680.0,754.07,588.28
2016,2,21,11,15,964.5,81.0,1.15,13.0,698.5,757.87,589.58
2016,2,21,11,30,970.0,82.0,1.1,13.0,717.0,758.33,588.71
2016,2,21,11,45,973.0,82.0,1.1,13.5,727.0,752.68,583.27
2016,2,21,12,0,976.0,82.0,1.1,14.0,737.0,743.71,575.72
2016,2,21,12,15,976.0,82.5,1.05,14.0,738.5,729.95,565.34
2016,2,21,12,30,976.0,83.0,1.0,14.0,740.0,712.99,551.96
2016,2,21,12,45,975.0,82.0,1.0,14.0,733.5,690.79,535.34
2016,2,21,13,0,974.0,81.0,1.0,14.0,727.0,665.62,516.36
2016,2,21,13,15,969.5,80.5,1.05,14.0,712.0,636.07,494.31
2016,2,21,13,30,965.0,80.0,1.1,14.0,697.0,603.96,469.84
2016,2,21,13,45,956.0,80.0,1.15,14.0,673.5,567.62,441.55
2016,2,21,14,0,947.0,80.0,1.2,14.0,650.0,529.33,410.98
2016,2,21,14,15,936.5,78.5,1.2,13.5,619.5,487.25,377.08
2016,2,21,14,30,926.0,77.0,1.2,13.0,589.0,443.77,341.02
2016,2,21,14,45,908.5,76.0,1.3,13.0,551.5,397.07,301.19
2016,2,21,15,0,891.0,75.0,1.4,13.0,514.0,350.0,259.96
2016,2,21,15,15,870.0,72.5,1.4,12.5,471.0,297.26,213.74
2016,2,21,15,30,849.0,70.0,1.4,12.0,428.0,248.2,170.07
2016,2,21,15,45,818.0,67.0,1.45,12.0,380.5,197.78,126.16
2016,2,21,16,0,787.0,64.0,1.5,12.0,333.0,149.46,86.56
2016,2,21,16,15,742.5,59.0,1.45,11.0,282.5,100.73,52.69
2016,2,21,16,30,698.0,54.0,1.4,10.0,232.0,56.04,31.34
2016,2,21,16,45,629.0,47.5,1.4,9.5,181.5,35.87,26.93
2016,2,21,17,0,560.0,41.0,1.4,9.0,131.0,32.48,23.57
2016,2,21,17,15,435.0,31.5,1.4,8.5,86.0,23.68,15.07
2016,2,21,17,30,310.0,22.0,1.4,8.0,41.0,17.35,4.71
2016,2,21,17,45,155.0,11.0,1.4,8.0,20.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,17.69,0.0
2016,2,22,7,15,256.5,25.5,1.0,7.5,58.5,128.26,83.48
2016,2,22,7,30,513.0,33.0,1.0,8.0,99.0,239.27,185.06
2016,2,22,7,45,593.5,40.5,1.0,8.5,148.5,301.39,241.22
2016,2,22,8,0,674.0,48.0,1.0,9.0,198.0,368.6,299.58
2016,2,22,8,15,724.0,52.5,0.95,9.5,248.5,422.13,344.89
2016,2,22,8,30,774.0,57.0,0.9,10.0,299.0,477.28,389.48
2016,2,22,8,45,807.0,60.5,0.9,10.5,348.0,523.1,425.38
2016,2,22,9,0,840.0,64.0,0.9,11.0,397.0,568.61,459.75
2016,2,22,9,15,863.0,66.5,0.9,11.5,442.0,602.98,484.77
