Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,886.0,69.0,0.9,12.0,487.0,639.11,510.32
2016,2,22,9,45,903.0,71.0,0.95,13.0,526.5,669.02,530.21
2016,2,22,10,0,920.0,73.0,1.0,14.0,566.0,696.65,547.7
2016,2,22,10,15,932.0,74.5,0.95,14.0,599.0,717.82,560.69
2016,2,22,10,30,944.0,76.0,0.9,14.0,632.0,736.15,571.67
2016,2,22,10,45,951.0,77.5,0.9,14.5,657.5,748.0,577.74
2016,2,22,11,0,958.0,79.0,0.9,15.0,683.0,756.67,581.75
2016,2,22,11,15,963.5,80.0,0.9,15.0,701.5,760.47,583.61
2016,2,22,11,30,969.0,81.0,0.9,15.0,720.0,760.95,583.36
2016,2,22,11,45,970.5,82.0,0.95,15.5,729.5,755.3,578.66
2016,2,22,12,0,972.0,83.0,1.0,16.0,739.0,746.33,571.85
2016,2,22,12,15,972.5,83.0,1.0,16.0,741.0,732.4,562.16
2016,2,22,12,30,973.0,83.0,1.0,16.0,743.0,715.27,549.55
2016,2,22,12,45,966.0,85.0,1.05,16.0,735.0,692.3,532.99
2016,2,22,13,0,959.0,87.0,1.1,16.0,727.0,666.59,514.18
2016,2,22,13,15,955.0,86.0,1.1,16.0,712.0,637.1,491.87
2016,2,22,13,30,951.0,85.0,1.1,16.0,697.0,605.08,467.27
2016,2,22,13,45,945.0,83.5,1.1,16.0,674.5,569.17,439.24
2016,2,22,14,0,939.0,82.0,1.1,16.0,652.0,531.17,408.95
2016,2,22,14,15,929.0,80.5,1.1,15.5,622.0,489.49,375.78
2016,2,22,14,30,919.0,79.0,1.1,15.0,592.0,446.4,340.46
2016,2,22,14,45,905.5,77.0,1.1,15.0,555.5,400.38,301.24
2016,2,22,15,0,892.0,75.0,1.1,15.0,519.0,353.69,260.52
2016,2,22,15,15,793.5,81.5,1.05,14.5,451.5,287.76,206.59
2016,2,22,15,30,695.0,88.0,1.0,14.0,384.0,229.83,159.43
2016,2,22,15,45,662.5,85.5,0.95,14.0,342.5,186.55,122.38
2016,2,22,16,0,630.0,83.0,0.9,14.0,301.0,145.73,89.36
2016,2,22,16,15,598.0,74.0,0.85,13.0,256.5,101.96,58.17
2016,2,22,16,30,566.0,65.0,0.8,12.0,212.0,61.08,36.39
2016,2,22,16,45,498.5,57.5,0.8,11.0,166.5,41.14,31.52
2016,2,22,17,0,431.0,50.0,0.8,10.0,121.0,37.7,28.19
2016,2,22,17,15,340.5,36.5,0.85,9.5,80.5,28.21,19.04
2016,2,22,17,30,250.0,23.0,0.9,9.0,40.0,18.12,6.24
2016,2,22,17,45,125.0,11.5,0.95,9.0,20.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,19.66,0.0
2016,2,23,7,15,254.5,28.5,0.35,10.0,62.0,132.99,89.42
2016,2,23,7,30,509.0,37.0,0.3,10.0,104.0,248.13,190.42
2016,2,23,7,45,593.5,44.5,0.3,10.5,155.0,308.31,243.32
2016,2,23,8,0,678.0,52.0,0.3,11.0,206.0,377.87,301.81
2016,2,23,8,15,729.5,57.0,0.3,11.5,258.5,433.21,347.17
2016,2,23,8,30,781.0,62.0,0.3,12.0,311.0,490.21,391.9
2016,2,23,8,45,818.5,65.5,0.35,12.5,361.5,538.95,429.19
2016,2,23,9,0,856.0,69.0,0.4,13.0,412.0,587.59,465.19
2016,2,23,9,15,879.0,71.5,0.4,13.5,457.5,625.73,491.85
2016,2,23,9,30,902.0,74.0,0.4,14.0,503.0,659.02,514.45
2016,2,23,9,45,922.0,75.0,0.4,14.5,544.0,690.11,534.86
2016,2,23,10,0,942.0,76.0,0.4,15.0,585.0,718.98,552.73
2016,2,23,10,15,953.0,78.0,0.4,15.5,618.5,740.32,564.81
2016,2,23,10,30,964.0,80.0,0.4,16.0,652.0,758.72,574.94
2016,2,23,10,45,971.0,81.0,0.4,16.5,678.0,770.13,580.38
2016,2,23,11,0,978.0,82.0,0.4,17.0,704.0,778.29,583.82
2016,2,23,11,15,982.5,83.0,0.35,17.0,722.0,781.36,584.22
2016,2,23,11,30,987.0,84.0,0.3,17.0,740.0,781.02,582.58
2016,2,23,11,45,988.0,85.0,0.3,17.5,749.0,774.84,576.99
2016,2,23,12,0,989.0,86.0,0.3,18.0,758.0,765.28,569.4
2016,2,23,12,15,988.5,86.0,0.25,18.0,759.0,750.38,558.68
2016,2,23,12,30,988.0,86.0,0.2,18.0,760.0,732.25,545.4
2016,2,23,12,45,985.0,85.5,0.2,18.0,752.5,708.91,528.89
2016,2,23,13,0,982.0,85.0,0.2,18.0,745.0,682.65,510.16
2016,2,23,13,15,976.5,84.5,0.15,18.0,729.5,652.12,487.55
2016,2,23,13,30,971.0,84.0,0.1,18.0,714.0,619.07,462.86
2016,2,23,13,45,962.0,83.5,0.1,18.5,689.5,581.84,434.37
2016,2,23,14,0,953.0,83.0,0.1,19.0,665.0,542.65,403.88
2016,2,23,14,15,942.0,81.5,0.15,19.0,634.0,499.9,371.21
2016,2,23,14,30,931.0,80.0,0.2,19.0,603.0,455.78,336.52
2016,2,23,14,45,915.5,78.0,0.25,19.0,565.0,408.41,298.35
2016,2,23,15,0,900.0,76.0,0.3,19.0,527.0,360.52,258.65
2016,2,23,15,15,879.0,73.0,0.35,18.5,483.5,306.62,213.96
2016,2,23,15,30,858.0,70.0,0.4,18.0,440.0,256.43,171.35
2016,2,23,15,45,828.0,67.0,0.5,17.5,391.5,205.42,128.73
2016,2,23,16,0,798.0,64.0,0.6,17.0,343.0,156.41,89.52
2016,2,23,16,15,754.5,59.5,0.7,16.0,292.0,107.24,55.34
2016,2,23,16,30,711.0,55.0,0.8,15.0,241.0,62.02,32.73
2016,2,23,16,45,636.5,49.0,0.95,14.5,189.5,36.85,27.26
2016,2,23,17,0,562.0,43.0,1.1,14.0,138.0,31.03,21.85
2016,2,23,17,15,443.0,33.0,1.1,13.5,92.0,24.68,15.72
2016,2,23,17,30,324.0,23.0,1.1,13.0,46.0,17.93,6.77
2016,2,23,17,45,162.0,11.5,1.15,12.5,23.0,11.3,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,19.66,0.0
2016,2,24,7,15,224.0,29.5,0.85,8.5,60.0,125.44,87.55
2016,2,24,7,30,448.0,39.0,0.8,9.0,100.0,229.69,179.06
2016,2,24,7,45,532.0,46.5,0.8,10.0,148.5,290.93,232.88
2016,2,24,8,0,616.0,54.0,0.8,11.0,197.0,357.79,289.45
2016,2,24,8,15,667.5,60.0,0.7,11.5,247.5,411.78,333.88
2016,2,24,8,30,719.0,66.0,0.6,12.0,298.0,465.57,376.14
2016,2,24,8,45,756.0,69.5,0.55,12.5,346.5,512.29,411.52
2016,2,24,9,0,793.0,73.0,0.5,13.0,395.0,559.02,445.51
2016,2,24,9,15,817.0,76.0,0.45,13.5,439.0,596.81,471.66
2016,2,24,9,30,841.0,79.0,0.4,14.0,483.0,633.22,495.99
2016,2,24,9,45,859.5,81.0,0.35,15.0,522.5,663.21,514.09
2016,2,24,10,0,878.0,83.0,0.3,16.0,562.0,687.91,527.83
2016,2,24,10,15,890.5,85.0,0.3,16.5,594.5,709.38,540.19
2016,2,24,10,30,903.0,87.0,0.3,17.0,627.0,728.15,550.69
2016,2,24,10,45,910.5,88.5,0.35,17.5,652.5,739.98,557.3
2016,2,24,11,0,918.0,90.0,0.4,18.0,678.0,748.76,562.05
2016,2,24,11,15,923.5,91.0,0.4,18.0,696.0,752.44,563.77
2016,2,24,11,30,929.0,92.0,0.4,18.0,714.0,752.93,563.54
2016,2,24,11,45,930.5,93.0,0.4,18.5,723.5,747.39,558.38
2016,2,24,12,0,932.0,94.0,0.4,19.0,733.0,738.65,551.31
2016,2,24,12,15,932.5,94.0,0.4,19.0,734.5,725.08,542.18
2016,2,24,12,30,933.0,94.0,0.4,19.0,736.0,708.44,530.33
2016,2,24,12,45,935.5,92.0,0.45,19.0,730.0,688.09,516.52
2016,2,24,13,0,938.0,90.0,0.5,19.0,724.0,664.76,500.35
2016,2,24,13,15,933.5,89.0,0.5,18.5,709.0,635.37,479.8
2016,2,24,13,30,929.0,88.0,0.5,18.0,694.0,603.54,457.04
2016,2,24,13,45,923.5,86.0,0.5,18.0,671.5,567.94,430.15
2016,2,24,14,0,918.0,84.0,0.5,18.0,649.0,530.28,401.07
2016,2,24,14,15,907.5,82.5,0.5,17.5,619.0,488.95,369.19
2016,2,24,14,30,897.0,81.0,0.5,17.0,589.0,446.3,335.27
2016,2,24,14,45,883.0,78.5,0.55,17.0,552.0,400.33,297.52
2016,2,24,15,0,869.0,76.0,0.6,17.0,515.0,353.79,258.19
2016,2,24,15,15,848.0,73.5,0.55,16.5,472.5,301.61,213.81
2016,2,24,15,30,827.0,71.0,0.5,16.0,430.0,253.19,171.86
2016,2,24,15,45,796.5,68.0,0.5,16.0,383.0,203.44,129.41
2016,2,24,16,0,766.0,65.0,0.5,16.0,336.0,155.77,90.62
2016,2,24,16,15,723.0,60.0,0.55,15.0,286.0,107.62,56.57
2016,2,24,16,30,680.0,55.0,0.6,14.0,236.0,63.39,33.42
2016,2,24,16,45,611.5,49.0,0.7,13.0,186.0,36.6,27.24
2016,2,24,17,0,543.0,43.0,0.8,12.0,136.0,30.81,21.9
2016,2,24,17,15,429.5,33.0,0.8,11.5,91.0,24.47,15.78
2016,2,24,17,30,316.0,23.0,0.8,11.0,46.0,17.74,7.39
2016,2,24,17,45,158.0,11.5,0.85,10.5,23.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,77.0,8.0,0.85,9.5,11.0,7.86,0.0
2016,2,25,7,0,154.0,16.0,0.8,10.0,22.0,71.97,0.0
2016,2,25,7,15,289.0,28.5,0.7,10.5,61.5,147.96,104.86
2016,2,25,7,30,424.0,41.0,0.6,11.0,101.0,224.79,174.46
2016,2,25,7,45,497.5,50.5,0.5,11.5,148.0,283.37,225.59
2016,2,25,8,0,571.0,60.0,0.4,12.0,195.0,346.79,278.61
2016,2,25,8,15,623.0,66.5,0.35,12.5,244.5,400.28,322.0
2016,2,25,8,30,675.0,73.0,0.3,13.0,294.0,455.82,365.12
2016,2,25,8,45,708.0,78.5,0.25,13.5,341.0,501.04,398.7
2016,2,25,9,0,741.0,84.0,0.2,14.0,388.0,546.21,430.99
2016,2,25,9,15,766.5,87.5,0.15,14.5,431.5,582.11,455.54
2016,2,25,9,30,792.0,91.0,0.1,15.0,475.0,618.96,480.05
2016,2,25,9,45,810.5,93.5,0.1,16.0,513.5,648.58,498.36
2016,2,25,10,0,829.0,96.0,0.1,17.0,552.0,676.17,514.83
2016,2,25,10,15,842.0,98.5,0.1,17.5,584.0,697.69,527.49
2016,2,25,10,30,855.0,101.0,0.1,18.0,616.0,716.62,538.04
2016,2,25,10,45,868.0,100.5,0.1,18.5,642.0,729.57,544.6
2016,2,25,11,0,881.0,100.0,0.1,19.0,668.0,737.1,547.67
2016,2,25,11,15,887.0,101.0,0.1,19.0,685.5,741.04,549.56
2016,2,25,11,30,893.0,102.0,0.1,19.0,703.0,741.9,549.59
2016,2,25,11,45,897.5,101.5,0.15,19.5,713.0,737.06,545.57
2016,2,25,12,0,902.0,101.0,0.2,20.0,723.0,729.1,539.77
2016,2,25,12,15,721.5,172.0,0.2,20.0,670.0,665.49,493.71
2016,2,25,12,30,541.0,243.0,0.2,20.0,617.0,599.67,445.79
2016,2,25,12,45,726.5,168.5,0.25,20.0,666.5,633.38,472.95
2016,2,25,13,0,912.0,94.0,0.3,20.0,716.0,656.58,490.84
2016,2,25,13,15,908.0,93.5,0.3,20.0,701.0,628.55,469.94
2016,2,25,13,30,904.0,93.0,0.3,20.0,686.0,598.12,447.6
2016,2,25,13,45,751.0,140.5,0.35,20.0,622.5,529.37,397.4
2016,2,25,14,0,598.0,188.0,0.4,20.0,559.0,470.27,353.79
2016,2,25,14,15,732.0,137.5,0.4,20.0,570.5,459.62,344.85
2016,2,25,14,30,866.0,87.0,0.4,20.0,582.0,439.78,326.94
2016,2,25,14,45,847.5,86.0,0.45,20.0,545.0,394.38,290.09
2016,2,25,15,0,829.0,85.0,0.5,20.0,508.0,348.89,252.36
2016,2,25,15,15,807.5,82.0,0.55,19.0,466.0,300.91,212.73
2016,2,25,15,30,786.0,79.0,0.6,18.0,424.0,253.67,172.89
2016,2,25,15,45,752.0,76.0,0.65,17.5,377.0,205.09,132.19
2016,2,25,16,0,718.0,73.0,0.7,17.0,330.0,155.88,92.55
2016,2,25,16,15,674.0,67.5,0.75,16.0,281.0,109.22,59.22
2016,2,25,16,30,630.0,62.0,0.8,15.0,232.0,66.58,36.0
2016,2,25,16,45,568.5,54.0,0.85,14.5,183.5,37.37,27.76
2016,2,25,17,0,507.0,46.0,0.9,14.0,135.0,33.25,23.88
2016,2,25,17,15,396.5,35.5,0.9,13.5,91.0,26.57,17.5
2016,2,25,17,30,286.0,25.0,0.9,13.0,47.0,19.47,9.1
2016,2,25,17,45,143.0,12.5,0.95,12.5,23.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,10.0,11.5,11.3,0.0
2016,2,26,7,0,0.0,23.0,0.7,10.0,23.0,25.35,0.0
2016,2,26,7,15,175.0,34.5,0.6,10.5,60.0,116.7,84.33
2016,2,26,7,30,350.0,46.0,0.5,11.0,97.0,203.45,158.9
2016,2,26,7,45,411.0,59.5,0.45,11.5,141.5,258.44,206.71
2016,2,26,8,0,472.0,73.0,0.4,12.0,186.0,317.44,256.21
2016,2,26,8,15,515.0,83.5,0.4,12.5,232.5,367.65,297.23
2016,2,26,8,30,558.0,94.0,0.4,13.0,279.0,419.42,337.94
2016,2,26,8,45,608.5,93.5,0.4,13.5,323.0,464.67,372.55
2016,2,26,9,0,659.0,93.0,0.4,14.0,367.0,510.87,406.85
2016,2,26,9,15,570.5,130.0,0.45,14.5,385.5,511.9,405.34
2016,2,26,9,30,482.0,167.0,0.5,15.0,404.0,503.73,397.11
2016,2,26,9,45,651.0,134.5,0.55,15.5,480.5,592.51,463.86
2016,2,26,10,0,820.0,102.0,0.6,16.0,557.0,680.41,527.0
2016,2,26,10,15,833.5,104.5,0.6,16.0,589.5,702.17,540.37
2016,2,26,10,30,847.0,107.0,0.6,16.0,622.0,721.35,552.4
2016,2,26,10,45,855.0,109.0,0.65,16.0,647.0,733.34,560.27
2016,2,26,11,0,863.0,111.0,0.7,16.0,672.0,742.41,566.33
2016,2,26,11,15,719.5,167.5,0.7,16.0,643.5,697.44,532.5
2016,2,26,11,30,576.0,224.0,0.7,16.0,615.0,645.35,493.12
2016,2,26,11,45,494.5,259.0,0.7,16.5,598.0,616.08,469.89
2016,2,26,12,0,413.0,294.0,0.7,17.0,581.0,582.78,443.59
2016,2,26,12,15,359.5,309.0,0.7,17.0,559.0,552.57,421.03
2016,2,26,12,30,306.0,324.0,0.7,17.0,537.0,522.48,398.42
2016,2,26,12,45,403.0,289.0,0.7,17.0,567.0,541.95,414.24
2016,2,26,13,0,500.0,254.0,0.7,17.0,597.0,557.53,426.27
2016,2,26,13,15,675.5,187.5,0.7,16.5,640.5,583.21,447.01
2016,2,26,13,30,851.0,121.0,0.7,16.0,684.0,597.69,458.6
2016,2,26,13,45,620.5,190.5,0.75,16.0,594.0,510.16,392.23
2016,2,26,14,0,390.0,260.0,0.8,16.0,504.0,435.76,335.85
2016,2,26,14,15,605.0,184.0,0.8,16.0,541.5,446.9,343.87
2016,2,26,14,30,820.0,108.0,0.8,16.0,579.0,443.39,337.78
2016,2,26,14,45,663.5,140.5,0.8,16.0,506.0,375.67,284.54
2016,2,26,15,0,507.0,173.0,0.8,16.0,433.0,321.31,242.44
2016,2,26,15,15,508.5,156.5,0.75,15.5,399.0,281.77,209.33
2016,2,26,15,30,510.0,140.0,0.7,15.0,365.0,241.51,174.94
2016,2,26,15,45,607.5,107.5,0.7,14.5,347.5,204.96,139.66
2016,2,26,16,0,705.0,75.0,0.7,14.0,330.0,158.25,96.16
2016,2,26,16,15,659.5,69.5,0.7,13.5,281.0,111.92,62.27
2016,2,26,16,30,614.0,64.0,0.7,13.0,232.0,69.78,38.41
2016,2,26,16,45,552.0,56.0,0.7,12.5,184.0,38.85,29.34
2016,2,26,17,0,490.0,48.0,0.7,12.0,136.0,34.81,25.53
2016,2,26,17,15,379.0,37.5,0.7,11.5,92.0,28.21,19.18
2016,2,26,17,30,268.0,27.0,0.7,11.0,48.0,21.22,11.03
2016,2,26,17,45,134.0,13.5,0.7,10.5,24.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,106.0,9.5,0.75,8.5,14.5,37.0,0.0
2016,2,27,7,0,212.0,19.0,0.6,9.0,29.0,95.91,5.41
2016,2,27,7,15,345.5,30.0,0.6,9.5,71.0,171.81,126.32
2016,2,27,7,30,479.0,41.0,0.6,10.0,113.0,250.26,196.21
2016,2,27,7,45,563.0,47.0,0.6,10.5,163.0,312.24,250.38
2016,2,27,8,0,647.0,53.0,0.6,11.0,213.0,377.27,305.26
2016,2,27,8,15,695.0,58.0,0.55,11.5,263.0,430.61,348.66
2016,2,27,8,30,743.0,63.0,0.5,12.0,313.0,485.48,391.33
2016,2,27,8,45,779.5,65.5,0.5,12.5,362.0,532.0,426.44
2016,2,27,9,0,816.0,68.0,0.5,13.0,411.0,578.45,460.32
2016,2,27,9,15,838.5,70.5,0.5,13.0,455.0,615.65,487.21
2016,2,27,9,30,861.0,73.0,0.5,13.0,499.0,648.0,510.15
2016,2,27,9,45,876.5,75.5,0.5,13.5,538.0,677.29,528.99
2016,2,27,10,0,892.0,78.0,0.5,14.0,577.0,704.29,545.4
2016,2,27,10,15,903.5,79.5,0.5,14.5,609.5,724.88,557.21
2016,2,27,10,30,915.0,81.0,0.5,15.0,642.0,742.7,567.15
2016,2,27,10,45,921.0,83.0,0.55,15.5,667.0,754.16,573.59
2016,2,27,11,0,927.0,85.0,0.6,16.0,692.0,762.49,578.07
2016,2,27,11,15,932.5,86.0,0.6,16.0,710.0,766.2,579.83
2016,2,27,11,30,938.0,87.0,0.6,16.0,728.0,766.67,579.59
2016,2,27,11,45,938.5,88.5,0.6,16.0,737.0,760.82,575.24
2016,2,27,12,0,939.0,90.0,0.6,16.0,746.0,751.75,568.91
2016,2,27,12,15,939.0,90.0,0.6,16.0,747.5,737.64,559.29
2016,2,27,12,30,939.0,90.0,0.6,16.0,749.0,720.46,547.71
2016,2,27,12,45,933.5,91.0,0.65,16.0,741.0,697.69,531.94
2016,2,27,13,0,928.0,92.0,0.7,16.0,733.0,672.22,513.96
2016,2,27,13,15,924.0,91.5,0.7,16.0,718.5,643.65,492.84
2016,2,27,13,30,920.0,91.0,0.7,16.0,704.0,612.63,469.53
2016,2,27,13,45,916.5,88.5,0.75,16.0,682.0,577.66,443.38
2016,2,27,14,0,913.0,86.0,0.8,16.0,660.0,540.53,414.85
2016,2,27,14,15,903.5,84.5,0.8,16.0,630.0,499.54,382.18
2016,2,27,14,30,894.0,83.0,0.8,16.0,600.0,457.17,347.55
2016,2,27,14,45,880.5,80.5,0.85,16.0,563.5,411.19,309.49
2016,2,27,15,0,867.0,78.0,0.9,16.0,527.0,364.6,269.82
2016,2,27,15,15,847.0,75.5,0.85,15.5,484.5,312.38,225.11
2016,2,27,15,30,827.0,73.0,0.8,15.0,442.0,263.86,182.67
2016,2,27,15,45,801.0,69.0,0.8,14.5,395.5,213.62,139.3
2016,2,27,16,0,775.0,65.0,0.8,14.0,349.0,165.03,98.76
2016,2,27,16,15,734.0,61.0,0.8,13.0,299.0,116.93,63.19
2016,2,27,16,30,693.0,57.0,0.8,12.0,249.0,72.55,37.85
2016,2,27,16,45,633.0,50.5,0.8,11.5,199.0,37.36,28.13
2016,2,27,17,0,573.0,44.0,0.8,11.0,149.0,31.1,22.34
2016,2,27,17,15,464.5,35.0,0.85,10.5,102.5,25.72,17.12
2016,2,27,17,30,356.0,26.0,0.9,10.0,56.0,20.06,10.53
2016,2,27,17,45,178.0,13.0,0.95,9.5,28.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,48.5,10.5,1.0,7.5,13.0,23.17,0.0
2016,2,28,7,0,97.0,21.0,1.0,8.0,26.0,64.16,14.6
2016,2,28,7,15,183.0,38.0,1.0,8.5,61.5,124.98,93.62
2016,2,28,7,30,269.0,55.0,1.0,9.0,97.0,184.73,147.14
2016,2,28,7,45,323.5,71.0,1.05,9.5,139.0,236.42,192.8
2016,2,28,8,0,378.0,87.0,1.1,10.0,181.0,291.81,240.35
2016,2,28,8,15,428.5,94.5,1.1,10.0,223.5,338.52,280.03
2016,2,28,8,30,479.0,102.0,1.1,10.0,266.0,387.83,320.73
2016,2,28,8,45,419.0,131.0,1.15,10.5,289.5,399.55,328.97
2016,2,28,9,0,359.0,160.0,1.2,11.0,313.0,398.54,326.81
2016,2,28,9,15,595.0,126.0,1.2,11.5,410.0,528.76,429.99
2016,2,28,9,30,831.0,92.0,1.2,12.0,507.0,656.96,526.51
2016,2,28,9,45,623.5,156.0,1.2,12.5,481.5,602.79,480.17
2016,2,28,10,0,416.0,220.0,1.2,13.0,456.0,532.88,423.3
2016,2,28,10,15,411.0,236.0,1.15,13.0,479.5,543.35,430.58
2016,2,28,10,30,406.0,252.0,1.1,13.0,503.0,558.55,440.39
2016,2,28,10,45,302.5,284.5,1.05,13.5,475.5,518.05,406.22
2016,2,28,11,0,199.0,317.0,1.0,14.0,448.0,469.55,366.6
2016,2,28,11,15,246.5,319.0,1.0,14.0,485.5,503.47,392.69
2016,2,28,11,30,294.0,321.0,1.0,14.0,523.0,540.69,420.08
2016,2,28,11,45,306.5,323.0,1.0,14.5,536.0,546.49,422.98
2016,2,28,12,0,319.0,325.0,1.0,15.0,549.0,550.97,425.22
2016,2,28,12,15,332.0,322.5,1.0,15.0,556.0,549.95,424.36
2016,2,28,12,30,345.0,320.0,1.0,15.0,563.0,547.46,422.46
2016,2,28,12,45,344.0,316.5,1.0,15.0,557.5,533.31,411.89
2016,2,28,13,0,343.0,313.0,1.0,15.0,552.0,518.16,400.63
2016,2,28,13,15,602.5,216.0,1.0,15.0,624.5,571.17,442.99
2016,2,28,13,30,862.0,119.0,1.0,15.0,697.0,608.91,471.75
2016,2,28,13,45,581.0,202.5,1.0,15.0,586.5,504.42,391.14
2016,2,28,14,0,300.0,286.0,1.0,15.0,476.0,417.04,323.81
2016,2,28,14,15,286.0,274.0,0.95,14.5,448.0,385.47,300.33
2016,2,28,14,30,272.0,262.0,0.9,14.0,420.0,354.46,276.49
2016,2,28,14,45,524.0,185.0,0.9,14.0,467.0,366.99,282.94
2016,2,28,15,0,776.0,108.0,0.9,14.0,514.0,358.37,269.26
2016,2,28,15,15,512.5,149.0,0.85,13.5,408.0,280.15,210.06
2016,2,28,15,30,249.0,190.0,0.8,13.0,302.0,226.44,173.19
2016,2,28,15,45,132.5,163.0,0.8,13.0,222.0,169.64,130.91
2016,2,28,16,0,16.0,136.0,0.8,13.0,142.0,128.25,101.95
2016,2,28,16,15,10.0,117.5,0.8,12.5,121.5,109.31,86.96
2016,2,28,16,30,4.0,99.0,0.8,12.0,101.0,91.08,72.18
2016,2,28,16,45,2.0,79.0,0.8,12.0,80.0,72.53,59.46
2016,2,28,17,0,0.0,59.0,0.8,12.0,59.0,54.91,43.41
2016,2,28,17,15,0.0,40.5,0.8,11.5,40.5,38.27,28.09
2016,2,28,17,30,0.0,22.0,0.8,11.0,22.0,21.24,11.72
2016,2,28,17,45,0.0,11.0,0.8,11.0,11.0,10.81,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.5,0.85,7.5,18.0,45.17,0.0
2016,2,29,7,0,255.0,21.0,0.9,8.0,36.0,117.87,58.12
2016,2,29,7,15,382.5,31.5,0.85,8.5,79.5,191.55,145.94
2016,2,29,7,30,510.0,42.0,0.8,9.0,123.0,270.69,215.56
2016,2,29,7,45,590.0,48.0,0.8,9.5,174.0,333.35,270.35
2016,2,29,8,0,670.0,54.0,0.8,10.0,225.0,398.92,325.63
2016,2,29,8,15,716.0,58.5,0.75,10.5,276.0,452.15,368.84
2016,2,29,8,30,762.0,63.0,0.7,11.0,327.0,506.73,411.23
2016,2,29,8,45,797.5,65.5,0.7,12.0,376.5,553.74,445.83
2016,2,29,9,0,833.0,68.0,0.7,13.0,426.0,600.59,479.01
2016,2,29,9,15,854.0,70.5,0.65,13.5,470.5,634.09,501.68
2016,2,29,9,30,875.0,73.0,0.6,14.0,515.0,669.48,524.78
2016,2,29,9,45,890.0,75.5,0.55,15.0,554.0,698.87,541.11
2016,2,29,10,0,905.0,78.0,0.5,16.0,593.0,725.91,555.48
2016,2,29,10,15,915.5,79.5,0.5,16.5,625.5,746.04,566.72
2016,2,29,10,30,926.0,81.0,0.5,17.0,658.0,763.32,576.08
2016,2,29,10,45,930.0,83.5,0.5,17.5,682.5,773.91,580.99
2016,2,29,11,0,934.0,86.0,0.5,18.0,707.0,781.29,583.92
2016,2,29,11,15,939.0,87.0,0.45,18.0,724.5,784.58,584.52
2016,2,29,11,30,944.0,88.0,0.4,18.0,742.0,784.59,583.12
2016,2,29,11,45,949.0,87.0,0.4,18.5,752.0,779.24,578.11
2016,2,29,12,0,954.0,86.0,0.4,19.0,762.0,770.59,571.14
2016,2,29,12,15,954.5,85.5,0.35,19.0,763.0,756.01,560.64
2016,2,29,12,30,955.0,85.0,0.3,19.0,764.0,738.29,548.25
2016,2,29,12,45,956.5,83.5,0.3,19.5,757.5,717.15,533.38
2016,2,29,13,0,958.0,82.0,0.3,20.0,751.0,692.99,515.39
2016,2,29,13,15,953.5,81.0,0.35,20.0,736.0,662.71,494.59
2016,2,29,13,30,949.0,80.0,0.4,20.0,721.0,629.92,471.58
2016,2,29,13,45,942.0,79.0,0.45,20.0,697.5,593.41,445.3
2016,2,29,14,0,935.0,78.0,0.5,20.0,674.0,554.89,416.79
2016,2,29,14,15,925.0,77.0,0.5,20.5,643.5,513.11,383.83
2016,2,29,14,30,915.0,76.0,0.5,21.0,613.0,469.94,349.03
2016,2,29,14,45,755.0,112.5,0.5,21.5,537.5,395.83,292.12
2016,2,29,15,0,595.0,149.0,0.5,22.0,462.0,338.21,247.86
2016,2,29,15,15,714.5,110.5,0.5,21.0,456.0,310.25,222.03
2016,2,29,15,30,834.0,72.0,0.5,20.0,450.0,273.48,186.84
2016,2,29,15,45,795.0,71.0,0.5,19.5,401.5,222.5,144.17
2016,2,29,16,0,756.0,70.0,0.5,19.0,353.0,174.46,105.14
2016,2,29,16,15,714.5,65.5,0.55,18.5,303.0,126.3,69.27
2016,2,29,16,30,673.0,61.0,0.6,18.0,253.0,78.6,39.76
2016,2,29,16,45,601.5,55.5,0.7,17.5,202.0,37.58,27.62
2016,2,29,17,0,530.0,50.0,0.8,17.0,151.0,35.71,25.85
2016,2,29,17,15,425.0,40.0,0.8,16.5,105.0,29.68,20.19
2016,2,29,17,30,320.0,30.0,0.8,16.0,59.0,23.3,13.54
2016,2,29,17,45,160.0,15.0,0.8,16.0,29.5,11.49,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,156.0,10.5,0.8,10.5,20.5,53.62,0.0
2016,3,1,7,0,312.0,21.0,0.7,11.0,41.0,138.54,77.53
2016,3,1,7,15,436.0,30.5,0.65,11.5,86.5,211.66,160.24
2016,3,1,7,30,560.0,40.0,0.6,12.0,132.0,288.13,226.76
2016,3,1,7,45,631.5,46.5,0.55,12.5,184.0,350.55,280.28
2016,3,1,8,0,703.0,53.0,0.5,13.0,236.0,417.22,334.87
2016,3,1,8,15,747.0,57.5,0.5,13.5,288.0,470.79,377.47
2016,3,1,8,30,791.0,62.0,0.5,14.0,340.0,525.52,419.22
2016,3,1,8,45,823.0,65.0,0.55,14.5,389.5,572.11,453.89
2016,3,1,9,0,855.0,68.0,0.6,15.0,439.0,618.26,487.2
2016,3,1,9,15,875.5,70.5,0.6,15.0,484.0,652.06,511.15
2016,3,1,9,30,896.0,73.0,0.6,15.0,529.0,687.69,535.34
2016,3,1,9,45,915.5,73.0,0.65,15.5,569.5,717.86,554.39
2016,3,1,10,0,935.0,73.0,0.7,16.0,610.0,745.8,571.79
2016,3,1,10,15,945.0,74.5,0.7,16.0,643.0,766.05,584.16
2016,3,1,10,30,955.0,76.0,0.7,16.0,676.0,783.33,594.61
2016,3,1,10,45,962.5,77.0,0.75,16.5,701.5,795.11,601.12
2016,3,1,11,0,970.0,78.0,0.8,17.0,727.0,803.64,605.59
2016,3,1,11,15,974.5,78.5,0.8,17.0,744.5,806.07,606.46
2016,3,1,11,30,979.0,79.0,0.8,17.0,762.0,805.12,605.28
2016,3,1,11,45,981.5,79.5,0.8,17.0,772.0,799.3,601.0
2016,3,1,12,0,984.0,80.0,0.8,17.0,782.0,790.09,594.63
2016,3,1,12,15,984.5,80.0,0.8,17.0,783.0,775.59,584.84
2016,3,1,12,30,985.0,80.0,0.8,17.0,784.0,757.85,572.99
2016,3,1,12,45,983.5,79.5,0.8,17.5,777.0,735.09,556.75
2016,3,1,13,0,982.0,79.0,0.8,18.0,770.0,709.33,537.57
2016,3,1,13,15,978.5,78.5,0.8,17.5,755.0,679.46,516.84
2016,3,1,13,30,975.0,78.0,0.8,17.0,740.0,646.94,493.74
2016,3,1,13,45,967.5,77.5,0.8,17.0,716.5,609.72,465.75
2016,3,1,14,0,960.0,77.0,0.8,17.0,693.0,570.44,435.59
2016,3,1,14,15,951.0,76.0,0.8,16.5,662.5,528.11,403.11
2016,3,1,14,30,942.0,75.0,0.8,16.0,632.0,484.25,368.39
2016,3,1,14,45,927.0,73.5,0.8,16.0,594.0,436.24,328.79
2016,3,1,15,0,912.0,72.0,0.8,16.0,556.0,387.65,287.63
2016,3,1,15,15,893.5,70.0,0.8,15.5,512.5,337.23,244.56
2016,3,1,15,30,875.0,68.0,0.8,15.0,469.0,287.05,200.82
2016,3,1,15,45,849.0,65.0,0.8,15.0,421.0,231.19,152.34
2016,3,1,16,0,823.0,62.0,0.8,15.0,373.0,180.56,109.26
2016,3,1,16,15,785.0,58.0,0.75,14.0,321.5,129.61,70.11
2016,3,1,16,30,747.0,54.0,0.7,13.0,270.0,82.02,40.32
2016,3,1,16,45,687.5,49.0,0.7,12.5,217.5,37.1,27.81
2016,3,1,17,0,628.0,44.0,0.7,12.0,165.0,33.22,24.24
2016,3,1,17,15,525.5,36.0,0.75,11.5,116.0,28.28,19.47
2016,3,1,17,30,423.0,28.0,0.8,11.0,67.0,23.16,13.96
2016,3,1,17,45,211.5,14.0,0.85,10.5,33.5,10.45,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,11.5,0.8,8.5,20.5,48.67,0.0
2016,3,2,7,0,265.0,23.0,0.7,9.0,41.0,128.12,78.82
2016,3,2,7,15,358.0,35.5,0.65,9.5,82.5,190.53,146.62
2016,3,2,7,30,451.0,48.0,0.6,10.0,124.0,257.91,205.88
2016,3,2,7,45,513.0,56.5,0.55,11.0,171.0,313.82,253.83
2016,3,2,8,0,575.0,65.0,0.5,12.0,218.0,373.54,302.73
2016,3,2,8,15,619.5,69.5,0.5,12.5,264.5,422.61,342.18
2016,3,2,8,30,664.0,74.0,0.5,13.0,311.0,473.19,381.34
2016,3,2,8,45,755.0,71.0,0.5,13.5,375.5,542.26,433.32
2016,3,2,9,0,846.0,68.0,0.5,14.0,440.0,616.7,487.15
2016,3,2,9,15,866.5,70.5,0.5,14.5,484.5,650.32,509.61
2016,3,2,9,30,887.0,73.0,0.5,15.0,529.0,685.83,532.44
2016,3,2,9,45,901.0,75.0,0.55,15.5,568.0,714.3,550.26
2016,3,2,10,0,915.0,77.0,0.6,16.0,607.0,740.35,566.36
2016,3,2,10,15,925.5,78.5,0.6,16.0,639.5,760.67,578.77
2016,3,2,10,30,936.0,80.0,0.6,16.0,672.0,778.09,589.29
2016,3,2,10,45,942.5,81.5,0.65,16.5,697.5,789.49,595.57
2016,3,2,11,0,949.0,83.0,0.7,17.0,723.0,797.69,599.86
2016,3,2,11,15,954.0,83.5,0.7,17.0,740.5,800.43,600.94
2016,3,2,11,30,959.0,84.0,0.7,17.0,758.0,799.85,600.01
2016,3,2,11,45,750.5,169.5,0.75,17.0,701.0,728.86,551.11
2016,3,2,12,0,542.0,255.0,0.8,17.0,644.0,651.28,493.91
2016,3,2,12,15,751.0,171.5,0.8,17.0,711.5,707.58,537.85
2016,3,2,12,30,960.0,88.0,0.8,17.0,779.0,752.72,570.21
2016,3,2,12,45,700.0,189.0,0.8,17.0,690.5,656.85,499.18
2016,3,2,13,0,440.0,290.0,0.8,17.0,602.0,565.34,430.29
2016,3,2,13,15,426.0,292.5,0.8,16.5,589.5,543.85,415.93
2016,3,2,13,30,412.0,295.0,0.8,16.0,577.0,522.13,400.43
2016,3,2,13,45,437.5,272.0,0.8,16.0,562.5,498.11,382.99
2016,3,2,14,0,463.0,249.0,0.8,16.0,548.0,471.8,363.35
2016,3,2,14,15,521.5,216.0,0.8,15.5,538.0,449.65,346.93
2016,3,2,14,30,580.0,183.0,0.8,15.0,528.0,422.23,325.43
2016,3,2,14,45,479.0,198.0,0.8,15.0,471.5,368.35,283.15
2016,3,2,15,0,378.0,213.0,0.8,15.0,415.0,324.57,248.95
2016,3,2,15,15,471.0,173.0,0.75,14.5,404.5,295.67,223.09
2016,3,2,15,30,564.0,133.0,0.7,14.0,394.0,260.53,190.28
2016,3,2,15,45,505.5,128.5,0.7,14.0,344.5,214.51,152.53
2016,3,2,16,0,447.0,124.0,0.7,14.0,295.0,173.59,120.03
2016,3,2,16,15,405.0,115.0,0.65,13.5,253.5,136.19,91.71
2016,3,2,16,30,363.0,106.0,0.6,13.0,212.0,102.79,69.69
2016,3,2,16,45,329.0,88.5,0.6,12.5,170.5,66.74,54.24
2016,3,2,17,0,295.0,71.0,0.6,12.0,129.0,52.73,41.64
2016,3,2,17,15,232.5,53.5,0.6,11.5,90.5,40.57,30.37
2016,3,2,17,30,170.0,36.0,0.6,11.0,52.0,27.81,18.07
2016,3,2,17,45,85.0,18.0,0.65,10.5,26.0,14.02,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,56.0,13.0,0.5,10.5,17.0,28.82,0.0
2016,3,3,7,0,112.0,26.0,0.4,11.0,34.0,82.12,52.45
2016,3,3,7,15,169.5,43.5,0.3,11.5,67.5,122.64,93.84
2016,3,3,7,30,227.0,61.0,0.2,12.0,101.0,179.83,143.07
2016,3,3,7,45,258.5,79.5,0.15,12.5,139.0,216.58,174.75
2016,3,3,8,0,290.0,98.0,0.1,13.0,177.0,262.03,212.28
2016,3,3,8,15,309.5,116.0,0.1,13.5,215.0,301.97,244.16
2016,3,3,8,30,329.0,134.0,0.1,14.0,253.0,342.33,275.32
2016,3,3,8,45,298.0,159.5,0.1,14.5,278.0,361.09,288.24
2016,3,3,9,0,267.0,185.0,0.1,15.0,303.0,376.68,298.38
2016,3,3,9,15,200.0,210.0,0.1,15.0,303.5,357.99,282.32
2016,3,3,9,30,133.0,235.0,0.1,15.0,304.0,342.2,268.41
2016,3,3,9,45,197.5,249.0,0.15,15.5,360.0,402.81,314.48
2016,3,3,10,0,262.0,263.0,0.2,16.0,416.0,471.85,364.69
2016,3,3,10,15,332.0,263.5,0.2,16.0,468.0,524.35,402.49
2016,3,3,10,30,402.0,264.0,0.2,16.0,520.0,577.41,440.14
2016,3,3,10,45,443.0,260.0,0.25,16.0,552.5,609.63,462.66
2016,3,3,11,0,484.0,256.0,0.3,16.0,585.0,634.91,480.62
2016,3,3,11,15,331.0,302.0,0.35,16.0,529.5,559.47,424.21
2016,3,3,11,30,178.0,348.0,0.4,16.0,474.0,483.69,367.41
2016,3,3,11,45,182.5,349.0,0.5,16.0,479.5,483.97,369.09
2016,3,3,12,0,187.0,350.0,0.6,16.0,485.0,483.55,369.42
2016,3,3,12,15,197.0,353.5,0.65,15.5,496.0,488.72,374.18
2016,3,3,12,30,207.0,357.0,0.7,15.0,507.0,492.83,378.11
2016,3,3,12,45,250.0,346.0,0.75,15.0,526.0,504.13,387.38
2016,3,3,13,0,293.0,335.0,0.8,15.0,545.0,513.6,395.07
2016,3,3,13,15,299.5,323.5,0.75,14.5,534.0,495.7,382.24
2016,3,3,13,30,306.0,312.0,0.7,14.0,523.0,476.76,368.72
2016,3,3,13,45,260.5,310.5,0.7,14.0,486.0,436.82,338.56
2016,3,3,14,0,215.0,309.0,0.7,14.0,449.0,400.67,311.2
2016,3,3,14,15,234.0,291.5,0.65,14.0,437.5,383.37,298.01
2016,3,3,14,30,253.0,274.0,0.6,14.0,426.0,361.93,281.17
