Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,163.5,255.0,0.55,14.0,351.0,298.16,232.28
2016,3,3,15,0,74.0,236.0,0.5,14.0,276.0,242.73,190.24
2016,3,3,15,15,37.0,145.0,0.45,14.0,165.0,147.11,115.21
2016,3,3,15,30,0.0,54.0,0.4,14.0,54.0,52.18,38.47
2016,3,3,15,45,111.5,106.0,0.35,14.0,149.0,120.37,91.44
2016,3,3,16,0,223.0,158.0,0.3,14.0,244.0,170.04,126.65
2016,3,3,16,15,208.5,138.0,0.3,13.5,210.0,137.81,101.11
2016,3,3,16,30,194.0,118.0,0.3,13.0,176.0,107.11,78.54
2016,3,3,16,45,176.0,97.0,0.3,13.0,142.0,77.26,58.99
2016,3,3,17,0,158.0,76.0,0.3,13.0,108.0,59.97,47.89
2016,3,3,17,15,121.5,56.0,0.35,12.5,76.0,45.13,34.3
2016,3,3,17,30,85.0,36.0,0.4,12.0,44.0,29.7,19.75
2016,3,3,17,45,42.5,18.0,0.5,12.0,22.0,15.26,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,6.88,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,13.5,4.65
2016,3,4,7,15,0.0,27.0,0.6,11.0,27.0,26.06,16.35
2016,3,4,7,30,0.0,40.0,0.6,11.0,40.0,38.64,27.54
2016,3,4,7,45,0.0,54.5,0.6,11.5,54.5,53.08,40.12
2016,3,4,8,0,0.0,69.0,0.6,12.0,69.0,67.62,52.55
2016,3,4,8,15,0.0,84.0,0.6,12.5,84.0,82.63,65.1
2016,3,4,8,30,0.0,99.0,0.6,13.0,99.0,97.58,77.34
2016,3,4,8,45,12.0,135.0,0.65,13.5,141.0,142.0,113.97
2016,3,4,9,0,24.0,171.0,0.7,14.0,183.0,187.1,150.2
2016,3,4,9,15,12.0,151.5,0.7,14.0,157.5,157.91,125.72
2016,3,4,9,30,0.0,132.0,0.7,14.0,132.0,129.31,101.92
2016,3,4,9,45,0.0,110.0,0.75,14.5,110.0,106.93,83.33
2016,3,4,10,0,0.0,88.0,0.8,15.0,88.0,85.15,65.21
2016,3,4,10,15,4.5,148.0,0.8,15.0,151.5,147.83,116.17
2016,3,4,10,30,9.0,208.0,0.8,15.0,215.0,211.13,166.13
2016,3,4,10,45,10.0,216.5,0.85,15.0,224.0,219.94,172.56
2016,3,4,11,0,11.0,225.0,0.9,15.0,233.0,228.71,179.23
2016,3,4,11,15,36.5,274.5,0.9,15.0,300.5,301.27,235.79
2016,3,4,11,30,62.0,324.0,0.9,15.0,368.0,368.89,286.87
2016,3,4,11,45,33.0,249.5,0.9,15.0,273.0,270.6,211.06
2016,3,4,12,0,4.0,175.0,0.9,15.0,178.0,172.75,134.4
2016,3,4,12,15,2.0,149.0,0.9,15.0,150.5,145.82,113.3
2016,3,4,12,30,0.0,123.0,0.9,15.0,123.0,119.11,91.92
2016,3,4,12,45,0.0,107.0,0.9,15.0,107.0,103.6,79.5
2016,3,4,13,0,0.0,91.0,0.9,15.0,91.0,88.12,67.02
2016,3,4,13,15,0.0,89.0,0.85,14.5,89.0,86.17,65.64
2016,3,4,13,30,0.0,87.0,0.8,14.0,87.0,84.22,64.24
2016,3,4,13,45,1.5,131.0,0.8,14.0,132.0,127.29,99.43
2016,3,4,14,0,3.0,175.0,0.8,14.0,177.0,169.57,133.45
2016,3,4,14,15,1.5,128.5,0.8,14.0,129.5,124.55,97.26
2016,3,4,14,30,0.0,82.0,0.8,14.0,82.0,79.34,60.57
2016,3,4,14,45,0.0,69.0,0.85,14.0,69.0,66.73,50.36
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,54.13,40.0
2016,3,4,15,15,13.5,118.5,0.95,14.0,125.0,117.83,92.78
2016,3,4,15,30,27.0,181.0,1.0,14.0,194.0,176.09,139.99
2016,3,4,15,45,13.5,109.5,1.05,14.0,116.0,107.37,84.18
2016,3,4,16,0,0.0,38.0,1.1,14.0,38.0,36.69,25.68
2016,3,4,16,15,0.0,32.5,1.15,13.5,32.5,31.37,21.31
2016,3,4,16,30,0.0,27.0,1.2,13.0,27.0,26.05,16.83
2016,3,4,16,45,0.0,21.5,1.25,13.0,21.5,20.74,12.24
2016,3,4,17,0,0.0,16.0,1.3,13.0,16.0,15.43,8.23
2016,3,4,17,15,0.0,11.5,1.35,12.5,11.5,11.08,4.21
2016,3,4,17,30,0.0,7.0,1.4,12.0,7.0,6.74,0.15
2016,3,4,17,45,0.0,3.5,1.45,12.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,1.15,11.5,8.0,7.86,0.0
2016,3,5,7,0,0.0,16.0,1.2,12.0,16.0,15.44,6.37
2016,3,5,7,15,0.0,30.5,1.2,12.0,30.5,29.45,19.14
2016,3,5,7,30,0.0,45.0,1.2,12.0,45.0,43.78,31.8
2016,3,5,7,45,0.0,61.0,1.2,12.5,61.0,60.01,45.85
2016,3,5,8,0,0.0,77.0,1.2,13.0,77.0,76.11,59.53
2016,3,5,8,15,0.0,93.5,1.2,13.0,93.5,92.66,73.43
2016,3,5,8,30,0.0,110.0,1.2,13.0,110.0,109.13,87.05
2016,3,5,8,45,18.0,145.0,1.25,13.0,153.5,156.32,126.3
2016,3,5,9,0,36.0,180.0,1.3,13.0,197.0,210.9,170.75
2016,3,5,9,15,23.5,182.5,1.3,13.0,194.5,198.1,159.42
2016,3,5,9,30,11.0,185.0,1.3,13.0,192.0,191.42,153.28
2016,3,5,9,45,5.5,151.0,1.35,13.5,154.5,152.06,120.69
2016,3,5,10,0,0.0,117.0,1.4,14.0,117.0,113.77,88.94
2016,3,5,10,15,0.0,88.5,1.5,14.5,88.5,85.65,65.63
2016,3,5,10,30,0.0,60.0,1.6,15.0,60.0,58.04,42.68
2016,3,5,10,45,0.0,64.5,1.75,15.5,64.5,62.4,46.15
2016,3,5,11,0,0.0,69.0,1.9,16.0,69.0,66.77,49.56
2016,3,5,11,15,0.0,75.0,2.05,16.0,75.0,72.59,54.27
2016,3,5,11,30,0.0,81.0,2.2,16.0,81.0,78.42,58.97
2016,3,5,11,45,5.5,157.0,2.35,16.0,161.0,156.52,122.25
2016,3,5,12,0,11.0,233.0,2.5,16.0,241.0,234.53,184.03
2016,3,5,12,15,8.5,214.0,2.6,15.5,220.5,213.66,167.65
2016,3,5,12,30,6.0,195.0,2.7,15.0,200.0,193.02,151.6
2016,3,5,12,45,9.5,216.5,2.8,15.0,223.5,215.73,169.84
2016,3,5,13,0,13.0,238.0,2.9,15.0,247.0,238.01,187.59
2016,3,5,13,15,13.0,233.0,2.9,14.5,242.0,232.38,183.53
2016,3,5,13,30,13.0,228.0,2.9,14.0,237.0,226.71,179.53
2016,3,5,13,45,10.5,215.5,2.95,14.0,222.5,212.54,168.39
2016,3,5,14,0,8.0,203.0,3.0,14.0,208.0,198.58,157.43
2016,3,5,14,15,4.0,172.5,3.0,14.0,175.0,167.27,132.41
2016,3,5,14,30,0.0,142.0,3.0,14.0,142.0,136.38,107.54
2016,3,5,14,45,0.0,76.5,3.05,14.0,76.5,74.0,56.36
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,10.62,3.33
2016,3,5,15,15,0.0,21.5,3.1,13.5,21.5,20.76,11.99
2016,3,5,15,30,0.0,32.0,3.1,13.0,32.0,30.9,20.71
2016,3,5,15,45,0.0,19.5,3.15,13.0,19.5,18.82,10.46
2016,3,5,16,0,0.0,7.0,3.2,13.0,7.0,6.75,0.14
2016,3,5,16,15,0.0,6.0,3.25,13.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,12.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,12.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,12.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.0,18.0,1.3,8.5,26.5,58.8,0.0
2016,3,6,7,0,200.0,36.0,1.3,9.0,53.0,128.6,93.15
2016,3,6,7,15,317.5,49.0,1.3,9.0,98.5,196.0,155.17
2016,3,6,7,30,435.0,62.0,1.3,9.0,144.0,274.8,223.9
2016,3,6,7,45,514.5,70.0,1.3,9.5,195.5,339.54,279.69
2016,3,6,8,0,594.0,78.0,1.3,10.0,247.0,409.16,337.62
2016,3,6,8,15,417.5,115.0,1.35,10.5,245.0,371.96,307.43
2016,3,6,8,30,241.0,152.0,1.4,11.0,243.0,316.0,260.73
2016,3,6,8,45,499.5,125.5,1.45,11.5,345.5,458.83,377.55
2016,3,6,9,0,758.0,99.0,1.5,12.0,448.0,613.14,496.93
2016,3,6,9,15,499.5,168.0,1.5,12.0,407.0,530.09,428.16
2016,3,6,9,30,241.0,237.0,1.5,12.0,366.0,420.83,339.24
2016,3,6,9,45,239.0,256.0,1.5,12.0,392.0,442.46,355.77
2016,3,6,10,0,237.0,275.0,1.5,12.0,418.0,463.03,370.42
2016,3,6,10,15,135.5,270.5,1.5,12.0,353.0,383.32,306.24
2016,3,6,10,30,34.0,266.0,1.5,12.0,288.0,295.02,234.64
2016,3,6,10,45,152.5,296.5,1.5,12.5,402.0,421.3,335.15
2016,3,6,11,0,271.0,327.0,1.5,13.0,516.0,546.85,429.71
2016,3,6,11,15,261.5,338.0,1.5,13.0,523.5,547.64,428.39
2016,3,6,11,30,252.0,349.0,1.5,13.0,531.0,542.93,424.21
2016,3,6,11,45,176.0,353.0,1.5,13.0,481.0,485.34,379.44
2016,3,6,12,0,100.0,357.0,1.5,13.0,431.0,425.38,332.75
2016,3,6,12,15,134.0,362.0,1.5,13.0,461.0,453.83,355.19
2016,3,6,12,30,168.0,367.0,1.5,13.0,491.0,477.48,373.25
2016,3,6,12,45,135.5,359.0,1.5,13.0,458.5,441.14,345.13
2016,3,6,13,0,103.0,351.0,1.5,13.0,426.0,405.42,317.74
2016,3,6,13,15,103.0,343.5,1.55,13.0,417.5,393.39,309.04
2016,3,6,13,30,103.0,336.0,1.6,13.0,409.0,381.12,299.95
2016,3,6,13,45,155.0,327.0,1.65,13.0,432.0,395.74,312.1
2016,3,6,14,0,207.0,318.0,1.7,13.0,455.0,407.07,321.17
2016,3,6,14,15,288.0,288.0,1.75,12.5,469.5,407.89,322.65
2016,3,6,14,30,369.0,258.0,1.8,12.0,484.0,403.67,319.35
2016,3,6,14,45,347.5,245.0,1.85,12.0,448.0,364.85,288.07
2016,3,6,15,0,326.0,232.0,1.9,12.0,412.0,327.35,257.6
2016,3,6,15,15,331.0,211.5,1.9,11.5,381.5,293.52,229.55
2016,3,6,15,30,336.0,191.0,1.9,11.0,351.0,258.96,200.22
2016,3,6,15,45,179.0,170.0,1.9,11.0,254.5,190.69,148.32
2016,3,6,16,0,22.0,149.0,1.9,11.0,158.0,141.85,113.97
2016,3,6,16,15,16.0,130.0,1.85,10.5,136.0,121.93,98.06
2016,3,6,16,30,10.0,111.0,1.8,10.0,114.0,102.72,82.48
2016,3,6,16,45,5.0,90.5,1.75,10.0,92.0,83.07,66.02
2016,3,6,17,0,0.0,70.0,1.7,10.0,70.0,64.69,52.79
2016,3,6,17,15,0.0,50.0,1.7,9.5,50.0,46.91,36.43
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,28.84,19.57
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,14.47,3.17
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,113.5,16.0,1.15,6.0,27.0,61.12,0.0
2016,3,7,7,0,227.0,32.0,1.1,6.0,54.0,132.91,98.82
2016,3,7,7,15,306.5,47.0,1.1,6.0,95.5,190.3,152.79
2016,3,7,7,30,386.0,62.0,1.1,6.0,137.0,254.42,210.04
2016,3,7,7,45,438.5,74.0,1.15,6.5,183.0,307.93,257.08
2016,3,7,8,0,491.0,86.0,1.2,7.0,229.0,367.23,307.28
2016,3,7,8,15,534.5,93.0,1.25,7.0,274.5,416.83,348.78
2016,3,7,8,30,578.0,100.0,1.3,7.0,320.0,467.91,390.37
2016,3,7,8,45,649.5,96.0,1.4,7.0,373.5,525.24,436.63
2016,3,7,9,0,721.0,92.0,1.5,7.0,427.0,584.67,483.56
2016,3,7,9,15,576.0,148.0,1.5,7.0,431.5,562.21,462.47
2016,3,7,9,30,431.0,204.0,1.5,7.0,436.0,533.02,436.29
2016,3,7,9,45,250.5,237.0,1.55,7.5,374.0,438.1,358.04
2016,3,7,10,0,70.0,270.0,1.6,8.0,312.0,328.9,266.81
2016,3,7,10,15,165.5,288.5,1.6,8.0,395.5,425.53,345.37
2016,3,7,10,30,261.0,307.0,1.6,8.0,479.0,523.03,421.1
2016,3,7,10,45,223.0,324.5,1.6,8.5,475.0,505.08,404.32
2016,3,7,11,0,185.0,342.0,1.6,9.0,471.0,492.08,392.18
2016,3,7,11,15,401.0,288.5,1.6,9.0,577.0,604.94,482.36
2016,3,7,11,30,617.0,235.0,1.6,9.0,683.0,717.15,567.85
2016,3,7,11,45,315.5,242.0,1.65,9.0,471.5,483.63,388.17
2016,3,7,12,0,14.0,249.0,1.7,9.0,260.0,252.48,201.41
2016,3,7,12,15,7.0,161.5,1.75,9.0,167.0,161.63,129.01
2016,3,7,12,30,0.0,74.0,1.8,9.0,74.0,71.64,54.74
2016,3,7,12,45,131.5,213.5,1.9,9.0,309.5,299.14,244.02
2016,3,7,13,0,263.0,353.0,2.0,9.0,545.0,515.32,412.12
2016,3,7,13,15,132.0,253.5,2.05,9.0,350.0,327.86,264.3
2016,3,7,13,30,1.0,154.0,2.1,9.0,155.0,149.18,118.88
2016,3,7,13,45,25.0,222.0,2.15,9.0,239.0,226.0,182.5
2016,3,7,14,0,49.0,290.0,2.2,9.0,323.0,299.16,241.32
2016,3,7,14,15,46.5,275.0,2.2,9.0,305.0,280.57,226.36
2016,3,7,14,30,44.0,260.0,2.2,9.0,287.0,262.19,211.88
2016,3,7,14,45,72.5,255.5,2.25,9.0,297.0,266.12,215.23
2016,3,7,15,0,101.0,251.0,2.3,9.0,307.0,267.16,215.78
2016,3,7,15,15,127.5,232.5,2.25,9.0,297.5,249.4,200.62
2016,3,7,15,30,154.0,214.0,2.2,9.0,288.0,232.21,185.41
2016,3,7,15,45,77.0,121.5,2.2,9.0,158.5,127.52,100.57
2016,3,7,16,0,0.0,29.0,2.2,9.0,29.0,27.99,18.68
2016,3,7,16,15,0.0,25.0,2.15,8.5,25.0,24.13,15.45
2016,3,7,16,30,0.0,21.0,2.1,8.0,21.0,20.26,12.13
2016,3,7,16,45,0.0,17.0,2.1,8.0,17.0,16.39,8.74
2016,3,7,17,0,0.0,13.0,2.1,8.0,13.0,12.53,5.83
2016,3,7,17,15,0.0,9.0,2.05,7.5,9.0,8.67,2.22
2016,3,7,17,30,0.0,5.0,2.0,7.0,5.0,4.82,0.0
2016,3,7,17,45,0.0,2.5,2.0,7.0,2.5,2.41,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.5,1.1,6.0,33.5,82.94,12.21
2016,3,8,7,0,345.0,33.0,1.1,7.0,67.0,177.92,133.96
2016,3,8,7,15,452.0,42.5,1.1,7.5,115.5,246.34,196.96
2016,3,8,7,30,559.0,52.0,1.1,8.0,164.0,323.54,264.42
2016,3,8,7,45,621.5,59.0,1.1,8.5,216.0,384.22,316.78
2016,3,8,8,0,684.0,66.0,1.1,9.0,268.0,448.51,369.97
2016,3,8,8,15,724.5,71.0,1.05,9.5,319.5,498.79,409.93
2016,3,8,8,30,765.0,76.0,1.0,10.0,371.0,552.67,450.98
2016,3,8,8,45,790.0,80.5,1.0,10.5,419.0,596.73,483.41
2016,3,8,9,0,815.0,85.0,1.0,11.0,467.0,639.92,514.23
2016,3,8,9,15,834.5,88.0,0.95,11.0,511.0,676.53,539.79
2016,3,8,9,30,854.0,91.0,0.9,11.0,555.0,711.4,562.49
2016,3,8,9,45,858.5,97.0,0.9,11.5,591.5,736.75,577.68
2016,3,8,10,0,863.0,103.0,0.9,12.0,628.0,759.3,590.9
2016,3,8,10,15,751.0,147.5,0.9,12.0,621.5,734.44,571.92
2016,3,8,10,30,639.0,192.0,0.9,12.0,615.0,700.79,545.18
2016,3,8,10,45,589.0,219.0,0.9,12.0,620.0,689.54,535.64
2016,3,8,11,0,539.0,246.0,0.9,12.0,625.0,677.91,525.5
2016,3,8,11,15,556.5,248.0,0.95,12.0,647.5,690.3,534.68
2016,3,8,11,30,574.0,250.0,1.0,12.0,670.0,700.57,542.05
2016,3,8,11,45,446.0,299.5,1.05,12.0,628.5,645.37,499.59
2016,3,8,12,0,318.0,349.0,1.1,12.0,587.0,587.4,455.27
2016,3,8,12,15,301.5,353.5,1.05,12.0,579.0,571.79,443.46
2016,3,8,12,30,285.0,358.0,1.0,12.0,571.0,555.61,430.81
2016,3,8,12,45,153.0,316.5,0.95,12.0,431.0,413.71,323.61
2016,3,8,13,0,21.0,275.0,0.9,12.0,291.0,278.93,218.81
2016,3,8,13,15,61.5,308.0,0.95,12.0,352.0,334.3,263.37
2016,3,8,13,30,102.0,341.0,1.0,12.0,413.0,386.01,303.18
2016,3,8,13,45,100.5,329.0,1.05,12.0,398.5,368.5,289.74
2016,3,8,14,0,99.0,317.0,1.1,12.0,384.0,350.93,276.66
2016,3,8,14,15,80.5,295.5,1.15,11.5,348.0,316.27,250.6
2016,3,8,14,30,62.0,274.0,1.2,11.0,312.0,283.15,225.5
2016,3,8,14,45,185.5,256.5,1.3,11.0,362.0,312.12,248.34
2016,3,8,15,0,309.0,239.0,1.4,11.0,412.0,329.37,259.88
2016,3,8,15,15,260.0,225.5,1.35,10.5,363.5,284.41,223.87
2016,3,8,15,30,211.0,212.0,1.3,10.0,315.0,247.31,194.52
2016,3,8,15,45,138.0,189.0,1.3,10.0,253.5,198.03,156.06
2016,3,8,16,0,65.0,166.0,1.3,10.0,192.0,159.98,127.44
2016,3,8,16,15,59.0,145.0,1.2,9.5,166.5,136.1,108.22
2016,3,8,16,30,53.0,124.0,1.1,9.0,141.0,112.97,89.67
2016,3,8,16,45,45.0,102.5,1.05,9.0,115.5,90.24,71.61
2016,3,8,17,0,37.0,81.0,1.0,9.0,90.0,70.78,58.5
2016,3,8,17,15,23.0,60.5,0.95,8.5,65.5,53.83,42.87
2016,3,8,17,30,9.0,40.0,0.9,8.0,41.0,37.38,27.36
2016,3,8,17,45,4.5,20.0,0.85,8.0,20.5,19.3,8.05
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,16.5,1.05,8.5,33.5,82.8,26.54
2016,3,9,7,0,333.0,33.0,1.1,9.0,67.0,175.32,132.5
2016,3,9,7,15,434.0,42.5,1.05,9.0,114.0,241.24,192.59
2016,3,9,7,30,535.0,52.0,1.0,9.0,161.0,315.49,257.48
2016,3,9,7,45,367.0,86.0,1.0,9.5,170.5,291.22,240.41
2016,3,9,8,0,199.0,120.0,1.0,10.0,180.0,247.48,204.83
2016,3,9,8,15,214.5,140.0,0.95,10.0,215.0,284.36,235.56
2016,3,9,8,30,230.0,160.0,0.9,10.0,250.0,321.59,265.31
2016,3,9,8,45,152.0,181.5,0.85,10.5,244.5,294.31,240.96
2016,3,9,9,0,74.0,203.0,0.8,11.0,239.0,261.75,212.33
2016,3,9,9,15,72.0,221.5,0.8,11.5,259.0,280.37,226.28
2016,3,9,9,30,70.0,240.0,0.8,12.0,279.0,298.6,239.38
2016,3,9,9,45,188.5,256.0,0.8,12.5,369.5,408.53,325.98
2016,3,9,10,0,307.0,272.0,0.8,13.0,460.0,521.82,410.78
2016,3,9,10,15,244.0,296.5,0.75,13.0,451.0,494.84,387.09
2016,3,9,10,30,181.0,321.0,0.7,13.0,442.0,472.27,367.91
2016,3,9,10,45,267.0,318.5,0.7,13.5,504.5,540.62,418.89
2016,3,9,11,0,353.0,316.0,0.7,14.0,567.0,602.51,463.09
2016,3,9,11,15,278.0,339.5,0.7,14.0,539.5,565.21,433.33
2016,3,9,11,30,203.0,363.0,0.7,14.0,512.0,522.42,400.61
2016,3,9,11,45,195.0,368.5,0.7,14.5,513.0,517.43,396.17
2016,3,9,12,0,187.0,374.0,0.7,15.0,514.0,511.82,390.94
2016,3,9,12,15,244.0,365.5,0.7,15.0,548.5,539.85,412.28
2016,3,9,12,30,301.0,357.0,0.7,15.0,583.0,567.25,432.49
2016,3,9,12,45,212.5,360.5,0.75,15.5,519.0,497.87,380.26
2016,3,9,13,0,124.0,364.0,0.8,16.0,455.0,433.6,331.89
2016,3,9,13,15,253.5,338.0,0.75,16.0,520.0,486.56,373.31
2016,3,9,13,30,383.0,312.0,0.7,16.0,585.0,531.17,406.31
2016,3,9,13,45,428.5,284.5,0.7,16.0,581.0,515.88,395.06
2016,3,9,14,0,474.0,257.0,0.7,16.0,577.0,497.11,381.41
2016,3,9,14,15,417.0,261.5,0.7,16.0,534.0,451.16,346.55
2016,3,9,14,30,360.0,266.0,0.7,16.0,491.0,410.58,315.6
2016,3,9,14,45,293.5,260.0,0.7,16.0,436.5,358.82,276.24
2016,3,9,15,0,227.0,254.0,0.7,16.0,382.0,315.35,243.11
2016,3,9,15,15,188.5,236.0,0.65,15.5,336.5,273.78,211.4
2016,3,9,15,30,150.0,218.0,0.6,15.0,291.0,235.68,182.28
2016,3,9,15,45,139.5,196.0,0.6,15.0,258.5,204.62,157.66
2016,3,9,16,0,129.0,174.0,0.6,15.0,226.0,174.66,133.8
2016,3,9,16,15,117.5,153.0,0.55,14.5,196.0,146.49,111.74
2016,3,9,16,30,106.0,132.0,0.5,14.0,166.0,119.6,91.12
2016,3,9,16,45,95.0,109.5,0.5,13.5,136.0,93.0,71.51
2016,3,9,17,0,84.0,87.0,0.5,13.0,106.0,71.64,58.34
2016,3,9,17,15,62.5,65.0,0.5,12.5,77.0,54.69,42.99
2016,3,9,17,30,41.0,43.0,0.5,12.0,48.0,37.19,26.84
2016,3,9,17,45,20.5,25.0,0.5,11.5,27.5,23.2,11.39
2016,3,9,18,0,0.0,7.0,0.5,11.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,0.5,11.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,183.5,17.0,1.1,10.0,37.0,90.59,40.27
2016,3,10,7,0,367.0,34.0,1.1,11.0,74.0,190.44,144.22
2016,3,10,7,15,467.0,43.0,1.1,11.0,122.5,257.44,204.64
2016,3,10,7,30,567.0,52.0,1.1,11.0,171.0,332.59,269.9
2016,3,10,7,45,629.5,58.0,1.1,11.5,223.0,392.98,321.15
2016,3,10,8,0,692.0,64.0,1.1,12.0,275.0,454.59,371.43
2016,3,10,8,15,731.0,68.5,1.1,12.5,326.5,506.77,412.43
2016,3,10,8,30,770.0,73.0,1.1,13.0,378.0,559.71,452.49
2016,3,10,8,45,795.0,76.5,1.15,13.5,426.0,602.96,484.33
2016,3,10,9,0,820.0,80.0,1.2,14.0,474.0,645.36,514.72
2016,3,10,9,15,839.0,83.0,1.2,14.0,518.0,681.86,539.91
2016,3,10,9,30,858.0,86.0,1.2,14.0,562.0,716.62,563.06
2016,3,10,9,45,868.5,89.5,1.25,14.5,599.5,739.97,577.37
2016,3,10,10,0,879.0,93.0,1.3,15.0,637.0,764.57,592.63
2016,3,10,10,15,716.0,159.0,1.3,15.0,617.0,726.8,564.14
2016,3,10,10,30,553.0,225.0,1.3,15.0,597.0,672.03,521.08
2016,3,10,10,45,586.0,224.5,1.3,15.5,631.0,698.12,539.07
2016,3,10,11,0,619.0,224.0,1.3,16.0,665.0,724.29,556.0
2016,3,10,11,15,767.5,163.5,1.25,16.0,723.5,775.37,593.19
2016,3,10,11,30,916.0,103.0,1.2,16.0,782.0,819.03,621.46
2016,3,10,11,45,915.5,105.0,1.2,16.0,790.0,812.26,615.96
2016,3,10,12,0,915.0,107.0,1.2,16.0,798.0,802.34,609.06
2016,3,10,12,15,914.5,107.0,1.15,16.0,798.0,787.33,598.19
2016,3,10,12,30,914.0,107.0,1.1,16.0,798.0,769.34,585.43
2016,3,10,12,45,659.0,215.0,1.1,16.0,711.0,675.48,516.29
2016,3,10,13,0,404.0,323.0,1.1,16.0,624.0,585.34,447.43
2016,3,10,13,15,627.0,225.5,1.05,16.0,681.5,624.92,480.14
2016,3,10,13,30,850.0,128.0,1.0,16.0,739.0,649.87,499.79
2016,3,10,13,45,617.5,209.5,0.95,16.0,645.5,559.08,429.8
2016,3,10,14,0,385.0,291.0,0.9,16.0,552.0,482.12,370.5
2016,3,10,14,15,414.5,268.5,0.85,16.0,538.5,459.36,353.6
2016,3,10,14,30,444.0,246.0,0.8,16.0,525.0,431.52,331.87
2016,3,10,14,45,363.0,247.0,0.75,16.0,466.5,378.26,290.73
2016,3,10,15,0,282.0,248.0,0.7,16.0,408.0,329.01,252.89
2016,3,10,15,15,366.0,211.5,0.65,15.5,402.0,310.07,236.27
2016,3,10,15,30,450.0,175.0,0.6,15.0,396.0,279.44,208.76
2016,3,10,15,45,309.0,175.0,0.6,15.0,320.0,224.66,167.74
2016,3,10,16,0,168.0,175.0,0.6,15.0,244.0,183.4,139.18
2016,3,10,16,15,154.0,154.5,0.6,14.5,211.5,153.22,115.63
2016,3,10,16,30,140.0,134.0,0.6,14.0,179.0,124.52,93.81
2016,3,10,16,45,125.5,111.5,0.6,13.5,146.5,95.95,73.18
2016,3,10,17,0,111.0,89.0,0.6,13.0,114.0,73.13,59.69
2016,3,10,17,15,85.5,67.0,0.65,12.5,83.5,56.23,44.39
2016,3,10,17,30,60.0,45.0,0.7,12.0,53.0,38.78,28.28
2016,3,10,17,45,30.0,26.0,0.75,11.5,30.0,23.05,11.87
2016,3,10,18,0,0.0,7.0,0.8,11.0,7.0,6.88,0.0
2016,3,10,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,10.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,2.0,10.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.0,2.05,10.0,3.0,2.89,0.0
2016,3,11,7,30,0.0,4.0,2.1,10.0,4.0,3.85,0.0
2016,3,11,7,45,0.0,5.5,2.2,10.0,5.5,5.3,0.0
2016,3,11,8,0,0.0,7.0,2.3,10.0,7.0,6.75,0.23
2016,3,11,8,15,0.0,8.5,2.35,10.0,8.5,8.2,1.48
2016,3,11,8,30,0.0,10.0,2.4,10.0,10.0,9.65,2.72
2016,3,11,8,45,0.0,31.5,2.5,10.5,31.5,30.42,20.6
2016,3,11,9,0,0.0,53.0,2.6,11.0,53.0,51.22,38.22
2016,3,11,9,15,0.0,43.0,2.6,11.0,43.0,41.55,29.86
2016,3,11,9,30,0.0,33.0,2.6,11.0,33.0,31.88,21.56
2016,3,11,9,45,1.0,100.5,2.65,11.5,101.0,98.17,77.19
2016,3,11,10,0,2.0,168.0,2.7,12.0,169.0,166.22,132.84
2016,3,11,10,15,1.0,137.0,2.75,12.0,137.5,134.21,106.24
2016,3,11,10,30,0.0,106.0,2.8,12.0,106.0,102.77,80.2
2016,3,11,10,45,25.0,211.5,2.9,12.0,229.5,230.95,185.31
2016,3,11,11,0,50.0,317.0,3.0,12.0,353.0,357.71,285.53
2016,3,11,11,15,31.5,281.0,2.85,11.5,304.5,304.7,243.07
2016,3,11,11,30,13.0,245.0,2.7,11.0,256.0,249.21,198.83
2016,3,11,11,45,6.5,154.5,2.6,11.0,160.0,154.99,122.87
2016,3,11,12,0,0.0,64.0,2.5,11.0,64.0,61.96,46.24
2016,3,11,12,15,43.0,214.5,2.45,11.0,247.5,241.66,194.3
2016,3,11,12,30,86.0,365.0,2.4,11.0,431.0,417.46,331.84
2016,3,11,12,45,105.5,367.5,2.35,11.0,447.0,429.63,340.59
2016,3,11,13,0,125.0,370.0,2.3,11.0,463.0,440.9,349.44
2016,3,11,13,15,162.0,362.5,2.35,11.0,481.0,451.63,358.5
2016,3,11,13,30,199.0,355.0,2.4,11.0,499.0,459.82,365.44
2016,3,11,13,45,106.5,293.5,2.5,11.0,370.5,339.68,271.49
2016,3,11,14,0,14.0,232.0,2.6,11.0,242.0,229.38,183.35
2016,3,11,14,15,7.0,170.5,2.55,10.5,175.5,167.15,133.7
2016,3,11,14,30,0.0,109.0,2.5,10.0,109.0,105.26,83.11
2016,3,11,14,45,0.0,101.5,2.45,10.0,101.5,98.07,77.37
2016,3,11,15,0,0.0,94.0,2.4,10.0,94.0,90.89,71.55
2016,3,11,15,15,0.0,55.0,2.35,9.5,55.0,53.16,39.91
2016,3,11,15,30,0.0,16.0,2.3,9.0,16.0,15.45,7.71
2016,3,11,15,45,8.5,84.0,2.3,9.0,88.0,83.22,65.77
2016,3,11,16,0,17.0,152.0,2.3,9.0,160.0,144.45,117.42
2016,3,11,16,15,12.5,133.5,2.25,8.5,139.0,125.35,101.81
2016,3,11,16,30,8.0,115.0,2.2,8.0,118.0,106.78,86.62
2016,3,11,16,45,4.0,94.5,2.2,8.0,96.0,87.18,70.09
2016,3,11,17,0,0.0,74.0,2.2,8.0,74.0,68.48,56.76
2016,3,11,17,15,0.0,54.0,2.2,8.0,54.0,50.69,40.26
2016,3,11,17,30,0.0,34.0,2.2,8.0,34.0,32.62,23.36
2016,3,11,17,45,0.0,19.5,2.2,8.0,19.5,18.82,9.23
2016,3,11,18,0,0.0,5.0,2.2,8.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,7.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,0.95,7.5,11.0,10.61,1.7
2016,3,12,7,0,0.0,22.0,1.0,8.0,22.0,21.23,12.32
2016,3,12,7,15,0.0,36.5,1.05,8.0,36.5,35.25,24.86
2016,3,12,7,30,0.0,51.0,1.1,8.0,51.0,49.49,37.52
2016,3,12,7,45,0.0,67.0,1.2,8.5,67.0,65.66,51.57
2016,3,12,8,0,0.0,83.0,1.3,9.0,83.0,81.73,65.27
2016,3,12,8,15,0.0,98.5,1.35,9.0,98.5,97.2,78.33
2016,3,12,8,30,0.0,114.0,1.4,9.0,114.0,112.62,91.15
2016,3,12,8,45,0.0,116.5,1.45,9.5,116.5,114.48,92.23
2016,3,12,9,0,0.0,119.0,1.5,10.0,119.0,116.54,93.48
2016,3,12,9,15,43.5,186.0,1.55,10.0,210.5,221.65,181.22
2016,3,12,9,30,87.0,253.0,1.6,10.0,302.0,325.59,264.78
2016,3,12,9,45,43.5,181.0,1.65,10.5,205.5,215.61,174.52
2016,3,12,10,0,0.0,109.0,1.7,11.0,109.0,105.78,83.07
2016,3,12,10,15,34.5,209.5,1.7,11.0,233.0,237.76,191.76
2016,3,12,10,30,69.0,310.0,1.7,11.0,357.0,368.89,294.79
2016,3,12,10,45,69.0,321.5,1.75,11.0,370.0,379.28,301.69
2016,3,12,11,0,69.0,333.0,1.8,11.0,383.0,389.35,309.05
2016,3,12,11,15,34.5,236.0,1.8,11.0,261.0,261.59,208.54
2016,3,12,11,30,0.0,139.0,1.8,11.0,139.0,134.93,106.1
2016,3,12,11,45,14.5,222.5,1.85,11.0,233.5,227.74,181.68
2016,3,12,12,0,29.0,306.0,1.9,11.0,328.0,322.88,256.54
2016,3,12,12,15,24.0,291.5,1.9,11.0,310.0,300.86,238.75
2016,3,12,12,30,19.0,277.0,1.9,11.0,292.0,282.04,223.95
2016,3,12,12,45,11.5,225.5,1.95,11.0,234.5,226.11,179.73
2016,3,12,13,0,4.0,174.0,2.0,11.0,177.0,170.86,135.49
2016,3,12,13,15,16.5,231.5,2.0,11.0,243.5,233.69,186.48
2016,3,12,13,30,29.0,289.0,2.0,11.0,310.0,293.66,234.06
2016,3,12,13,45,14.5,189.0,2.0,11.5,199.5,190.28,151.28
2016,3,12,14,0,0.0,89.0,2.0,12.0,89.0,86.16,66.31
2016,3,12,14,15,29.0,184.0,1.95,12.0,202.5,189.71,151.62
2016,3,12,14,30,58.0,279.0,1.9,12.0,316.0,286.87,229.02
2016,3,12,14,45,54.0,260.5,1.9,12.0,293.5,264.2,210.84
2016,3,12,15,0,50.0,242.0,1.9,12.0,271.0,241.94,193.35
2016,3,12,15,15,109.0,232.5,1.85,11.5,289.0,245.85,196.08
2016,3,12,15,30,168.0,223.0,1.8,11.0,307.0,247.02,195.55
2016,3,12,15,45,84.0,156.5,1.75,11.0,198.5,164.06,129.79
2016,3,12,16,0,0.0,90.0,1.7,11.0,90.0,86.47,68.28
2016,3,12,16,15,0.0,78.0,1.65,10.5,78.0,75.12,59.06
2016,3,12,16,30,0.0,66.0,1.6,10.0,66.0,63.8,49.62
2016,3,12,16,45,0.0,54.0,1.6,10.0,54.0,52.17,39.65
2016,3,12,17,0,0.0,42.0,1.6,10.0,42.0,40.56,31.22
2016,3,12,17,15,0.0,31.0,1.55,10.0,31.0,29.92,21.37
2016,3,12,17,30,0.0,20.0,1.5,10.0,20.0,19.29,11.46
2016,3,12,17,45,0.0,11.5,1.5,10.0,11.5,11.09,3.25
2016,3,12,18,0,0.0,3.0,1.5,10.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,1.5,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,10.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,14.0,1.35,10.5,14.0,13.5,4.17
2016,3,13,7,0,0.0,25.0,1.4,11.0,25.0,24.13,14.61
2016,3,13,7,15,0.0,40.0,1.4,11.0,40.0,38.64,27.46
2016,3,13,7,30,0.0,55.0,1.4,11.0,55.0,53.7,40.69
2016,3,13,7,45,0.0,71.5,1.45,11.5,71.5,70.38,55.0
2016,3,13,8,0,0.0,88.0,1.5,12.0,88.0,86.96,68.93
2016,3,13,8,15,0.0,104.5,1.5,12.0,104.5,103.46,82.68
2016,3,13,8,30,0.0,121.0,1.5,12.0,121.0,119.9,96.17
2016,3,13,8,45,0.0,67.5,1.55,12.0,67.5,65.25,49.99
2016,3,13,9,0,0.0,14.0,1.6,12.0,14.0,13.51,5.92
2016,3,13,9,15,0.0,20.0,1.6,12.0,20.0,19.31,10.85
2016,3,13,9,30,0.0,26.0,1.6,12.0,26.0,25.12,15.73
2016,3,13,9,45,0.0,24.5,1.6,12.0,24.5,23.67,14.45
2016,3,13,10,0,0.0,23.0,1.6,12.0,23.0,22.23,13.19
2016,3,13,10,15,1.0,96.5,1.6,12.0,97.5,94.23,73.38
2016,3,13,10,30,2.0,170.0,1.6,12.0,172.0,167.62,133.13
2016,3,13,10,45,1.0,161.0,1.65,12.0,162.5,157.7,124.68
2016,3,13,11,0,0.0,152.0,1.7,12.0,153.0,147.88,116.57
2016,3,13,11,15,2.0,163.5,1.7,12.0,165.5,160.64,126.88
2016,3,13,11,30,4.0,175.0,1.7,12.0,178.0,173.32,137.04
2016,3,13,11,45,5.5,187.0,1.7,12.5,191.0,186.01,146.88
2016,3,13,12,0,7.0,199.0,1.7,13.0,204.0,198.59,156.57
2016,3,13,12,15,8.5,212.5,1.7,12.5,219.0,212.47,167.87
2016,3,13,12,30,10.0,226.0,1.7,12.0,234.0,226.16,179.04
2016,3,13,12,45,11.0,233.5,1.75,12.0,242.5,233.5,184.9
2016,3,13,13,0,12.0,241.0,1.8,12.0,251.0,240.67,190.67
2016,3,13,13,15,17.5,259.0,1.75,12.0,272.5,260.6,206.54
2016,3,13,13,30,23.0,277.0,1.7,12.0,294.0,279.86,221.77
2016,3,13,13,45,14.5,236.0,1.65,12.0,247.0,234.72,186.15
2016,3,13,14,0,6.0,195.0,1.6,12.0,200.0,190.36,150.99
2016,3,13,14,15,5.0,189.5,1.55,12.0,193.5,184.02,146.22
2016,3,13,14,30,4.0,184.0,1.5,12.0,187.0,177.73,141.39
2016,3,13,14,45,2.0,173.5,1.5,12.0,175.0,166.43,132.54
2016,3,13,15,0,0.0,163.0,1.5,12.0,163.0,155.33,123.86
2016,3,13,15,15,0.0,138.0,1.45,12.0,138.0,131.82,104.91
2016,3,13,15,30,0.0,113.0,1.4,12.0,113.0,108.37,85.84
2016,3,13,15,45,0.0,61.5,1.4,12.0,61.5,59.44,45.05
2016,3,13,16,0,0.0,10.0,1.4,12.0,10.0,9.65,2.66
2016,3,13,16,15,0.0,8.5,1.35,11.5,8.5,8.2,1.45
2016,3,13,16,30,0.0,7.0,1.3,11.0,7.0,6.75,0.22
2016,3,13,16,45,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,3,13,17,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,3,13,17,15,0.0,3.5,1.25,11.0,3.5,3.37,0.0
2016,3,13,17,30,0.0,2.0,1.2,11.0,2.0,1.93,0.0
2016,3,13,17,45,0.0,1.0,1.2,11.0,1.0,0.96,0.0
2016,3,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
