Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,8.0,12.0,11.8,0.0
2016,3,14,6,45,100.5,29.5,1.25,8.5,42.5,78.29,52.26
2016,3,14,7,0,201.0,47.0,1.3,9.0,73.0,147.81,116.0
2016,3,14,7,15,256.0,65.0,1.3,9.0,114.0,199.86,162.7
2016,3,14,7,30,311.0,83.0,1.3,9.0,155.0,256.26,212.19
2016,3,14,7,45,336.5,102.0,1.35,9.0,197.0,302.54,252.13
2016,3,14,8,0,362.0,121.0,1.4,9.0,239.0,349.9,291.79
2016,3,14,8,15,403.0,130.0,1.4,9.0,282.0,396.02,329.55
2016,3,14,8,30,444.0,139.0,1.4,9.0,325.0,443.96,367.84
2016,3,14,8,45,398.5,168.5,1.45,9.5,350.0,459.23,377.64
2016,3,14,9,0,353.0,198.0,1.5,10.0,375.0,462.57,378.1
2016,3,14,9,15,385.5,210.5,1.5,10.0,419.0,506.32,411.61
2016,3,14,9,30,418.0,223.0,1.5,10.0,463.0,557.75,449.88
2016,3,14,9,45,495.5,212.0,1.5,10.5,515.0,610.37,488.94
2016,3,14,10,0,573.0,201.0,1.5,11.0,567.0,663.98,527.88
2016,3,14,10,15,529.5,229.5,1.5,11.0,580.5,665.32,526.16
2016,3,14,10,30,486.0,258.0,1.5,11.0,594.0,663.18,522.46
2016,3,14,10,45,364.0,306.0,1.5,11.5,562.5,610.17,479.02
2016,3,14,11,0,242.0,354.0,1.5,12.0,531.0,554.93,434.01
2016,3,14,11,15,362.0,324.0,1.5,12.0,595.5,621.85,486.27
2016,3,14,11,30,482.0,294.0,1.5,12.0,660.0,686.22,534.54
2016,3,14,11,45,512.5,288.0,1.5,12.0,681.0,697.01,541.84
2016,3,14,12,0,543.0,282.0,1.5,12.0,702.0,705.46,547.98
2016,3,14,12,15,495.0,299.5,1.5,12.0,682.5,674.83,524.44
2016,3,14,12,30,447.0,317.0,1.5,12.0,663.0,643.76,500.85
2016,3,14,12,45,490.0,297.5,1.55,12.5,673.5,642.81,500.63
2016,3,14,13,0,533.0,278.0,1.6,13.0,684.0,638.61,497.61
2016,3,14,13,15,669.0,221.0,1.6,13.0,720.0,657.59,513.55
2016,3,14,13,30,805.0,164.0,1.6,13.0,756.0,666.64,521.4
2016,3,14,13,45,672.0,202.0,1.6,13.0,685.5,593.35,464.92
2016,3,14,14,0,539.0,240.0,1.6,13.0,615.0,526.49,413.25
2016,3,14,14,15,661.0,192.0,1.6,12.5,631.5,523.36,411.87
2016,3,14,14,30,783.0,144.0,1.6,12.0,648.0,509.08,400.2
2016,3,14,14,45,447.5,205.0,1.65,12.0,490.0,380.72,300.06
2016,3,14,15,0,112.0,266.0,1.7,12.0,332.0,287.6,228.36
2016,3,14,15,15,413.0,195.0,1.7,11.5,409.0,313.93,245.34
2016,3,14,15,30,714.0,124.0,1.7,11.0,486.0,319.79,240.69
2016,3,14,15,45,688.5,117.0,1.75,11.0,439.0,270.09,196.71
2016,3,14,16,0,663.0,110.0,1.8,11.0,392.0,222.29,154.75
2016,3,14,16,15,620.0,103.0,1.7,10.5,341.0,174.01,114.72
2016,3,14,16,30,577.0,96.0,1.6,10.0,290.0,129.93,81.41
2016,3,14,16,45,522.5,86.0,1.55,9.5,239.0,87.07,55.13
2016,3,14,17,0,468.0,76.0,1.5,9.0,188.0,54.96,44.39
2016,3,14,17,15,376.0,63.5,1.45,8.5,139.5,47.15,37.11
2016,3,14,17,30,284.0,51.0,1.4,8.0,91.0,38.93,29.16
2016,3,14,17,45,142.0,33.5,1.4,8.0,53.5,26.06,16.07
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,7.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,39.0,7.0,1.0,4.5,8.0,0.0,0.0
2016,3,15,6,30,78.0,14.0,1.0,5.0,16.0,36.91,0.0
2016,3,15,6,45,224.0,28.5,1.05,6.0,54.5,126.69,90.19
2016,3,15,7,0,370.0,43.0,1.1,7.0,93.0,210.33,166.98
2016,3,15,7,15,460.5,53.0,1.1,7.5,142.5,277.3,226.62
2016,3,15,7,30,551.0,63.0,1.1,8.0,192.0,351.34,290.42
2016,3,15,7,45,615.0,68.5,1.15,8.5,245.5,412.91,342.39
2016,3,15,8,0,679.0,74.0,1.2,9.0,299.0,478.08,395.37
2016,3,15,8,15,717.0,79.0,1.2,9.5,350.5,530.29,436.06
2016,3,15,8,30,755.0,84.0,1.2,10.0,402.0,580.99,474.32
2016,3,15,8,45,787.0,86.0,1.2,10.5,452.0,627.17,507.95
2016,3,15,9,0,819.0,88.0,1.2,11.0,502.0,672.86,540.0
2016,3,15,9,15,838.0,91.0,1.2,11.5,546.0,709.55,563.69
2016,3,15,9,30,857.0,94.0,1.2,12.0,590.0,744.45,585.8
2016,3,15,9,45,873.5,95.0,1.25,12.5,629.0,773.2,603.86
2016,3,15,10,0,890.0,96.0,1.3,13.0,668.0,795.84,617.59
2016,3,15,10,15,899.5,97.5,1.25,13.0,700.0,814.89,628.77
2016,3,15,10,30,909.0,99.0,1.2,13.0,732.0,831.05,637.99
2016,3,15,10,45,917.0,99.5,1.15,13.5,756.5,841.94,642.46
2016,3,15,11,0,925.0,100.0,1.1,14.0,781.0,849.7,644.92
2016,3,15,11,15,929.0,101.0,1.1,14.0,797.5,851.57,645.47
2016,3,15,11,30,933.0,102.0,1.1,14.0,814.0,850.17,644.02
2016,3,15,11,45,935.5,102.0,1.1,14.5,822.5,843.29,637.87
2016,3,15,12,0,938.0,102.0,1.1,15.0,831.0,833.17,629.74
2016,3,15,12,15,938.0,102.0,1.1,15.0,831.5,817.94,619.48
2016,3,15,12,30,938.0,102.0,1.1,15.0,832.0,799.63,607.25
2016,3,15,12,45,939.5,99.5,1.15,15.0,824.5,776.95,592.74
2016,3,15,13,0,941.0,97.0,1.2,15.0,817.0,751.32,576.15
2016,3,15,13,15,937.0,96.5,1.2,15.0,800.5,721.07,555.5
2016,3,15,13,30,933.0,96.0,1.2,15.0,784.0,688.34,531.52
2016,3,15,13,45,927.5,94.0,1.2,15.0,760.5,650.98,503.76
2016,3,15,14,0,922.0,92.0,1.2,15.0,737.0,611.58,473.9
2016,3,15,14,15,913.0,90.5,1.2,15.0,705.5,568.94,440.87
2016,3,15,14,30,904.0,89.0,1.2,15.0,674.0,524.91,405.88
2016,3,15,14,45,892.0,86.5,1.25,15.0,636.0,477.45,367.57
2016,3,15,15,0,880.0,84.0,1.3,15.0,598.0,429.3,327.49
2016,3,15,15,15,863.0,81.5,1.3,14.5,554.5,378.92,284.92
2016,3,15,15,30,846.0,79.0,1.3,14.0,511.0,325.03,238.48
2016,3,15,15,45,823.0,75.5,1.3,14.0,463.0,272.84,192.31
2016,3,15,16,0,800.0,72.0,1.3,14.0,415.0,222.04,147.41
2016,3,15,16,15,766.0,68.0,1.25,13.0,363.5,170.78,104.53
2016,3,15,16,30,732.0,64.0,1.2,12.0,312.0,122.56,67.77
2016,3,15,16,45,683.5,58.5,1.2,11.5,259.5,75.63,39.61
2016,3,15,17,0,635.0,53.0,1.2,11.0,207.0,38.83,29.56
2016,3,15,17,15,553.5,45.5,1.2,10.5,156.0,31.72,23.01
2016,3,15,17,30,472.0,38.0,1.2,10.0,105.0,27.87,19.19
2016,3,15,17,45,329.0,26.5,1.3,9.5,63.5,20.03,11.16
2016,3,15,18,0,186.0,15.0,1.4,9.0,22.0,11.59,0.0
2016,3,15,18,15,93.0,7.5,1.4,8.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,73.5,7.5,1.05,6.5,10.0,7.37,0.0
2016,3,16,6,30,147.0,15.0,0.9,7.0,20.0,70.2,0.0
2016,3,16,6,45,300.5,27.5,0.8,7.5,61.5,154.44,112.13
2016,3,16,7,0,454.0,40.0,0.7,8.0,103.0,242.15,191.48
2016,3,16,7,15,540.0,48.0,0.7,8.5,154.5,308.83,250.43
2016,3,16,7,30,626.0,56.0,0.7,9.0,206.0,382.16,312.75
2016,3,16,7,45,679.5,61.5,0.7,10.0,260.0,438.9,359.11
2016,3,16,8,0,733.0,67.0,0.7,11.0,314.0,501.23,407.61
2016,3,16,8,15,768.5,71.0,0.75,11.5,366.5,553.18,447.35
2016,3,16,8,30,804.0,75.0,0.8,12.0,419.0,605.52,486.12
2016,3,16,8,45,829.5,78.5,0.85,12.5,468.5,650.65,518.4
2016,3,16,9,0,855.0,82.0,0.9,13.0,518.0,694.84,548.3
2016,3,16,9,15,873.0,84.5,0.85,13.5,562.5,731.22,570.39
2016,3,16,9,30,891.0,87.0,0.8,14.0,607.0,761.77,588.01
2016,3,16,9,45,903.5,89.0,0.8,14.5,646.0,789.39,604.15
2016,3,16,10,0,916.0,91.0,0.8,15.0,685.0,814.45,618.43
2016,3,16,10,15,925.5,92.5,0.8,15.5,717.0,833.86,628.85
2016,3,16,10,30,935.0,94.0,0.8,16.0,749.0,850.29,637.36
2016,3,16,10,45,941.5,95.5,0.85,16.5,774.0,861.21,643.14
2016,3,16,11,0,948.0,97.0,0.9,17.0,799.0,868.87,646.96
2016,3,16,11,15,952.0,97.5,0.9,17.0,815.5,870.17,647.1
2016,3,16,11,30,956.0,98.0,0.9,17.0,832.0,868.14,645.26
2016,3,16,11,45,957.5,98.5,0.9,17.5,840.5,860.77,638.9
2016,3,16,12,0,959.0,99.0,0.9,18.0,849.0,850.1,630.57
2016,3,16,12,15,959.0,99.0,0.9,18.0,849.0,834.52,620.33
2016,3,16,12,30,959.0,99.0,0.9,18.0,849.0,815.79,608.14
2016,3,16,12,45,962.0,96.0,0.9,18.0,842.0,793.23,593.45
2016,3,16,13,0,965.0,93.0,0.9,18.0,835.0,767.57,576.73
2016,3,16,13,15,961.0,92.0,0.9,18.0,818.5,736.14,556.05
2016,3,16,13,30,957.0,91.0,0.9,18.0,802.0,702.17,532.1
2016,3,16,13,45,950.5,90.0,0.9,18.0,777.5,664.31,504.68
2016,3,16,14,0,944.0,89.0,0.9,18.0,753.0,624.42,475.17
2016,3,16,14,15,935.0,87.5,0.9,18.0,721.0,580.89,442.28
2016,3,16,14,30,926.0,86.0,0.9,18.0,689.0,535.91,407.41
2016,3,16,14,45,913.0,84.0,0.9,18.0,650.0,487.46,368.95
2016,3,16,15,0,900.0,82.0,0.9,18.0,611.0,438.37,328.83
2016,3,16,15,15,882.5,80.0,0.85,17.5,566.5,387.25,286.4
2016,3,16,15,30,865.0,78.0,0.8,17.0,522.0,336.38,243.04
2016,3,16,15,45,840.5,74.5,0.8,17.0,472.5,279.01,193.81
2016,3,16,16,0,816.0,71.0,0.8,17.0,423.0,226.93,148.7
2016,3,16,16,15,782.0,67.5,0.8,16.0,371.0,175.16,106.0
2016,3,16,16,30,748.0,64.0,0.8,15.0,319.0,126.43,69.13
2016,3,16,16,45,697.5,58.5,0.8,14.5,265.5,78.4,40.17
2016,3,16,17,0,647.0,53.0,0.8,14.0,212.0,38.65,29.03
2016,3,16,17,15,566.5,45.5,0.8,13.0,160.0,31.56,22.65
2016,3,16,17,30,486.0,38.0,0.8,12.0,108.0,27.7,18.91
2016,3,16,17,45,342.5,26.5,0.8,11.5,66.0,19.87,11.08
2016,3,16,18,0,199.0,15.0,0.8,11.0,24.0,11.47,0.0
2016,3,16,18,15,99.5,7.5,0.8,10.5,12.0,7.37,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,108.0,7.5,1.25,8.0,12.0,35.6,0.0
2016,3,17,6,30,216.0,15.0,1.2,9.0,24.0,92.92,0.0
2016,3,17,6,45,362.0,26.0,1.2,10.0,67.5,175.66,128.8
2016,3,17,7,0,508.0,37.0,1.2,11.0,111.0,262.38,206.52
2016,3,17,7,15,588.5,44.5,1.1,11.5,163.5,325.97,262.8
2016,3,17,7,30,669.0,52.0,1.0,12.0,216.0,398.83,324.18
2016,3,17,7,45,718.5,57.0,0.95,12.5,270.0,457.76,372.26
2016,3,17,8,0,768.0,62.0,0.9,13.0,324.0,518.92,419.88
2016,3,17,8,15,801.0,66.0,0.8,13.5,377.0,570.72,457.89
2016,3,17,8,30,834.0,70.0,0.7,14.0,430.0,622.69,494.28
2016,3,17,8,45,857.0,73.0,0.65,15.0,479.5,666.59,522.78
2016,3,17,9,0,880.0,76.0,0.6,16.0,529.0,705.41,545.4
2016,3,17,9,15,896.5,78.5,0.55,16.5,574.0,741.43,566.5
2016,3,17,9,30,913.0,81.0,0.5,17.0,619.0,775.43,585.78
2016,3,17,9,45,924.5,83.0,0.45,17.5,657.5,802.78,600.24
2016,3,17,10,0,936.0,85.0,0.4,18.0,696.0,827.46,612.82
2016,3,17,10,15,944.5,86.5,0.35,18.5,728.0,846.37,621.54
2016,3,17,10,30,953.0,88.0,0.3,19.0,760.0,862.22,628.35
2016,3,17,10,45,958.5,89.0,0.25,19.5,784.5,871.92,631.3
2016,3,17,11,0,964.0,90.0,0.2,20.0,809.0,878.32,632.38
2016,3,17,11,15,967.5,91.0,0.2,20.0,825.5,879.74,632.58
2016,3,17,11,30,971.0,92.0,0.2,20.0,842.0,877.76,630.84
2016,3,17,11,45,972.5,92.0,0.25,20.5,850.0,869.75,625.19
2016,3,17,12,0,974.0,92.0,0.3,21.0,858.0,858.41,617.68
2016,3,17,12,15,973.5,92.0,0.35,21.0,858.0,842.23,608.4
2016,3,17,12,30,973.0,92.0,0.4,21.0,858.0,822.86,597.18
2016,3,17,12,45,970.5,92.0,0.45,21.0,849.5,798.94,583.04
2016,3,17,13,0,968.0,92.0,0.5,21.0,841.0,772.12,566.95
2016,3,17,13,15,964.0,91.5,0.5,21.0,824.0,741.02,547.14
2016,3,17,13,30,960.0,91.0,0.5,21.0,807.0,707.38,524.32
2016,3,17,13,45,953.0,90.0,0.55,21.0,782.0,669.04,498.05
2016,3,17,14,0,946.0,89.0,0.6,21.0,757.0,628.7,469.64
2016,3,17,14,15,937.0,87.5,0.6,20.5,725.0,585.02,438.29
2016,3,17,14,30,928.0,86.0,0.6,20.0,693.0,539.9,404.84
2016,3,17,14,45,914.5,84.0,0.6,20.0,654.0,491.06,366.85
2016,3,17,15,0,901.0,82.0,0.6,20.0,615.0,441.62,327.24
2016,3,17,15,15,883.5,79.5,0.55,20.0,570.5,389.94,284.55
2016,3,17,15,30,866.0,77.0,0.5,20.0,526.0,338.51,241.06
2016,3,17,15,45,841.5,74.0,0.5,20.0,476.5,281.42,192.94
2016,3,17,16,0,817.0,71.0,0.5,20.0,427.0,229.63,148.8
2016,3,17,16,15,783.5,67.5,0.5,19.0,374.5,177.78,106.59
2016,3,17,16,30,750.0,64.0,0.5,18.0,322.0,128.91,69.88
2016,3,17,16,45,699.5,58.5,0.55,17.0,268.0,80.61,40.71
2016,3,17,17,0,649.0,53.0,0.6,16.0,214.0,38.47,28.62
2016,3,17,17,15,569.5,46.0,0.65,15.0,162.5,31.82,22.69
2016,3,17,17,30,490.0,39.0,0.7,14.0,111.0,28.43,19.41
2016,3,17,17,45,348.0,27.5,0.8,13.5,68.0,20.64,11.73
2016,3,17,18,0,206.0,16.0,0.9,13.0,25.0,12.28,0.0
2016,3,17,18,15,103.0,8.0,0.85,12.5,12.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,102.0,8.5,0.95,7.5,13.5,35.45,0.0
2016,3,18,6,30,204.0,17.0,0.9,8.0,27.0,93.53,11.49
2016,3,18,6,45,343.5,28.5,0.85,9.0,69.5,173.63,129.56
2016,3,18,7,0,483.0,40.0,0.8,10.0,112.0,258.22,204.37
2016,3,18,7,15,563.0,48.0,0.8,10.0,164.0,324.3,262.78
2016,3,18,7,30,643.0,56.0,0.8,10.0,216.0,396.48,324.22
2016,3,18,7,45,691.5,61.5,0.8,10.5,270.0,451.9,369.76
2016,3,18,8,0,740.0,67.0,0.8,11.0,324.0,512.25,417.16
2016,3,18,8,15,774.0,71.0,0.75,11.5,376.0,563.78,455.52
2016,3,18,8,30,808.0,75.0,0.7,12.0,428.0,615.59,492.55
2016,3,18,8,45,830.5,79.0,0.7,12.5,477.0,659.54,523.02
2016,3,18,9,0,853.0,83.0,0.7,13.0,526.0,702.35,550.58
2016,3,18,9,15,870.0,85.5,0.7,13.5,570.5,738.01,572.54
2016,3,18,9,30,887.0,88.0,0.7,14.0,615.0,767.74,590.13
2016,3,18,9,45,762.0,138.5,0.7,14.5,611.5,748.69,574.07
2016,3,18,10,0,637.0,189.0,0.7,15.0,608.0,714.47,546.71
2016,3,18,10,15,636.0,202.0,0.7,15.0,637.0,733.06,558.9
2016,3,18,10,30,635.0,215.0,0.7,15.0,666.0,749.11,568.6
2016,3,18,10,45,787.0,157.5,0.7,15.5,735.0,814.12,612.6
2016,3,18,11,0,939.0,100.0,0.7,16.0,804.0,872.33,648.44
2016,3,18,11,15,943.5,100.5,0.7,16.0,820.5,873.92,648.02
2016,3,18,11,30,948.0,101.0,0.7,16.0,837.0,872.2,646.4
2016,3,18,11,45,779.0,185.0,0.7,16.5,794.0,816.49,608.14
2016,3,18,12,0,610.0,269.0,0.7,17.0,751.0,753.62,561.5
2016,3,18,12,15,781.0,185.5,0.7,17.0,803.0,792.2,592.19
2016,3,18,12,30,952.0,102.0,0.7,17.0,855.0,820.45,610.59
2016,3,18,12,45,933.0,110.5,0.75,17.0,842.0,793.03,592.9
2016,3,18,13,0,914.0,119.0,0.8,17.0,829.0,763.4,574.35
2016,3,18,13,15,724.5,195.0,0.8,17.0,751.0,679.79,513.96
2016,3,18,13,30,535.0,271.0,0.8,17.0,673.0,603.22,457.25
2016,3,18,13,45,711.0,193.5,0.8,17.0,709.5,618.31,470.9
2016,3,18,14,0,887.0,116.0,0.8,17.0,746.0,621.15,473.68
2016,3,18,14,15,876.5,114.0,0.8,16.5,714.0,577.8,441.49
2016,3,18,14,30,866.0,112.0,0.8,16.0,682.0,533.33,407.96
2016,3,18,14,45,742.5,139.5,0.85,16.0,608.5,461.03,352.61
2016,3,18,15,0,619.0,167.0,0.9,16.0,535.0,400.14,305.31
2016,3,18,15,15,709.5,133.5,0.95,15.5,526.0,371.77,280.43
2016,3,18,15,30,800.0,100.0,1.0,15.0,517.0,337.42,248.46
2016,3,18,15,45,775.0,95.5,1.05,14.5,468.5,285.75,204.04
2016,3,18,16,0,750.0,91.0,1.1,14.0,420.0,232.34,158.08
2016,3,18,16,15,713.0,86.0,1.1,13.5,368.0,181.69,115.69
2016,3,18,16,30,676.0,81.0,1.1,13.0,316.0,134.47,79.08
2016,3,18,16,45,623.5,74.0,1.1,12.5,263.0,88.32,49.74
2016,3,18,17,0,571.0,67.0,1.1,12.0,210.0,47.7,37.4
2016,3,18,17,15,487.0,57.5,1.05,11.0,159.5,41.71,31.99
2016,3,18,17,30,403.0,48.0,1.0,10.0,109.0,36.62,27.08
2016,3,18,17,45,201.5,37.0,1.0,9.5,67.5,28.62,18.92
2016,3,18,18,0,0.0,26.0,1.0,9.0,26.0,23.54,0.0
2016,3,18,18,15,0.0,13.0,0.95,8.5,13.0,12.78,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,11.8,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,25.83,4.55
2016,3,19,6,45,132.5,38.0,0.35,9.5,58.5,102.05,76.34
2016,3,19,7,0,265.0,52.0,0.3,10.0,93.0,183.7,146.13
2016,3,19,7,15,310.0,69.0,0.3,10.0,135.0,234.45,190.56
2016,3,19,7,30,355.0,86.0,0.3,10.0,177.0,288.51,236.55
2016,3,19,7,45,390.5,99.5,0.35,10.5,220.5,336.29,275.83
2016,3,19,8,0,426.0,113.0,0.4,11.0,264.0,385.97,315.32
2016,3,19,8,15,330.5,149.0,0.4,11.5,276.5,374.28,304.04
2016,3,19,8,30,235.0,185.0,0.4,12.0,289.0,362.64,292.41
2016,3,19,8,45,399.5,170.0,0.45,13.0,370.0,470.63,376.47
2016,3,19,9,0,564.0,155.0,0.5,14.0,451.0,580.09,457.11
2016,3,19,9,15,706.0,123.5,0.5,14.0,525.5,666.25,519.33
2016,3,19,9,30,848.0,92.0,0.5,14.0,600.0,750.63,575.98
2016,3,19,9,45,858.5,95.0,0.5,14.5,637.0,772.91,587.55
2016,3,19,10,0,869.0,98.0,0.5,15.0,674.0,796.7,600.98
2016,3,19,10,15,878.5,99.5,0.5,15.0,705.0,815.41,612.05
2016,3,19,10,30,888.0,101.0,0.5,15.0,736.0,831.29,621.35
2016,3,19,10,45,896.5,101.5,0.5,15.0,760.0,842.34,627.58
2016,3,19,11,0,905.0,102.0,0.5,15.0,784.0,850.34,631.96
2016,3,19,11,15,909.0,102.5,0.5,15.0,800.0,851.51,632.03
2016,3,19,11,30,913.0,103.0,0.5,15.0,816.0,849.49,630.24
2016,3,19,11,45,685.0,213.0,0.55,15.5,751.0,772.06,577.12
2016,3,19,12,0,457.0,323.0,0.6,16.0,686.0,687.93,514.42
2016,3,19,12,15,476.0,316.0,0.6,16.0,694.5,685.3,513.87
2016,3,19,12,30,495.0,309.0,0.6,16.0,703.0,680.52,510.78
2016,3,19,12,45,713.0,201.0,0.6,16.5,761.5,723.26,544.15
2016,3,19,13,0,931.0,93.0,0.6,17.0,820.0,753.57,565.5
2016,3,19,13,15,927.5,92.5,0.6,17.0,804.0,723.7,545.21
2016,3,19,13,30,924.0,92.0,0.6,17.0,788.0,691.38,522.97
2016,3,19,13,45,917.5,91.0,0.65,17.0,764.5,654.41,497.04
2016,3,19,14,0,911.0,90.0,0.7,17.0,741.0,615.51,469.03
2016,3,19,14,15,902.5,88.5,0.7,16.5,710.0,573.31,438.1
2016,3,19,14,30,894.0,87.0,0.7,16.0,679.0,529.72,405.15
2016,3,19,14,45,880.5,86.0,0.7,16.0,641.5,483.11,368.14
2016,3,19,15,0,867.0,85.0,0.7,16.0,604.0,435.95,329.62
2016,3,19,15,15,850.5,82.5,0.7,15.5,561.0,386.04,288.46
2016,3,19,15,30,834.0,80.0,0.7,15.0,518.0,332.59,243.38
2016,3,19,15,45,810.5,77.5,0.75,15.0,470.0,281.38,198.94
2016,3,19,16,0,787.0,75.0,0.8,15.0,422.0,231.65,155.47
2016,3,19,16,15,754.5,71.0,0.85,14.5,371.0,180.85,112.74
2016,3,19,16,30,722.0,67.0,0.9,14.0,320.0,132.97,75.33
2016,3,19,16,45,670.5,62.0,0.95,13.5,267.5,86.25,45.59
2016,3,19,17,0,619.0,57.0,1.0,13.0,215.0,41.23,31.47
2016,3,19,17,15,541.5,49.5,0.95,12.5,164.0,34.43,25.31
2016,3,19,17,30,464.0,42.0,0.9,12.0,113.0,30.76,21.71
2016,3,19,17,45,232.0,35.5,0.9,11.5,71.0,27.29,17.76
2016,3,19,18,0,0.0,29.0,0.9,11.0,29.0,25.92,3.0
2016,3,19,18,15,0.0,14.5,0.9,10.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.0,0.75,9.5,11.5,16.96,0.0
2016,3,20,6,30,52.0,20.0,0.7,10.0,23.0,45.3,17.58
2016,3,20,6,45,106.5,38.5,0.7,10.5,53.0,93.16,69.76
2016,3,20,7,0,161.0,57.0,0.7,11.0,83.0,140.89,112.01
2016,3,20,7,15,186.5,78.0,0.7,11.5,118.5,182.92,148.82
2016,3,20,7,30,212.0,99.0,0.7,12.0,154.0,226.44,185.8
2016,3,20,7,45,227.5,119.5,0.75,12.5,190.5,265.32,217.88
2016,3,20,8,0,243.0,140.0,0.8,13.0,227.0,304.71,249.39
2016,3,20,8,15,257.0,161.5,0.8,13.5,266.0,344.69,280.23
2016,3,20,8,30,271.0,183.0,0.8,14.0,305.0,384.74,310.23
2016,3,20,8,45,322.0,196.0,0.85,14.5,356.0,440.36,352.36
2016,3,20,9,0,373.0,209.0,0.9,15.0,407.0,498.03,394.92
2016,3,20,9,15,615.0,149.5,0.9,15.0,507.0,630.68,495.85
2016,3,20,9,30,857.0,90.0,0.9,15.0,607.0,754.88,582.97
2016,3,20,9,45,586.0,194.5,0.95,15.5,558.5,674.96,521.02
2016,3,20,10,0,315.0,299.0,1.0,16.0,510.0,571.09,439.6
2016,3,20,10,15,602.0,201.0,1.0,16.0,626.0,710.01,545.97
2016,3,20,10,30,889.0,103.0,1.0,16.0,742.0,837.83,633.14
2016,3,20,10,45,893.0,105.5,1.05,16.0,765.5,847.25,637.66
2016,3,20,11,0,897.0,108.0,1.1,16.0,789.0,853.55,641.79
2016,3,20,11,15,901.0,109.0,1.1,16.0,805.0,855.15,642.19
2016,3,20,11,30,905.0,110.0,1.1,16.0,821.0,853.57,640.66
2016,3,20,11,45,906.0,111.0,1.15,16.0,829.0,846.38,636.27
2016,3,20,12,0,907.0,112.0,1.2,16.0,837.0,836.08,629.94
2016,3,20,12,15,508.5,253.5,1.2,16.0,660.5,651.37,497.51
2016,3,20,12,30,110.0,395.0,1.2,16.0,484.0,467.49,356.38
2016,3,20,12,45,64.0,337.5,1.2,16.0,389.5,373.66,287.75
2016,3,20,13,0,18.0,280.0,1.2,16.0,295.0,282.62,218.58
2016,3,20,13,15,156.0,319.5,1.2,15.5,438.5,412.65,321.15
2016,3,20,13,30,294.0,359.0,1.2,15.0,582.0,531.25,410.07
2016,3,20,13,45,294.0,347.0,1.2,15.0,564.0,506.91,391.14
2016,3,20,14,0,294.0,335.0,1.2,15.0,546.0,482.02,372.82
2016,3,20,14,15,309.5,315.5,1.2,15.0,529.5,458.33,355.32
2016,3,20,14,30,325.0,296.0,1.2,15.0,513.0,433.0,336.14
2016,3,20,14,45,227.0,287.5,1.2,15.0,435.0,366.42,285.19
2016,3,20,15,0,129.0,279.0,1.2,15.0,357.0,305.18,238.49
2016,3,20,15,15,186.0,255.0,1.15,14.5,358.0,296.77,231.7
2016,3,20,15,30,243.0,231.0,1.1,14.0,359.0,279.06,216.33
2016,3,20,15,45,200.5,211.5,1.1,14.0,311.0,240.18,185.61
2016,3,20,16,0,158.0,192.0,1.1,14.0,263.0,201.63,155.52
2016,3,20,16,15,151.5,169.5,1.05,13.5,231.0,171.11,131.0
2016,3,20,16,30,145.0,147.0,1.0,13.0,199.0,141.37,107.4
2016,3,20,16,45,375.0,102.5,0.95,13.0,206.5,101.02,67.53
2016,3,20,17,0,605.0,58.0,0.9,13.0,214.0,43.82,33.78
2016,3,20,17,15,528.5,50.0,0.9,12.5,163.5,34.67,25.54
2016,3,20,17,30,452.0,42.0,0.9,12.0,113.0,30.57,21.57
2016,3,20,17,45,320.5,31.0,0.9,12.0,71.5,23.39,14.48
2016,3,20,18,0,189.0,20.0,0.9,12.0,30.0,15.69,1.23
2016,3,20,18,15,94.5,10.0,0.9,12.0,15.0,9.83,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,41.5,11.5,0.9,9.0,14.0,22.87,0.0
2016,3,21,6,30,83.0,23.0,0.9,9.0,28.0,60.41,30.64
2016,3,21,6,45,156.5,42.0,0.9,9.5,63.5,116.8,89.29
2016,3,21,7,0,230.0,61.0,0.9,10.0,99.0,182.32,146.59
2016,3,21,7,15,276.0,79.0,0.95,10.0,141.0,233.33,191.54
2016,3,21,7,30,322.0,97.0,1.0,10.0,183.0,287.8,238.3
2016,3,21,7,45,345.0,116.0,1.05,10.5,225.5,333.87,276.33
2016,3,21,8,0,368.0,135.0,1.1,11.0,268.0,380.78,313.8
2016,3,21,8,15,401.0,146.0,1.15,11.0,310.5,425.62,349.43
2016,3,21,8,30,434.0,157.0,1.2,11.0,353.0,471.63,385.21
2016,3,21,8,45,364.0,192.0,1.25,11.5,369.0,466.05,378.09
2016,3,21,9,0,294.0,227.0,1.3,12.0,385.0,463.09,372.88
2016,3,21,9,15,319.0,242.5,1.3,12.0,426.5,503.76,403.37
2016,3,21,9,30,344.0,258.0,1.3,12.0,468.0,544.44,433.05
2016,3,21,9,45,458.0,237.0,1.35,12.0,534.5,622.72,492.69
2016,3,21,10,0,572.0,216.0,1.4,12.0,601.0,696.36,547.52
2016,3,21,10,15,469.5,267.5,1.45,12.0,593.0,672.14,525.89
2016,3,21,10,30,367.0,319.0,1.5,12.0,585.0,637.15,497.46
2016,3,21,10,45,278.5,349.0,1.55,12.5,554.5,594.54,463.1
2016,3,21,11,0,190.0,379.0,1.6,13.0,524.0,544.06,422.82
2016,3,21,11,15,97.0,273.0,1.6,13.0,347.0,356.3,280.76
2016,3,21,11,30,4.0,167.0,1.6,13.0,170.0,165.59,129.47
2016,3,21,11,45,17.5,247.5,1.65,13.0,262.0,255.11,201.27
2016,3,21,12,0,31.0,328.0,1.7,13.0,354.0,346.95,272.17
2016,3,21,12,15,32.0,328.0,1.7,13.0,354.5,345.62,270.65
2016,3,21,12,30,33.0,328.0,1.7,13.0,355.0,344.15,269.56
2016,3,21,12,45,65.5,356.5,1.7,13.5,409.0,393.21,307.24
2016,3,21,13,0,98.0,385.0,1.7,14.0,463.0,439.86,342.13
2016,3,21,13,15,98.5,376.5,1.7,14.0,453.5,427.13,332.42
2016,3,21,13,30,99.0,368.0,1.7,14.0,444.0,414.15,322.89
2016,3,21,13,45,50.5,266.5,1.7,14.0,305.5,284.8,223.76
2016,3,21,14,0,2.0,165.0,1.7,14.0,167.0,159.95,125.15
2016,3,21,14,15,1.0,158.5,1.65,13.5,159.5,152.94,120.24
2016,3,21,14,30,0.0,152.0,1.6,13.0,152.0,146.02,115.08
2016,3,21,14,45,0.0,129.5,1.6,13.0,129.5,124.63,97.92
2016,3,21,15,0,0.0,107.0,1.6,13.0,107.0,103.26,80.66
2016,3,21,15,15,2.5,139.0,1.6,12.5,140.5,133.89,106.32
2016,3,21,15,30,5.0,171.0,1.6,12.0,174.0,163.07,130.67
2016,3,21,15,45,2.5,94.0,1.6,12.0,95.5,91.31,71.6
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,16.41,8.44
2016,3,21,16,15,0.0,51.5,1.5,11.5,51.5,49.75,37.19
2016,3,21,16,30,0.0,86.0,1.4,11.0,86.0,82.12,65.02
2016,3,21,16,45,0.0,72.0,1.35,11.0,72.0,68.96,53.85
2016,3,21,17,0,0.0,58.0,1.3,11.0,58.0,55.86,42.62
2016,3,21,17,15,135.5,60.5,1.3,10.5,82.0,48.43,38.14
2016,3,21,17,30,271.0,63.0,1.3,10.0,106.0,47.93,37.25
2016,3,21,17,45,182.5,43.5,1.3,10.0,67.5,33.75,23.65
2016,3,21,18,0,94.0,24.0,1.3,10.0,29.0,20.08,4.93
2016,3,21,18,15,47.0,12.0,1.3,9.5,14.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.5,12.5,1.1,6.5,20.0,44.71,0.0
2016,3,22,6,30,229.0,25.0,1.1,7.0,40.0,119.16,72.31
2016,3,22,6,45,362.0,36.0,1.15,7.5,85.5,195.47,152.43
2016,3,22,7,0,495.0,47.0,1.2,8.0,131.0,280.56,227.34
2016,3,22,7,15,570.5,54.5,1.2,8.5,184.0,346.14,284.99
2016,3,22,7,30,646.0,62.0,1.2,9.0,237.0,417.24,345.03
2016,3,22,7,45,470.5,100.5,1.3,9.5,242.0,386.92,321.15
2016,3,22,8,0,295.0,139.0,1.4,10.0,247.0,336.12,279.03
2016,3,22,8,15,297.0,161.5,1.4,10.0,284.0,371.79,307.75
2016,3,22,8,30,299.0,184.0,1.4,10.0,321.0,406.53,334.49
2016,3,22,8,45,300.0,206.0,1.45,10.5,356.0,439.02,358.42
2016,3,22,9,0,301.0,228.0,1.5,11.0,391.0,470.41,381.02
2016,3,22,9,15,602.0,157.5,1.5,11.0,516.0,634.96,511.13
2016,3,22,9,30,903.0,87.0,1.5,11.0,641.0,794.19,626.21
2016,3,22,9,45,698.5,166.5,1.55,11.5,610.5,741.95,584.72
2016,3,22,10,0,494.0,246.0,1.6,12.0,580.0,667.91,525.2
2016,3,22,10,15,368.0,298.0,1.6,12.0,553.0,616.75,484.41
2016,3,22,10,30,242.0,350.0,1.6,12.0,526.0,561.61,439.88
2016,3,22,10,45,605.5,220.0,1.65,12.0,680.0,741.17,580.78
2016,3,22,11,0,969.0,90.0,1.7,12.0,834.0,901.4,693.05
2016,3,22,11,15,972.5,90.5,1.7,12.0,850.5,902.02,690.94
2016,3,22,11,30,976.0,91.0,1.7,12.0,867.0,899.24,688.56
2016,3,22,11,45,656.5,234.5,1.7,12.5,758.5,777.74,600.79
2016,3,22,12,0,337.0,378.0,1.7,13.0,650.0,647.99,499.42
2016,3,22,12,15,363.0,369.0,1.7,13.0,662.0,650.87,503.13
2016,3,22,12,30,389.0,360.0,1.7,13.0,674.0,651.83,504.23
2016,3,22,12,45,679.5,226.5,1.75,13.0,768.5,730.14,567.9
2016,3,22,13,0,970.0,93.0,1.8,13.0,863.0,791.05,614.06
2016,3,22,13,15,966.0,92.5,1.85,12.5,845.5,759.55,593.09
2016,3,22,13,30,962.0,92.0,1.9,12.0,828.0,725.53,570.64
2016,3,22,13,45,609.5,218.5,1.95,12.0,680.0,587.19,463.28
2016,3,22,14,0,257.0,345.0,2.0,12.0,532.0,471.09,370.95
2016,3,22,14,15,593.0,216.5,2.0,12.0,622.0,525.35,416.46
2016,3,22,14,30,929.0,88.0,2.0,12.0,712.0,556.82,440.23
2016,3,22,14,45,915.0,86.5,2.05,12.0,673.0,507.79,399.48
2016,3,22,15,0,901.0,85.0,2.1,12.0,634.0,458.22,357.68
2016,3,22,15,15,884.5,82.5,2.1,11.5,589.0,406.51,313.5
2016,3,22,15,30,868.0,80.0,2.1,11.0,544.0,355.0,268.21
2016,3,22,15,45,844.0,77.5,2.1,11.0,494.5,297.9,217.28
2016,3,22,16,0,820.0,75.0,2.1,11.0,445.0,246.12,170.48
2016,3,22,16,15,787.5,71.0,2.0,10.5,392.5,193.31,124.4
2016,3,22,16,30,755.0,67.0,1.9,10.0,340.0,143.4,83.64
2016,3,22,16,45,708.0,62.0,1.85,10.0,286.0,94.77,50.37
2016,3,22,17,0,661.0,57.0,1.8,10.0,232.0,51.08,31.58
2016,3,22,17,15,585.5,50.0,1.7,9.5,179.5,34.36,25.59
2016,3,22,17,30,510.0,43.0,1.6,9.0,127.0,31.13,22.4
2016,3,22,17,45,378.0,32.5,1.55,8.5,82.0,24.46,15.8
2016,3,22,18,0,246.0,22.0,1.5,8.0,37.0,17.33,4.72
2016,3,22,18,15,123.0,11.0,1.45,7.5,18.5,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,89.5,12.5,1.0,5.5,19.0,38.03,0.0
2016,3,23,6,30,179.0,25.0,1.0,6.0,38.0,103.65,67.41
2016,3,23,6,45,262.5,41.0,1.0,7.0,77.5,163.51,128.51
2016,3,23,7,0,346.0,57.0,1.0,8.0,117.0,228.78,186.28
2016,3,23,7,15,398.0,71.0,1.0,8.5,163.0,283.76,234.65
2016,3,23,7,30,450.0,85.0,1.0,9.0,209.0,342.6,284.53
2016,3,23,7,45,495.5,93.0,1.0,9.5,255.5,397.1,329.18
2016,3,23,8,0,541.0,101.0,1.0,10.0,302.0,451.84,372.49
2016,3,23,8,15,511.0,126.0,1.0,10.5,337.5,476.17,389.84
2016,3,23,8,30,481.0,151.0,1.0,11.0,373.0,500.09,406.22
2016,3,23,8,45,417.5,185.5,1.05,11.5,393.0,507.24,408.9
2016,3,23,9,0,354.0,220.0,1.1,12.0,413.0,501.1,401.52
2016,3,23,9,15,322.5,247.0,1.05,12.5,433.5,513.87,408.28
2016,3,23,9,30,291.0,274.0,1.0,13.0,454.0,523.72,412.48
2016,3,23,9,45,440.5,244.0,0.95,13.5,535.0,620.11,484.38
2016,3,23,10,0,590.0,214.0,0.9,14.0,616.0,713.42,550.61
2016,3,23,10,15,767.0,155.5,0.85,14.0,702.5,804.55,613.32
2016,3,23,10,30,944.0,97.0,0.8,14.0,789.0,887.51,666.01
2016,3,23,10,45,951.5,97.0,0.8,14.5,813.5,897.42,669.21
2016,3,23,11,0,959.0,97.0,0.8,15.0,838.0,904.07,671.46
2016,3,23,11,15,963.0,97.5,0.8,15.0,854.0,905.0,671.37
2016,3,23,11,30,967.0,98.0,0.8,15.0,870.0,902.56,669.3
2016,3,23,11,45,969.0,98.0,0.8,15.5,878.5,894.58,662.58
2016,3,23,12,0,971.0,98.0,0.8,16.0,887.0,883.27,653.89
2016,3,23,12,15,818.5,174.0,0.8,16.0,838.5,823.42,614.45
2016,3,23,12,30,666.0,250.0,0.8,16.0,790.0,762.63,571.33
2016,3,23,12,45,810.0,177.0,0.85,16.0,827.0,782.12,589.23
2016,3,23,13,0,954.0,104.0,0.9,16.0,864.0,793.29,597.71
2016,3,23,13,15,804.5,169.0,0.95,16.0,801.0,723.24,548.87
2016,3,23,13,30,655.0,234.0,1.0,16.0,738.0,657.12,500.52
2016,3,23,13,45,790.0,168.5,1.05,16.0,757.5,655.99,502.56
2016,3,23,14,0,925.0,103.0,1.1,16.0,777.0,647.44,497.59
2016,3,23,14,15,774.0,151.5,1.1,15.5,699.0,567.46,437.75
2016,3,23,14,30,623.0,200.0,1.1,15.0,621.0,500.57,387.11
2016,3,23,14,45,746.5,149.5,1.1,15.0,626.5,483.33,373.01
2016,3,23,15,0,870.0,99.0,1.1,15.0,632.0,457.09,349.75
2016,3,23,15,15,708.5,131.5,1.1,14.5,545.5,380.29,289.45
2016,3,23,15,30,547.0,164.0,1.1,14.0,459.0,320.37,242.68
2016,3,23,15,45,592.0,135.5,1.1,14.0,427.5,278.46,205.35
2016,3,23,16,0,637.0,107.0,1.1,14.0,396.0,231.72,162.86
2016,3,23,16,15,675.0,92.5,1.1,13.5,366.5,191.27,125.7
2016,3,23,16,30,713.0,78.0,1.1,13.0,337.0,146.63,86.89
2016,3,23,16,45,663.5,71.5,1.1,12.5,283.0,98.4,53.93
2016,3,23,17,0,614.0,65.0,1.1,12.0,229.0,55.33,34.09
2016,3,23,17,15,536.0,57.0,1.1,11.0,177.0,40.17,30.69
2016,3,23,17,30,458.0,49.0,1.1,10.0,125.0,36.42,27.08
2016,3,23,17,45,328.0,36.5,1.15,9.5,80.5,28.07,18.96
2016,3,23,18,0,198.0,24.0,1.2,9.0,36.0,19.13,6.78
2016,3,23,18,15,99.0,12.0,1.2,8.5,18.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
