Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,111.5,13.5,1.05,7.5,22.0,45.85,0.0
2016,3,24,6,30,223.0,27.0,1.1,8.0,44.0,124.4,84.88
2016,3,24,6,45,339.0,39.5,1.15,9.0,89.0,193.83,152.16
2016,3,24,7,0,455.0,52.0,1.2,10.0,134.0,273.52,221.47
2016,3,24,7,15,527.0,60.5,1.2,10.5,185.5,337.6,277.08
2016,3,24,7,30,599.0,69.0,1.2,11.0,237.0,406.89,334.92
2016,3,24,7,45,642.5,76.0,1.25,11.5,289.0,463.11,380.51
2016,3,24,8,0,686.0,83.0,1.3,12.0,341.0,521.21,425.97
2016,3,24,8,15,719.5,87.5,1.25,12.5,392.5,571.51,463.32
2016,3,24,8,30,753.0,92.0,1.2,13.0,444.0,619.84,497.97
2016,3,24,8,45,771.5,98.0,1.2,13.5,491.0,661.79,526.91
2016,3,24,9,0,790.0,104.0,1.2,14.0,538.0,702.45,553.33
2016,3,24,9,15,808.5,107.5,1.15,14.0,582.0,738.83,576.71
2016,3,24,9,30,827.0,111.0,1.1,14.0,626.0,773.42,598.5
2016,3,24,9,45,822.5,122.5,1.1,14.5,660.5,796.34,611.48
2016,3,24,10,0,818.0,134.0,1.1,15.0,695.0,816.09,622.37
2016,3,24,10,15,829.0,136.0,1.1,15.0,726.0,835.44,634.18
2016,3,24,10,30,840.0,138.0,1.1,15.0,757.0,852.08,644.2
2016,3,24,10,45,850.5,138.0,1.15,15.5,781.5,863.36,650.27
2016,3,24,11,0,861.0,138.0,1.2,16.0,806.0,871.7,654.52
2016,3,24,11,15,866.5,138.5,1.2,16.0,822.5,873.32,654.92
2016,3,24,11,30,872.0,139.0,1.2,16.0,839.0,871.84,653.48
2016,3,24,11,45,880.0,136.5,1.2,16.0,848.5,866.26,649.47
2016,3,24,12,0,888.0,134.0,1.2,16.0,858.0,855.28,642.01
2016,3,24,12,15,888.5,134.0,1.2,16.0,858.0,840.39,632.09
2016,3,24,12,30,889.0,134.0,1.2,16.0,858.0,822.58,620.33
2016,3,24,12,45,904.5,124.0,1.25,16.0,854.5,803.64,608.51
2016,3,24,13,0,920.0,114.0,1.3,16.0,851.0,781.28,594.34
2016,3,24,13,15,916.5,113.5,1.3,16.0,834.5,751.25,574.25
2016,3,24,13,30,913.0,113.0,1.3,16.0,818.0,718.81,551.61
2016,3,24,13,45,909.0,110.5,1.35,16.0,794.0,681.92,525.2
2016,3,24,14,0,905.0,108.0,1.4,16.0,770.0,642.98,496.64
2016,3,24,14,15,895.5,106.0,1.4,16.0,738.0,599.56,463.63
2016,3,24,14,30,886.0,104.0,1.4,16.0,706.0,554.86,428.83
2016,3,24,14,45,875.5,101.0,1.45,16.0,667.5,507.73,391.48
2016,3,24,15,0,865.0,98.0,1.5,16.0,629.0,456.61,349.97
2016,3,24,15,15,847.5,95.0,1.5,15.5,585.0,405.31,307.48
2016,3,24,15,30,830.0,92.0,1.5,15.0,541.0,354.44,264.07
2016,3,24,15,45,792.5,92.5,1.5,14.5,490.0,301.76,218.76
2016,3,24,16,0,755.0,93.0,1.5,14.0,439.0,248.66,172.92
2016,3,24,16,15,720.5,88.0,1.5,13.5,387.0,197.53,129.29
2016,3,24,16,30,686.0,83.0,1.5,13.0,335.0,149.58,90.55
2016,3,24,16,45,631.0,77.5,1.5,13.0,281.0,103.1,58.53
2016,3,24,17,0,576.0,72.0,1.5,13.0,227.0,62.44,39.33
2016,3,24,17,15,500.5,62.0,1.45,12.0,175.5,44.4,34.35
2016,3,24,17,30,425.0,52.0,1.4,11.0,124.0,39.01,29.29
2016,3,24,17,45,314.5,38.0,1.4,10.5,81.0,29.32,20.02
2016,3,24,18,0,204.0,24.0,1.4,10.0,38.0,18.94,7.41
2016,3,24,18,15,102.0,12.0,1.35,9.5,19.0,11.8,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,15.0,1.1,7.5,25.5,52.73,0.0
2016,3,25,6,30,256.0,30.0,1.1,8.0,51.0,140.61,99.56
2016,3,25,6,45,368.5,42.0,1.1,8.5,97.0,209.71,165.68
2016,3,25,7,0,481.0,54.0,1.1,9.0,143.0,289.3,235.28
2016,3,25,7,15,552.0,62.5,1.1,9.5,196.0,354.43,291.65
2016,3,25,7,30,623.0,71.0,1.1,10.0,249.0,424.6,349.96
2016,3,25,7,45,665.0,77.5,1.15,10.5,302.0,480.54,395.13
2016,3,25,8,0,707.0,84.0,1.2,11.0,355.0,538.19,440.02
2016,3,25,8,15,739.0,89.0,1.2,11.0,406.5,588.97,478.68
2016,3,25,8,30,771.0,94.0,1.2,11.0,458.0,637.54,514.7
2016,3,25,8,45,799.5,95.5,1.3,11.5,507.0,682.17,546.33
2016,3,25,9,0,828.0,97.0,1.4,12.0,556.0,726.0,576.05
2016,3,25,9,15,844.5,100.0,1.4,12.5,599.5,761.29,598.21
2016,3,25,9,30,861.0,103.0,1.4,13.0,643.0,794.6,618.73
2016,3,25,9,45,875.5,104.0,1.4,13.5,681.0,821.91,634.85
2016,3,25,10,0,890.0,105.0,1.4,14.0,719.0,842.65,646.39
2016,3,25,10,15,898.5,106.5,1.35,14.0,750.0,860.57,656.61
2016,3,25,10,30,907.0,108.0,1.3,14.0,781.0,875.57,664.88
2016,3,25,10,45,913.5,109.0,1.3,14.5,804.5,885.32,669.18
2016,3,25,11,0,920.0,110.0,1.3,15.0,828.0,891.92,671.52
2016,3,25,11,15,923.5,111.0,1.25,15.0,844.0,892.79,670.7
2016,3,25,11,30,927.0,112.0,1.2,15.0,860.0,890.41,667.91
2016,3,25,11,45,930.0,111.5,1.2,15.5,868.0,882.86,661.38
2016,3,25,12,0,933.0,111.0,1.2,16.0,876.0,872.11,652.91
2016,3,25,12,15,932.5,111.0,1.2,16.0,875.0,855.88,642.15
2016,3,25,12,30,932.0,111.0,1.2,16.0,874.0,836.62,629.49
2016,3,25,12,45,938.0,106.0,1.2,16.0,867.0,814.48,614.95
2016,3,25,13,0,944.0,101.0,1.2,16.0,860.0,789.24,598.34
2016,3,25,13,15,940.0,100.5,1.2,16.0,843.0,758.24,577.75
2016,3,25,13,30,936.0,100.0,1.2,16.0,826.0,724.79,555.23
2016,3,25,13,45,932.5,97.0,1.25,16.0,801.5,687.01,528.38
2016,3,25,14,0,929.0,94.0,1.3,16.0,777.0,647.11,499.28
2016,3,25,14,15,920.0,92.5,1.3,16.0,745.0,603.54,466.26
2016,3,25,14,30,911.0,91.0,1.3,16.0,713.0,558.61,431.34
2016,3,25,14,45,900.5,88.5,1.35,16.0,674.5,510.9,393.63
2016,3,25,15,0,890.0,86.0,1.4,16.0,636.0,462.4,354.07
2016,3,25,15,15,873.5,83.5,1.45,15.5,592.0,411.02,311.68
2016,3,25,15,30,857.0,81.0,1.5,15.0,548.0,359.87,268.08
2016,3,25,15,45,834.0,78.5,1.55,14.5,499.0,303.35,219.33
2016,3,25,16,0,811.0,76.0,1.6,14.0,450.0,252.1,174.15
2016,3,25,16,15,780.0,72.0,1.6,13.5,397.5,199.75,128.88
2016,3,25,16,30,749.0,68.0,1.6,13.0,345.0,150.15,88.24
2016,3,25,16,45,695.5,64.5,1.6,12.5,290.5,102.3,55.09
2016,3,25,17,0,642.0,61.0,1.6,12.0,236.0,56.33,32.11
2016,3,25,17,15,569.5,53.5,1.55,11.5,184.0,36.78,27.59
2016,3,25,17,30,497.0,46.0,1.5,11.0,132.0,33.26,24.19
2016,3,25,17,45,359.0,35.5,1.5,10.5,86.0,26.72,17.82
2016,3,25,18,0,221.0,25.0,1.5,10.0,40.0,19.75,8.64
2016,3,25,18,15,110.5,12.5,1.45,9.5,20.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,8.5,28.5,76.63,0.0
2016,3,26,6,30,353.0,26.0,0.9,9.0,57.0,171.41,123.75
2016,3,26,6,45,463.0,34.5,0.9,9.5,104.5,240.32,189.31
2016,3,26,7,0,573.0,43.0,0.9,10.0,152.0,316.76,256.25
2016,3,26,7,15,635.5,49.0,0.95,10.5,205.0,379.39,310.48
2016,3,26,7,30,698.0,55.0,1.0,11.0,258.0,446.16,365.87
2016,3,26,7,45,739.5,59.0,1.1,11.5,311.5,502.27,411.14
2016,3,26,8,0,781.0,63.0,1.2,12.0,365.0,559.89,456.01
2016,3,26,8,15,808.5,66.0,1.15,12.5,416.5,608.4,491.37
2016,3,26,8,30,836.0,69.0,1.1,13.0,468.0,652.61,521.62
2016,3,26,8,45,855.5,72.0,1.1,13.5,516.0,694.56,548.98
2016,3,26,9,0,875.0,75.0,1.1,14.0,564.0,735.14,574.82
2016,3,26,9,15,890.0,77.0,1.1,14.0,607.5,769.52,596.93
2016,3,26,9,30,905.0,79.0,1.1,14.0,651.0,801.79,617.44
2016,3,26,9,45,914.0,81.5,1.1,14.5,688.0,827.46,632.13
2016,3,26,10,0,923.0,84.0,1.1,15.0,725.0,850.37,644.92
2016,3,26,10,15,931.0,85.5,1.1,15.0,756.0,868.46,655.67
2016,3,26,10,30,939.0,87.0,1.1,15.0,787.0,883.5,664.5
2016,3,26,10,45,940.5,90.0,1.1,15.5,809.5,891.49,667.53
2016,3,26,11,0,942.0,93.0,1.1,16.0,832.0,896.16,668.56
2016,3,26,11,15,945.5,93.5,1.05,16.0,848.0,896.59,667.4
2016,3,26,11,30,949.0,94.0,1.0,16.0,864.0,893.71,664.23
2016,3,26,11,45,950.0,94.5,1.0,16.5,871.0,885.44,657.3
2016,3,26,12,0,951.0,95.0,1.0,17.0,878.0,873.92,648.44
2016,3,26,12,15,950.5,95.0,1.0,17.0,877.0,857.5,637.7
2016,3,26,12,30,950.0,95.0,1.0,17.0,876.0,838.0,625.04
2016,3,26,12,45,944.5,96.0,1.05,17.0,866.0,812.68,609.27
2016,3,26,13,0,939.0,97.0,1.1,17.0,856.0,784.69,591.65
2016,3,26,13,15,934.0,96.5,1.1,17.0,838.5,753.11,570.82
2016,3,26,13,30,929.0,96.0,1.1,17.0,821.0,719.15,548.26
2016,3,26,13,45,919.5,96.0,1.1,17.0,795.0,680.59,520.54
2016,3,26,14,0,910.0,96.0,1.1,17.0,769.0,640.31,490.91
2016,3,26,14,15,900.5,95.0,1.1,17.0,737.0,597.6,458.83
2016,3,26,14,30,891.0,94.0,1.1,17.0,705.0,553.6,424.94
2016,3,26,14,45,870.5,95.0,1.1,17.0,665.0,505.07,386.73
2016,3,26,15,0,850.0,96.0,1.1,17.0,625.0,453.34,345.16
2016,3,26,15,15,832.5,93.5,1.1,16.5,581.0,403.09,304.09
2016,3,26,15,30,815.0,91.0,1.1,16.0,537.0,353.28,262.1
2016,3,26,15,45,783.0,90.0,1.1,15.5,487.0,301.36,217.78
2016,3,26,16,0,751.0,89.0,1.1,15.0,437.0,251.86,175.02
2016,3,26,16,15,655.0,93.5,1.1,14.5,371.5,194.38,128.93
2016,3,26,16,30,559.0,98.0,1.1,14.0,306.0,149.87,95.74
2016,3,26,16,45,562.0,84.5,1.1,13.5,266.5,107.44,63.82
2016,3,26,17,0,565.0,71.0,1.1,13.0,227.0,64.7,39.38
2016,3,26,17,15,490.5,62.0,1.1,12.5,176.5,43.93,33.89
2016,3,26,17,30,416.0,53.0,1.1,12.0,126.0,39.48,29.65
2016,3,26,17,45,295.5,40.0,1.15,11.5,83.0,30.39,21.0
2016,3,26,18,0,175.0,27.0,1.2,11.0,40.0,21.02,10.08
2016,3,26,18,15,87.5,13.5,1.15,10.5,20.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,15.5,1.0,9.0,28.5,69.99,0.0
2016,3,27,6,30,279.0,31.0,1.0,9.0,57.0,152.3,112.14
2016,3,27,6,45,392.5,41.5,1.05,9.5,104.0,222.35,176.43
2016,3,27,7,0,506.0,52.0,1.1,10.0,151.0,302.81,246.36
2016,3,27,7,15,573.5,59.5,1.05,10.5,204.0,366.66,301.04
2016,3,27,7,30,641.0,67.0,1.0,11.0,257.0,435.25,357.28
2016,3,27,7,45,692.0,71.0,0.95,11.5,311.5,494.42,403.87
2016,3,27,8,0,743.0,75.0,0.9,12.0,366.0,553.84,448.78
2016,3,27,8,15,773.5,79.0,0.9,12.0,418.0,604.2,486.35
2016,3,27,8,30,804.0,83.0,0.9,12.0,470.0,654.54,522.74
2016,3,27,8,45,824.5,87.0,0.9,12.5,518.5,697.35,550.5
2016,3,27,9,0,845.0,91.0,0.9,13.0,567.0,738.87,576.83
2016,3,27,9,15,861.5,93.5,0.9,13.0,611.0,774.05,599.36
2016,3,27,9,30,878.0,96.0,0.9,13.0,655.0,802.98,617.41
2016,3,27,9,45,888.0,99.0,0.95,13.5,692.5,829.28,633.26
2016,3,27,10,0,898.0,102.0,1.0,14.0,730.0,852.93,647.3
2016,3,27,10,15,907.0,103.5,1.05,14.0,761.5,871.34,659.03
2016,3,27,10,30,916.0,105.0,1.1,14.0,793.0,886.79,668.95
2016,3,27,10,45,920.5,107.0,1.2,14.5,816.5,895.89,674.29
2016,3,27,11,0,925.0,109.0,1.3,15.0,840.0,901.78,677.64
2016,3,27,11,15,929.5,110.0,1.35,15.0,856.0,903.38,678.79
2016,3,27,11,30,934.0,111.0,1.4,15.0,872.0,901.72,677.93
2016,3,27,11,45,934.5,112.5,1.45,15.0,879.5,893.95,673.13
2016,3,27,12,0,935.0,114.0,1.5,15.0,887.0,882.97,666.33
2016,3,27,12,15,935.5,114.0,1.5,14.5,887.0,867.37,657.1
2016,3,27,12,30,936.0,114.0,1.5,14.0,887.0,848.7,645.86
2016,3,27,12,45,943.0,109.0,1.55,14.0,880.5,827.16,632.1
2016,3,27,13,0,950.0,104.0,1.6,14.0,874.0,802.46,616.13
2016,3,27,13,15,609.0,241.5,1.6,14.0,731.5,662.94,513.05
2016,3,27,13,30,268.0,379.0,1.6,14.0,589.0,538.55,416.14
2016,3,27,13,45,271.0,365.0,1.65,14.0,571.5,514.99,400.06
2016,3,27,14,0,274.0,351.0,1.7,14.0,554.0,490.76,382.43
2016,3,27,14,15,226.0,341.5,1.7,13.5,504.5,443.48,347.06
2016,3,27,14,30,178.0,332.0,1.7,13.0,455.0,397.51,312.46
2016,3,27,14,45,177.0,313.5,1.75,13.0,430.5,370.12,291.67
2016,3,27,15,0,176.0,295.0,1.8,13.0,406.0,342.66,270.36
2016,3,27,15,15,513.0,194.0,1.8,12.5,483.5,368.47,287.73
2016,3,27,15,30,850.0,93.0,1.8,12.0,561.0,369.32,280.09
2016,3,27,15,45,826.5,90.0,1.85,12.0,511.0,316.23,232.83
2016,3,27,16,0,803.0,87.0,1.9,12.0,461.0,264.65,186.66
2016,3,27,16,15,630.5,102.0,1.85,11.5,375.5,199.07,135.84
2016,3,27,16,30,458.0,117.0,1.8,11.0,290.0,154.47,105.33
2016,3,27,16,45,404.5,108.5,1.8,10.5,244.0,116.64,78.34
2016,3,27,17,0,351.0,100.0,1.8,10.0,198.0,84.31,60.06
2016,3,27,17,15,306.5,82.5,1.7,9.5,155.0,60.4,49.16
2016,3,27,17,30,262.0,65.0,1.6,9.0,112.0,48.73,38.34
2016,3,27,17,45,176.5,47.0,1.55,8.5,73.5,38.28,28.3
2016,3,27,18,0,91.0,29.0,1.5,8.0,35.0,24.12,13.13
2016,3,27,18,15,45.5,14.5,1.5,8.0,17.5,14.25,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,16.0,2.15,6.0,33.0,82.58,8.2
2016,3,28,6,30,346.0,32.0,2.2,6.0,66.0,178.7,135.49
2016,3,28,6,45,465.5,41.0,2.3,6.5,116.5,253.26,204.8
2016,3,28,7,0,585.0,50.0,2.4,7.0,167.0,338.57,280.56
2016,3,28,7,15,649.0,56.0,2.4,7.0,222.0,402.63,337.74
2016,3,28,7,30,713.0,62.0,2.4,7.0,277.0,468.62,394.61
2016,3,28,7,45,758.5,66.0,2.45,7.5,333.0,528.05,443.6
2016,3,28,8,0,804.0,70.0,2.5,8.0,389.0,589.2,492.2
2016,3,28,8,15,831.5,73.5,2.5,8.0,442.0,639.27,531.28
2016,3,28,8,30,859.0,77.0,2.5,8.0,495.0,688.98,568.2
2016,3,28,8,45,880.0,79.5,2.5,8.5,544.5,727.98,594.48
2016,3,28,9,0,901.0,82.0,2.5,9.0,594.0,769.75,622.44
2016,3,28,9,15,915.0,84.0,2.45,9.0,638.0,803.93,645.15
2016,3,28,9,30,929.0,86.0,2.4,9.0,682.0,835.86,666.05
2016,3,28,9,45,939.5,88.0,2.4,9.5,720.0,862.5,682.17
2016,3,28,10,0,950.0,90.0,2.4,10.0,758.0,886.35,696.27
2016,3,28,10,15,659.5,213.0,2.4,10.0,686.0,789.75,624.62
2016,3,28,10,30,369.0,336.0,2.4,10.0,614.0,666.13,526.09
2016,3,28,10,45,325.5,359.5,2.45,10.0,610.5,652.34,515.05
2016,3,28,11,0,282.0,383.0,2.5,10.0,607.0,636.66,501.75
2016,3,28,11,15,196.0,394.5,2.5,10.0,552.0,566.1,446.59
2016,3,28,11,30,110.0,406.0,2.5,10.0,497.0,496.58,391.7
2016,3,28,11,45,300.5,368.5,2.5,10.5,618.5,622.44,491.23
2016,3,28,12,0,491.0,331.0,2.5,11.0,740.0,737.9,578.29
2016,3,28,12,15,252.0,292.0,2.5,11.0,502.0,493.1,391.85
2016,3,28,12,30,13.0,253.0,2.5,11.0,264.0,255.18,201.81
2016,3,28,12,45,146.5,325.0,2.5,11.0,444.5,427.57,340.93
2016,3,28,13,0,280.0,397.0,2.5,11.0,625.0,588.35,463.56
2016,3,28,13,15,605.5,256.0,2.45,10.5,736.5,675.9,535.95
2016,3,28,13,30,931.0,115.0,2.4,10.0,848.0,744.02,591.99
2016,3,28,13,45,724.0,193.5,2.4,10.0,753.0,648.67,516.43
2016,3,28,14,0,517.0,272.0,2.4,10.0,658.0,566.11,450.74
2016,3,28,14,15,266.0,254.5,2.35,10.0,453.0,386.4,310.23
2016,3,28,14,30,15.0,237.0,2.3,10.0,248.0,233.29,186.68
2016,3,28,14,45,83.0,266.0,2.3,10.0,319.0,287.07,230.9
2016,3,28,15,0,151.0,295.0,2.3,10.0,390.0,332.3,266.42
2016,3,28,15,15,325.5,241.0,2.25,10.0,427.0,340.82,271.14
2016,3,28,15,30,500.0,187.0,2.2,10.0,464.0,332.2,259.6
2016,3,28,15,45,645.0,138.0,2.2,10.0,462.0,304.73,230.74
2016,3,28,16,0,790.0,89.0,2.2,10.0,460.0,265.59,189.84
2016,3,28,16,15,638.0,101.5,2.1,9.5,379.0,201.88,139.15
2016,3,28,16,30,486.0,114.0,2.0,9.0,298.0,157.26,107.26
2016,3,28,16,45,441.5,104.5,1.95,9.0,252.5,117.81,78.07
2016,3,28,17,0,397.0,95.0,1.9,9.0,207.0,82.92,57.54
2016,3,28,17,15,440.5,73.0,1.8,8.5,173.0,52.88,42.57
2016,3,28,17,30,484.0,51.0,1.7,8.0,139.0,37.2,28.14
2016,3,28,17,45,366.5,39.5,1.6,7.5,93.0,29.93,21.07
2016,3,28,18,0,249.0,28.0,1.5,7.0,47.0,22.17,12.09
2016,3,28,18,15,124.5,14.0,1.45,6.5,23.5,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,17.5,0.8,6.5,33.5,79.98,23.39
2016,3,29,6,30,307.0,35.0,0.8,7.0,67.0,169.22,128.86
2016,3,29,6,45,419.5,45.0,0.85,7.5,116.0,240.99,193.69
2016,3,29,7,0,532.0,55.0,0.9,8.0,165.0,322.77,264.7
2016,3,29,7,15,597.5,62.5,0.85,8.0,218.5,387.38,320.22
2016,3,29,7,30,663.0,70.0,0.8,8.0,272.0,456.48,377.16
2016,3,29,7,45,719.0,72.0,0.8,8.5,328.5,515.07,423.49
2016,3,29,8,0,775.0,74.0,0.8,9.0,385.0,579.2,472.22
2016,3,29,8,15,804.0,77.5,0.75,9.5,437.5,629.29,507.93
2016,3,29,8,30,833.0,81.0,0.7,10.0,490.0,679.18,541.47
2016,3,29,8,45,858.5,82.5,0.65,10.5,540.0,723.7,569.34
2016,3,29,9,0,884.0,84.0,0.6,11.0,590.0,762.9,592.78
2016,3,29,9,15,899.5,86.0,0.55,11.5,634.5,797.8,612.76
2016,3,29,9,30,915.0,88.0,0.5,12.0,679.0,830.56,630.94
2016,3,29,9,45,927.5,89.0,0.5,12.5,717.5,857.43,645.86
2016,3,29,10,0,940.0,90.0,0.5,13.0,756.0,881.63,659.0
2016,3,29,10,15,948.5,91.5,0.5,13.0,787.5,900.16,669.63
2016,3,29,10,30,957.0,93.0,0.5,13.0,819.0,915.59,678.39
2016,3,29,10,45,687.5,216.0,0.5,13.5,745.5,823.02,614.9
2016,3,29,11,0,418.0,339.0,0.5,14.0,672.0,713.71,533.43
2016,3,29,11,15,218.0,313.0,0.5,14.0,487.0,507.65,386.92
2016,3,29,11,30,18.0,287.0,0.5,14.0,302.0,295.46,226.73
2016,3,29,11,45,18.0,289.0,0.55,14.0,304.0,296.65,229.25
2016,3,29,12,0,18.0,291.0,0.6,14.0,306.0,297.77,230.18
2016,3,29,12,15,182.0,341.0,0.6,14.0,493.0,482.99,372.24
2016,3,29,12,30,346.0,391.0,0.6,14.0,680.0,656.46,495.79
2016,3,29,12,45,188.0,361.5,0.65,14.0,518.5,494.77,377.04
2016,3,29,13,0,30.0,332.0,0.7,14.0,357.0,341.67,262.45
2016,3,29,13,15,234.5,329.0,0.7,14.0,515.0,481.47,372.28
2016,3,29,13,30,439.0,326.0,0.7,14.0,673.0,607.05,464.15
2016,3,29,13,45,297.0,347.5,0.75,14.0,579.5,517.47,396.44
2016,3,29,14,0,155.0,369.0,0.8,14.0,486.0,437.91,337.02
2016,3,29,14,15,276.5,331.0,0.8,13.5,528.0,461.87,357.79
2016,3,29,14,30,398.0,293.0,0.8,13.0,570.0,478.08,370.79
2016,3,29,14,45,646.0,192.5,0.85,13.0,613.0,486.47,377.32
2016,3,29,15,0,894.0,92.0,0.9,13.0,656.0,479.77,369.59
2016,3,29,15,15,877.5,89.5,0.9,12.5,611.0,427.95,326.74
2016,3,29,15,30,861.0,87.0,0.9,12.0,566.0,372.56,280.18
2016,3,29,15,45,836.5,84.5,0.9,12.0,516.0,318.96,233.46
2016,3,29,16,0,812.0,82.0,0.9,12.0,466.0,266.95,187.47
2016,3,29,16,15,780.5,77.5,0.9,11.5,413.0,213.68,141.38
2016,3,29,16,30,749.0,73.0,0.9,11.0,360.0,163.26,99.43
2016,3,29,16,45,704.5,67.5,0.95,10.5,305.5,113.87,63.2
2016,3,29,17,0,660.0,62.0,1.0,10.0,251.0,65.48,35.57
2016,3,29,17,15,591.0,55.0,1.0,9.0,197.5,37.36,28.46
2016,3,29,17,30,522.0,48.0,1.0,8.0,144.0,34.32,25.58
2016,3,29,17,45,408.5,37.5,1.05,7.5,97.5,27.87,19.3
2016,3,29,18,0,295.0,27.0,1.1,7.0,51.0,20.99,11.48
2016,3,29,18,15,147.5,13.5,1.1,6.5,25.5,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,165.5,17.5,0.65,6.5,35.0,85.51,36.7
2016,3,30,6,30,331.0,35.0,0.6,7.0,70.0,179.56,137.85
2016,3,30,6,45,428.5,45.5,0.6,7.5,118.5,247.22,198.83
2016,3,30,7,0,526.0,56.0,0.6,8.0,167.0,323.55,264.85
2016,3,30,7,15,590.0,63.5,0.6,8.0,220.5,387.41,319.38
2016,3,30,7,30,654.0,71.0,0.6,8.0,274.0,455.63,375.36
2016,3,30,7,45,699.0,75.5,0.65,8.5,328.0,512.97,420.56
2016,3,30,8,0,744.0,80.0,0.7,9.0,382.0,569.84,463.94
2016,3,30,8,15,773.5,84.0,0.7,9.5,434.5,619.84,500.09
2016,3,30,8,30,803.0,88.0,0.7,10.0,487.0,669.7,534.5
2016,3,30,8,45,825.5,91.0,0.7,10.5,535.5,712.88,562.27
2016,3,30,9,0,848.0,94.0,0.7,11.0,584.0,754.86,588.68
2016,3,30,9,15,864.0,96.5,0.75,11.5,627.5,789.73,610.48
2016,3,30,9,30,880.0,99.0,0.8,12.0,671.0,818.19,627.76
2016,3,30,9,45,892.5,100.5,0.85,12.5,709.0,844.84,643.8
2016,3,30,10,0,905.0,102.0,0.9,13.0,747.0,868.93,658.07
2016,3,30,10,15,913.5,103.5,0.9,13.0,778.0,886.9,668.63
2016,3,30,10,30,922.0,105.0,0.9,13.0,809.0,901.88,677.35
2016,3,30,10,45,928.5,106.0,0.95,13.5,832.5,911.53,682.33
2016,3,30,11,0,935.0,107.0,1.0,14.0,856.0,917.97,685.37
2016,3,30,11,15,556.0,262.5,1.0,14.0,710.5,751.96,569.57
2016,3,30,11,30,177.0,418.0,1.0,14.0,565.0,570.74,432.86
2016,3,30,11,45,320.0,380.0,1.05,14.0,648.0,652.19,496.78
2016,3,30,12,0,463.0,342.0,1.1,14.0,731.0,728.53,553.05
2016,3,30,12,15,703.0,225.5,1.1,14.0,815.0,799.73,607.59
2016,3,30,12,30,943.0,109.0,1.1,14.0,899.0,858.13,647.35
2016,3,30,12,45,943.0,107.5,1.1,14.0,890.0,834.39,630.77
2016,3,30,13,0,943.0,106.0,1.1,14.0,881.0,807.79,613.32
2016,3,30,13,15,938.5,105.0,1.1,14.0,863.5,775.67,592.06
2016,3,30,13,30,934.0,104.0,1.1,14.0,846.0,741.18,569.08
2016,3,30,13,45,927.5,103.0,1.15,14.0,820.5,703.15,542.67
2016,3,30,14,0,921.0,102.0,1.2,14.0,795.0,663.22,513.71
2016,3,30,14,15,911.5,100.5,1.2,14.0,762.0,619.37,480.68
2016,3,30,14,30,902.0,99.0,1.2,14.0,729.0,574.24,445.83
2016,3,30,14,45,889.5,97.0,1.25,14.0,690.0,526.12,408.07
2016,3,30,15,0,877.0,95.0,1.3,14.0,651.0,477.41,368.63
2016,3,30,15,15,860.0,92.5,1.3,13.5,606.0,422.54,323.72
2016,3,30,15,30,843.0,90.0,1.3,13.0,561.0,371.38,280.24
2016,3,30,15,45,820.0,86.5,1.35,12.5,511.5,318.16,234.21
2016,3,30,16,0,797.0,83.0,1.4,12.0,462.0,266.42,188.63
2016,3,30,16,15,765.5,79.0,1.4,11.5,409.5,214.3,143.16
2016,3,30,16,30,734.0,75.0,1.4,11.0,357.0,165.03,101.82
2016,3,30,16,45,688.0,69.5,1.45,11.0,303.0,112.71,62.51
2016,3,30,17,0,642.0,64.0,1.5,11.0,249.0,68.41,37.44
2016,3,30,17,15,573.0,57.0,1.45,10.0,196.5,38.85,29.68
2016,3,30,17,30,504.0,50.0,1.4,9.0,144.0,35.91,26.91
2016,3,30,17,45,388.5,39.0,1.35,8.5,97.5,29.08,20.31
2016,3,30,18,0,273.0,28.0,1.3,8.0,51.0,21.78,12.32
2016,3,30,18,15,136.5,14.0,1.25,7.5,25.5,13.76,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,164.5,18.5,0.6,8.0,37.0,88.19,45.84
2016,3,31,6,30,329.0,37.0,0.6,8.0,74.0,182.44,140.69
2016,3,31,6,45,423.5,48.5,0.6,8.0,122.5,250.39,201.64
2016,3,31,7,0,518.0,60.0,0.6,8.0,171.0,326.69,267.8
2016,3,31,7,15,580.5,67.5,0.6,8.5,224.5,389.78,320.92
2016,3,31,7,30,643.0,75.0,0.6,9.0,278.0,457.04,375.2
2016,3,31,7,45,691.0,79.0,0.6,9.5,332.5,515.33,420.4
2016,3,31,8,0,739.0,83.0,0.6,10.0,387.0,575.69,465.48
2016,3,31,8,15,768.5,87.0,0.6,10.5,439.0,623.11,499.34
2016,3,31,8,30,798.0,91.0,0.6,11.0,491.0,672.88,533.33
2016,3,31,8,45,827.5,91.5,0.6,11.5,541.0,718.25,562.37
2016,3,31,9,0,857.0,92.0,0.6,12.0,591.0,762.81,590.25
2016,3,31,9,15,872.5,94.0,0.6,12.0,634.5,792.59,608.55
2016,3,31,9,30,888.0,96.0,0.6,12.0,678.0,824.69,628.5
2016,3,31,9,45,903.5,96.0,0.65,12.5,716.5,852.33,645.03
2016,3,31,10,0,919.0,96.0,0.7,13.0,755.0,877.51,659.91
2016,3,31,10,15,927.5,97.5,0.7,13.5,786.0,895.66,669.2
2016,3,31,10,30,936.0,99.0,0.7,14.0,817.0,910.78,676.63
2016,3,31,10,45,944.0,99.0,0.75,14.5,841.0,920.75,681.8
2016,3,31,11,0,952.0,99.0,0.8,15.0,865.0,927.49,685.06
2016,3,31,11,15,955.5,99.5,0.8,15.0,880.5,927.57,684.45
2016,3,31,11,30,959.0,100.0,0.8,15.0,896.0,924.32,681.92
2016,3,31,11,45,962.0,99.5,0.85,15.0,903.5,916.29,677.42
2016,3,31,12,0,965.0,99.0,0.9,15.0,911.0,904.96,670.9
2016,3,31,12,15,964.5,98.5,0.95,15.0,910.0,887.5,660.44
2016,3,31,12,30,964.0,98.0,1.0,15.0,909.0,866.94,647.99
2016,3,31,12,45,965.5,96.0,1.05,15.0,900.5,843.44,633.56
2016,3,31,13,0,967.0,94.0,1.1,15.0,892.0,816.96,617.06
2016,3,31,13,15,963.0,93.0,1.15,15.0,874.0,784.56,596.4
2016,3,31,13,30,959.0,92.0,1.2,15.0,856.0,749.69,573.86
2016,3,31,13,45,953.0,91.0,1.25,15.0,830.5,711.19,547.8
2016,3,31,14,0,947.0,90.0,1.3,15.0,805.0,670.68,518.47
2016,3,31,14,15,675.0,192.0,1.35,14.5,691.0,565.48,439.07
2016,3,31,14,30,403.0,294.0,1.4,14.0,577.0,483.94,376.32
2016,3,31,14,45,655.0,189.0,1.45,14.0,619.5,491.26,383.02
2016,3,31,15,0,907.0,84.0,1.5,14.0,662.0,483.38,374.5
2016,3,31,15,15,891.5,82.0,1.5,13.5,617.5,431.78,331.44
2016,3,31,15,30,876.0,80.0,1.5,13.0,573.0,380.29,287.42
2016,3,31,15,45,854.0,77.5,1.55,12.5,523.0,326.76,240.84
2016,3,31,16,0,832.0,75.0,1.6,12.0,473.0,270.35,191.19
2016,3,31,16,15,803.5,71.5,1.55,11.5,420.5,217.39,144.52
2016,3,31,16,30,775.0,68.0,1.5,11.0,368.0,166.92,101.66
2016,3,31,16,45,730.5,63.5,1.5,11.0,313.5,116.81,63.91
2016,3,31,17,0,686.0,59.0,1.5,11.0,259.0,71.34,37.91
2016,3,31,17,15,621.0,53.0,1.4,10.5,205.5,35.41,26.52
2016,3,31,17,30,556.0,47.0,1.3,10.0,152.0,33.11,24.3
2016,3,31,17,45,445.0,37.5,1.25,9.5,104.5,27.54,18.9
2016,3,31,18,0,334.0,28.0,1.2,9.0,57.0,21.62,12.35
2016,3,31,18,15,167.0,14.0,1.15,8.5,28.5,13.76,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,18.0,0.9,7.0,40.0,96.82,57.08
2016,4,1,6,30,375.0,36.0,0.9,7.0,80.0,200.29,156.24
2016,4,1,6,45,469.5,45.5,0.9,7.5,130.0,268.5,217.59
2016,4,1,7,0,564.0,55.0,0.9,8.0,180.0,344.98,283.91
2016,4,1,7,15,622.5,61.5,0.9,8.5,233.5,406.97,336.45
2016,4,1,7,30,681.0,68.0,0.9,9.0,287.0,472.79,389.86
2016,4,1,7,45,724.5,72.0,0.9,9.5,341.5,527.76,432.82
2016,4,1,8,0,768.0,76.0,0.9,10.0,396.0,586.95,477.31
2016,4,1,8,15,795.5,79.5,0.9,10.5,447.5,635.98,512.56
2016,4,1,8,30,823.0,83.0,0.9,11.0,499.0,684.72,545.37
2016,4,1,8,45,845.0,85.5,0.9,11.5,547.5,727.63,572.88
2016,4,1,9,0,867.0,88.0,0.9,12.0,596.0,764.93,595.95
2016,4,1,9,15,881.5,90.0,0.9,12.0,639.5,798.57,617.3
2016,4,1,9,30,896.0,92.0,0.9,12.0,683.0,830.1,637.04
2016,4,1,9,45,907.5,93.5,0.9,12.5,720.5,856.24,651.82
2016,4,1,10,0,919.0,95.0,0.9,13.0,758.0,879.75,664.81
2016,4,1,10,15,927.0,96.5,0.85,13.0,788.5,897.45,674.25
2016,4,1,10,30,935.0,98.0,0.8,13.0,819.0,912.11,681.76
2016,4,1,10,45,941.0,98.5,0.8,13.5,842.0,920.84,685.18
2016,4,1,11,0,947.0,99.0,0.8,14.0,865.0,926.34,686.69
2016,4,1,11,15,950.0,99.5,0.75,14.0,880.5,925.95,684.81
2016,4,1,11,30,953.0,100.0,0.7,14.0,896.0,922.25,680.99
2016,4,1,11,45,955.0,100.0,0.7,14.5,903.0,913.89,674.09
2016,4,1,12,0,957.0,100.0,0.7,15.0,910.0,902.26,665.28
2016,4,1,12,15,957.0,100.0,0.7,15.0,909.0,885.77,654.69
2016,4,1,12,30,957.0,100.0,0.7,15.0,908.0,866.18,642.2
2016,4,1,12,45,956.5,98.5,0.7,15.5,899.0,841.73,625.41
2016,4,1,13,0,956.0,97.0,0.7,16.0,890.0,814.4,606.82
2016,4,1,13,15,952.0,96.5,0.7,16.0,872.0,782.72,586.44
2016,4,1,13,30,948.0,96.0,0.7,16.0,854.0,748.6,564.32
2016,4,1,13,45,942.5,94.5,0.7,16.0,829.0,710.27,538.48
2016,4,1,14,0,937.0,93.0,0.7,16.0,804.0,669.92,509.58
2016,4,1,14,15,928.0,91.5,0.7,15.5,771.5,625.72,478.09
2016,4,1,14,30,919.0,90.0,0.7,15.0,739.0,580.18,444.63
2016,4,1,14,45,907.5,88.5,0.75,15.0,700.0,532.25,407.94
2016,4,1,15,0,896.0,87.0,0.8,15.0,661.0,483.63,369.43
2016,4,1,15,15,880.5,84.5,0.8,14.5,616.0,432.03,327.69
2016,4,1,15,30,865.0,82.0,0.8,14.0,571.0,380.58,284.66
2016,4,1,15,45,843.5,79.0,0.85,14.0,522.0,323.21,235.67
2016,4,1,16,0,822.0,76.0,0.9,14.0,473.0,271.02,189.87
2016,4,1,16,15,793.0,72.5,0.95,13.5,420.5,218.41,144.35
2016,4,1,16,30,764.0,69.0,1.0,13.0,368.0,168.36,102.36
2016,4,1,16,45,721.5,64.5,1.05,12.5,313.5,118.92,65.3
2016,4,1,17,0,679.0,60.0,1.1,12.0,259.0,73.93,39.24
2016,4,1,17,15,615.5,53.5,1.1,11.0,206.0,35.65,26.69
2016,4,1,17,30,552.0,47.0,1.1,10.0,153.0,32.94,24.18
2016,4,1,17,45,443.5,37.5,1.15,9.5,105.5,27.37,18.79
2016,4,1,18,0,335.0,28.0,1.2,9.0,58.0,21.44,12.39
2016,4,1,18,15,167.5,14.0,1.2,8.5,29.0,10.64,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.6,6.0,5.5,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.6,6.0,11.0,30.1,0.0
2016,4,2,6,15,219.0,24.0,0.6,6.5,47.0,116.7,75.12
2016,4,2,6,30,367.0,38.0,0.6,7.0,83.0,201.09,157.46
2016,4,2,6,45,445.0,50.0,0.6,7.5,131.5,265.14,214.9
2016,4,2,7,0,523.0,62.0,0.6,8.0,180.0,335.95,276.0
2016,4,2,7,15,582.5,69.5,0.55,8.5,233.0,398.19,327.83
2016,4,2,7,30,642.0,77.0,0.5,9.0,286.0,464.32,380.38
2016,4,2,7,45,674.0,85.5,0.5,10.0,338.5,518.48,421.02
2016,4,2,8,0,706.0,94.0,0.5,11.0,391.0,573.48,460.59
2016,4,2,8,15,735.5,98.5,0.4,11.5,442.5,622.68,494.07
2016,4,2,8,30,765.0,103.0,0.3,12.0,494.0,671.85,526.09
2016,4,2,8,45,776.0,111.5,0.25,13.0,539.5,708.87,547.07
2016,4,2,9,0,787.0,120.0,0.2,14.0,585.0,746.71,568.19
2016,4,2,9,15,803.5,123.5,0.15,14.5,628.0,781.52,587.83
2016,4,2,9,30,820.0,127.0,0.1,15.0,671.0,814.42,605.96
2016,4,2,9,45,827.5,132.5,0.1,15.5,707.0,839.85,619.65
2016,4,2,10,0,835.0,138.0,0.1,16.0,743.0,862.64,631.66
2016,4,2,10,15,844.0,140.0,0.15,16.5,773.5,880.25,641.09
2016,4,2,10,30,853.0,142.0,0.2,17.0,804.0,895.04,648.95
2016,4,2,10,45,861.0,142.5,0.3,17.5,827.0,904.48,654.6
2016,4,2,11,0,869.0,143.0,0.4,18.0,850.0,910.91,658.68
2016,4,2,11,15,873.0,144.0,0.45,18.0,865.0,911.3,659.34
2016,4,2,11,30,877.0,145.0,0.5,18.0,880.0,908.59,658.25
2016,4,2,11,45,701.5,239.0,0.55,18.5,830.0,844.55,615.99
2016,4,2,12,0,526.0,333.0,0.6,19.0,780.0,776.82,567.07
2016,4,2,12,15,706.5,236.5,0.6,19.0,836.0,819.67,600.98
2016,4,2,12,30,887.0,140.0,0.6,19.0,892.0,851.57,622.26
2016,4,2,12,45,900.0,130.5,0.65,19.0,886.0,831.25,609.68
2016,4,2,13,0,913.0,121.0,0.7,19.0,880.0,807.68,595.66
2016,4,2,13,15,908.0,120.0,0.75,18.5,862.5,775.8,577.13
2016,4,2,13,30,903.0,119.0,0.8,18.0,845.0,741.68,556.86
2016,4,2,13,45,890.0,120.5,0.85,18.0,818.0,702.5,530.26
2016,4,2,14,0,877.0,122.0,0.9,18.0,791.0,661.94,501.78
2016,4,2,14,15,867.0,120.5,0.9,17.5,758.5,617.21,470.07
2016,4,2,14,30,857.0,119.0,0.9,17.0,726.0,573.03,437.73
2016,4,2,14,45,833.5,121.0,0.9,17.0,685.0,524.48,400.33
2016,4,2,15,0,810.0,123.0,0.9,17.0,644.0,476.48,362.37
2016,4,2,15,15,791.0,119.5,0.9,16.5,599.5,426.14,322.27
2016,4,2,15,30,772.0,116.0,0.9,16.0,555.0,373.26,279.04
2016,4,2,15,45,709.0,114.5,0.9,16.0,490.5,312.54,229.14
2016,4,2,16,0,646.0,113.0,0.9,16.0,426.0,257.48,183.5
2016,4,2,16,15,632.5,102.0,0.85,15.5,380.5,210.25,142.97
2016,4,2,16,30,619.0,91.0,0.8,15.0,335.0,164.16,104.31
2016,4,2,16,45,588.0,86.5,0.8,14.5,291.5,123.21,73.57
2016,4,2,17,0,557.0,82.0,0.8,14.0,248.0,85.62,51.36
2016,4,2,17,15,488.5,72.5,0.75,13.0,196.5,51.77,40.87
2016,4,2,17,30,420.0,63.0,0.7,12.0,145.0,47.32,36.83
2016,4,2,17,45,307.5,49.5,0.7,11.5,99.5,37.47,27.58
2016,4,2,18,0,195.0,36.0,0.7,11.0,54.0,27.98,17.92
2016,4,2,18,15,97.5,18.0,0.7,10.5,27.0,14.13,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,0.65,6.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,0.6,7.0,13.0,27.91,0.0
2016,4,3,6,15,196.5,27.0,0.6,7.5,49.0,113.67,76.68
2016,4,3,6,30,334.0,43.0,0.6,8.0,85.0,195.16,153.22
2016,4,3,6,45,424.5,54.0,0.6,8.5,134.5,262.58,212.72
2016,4,3,7,0,515.0,65.0,0.6,9.0,184.0,337.74,276.85
2016,4,3,7,15,575.0,73.0,0.6,9.5,237.0,400.74,329.14
2016,4,3,7,30,635.0,81.0,0.6,10.0,290.0,467.66,382.39
2016,4,3,7,45,678.0,86.0,0.6,10.5,344.0,524.29,425.67
2016,4,3,8,0,721.0,91.0,0.6,11.0,398.0,582.58,468.63
2016,4,3,8,15,750.5,95.5,0.55,11.5,450.0,632.38,503.14
2016,4,3,8,30,780.0,100.0,0.5,12.0,502.0,679.7,534.22
2016,4,3,8,45,800.5,104.0,0.5,12.5,549.5,721.92,560.74
2016,4,3,9,0,821.0,108.0,0.5,13.0,597.0,762.86,585.87
2016,4,3,9,15,837.0,111.0,0.5,13.5,640.5,797.57,606.32
2016,4,3,9,30,853.0,114.0,0.5,14.0,684.0,830.27,625.21
