Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,862.0,118.0,0.55,14.5,720.5,855.98,640.24
2016,4,3,10,0,871.0,122.0,0.6,15.0,757.0,879.02,653.58
2016,4,3,10,15,880.0,124.0,0.6,15.0,788.0,897.1,663.96
2016,4,3,10,30,889.0,126.0,0.6,15.0,819.0,907.94,669.78
2016,4,3,10,45,891.0,129.5,0.6,15.5,841.0,915.72,672.59
2016,4,3,11,0,893.0,133.0,0.6,16.0,863.0,920.34,673.52
2016,4,3,11,15,897.0,134.0,0.6,16.0,878.5,921.03,673.36
2016,4,3,11,30,901.0,135.0,0.6,16.0,894.0,918.57,671.37
2016,4,3,11,45,897.5,138.5,0.65,16.5,899.5,909.02,664.78
2016,4,3,12,0,894.0,142.0,0.7,17.0,905.0,896.46,656.44
2016,4,3,12,15,708.5,238.5,0.7,17.0,842.5,825.33,609.16
2016,4,3,12,30,523.0,335.0,0.7,17.0,780.0,751.63,555.75
2016,4,3,12,45,705.5,238.5,0.75,17.0,832.0,786.92,585.83
2016,4,3,13,0,888.0,142.0,0.8,17.0,884.0,811.14,604.57
2016,4,3,13,15,883.0,141.0,0.85,16.5,866.0,779.91,585.58
2016,4,3,13,30,878.0,140.0,0.9,16.0,848.0,745.87,564.72
2016,4,3,13,45,873.0,137.0,0.95,16.0,823.0,707.97,538.7
2016,4,3,14,0,868.0,134.0,1.0,16.0,798.0,668.28,510.74
2016,4,3,14,15,858.0,131.5,1.0,15.5,765.0,624.49,479.44
2016,4,3,14,30,848.0,129.0,1.0,15.0,732.0,579.67,446.45
2016,4,3,14,45,843.5,122.0,1.05,15.0,695.0,532.64,410.42
2016,4,3,15,0,839.0,115.0,1.1,15.0,658.0,484.54,372.33
2016,4,3,15,15,821.5,111.5,1.1,14.5,613.0,433.43,331.08
2016,4,3,15,30,804.0,108.0,1.1,14.0,568.0,382.84,288.94
2016,4,3,15,45,792.5,100.0,1.15,14.0,520.5,330.81,244.07
2016,4,3,16,0,781.0,92.0,1.2,14.0,473.0,279.19,198.64
2016,4,3,16,15,750.5,87.5,1.2,13.5,421.0,227.38,153.88
2016,4,3,16,30,720.0,83.0,1.2,13.0,369.0,174.72,109.69
2016,4,3,16,45,680.5,76.5,1.3,12.5,315.5,125.79,72.3
2016,4,3,17,0,641.0,70.0,1.4,12.0,262.0,80.96,44.71
2016,4,3,17,15,576.0,62.0,1.3,11.0,209.0,42.35,32.74
2016,4,3,17,30,511.0,54.0,1.2,10.0,156.0,38.72,29.42
2016,4,3,17,45,400.5,43.5,1.2,9.5,108.5,32.53,23.45
2016,4,3,18,0,290.0,33.0,1.2,9.0,61.0,25.94,16.51
2016,4,3,18,15,145.0,16.5,1.15,8.5,30.5,12.75,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.74,0.0
2016,4,4,6,15,189.0,28.0,1.2,9.5,53.0,113.99,79.18
2016,4,4,6,30,378.0,41.0,1.2,10.0,91.0,211.92,166.43
2016,4,4,6,45,469.0,50.5,1.25,10.5,141.5,280.15,226.87
2016,4,4,7,0,560.0,60.0,1.3,11.0,192.0,356.16,292.14
2016,4,4,7,15,620.0,66.5,1.25,11.0,246.5,419.49,345.52
2016,4,4,7,30,680.0,73.0,1.2,11.0,301.0,486.72,399.96
2016,4,4,7,45,723.5,78.0,1.2,11.5,356.5,545.52,445.34
2016,4,4,8,0,767.0,83.0,1.2,12.0,412.0,603.7,488.68
2016,4,4,8,15,796.0,87.0,1.2,12.5,465.5,654.48,524.95
2016,4,4,8,30,825.0,91.0,1.2,13.0,519.0,705.02,558.61
2016,4,4,8,45,849.0,93.0,1.2,13.5,569.0,748.99,586.7
2016,4,4,9,0,873.0,95.0,1.2,14.0,619.0,791.76,613.46
2016,4,4,9,15,888.0,97.5,1.2,14.0,663.0,821.92,632.22
2016,4,4,9,30,903.0,100.0,1.2,14.0,707.0,854.43,652.61
2016,4,4,9,45,914.5,102.0,1.25,14.5,745.0,881.09,668.37
2016,4,4,10,0,926.0,104.0,1.3,15.0,783.0,905.07,682.36
2016,4,4,10,15,934.5,105.5,1.3,15.0,814.5,923.08,692.93
2016,4,4,10,30,943.0,107.0,1.3,15.0,846.0,938.02,701.61
2016,4,4,10,45,948.0,109.0,1.35,15.0,869.5,947.25,707.44
2016,4,4,11,0,953.0,111.0,1.4,15.0,893.0,953.19,711.31
2016,4,4,11,15,956.5,111.5,1.4,15.0,908.5,952.94,710.52
2016,4,4,11,30,960.0,112.0,1.4,15.0,924.0,949.36,707.75
2016,4,4,11,45,961.5,112.5,1.4,15.5,931.0,940.74,700.53
2016,4,4,12,0,963.0,113.0,1.4,16.0,938.0,928.84,691.35
2016,4,4,12,15,962.5,113.0,1.4,16.0,937.0,911.57,680.06
2016,4,4,12,30,962.0,113.0,1.4,16.0,936.0,891.21,666.85
2016,4,4,12,45,963.0,111.0,1.4,16.0,927.0,867.11,651.2
2016,4,4,13,0,964.0,109.0,1.4,16.0,918.0,840.07,633.6
2016,4,4,13,15,960.5,108.0,1.4,16.0,900.0,807.83,612.43
2016,4,4,13,30,957.0,107.0,1.4,16.0,882.0,773.11,589.47
2016,4,4,13,45,951.0,106.0,1.4,16.0,856.0,734.41,563.01
2016,4,4,14,0,945.0,105.0,1.4,16.0,830.0,693.72,533.39
2016,4,4,14,15,936.0,103.0,1.4,15.5,796.5,648.55,500.79
2016,4,4,14,30,927.0,101.0,1.4,15.0,763.0,602.04,466.2
2016,4,4,14,45,912.5,100.0,1.45,15.0,722.5,552.52,427.73
2016,4,4,15,0,898.0,99.0,1.5,15.0,682.0,502.56,387.69
2016,4,4,15,15,881.0,96.5,1.55,14.5,636.0,446.49,342.47
2016,4,4,15,30,864.0,94.0,1.6,14.0,590.0,394.11,298.5
2016,4,4,15,45,837.0,92.0,1.65,14.0,538.5,339.67,251.33
2016,4,4,16,0,810.0,90.0,1.7,14.0,487.0,287.11,205.02
2016,4,4,16,15,778.5,85.5,1.7,13.5,433.5,233.53,158.43
2016,4,4,16,30,747.0,81.0,1.7,13.0,380.0,182.83,115.5
2016,4,4,16,45,695.0,77.0,1.7,12.5,324.0,129.69,74.8
2016,4,4,17,0,643.0,73.0,1.7,12.0,268.0,85.48,47.78
2016,4,4,17,15,574.0,65.0,1.6,11.0,214.0,44.72,34.87
2016,4,4,17,30,505.0,57.0,1.5,10.0,160.0,41.23,31.69
2016,4,4,17,45,387.5,46.5,1.4,9.5,111.0,35.17,25.83
2016,4,4,18,0,270.0,36.0,1.3,9.0,62.0,27.82,18.26
2016,4,4,18,15,135.0,18.0,1.2,8.5,31.0,14.03,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.0,0.9,6.5,10.0,6.88,0.0
2016,4,5,6,0,169.0,14.0,0.9,7.0,20.0,64.19,0.0
2016,4,5,6,15,323.5,25.5,0.85,7.5,61.0,159.75,115.05
2016,4,5,6,30,478.0,37.0,0.8,8.0,102.0,248.61,196.49
2016,4,5,6,45,557.0,45.0,0.8,9.0,154.0,314.65,255.02
2016,4,5,7,0,636.0,53.0,0.8,10.0,206.0,384.62,314.51
2016,4,5,7,15,689.0,58.5,0.7,10.5,261.0,446.92,365.38
2016,4,5,7,30,742.0,64.0,0.6,11.0,316.0,512.3,415.99
2016,4,5,7,45,776.5,68.5,0.55,11.5,371.0,567.82,457.12
2016,4,5,8,0,811.0,73.0,0.5,12.0,426.0,624.13,497.08
2016,4,5,8,15,836.5,76.5,0.5,12.5,478.5,673.51,530.34
2016,4,5,8,30,862.0,80.0,0.5,13.0,531.0,722.34,561.49
2016,4,5,8,45,882.0,82.0,0.55,14.0,580.0,760.1,583.97
2016,4,5,9,0,902.0,84.0,0.6,15.0,629.0,800.74,608.14
2016,4,5,9,15,915.5,86.0,0.6,15.5,672.5,834.43,627.46
2016,4,5,9,30,929.0,88.0,0.6,16.0,716.0,865.84,645.1
2016,4,5,9,45,938.5,90.0,0.65,16.5,753.5,891.38,659.74
2016,4,5,10,0,948.0,92.0,0.7,17.0,791.0,914.1,672.6
2016,4,5,10,15,955.0,93.5,0.7,17.5,821.5,931.13,680.86
2016,4,5,10,30,962.0,95.0,0.7,18.0,852.0,945.01,687.23
2016,4,5,10,45,966.5,96.0,0.75,18.5,875.0,952.91,690.95
2016,4,5,11,0,971.0,97.0,0.8,19.0,898.0,957.48,692.76
2016,4,5,11,15,974.0,97.5,0.8,19.0,912.5,956.84,691.75
2016,4,5,11,30,977.0,98.0,0.8,19.0,927.0,952.81,688.82
2016,4,5,11,45,978.5,98.0,0.85,19.5,934.0,943.61,682.46
2016,4,5,12,0,980.0,98.0,0.9,20.0,941.0,931.09,674.16
2016,4,5,12,15,979.5,98.0,0.9,20.0,939.0,913.64,663.18
2016,4,5,12,30,979.0,98.0,0.9,20.0,937.0,893.04,650.3
2016,4,5,12,45,976.0,98.0,0.95,20.0,927.0,867.43,635.06
2016,4,5,13,0,973.0,98.0,1.0,20.0,917.0,839.0,617.91
2016,4,5,13,15,969.0,97.0,1.0,20.0,899.0,806.19,597.02
2016,4,5,13,30,965.0,96.0,1.0,20.0,881.0,770.91,574.38
2016,4,5,13,45,959.5,95.0,1.0,20.5,855.0,732.31,548.24
2016,4,5,14,0,954.0,94.0,1.0,21.0,829.0,691.68,518.56
2016,4,5,14,15,946.0,92.5,0.95,20.5,796.0,647.26,486.99
2016,4,5,14,30,938.0,91.0,0.9,20.0,763.0,601.39,453.51
2016,4,5,14,45,926.5,89.0,0.9,20.0,723.5,552.05,416.14
2016,4,5,15,0,915.0,87.0,0.9,20.0,684.0,502.01,377.09
2016,4,5,15,15,900.0,85.0,0.9,19.5,638.5,450.04,336.04
2016,4,5,15,30,885.0,83.0,0.9,19.0,593.0,398.16,293.63
2016,4,5,15,45,863.5,80.0,0.9,19.0,543.0,343.66,247.61
2016,4,5,16,0,842.0,77.0,0.9,19.0,493.0,286.23,198.56
2016,4,5,16,15,813.5,73.5,0.85,18.5,439.5,232.47,152.69
2016,4,5,16,30,785.0,70.0,0.8,18.0,386.0,181.21,109.97
2016,4,5,16,45,744.0,65.5,0.8,17.5,331.0,130.46,71.51
2016,4,5,17,0,703.0,61.0,0.8,17.0,276.0,83.98,42.96
2016,4,5,17,15,641.0,55.0,0.8,16.0,222.0,37.04,27.36
2016,4,5,17,30,579.0,49.0,0.8,15.0,168.0,34.02,24.68
2016,4,5,17,45,475.5,40.0,0.8,14.0,118.5,28.98,19.95
2016,4,5,18,0,372.0,31.0,0.8,13.0,69.0,23.62,14.5
2016,4,5,18,15,186.0,15.5,0.75,12.5,34.5,11.59,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,71.5,8.0,0.95,11.5,10.5,26.21,0.0
2016,4,6,6,0,143.0,16.0,1.0,12.0,21.0,70.74,0.0
2016,4,6,6,15,292.0,28.5,1.0,12.5,62.5,153.38,110.59
2016,4,6,6,30,441.0,41.0,1.0,13.0,104.0,240.42,187.79
2016,4,6,6,45,525.5,49.5,1.0,14.0,155.5,308.25,246.53
2016,4,6,7,0,610.0,58.0,1.0,15.0,207.0,383.17,308.78
2016,4,6,7,15,664.0,64.0,0.95,15.5,262.0,445.26,358.95
2016,4,6,7,30,718.0,70.0,0.9,16.0,317.0,508.23,407.61
2016,4,6,7,45,753.0,75.0,0.9,16.5,371.5,563.81,448.94
2016,4,6,8,0,788.0,80.0,0.9,17.0,426.0,620.23,489.33
2016,4,6,8,15,814.0,84.0,0.9,17.5,478.5,669.77,522.85
2016,4,6,8,30,840.0,88.0,0.9,18.0,531.0,718.82,554.15
2016,4,6,8,45,857.5,91.5,0.9,19.0,579.0,760.07,578.24
2016,4,6,9,0,875.0,95.0,0.9,20.0,627.0,799.73,600.75
2016,4,6,9,15,889.0,97.5,0.85,20.5,670.5,829.08,616.32
2016,4,6,9,30,903.0,100.0,0.8,21.0,714.0,860.76,633.27
2016,4,6,9,45,910.0,103.5,0.75,21.5,750.0,885.2,645.22
2016,4,6,10,0,917.0,107.0,0.7,22.0,786.0,906.78,655.3
2016,4,6,10,15,924.0,108.5,0.65,22.5,816.0,923.28,662.1
2016,4,6,10,30,931.0,110.0,0.6,23.0,846.0,936.72,667.05
2016,4,6,10,45,932.0,113.0,0.6,24.0,867.5,943.28,667.56
2016,4,6,11,0,933.0,116.0,0.6,25.0,889.0,946.57,666.26
2016,4,6,11,15,936.0,117.0,0.55,25.0,903.5,946.3,664.48
2016,4,6,11,30,939.0,118.0,0.5,25.0,918.0,942.78,660.89
2016,4,6,11,45,937.5,119.5,0.45,25.5,923.5,932.6,652.14
2016,4,6,12,0,936.0,121.0,0.4,26.0,929.0,919.3,641.73
2016,4,6,12,15,935.0,120.5,0.4,26.0,926.5,901.39,630.96
2016,4,6,12,30,934.0,120.0,0.4,26.0,924.0,880.54,618.48
2016,4,6,12,45,766.0,210.0,0.4,26.0,864.5,813.21,576.69
2016,4,6,13,0,598.0,300.0,0.4,26.0,805.0,747.5,531.24
2016,4,6,13,15,557.5,306.0,0.4,26.0,769.5,702.69,502.25
2016,4,6,13,30,517.0,312.0,0.4,26.0,734.0,658.69,473.08
2016,4,6,13,45,509.0,301.0,0.4,26.0,706.0,622.14,449.12
2016,4,6,14,0,501.0,290.0,0.4,26.0,678.0,585.1,424.3
2016,4,6,14,15,443.0,299.0,0.4,26.0,631.5,536.03,390.07
2016,4,6,14,30,385.0,308.0,0.4,26.0,585.0,493.07,359.72
2016,4,6,14,45,401.0,285.0,0.4,26.0,560.0,461.34,337.5
2016,4,6,15,0,417.0,262.0,0.4,26.0,535.0,424.58,310.95
2016,4,6,15,15,473.0,224.0,0.4,26.0,514.0,392.34,286.6
2016,4,6,15,30,529.0,186.0,0.4,26.0,493.0,354.59,256.81
2016,4,6,15,45,500.5,176.5,0.4,26.5,447.0,308.83,220.71
2016,4,6,16,0,472.0,167.0,0.4,27.0,401.0,265.51,186.23
2016,4,6,16,15,521.5,136.0,0.45,26.0,369.0,223.52,151.25
2016,4,6,16,30,571.0,105.0,0.5,25.0,337.0,175.52,111.01
2016,4,6,16,45,515.0,101.0,0.6,24.0,288.0,134.69,82.16
2016,4,6,17,0,459.0,97.0,0.7,23.0,239.0,99.32,61.3
2016,4,6,17,15,407.5,83.0,0.8,22.0,191.0,61.4,47.64
2016,4,6,17,30,356.0,69.0,0.9,21.0,143.0,50.72,38.44
2016,4,6,17,45,275.5,53.5,1.0,20.0,100.5,40.28,29.11
2016,4,6,18,0,195.0,38.0,1.1,19.0,58.0,29.28,18.84
2016,4,6,18,15,97.5,19.0,1.05,18.0,29.0,14.75,0.42
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,16.8,0.0
2016,4,7,6,15,78.5,36.0,0.8,12.0,47.5,79.98,57.6
2016,4,7,6,30,157.0,55.0,0.8,12.0,78.0,136.31,107.12
2016,4,7,6,45,197.5,75.5,0.8,12.5,116.5,184.43,149.09
2016,4,7,7,0,238.0,96.0,0.8,13.0,155.0,235.7,192.67
2016,4,7,7,15,278.0,111.0,0.85,13.0,196.0,282.97,232.38
2016,4,7,7,30,318.0,126.0,0.9,13.0,237.0,333.28,273.52
2016,4,7,7,45,292.5,153.0,0.95,13.0,267.5,359.45,293.57
2016,4,7,8,0,267.0,180.0,1.0,13.0,298.0,382.53,310.64
2016,4,7,8,15,407.0,170.0,1.0,13.0,374.5,484.55,390.99
2016,4,7,8,30,547.0,160.0,1.0,13.0,451.0,587.27,468.71
2016,4,7,8,45,419.5,214.5,1.0,13.5,449.5,565.26,446.44
2016,4,7,9,0,292.0,269.0,1.0,14.0,448.0,526.09,412.7
2016,4,7,9,15,333.0,279.5,0.95,14.0,497.5,575.32,448.63
2016,4,7,9,30,374.0,290.0,0.9,14.0,547.0,625.25,483.43
2016,4,7,9,45,426.5,286.0,0.9,14.5,593.0,677.11,518.87
2016,4,7,10,0,479.0,282.0,0.9,15.0,639.0,721.91,548.82
2016,4,7,10,15,422.5,320.0,0.9,15.0,644.0,714.57,540.43
2016,4,7,10,30,366.0,358.0,0.9,15.0,649.0,698.46,526.84
2016,4,7,10,45,415.0,347.0,0.9,15.5,685.5,734.31,551.3
2016,4,7,11,0,464.0,336.0,0.9,16.0,722.0,763.54,570.44
2016,4,7,11,15,452.5,347.0,0.85,16.0,729.0,759.64,565.84
2016,4,7,11,30,441.0,358.0,0.8,16.0,736.0,753.96,560.52
2016,4,7,11,45,455.5,347.5,0.8,16.0,740.5,748.13,556.92
2016,4,7,12,0,470.0,337.0,0.8,16.0,745.0,740.5,552.13
2016,4,7,12,15,397.0,375.5,0.8,16.0,719.5,703.22,524.48
2016,4,7,12,30,324.0,414.0,0.8,16.0,694.0,669.38,499.31
2016,4,7,12,45,366.0,391.0,0.85,16.0,704.0,669.57,501.6
2016,4,7,13,0,408.0,368.0,0.9,16.0,714.0,667.04,501.49
2016,4,7,13,15,381.5,372.0,0.9,16.0,690.5,636.04,479.27
2016,4,7,13,30,355.0,376.0,0.9,16.0,667.0,605.49,457.5
2016,4,7,13,45,304.0,376.0,0.9,16.0,620.0,555.51,421.45
2016,4,7,14,0,253.0,376.0,0.9,16.0,573.0,508.36,387.19
2016,4,7,14,15,176.0,359.0,0.9,15.5,493.5,436.59,334.99
2016,4,7,14,30,99.0,342.0,0.9,15.0,414.0,371.74,287.15
2016,4,7,14,45,96.5,322.5,0.9,15.0,389.5,346.47,268.79
2016,4,7,15,0,94.0,303.0,0.9,15.0,365.0,321.4,250.07
2016,4,7,15,15,94.5,282.5,0.9,15.0,341.0,296.96,231.58
2016,4,7,15,30,95.0,262.0,0.9,15.0,317.0,272.46,212.78
2016,4,7,15,45,112.0,240.5,0.9,15.0,300.5,252.37,196.82
2016,4,7,16,0,129.0,219.0,0.9,15.0,284.0,226.27,175.59
2016,4,7,16,15,78.0,186.5,0.85,14.5,224.5,183.58,143.31
2016,4,7,16,30,27.0,154.0,0.8,14.0,165.0,142.22,112.26
2016,4,7,16,45,20.5,133.0,0.8,14.0,141.0,124.6,98.49
2016,4,7,17,0,14.0,112.0,0.8,14.0,117.0,103.5,81.6
2016,4,7,17,15,7.0,91.0,0.75,13.5,93.5,83.24,68.66
2016,4,7,17,30,0.0,70.0,0.7,13.0,70.0,64.65,52.1
2016,4,7,17,45,0.0,49.5,0.7,13.0,49.5,46.42,35.45
2016,4,7,18,0,0.0,29.0,0.7,13.0,29.0,27.89,18.32
2016,4,7,18,15,0.0,14.5,0.65,12.5,14.5,13.99,1.44
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,10.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.5,11.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.5,0.5,11.0,30.5,30.52,19.37
2016,4,8,6,30,0.0,50.0,0.5,11.0,50.0,51.15,37.83
2016,4,8,6,45,11.5,71.5,0.5,11.5,74.5,78.8,61.8
2016,4,8,7,0,23.0,93.0,0.5,12.0,99.0,111.84,89.97
2016,4,8,7,15,33.5,115.0,0.5,12.0,125.5,141.63,115.03
2016,4,8,7,30,44.0,137.0,0.5,12.0,152.0,172.01,140.08
2016,4,8,7,45,22.0,133.5,0.5,12.5,141.0,147.68,119.0
2016,4,8,8,0,0.0,130.0,0.5,13.0,130.0,128.83,102.46
2016,4,8,8,15,13.5,167.5,0.45,13.0,175.0,176.85,141.59
2016,4,8,8,30,27.0,205.0,0.4,13.0,220.0,225.71,180.12
2016,4,8,8,45,14.5,185.5,0.4,13.5,193.5,195.16,154.43
2016,4,8,9,0,2.0,166.0,0.4,14.0,167.0,164.9,129.42
2016,4,8,9,15,10.5,208.0,0.4,14.0,215.0,214.27,168.5
2016,4,8,9,30,19.0,250.0,0.4,14.0,263.0,263.97,206.56
2016,4,8,9,45,115.0,307.0,0.4,14.0,393.0,420.25,326.38
2016,4,8,10,0,211.0,364.0,0.4,14.0,523.0,563.48,429.57
2016,4,8,10,15,187.0,381.0,0.4,14.0,526.0,559.95,423.74
2016,4,8,10,30,163.0,398.0,0.4,14.0,529.0,555.09,418.88
2016,4,8,10,45,124.0,401.0,0.45,14.0,502.0,521.29,393.87
2016,4,8,11,0,85.0,404.0,0.5,14.0,475.0,481.05,364.37
2016,4,8,11,15,52.0,352.0,0.5,14.0,396.0,396.55,302.59
2016,4,8,11,30,19.0,300.0,0.5,14.0,317.0,309.56,237.69
2016,4,8,11,45,13.0,243.0,0.5,14.0,254.5,247.7,191.33
2016,4,8,12,0,7.0,186.0,0.5,14.0,192.0,186.53,144.3
2016,4,8,12,15,7.5,185.0,0.5,14.0,192.0,185.68,143.97
2016,4,8,12,30,8.0,184.0,0.5,14.0,192.0,184.79,143.31
2016,4,8,12,45,9.0,204.0,0.55,14.0,213.0,204.5,158.8
2016,4,8,13,0,10.0,224.0,0.6,14.0,234.0,223.98,173.97
2016,4,8,13,15,10.5,227.5,0.6,14.0,237.0,227.06,176.35
2016,4,8,13,30,11.0,231.0,0.6,14.0,240.0,230.03,178.78
2016,4,8,13,45,10.0,224.0,0.65,14.0,232.5,221.92,172.73
2016,4,8,14,0,9.0,217.0,0.7,14.0,225.0,213.88,166.78
2016,4,8,14,15,4.5,172.0,0.7,14.0,176.0,168.02,130.94
2016,4,8,14,30,0.0,127.0,0.7,14.0,127.0,122.51,94.91
2016,4,8,14,45,0.0,70.5,0.7,14.0,70.5,68.23,51.03
2016,4,8,15,0,0.0,14.0,0.7,14.0,14.0,13.53,5.72
2016,4,8,15,15,0.0,12.5,0.65,13.5,12.5,12.08,4.57
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.62,3.38
2016,4,8,15,45,0.0,32.0,0.6,13.0,32.0,30.91,20.66
2016,4,8,16,0,0.0,53.0,0.6,13.0,53.0,51.22,37.92
2016,4,8,16,15,0.0,71.0,0.55,12.5,71.0,68.64,52.84
2016,4,8,16,30,0.0,89.0,0.5,12.0,89.0,85.44,67.26
2016,4,8,16,45,0.0,76.0,0.5,12.0,76.0,73.18,57.07
2016,4,8,17,0,0.0,63.0,0.5,12.0,63.0,60.89,46.77
2016,4,8,17,15,0.0,50.5,0.45,12.0,50.5,48.79,36.44
2016,4,8,17,30,0.0,38.0,0.4,12.0,38.0,36.69,27.47
2016,4,8,17,45,0.0,27.0,0.4,12.0,27.0,26.06,17.64
2016,4,8,18,0,0.0,16.0,0.4,12.0,16.0,15.43,7.75
2016,4,8,18,15,0.0,8.0,0.4,11.5,8.0,7.71,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.4,10.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,0.4,10.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,7.0,0.4,10.5,7.0,6.74,0.0
2016,4,9,6,30,0.0,11.0,0.4,11.0,11.0,10.6,3.44
2016,4,9,6,45,0.0,16.5,0.4,11.5,16.5,15.91,8.13
2016,4,9,7,0,0.0,22.0,0.4,12.0,22.0,21.22,12.78
2016,4,9,7,15,0.0,28.0,0.4,12.0,28.0,27.02,17.8
2016,4,9,7,30,0.0,34.0,0.4,12.0,34.0,32.82,22.75
2016,4,9,7,45,0.0,25.5,0.45,12.5,25.5,24.61,15.57
2016,4,9,8,0,0.0,17.0,0.5,13.0,17.0,16.41,8.44
2016,4,9,8,15,0.0,33.0,0.5,13.0,33.0,31.87,21.57
2016,4,9,8,30,0.0,49.0,0.5,13.0,49.0,47.36,34.54
2016,4,9,8,45,13.5,144.0,0.5,13.0,152.5,151.65,120.88
2016,4,9,9,0,27.0,239.0,0.5,13.0,256.0,260.27,206.47
2016,4,9,9,15,22.5,243.5,0.5,13.0,259.0,260.72,205.35
2016,4,9,9,30,18.0,248.0,0.5,13.0,262.0,261.06,204.95
2016,4,9,9,45,42.0,295.5,0.5,13.5,327.5,337.93,263.5
2016,4,9,10,0,66.0,343.0,0.5,14.0,393.0,407.95,314.57
2016,4,9,10,15,84.5,367.0,0.5,14.0,433.5,448.12,343.25
2016,4,9,10,30,103.0,391.0,0.5,14.0,474.0,488.04,371.62
2016,4,9,10,45,113.5,405.5,0.5,14.0,499.0,510.49,387.02
2016,4,9,11,0,124.0,420.0,0.5,14.0,524.0,538.21,406.18
2016,4,9,11,15,125.5,428.0,0.5,14.0,535.0,544.2,409.74
2016,4,9,11,30,127.0,436.0,0.5,14.0,546.0,549.58,413.16
2016,4,9,11,45,78.0,394.0,0.5,14.0,462.0,456.8,345.85
2016,4,9,12,0,29.0,352.0,0.5,14.0,378.0,370.23,282.18
2016,4,9,12,15,23.5,327.5,0.5,14.0,348.5,337.49,258.58
2016,4,9,12,30,18.0,303.0,0.5,14.0,319.0,308.07,236.78
2016,4,9,12,45,18.0,298.0,0.5,14.0,313.5,302.19,232.66
2016,4,9,13,0,18.0,293.0,0.5,14.0,308.0,296.29,228.36
2016,4,9,13,15,51.5,345.0,0.5,14.0,387.5,368.32,283.23
2016,4,9,13,30,85.0,397.0,0.5,14.0,467.0,436.95,333.62
2016,4,9,13,45,61.0,362.0,0.5,14.0,412.0,383.24,293.46
2016,4,9,14,0,37.0,327.0,0.5,14.0,357.0,331.59,255.38
2016,4,9,14,15,28.0,294.0,0.5,13.5,316.0,292.95,227.28
2016,4,9,14,30,19.0,261.0,0.5,13.0,275.0,258.56,201.84
2016,4,9,14,45,21.5,255.5,0.55,13.0,270.5,253.01,198.27
2016,4,9,15,0,24.0,250.0,0.6,13.0,266.0,247.11,194.19
2016,4,9,15,15,12.5,207.0,0.6,13.0,215.5,201.14,158.52
2016,4,9,15,30,1.0,164.0,0.6,13.0,165.0,156.33,123.43
2016,4,9,15,45,0.5,143.5,0.6,13.0,144.0,136.81,108.18
2016,4,9,16,0,0.0,123.0,0.6,13.0,123.0,117.4,92.74
2016,4,9,16,15,0.0,103.5,0.6,12.5,103.5,99.13,78.17
2016,4,9,16,30,0.0,84.0,0.6,12.0,84.0,80.9,63.35
2016,4,9,16,45,0.0,72.0,0.6,12.0,72.0,69.56,54.01
2016,4,9,17,0,0.0,60.0,0.6,12.0,60.0,57.98,44.29
2016,4,9,17,15,0.0,48.5,0.55,11.5,48.5,46.85,34.86
2016,4,9,17,30,0.0,37.0,0.5,11.0,37.0,35.72,26.72
2016,4,9,17,45,0.0,26.5,0.5,11.0,26.5,25.57,17.31
2016,4,9,18,0,0.0,16.0,0.5,11.0,16.0,15.43,7.84
2016,4,9,18,15,0.0,8.0,0.5,10.5,8.0,7.71,0.0
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.5,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,9.0,0.7,10.0,9.0,8.67,1.59
2016,4,10,6,30,0.0,14.0,0.7,10.0,14.0,13.5,5.96
2016,4,10,6,45,0.0,21.0,0.75,10.5,21.0,20.26,11.94
2016,4,10,7,0,0.0,28.0,0.8,11.0,28.0,27.02,17.84
2016,4,10,7,15,0.0,34.5,0.8,11.0,34.5,33.3,23.28
2016,4,10,7,30,0.0,41.0,0.8,11.0,41.0,39.59,28.64
2016,4,10,7,45,0.0,41.0,0.8,11.0,41.0,39.6,28.54
2016,4,10,8,0,0.0,41.0,0.8,11.0,41.0,39.6,28.43
2016,4,10,8,15,0.0,75.0,0.8,11.0,75.0,72.53,56.25
2016,4,10,8,30,0.0,109.0,0.8,11.0,109.0,106.12,84.06
2016,4,10,8,45,0.0,108.5,0.85,11.0,108.5,105.46,83.16
2016,4,10,9,0,0.0,108.0,0.9,11.0,108.0,104.87,82.43
2016,4,10,9,15,0.0,102.0,0.9,11.0,102.0,98.89,77.27
2016,4,10,9,30,0.0,96.0,0.9,11.0,96.0,92.98,72.22
2016,4,10,9,45,0.0,80.5,0.95,11.5,80.5,77.94,59.53
2016,4,10,10,0,0.0,65.0,1.0,12.0,65.0,62.92,46.93
2016,4,10,10,15,0.0,75.5,1.0,12.0,75.5,73.12,55.28
2016,4,10,10,30,0.0,86.0,1.0,12.0,86.0,83.32,63.56
2016,4,10,10,45,0.0,99.5,1.05,12.0,99.5,96.49,74.24
2016,4,10,11,0,0.0,113.0,1.1,12.0,113.0,109.67,84.87
2016,4,10,11,15,0.0,107.5,1.1,12.0,107.5,104.3,80.41
2016,4,10,11,30,0.0,102.0,1.1,12.0,102.0,98.93,76.01
2016,4,10,11,45,0.0,118.0,1.15,12.0,118.5,114.48,88.62
2016,4,10,12,0,0.0,134.0,1.2,12.0,135.0,129.98,101.1
2016,4,10,12,15,0.0,117.5,1.2,12.0,118.0,113.91,88.08
2016,4,10,12,30,0.0,101.0,1.2,12.0,101.0,97.89,75.13
2016,4,10,12,45,0.0,94.0,1.3,12.0,94.0,91.09,69.66
2016,4,10,13,0,0.0,87.0,1.4,12.0,87.0,84.31,64.17
2016,4,10,13,15,0.0,87.5,1.4,12.0,87.5,84.79,64.62
2016,4,10,13,30,0.0,88.0,1.4,12.0,88.0,85.27,65.08
2016,4,10,13,45,0.0,112.5,1.45,12.0,112.5,108.84,84.44
2016,4,10,14,0,0.0,137.0,1.5,12.0,137.0,132.24,103.56
2016,4,10,14,15,0.5,146.0,1.5,11.5,146.5,141.0,111.0
2016,4,10,14,30,1.0,155.0,1.5,11.0,156.0,149.62,118.41
2016,4,10,14,45,0.5,145.5,1.5,11.0,146.0,140.15,110.91
2016,4,10,15,0,0.0,136.0,1.5,11.0,136.0,130.76,103.5
2016,4,10,15,15,0.0,83.0,1.45,11.0,83.0,80.32,62.04
2016,4,10,15,30,0.0,30.0,1.4,11.0,30.0,28.99,19.04
2016,4,10,15,45,0.0,38.0,1.4,11.0,38.0,36.72,25.73
2016,4,10,16,0,0.0,46.0,1.4,11.0,46.0,44.45,32.41
2016,4,10,16,15,0.0,40.0,1.3,10.5,40.0,38.64,27.63
2016,4,10,16,30,0.0,34.0,1.2,10.0,34.0,32.83,22.8
2016,4,10,16,45,0.0,29.0,1.15,10.0,29.0,27.99,18.7
2016,4,10,17,0,0.0,24.0,1.1,10.0,24.0,23.16,14.55
2016,4,10,17,15,188.5,49.5,1.0,10.0,91.0,37.78,24.95
2016,4,10,17,30,377.0,75.0,0.9,10.0,158.0,54.99,44.22
2016,4,10,17,45,285.0,60.0,0.85,10.0,113.0,45.12,34.87
2016,4,10,18,0,193.0,45.0,0.8,10.0,68.0,34.72,24.77
2016,4,10,18,15,96.5,22.5,0.75,9.5,34.0,17.42,6.17
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.5,0.65,8.5,15.5,25.53,0.0
2016,4,11,6,0,96.0,25.0,0.6,9.0,31.0,67.52,35.85
2016,4,11,6,15,200.5,42.5,0.55,9.5,71.0,140.54,107.98
2016,4,11,6,30,305.0,60.0,0.5,10.0,111.0,213.07,170.84
2016,4,11,6,45,387.5,71.5,0.5,10.5,160.0,277.73,226.35
2016,4,11,7,0,470.0,83.0,0.5,11.0,209.0,349.66,286.06
2016,4,11,7,15,235.0,97.0,0.5,11.0,160.0,245.58,202.34
2016,4,11,7,30,0.0,111.0,0.5,11.0,111.0,110.63,88.3
2016,4,11,7,45,0.0,123.0,0.5,11.0,123.0,122.2,98.15
2016,4,11,8,0,0.0,135.0,0.5,11.0,135.0,133.83,107.39
2016,4,11,8,15,9.0,166.5,0.5,11.0,171.5,172.4,138.8
2016,4,11,8,30,18.0,198.0,0.5,11.0,208.0,211.47,169.88
2016,4,11,8,45,31.0,230.0,0.55,11.5,249.0,262.39,209.58
2016,4,11,9,0,44.0,262.0,0.6,12.0,290.0,306.7,243.18
2016,4,11,9,15,82.0,297.0,0.6,12.5,353.0,375.09,295.07
2016,4,11,9,30,120.0,332.0,0.6,13.0,416.0,452.75,351.97
2016,4,11,9,45,78.5,324.0,0.6,13.5,380.0,399.85,309.69
2016,4,11,10,0,37.0,316.0,0.6,14.0,344.0,354.13,273.57
2016,4,11,10,15,119.5,359.0,0.6,14.0,455.0,478.36,367.6
2016,4,11,10,30,202.0,402.0,0.6,14.0,566.0,595.28,451.12
2016,4,11,10,45,117.0,373.5,0.65,14.0,469.0,487.43,370.99
2016,4,11,11,0,32.0,345.0,0.7,14.0,372.0,373.68,286.16
2016,4,11,11,15,23.5,310.5,0.7,14.0,330.5,329.51,253.78
2016,4,11,11,30,15.0,276.0,0.7,14.0,289.0,282.5,218.26
2016,4,11,11,45,29.5,332.0,0.75,14.5,358.0,353.01,271.61
2016,4,11,12,0,44.0,388.0,0.8,15.0,427.0,418.75,319.38
2016,4,11,12,15,46.0,385.5,0.8,15.0,426.5,415.25,316.32
2016,4,11,12,30,48.0,383.0,0.8,15.0,426.0,411.56,313.75
2016,4,11,12,45,47.5,378.5,0.8,15.0,420.0,403.73,308.1
2016,4,11,13,0,47.0,374.0,0.8,15.0,414.0,395.83,302.47
2016,4,11,13,15,46.5,366.5,0.8,14.5,406.0,385.04,295.29
2016,4,11,13,30,46.0,359.0,0.8,14.0,398.0,374.23,288.09
2016,4,11,13,45,186.5,357.5,0.8,14.0,506.0,463.47,357.54
2016,4,11,14,0,327.0,356.0,0.8,14.0,614.0,540.74,414.98
2016,4,11,14,15,324.5,342.0,0.8,14.0,589.5,510.61,392.19
2016,4,11,14,30,322.0,328.0,0.8,14.0,565.0,480.19,369.94
2016,4,11,14,45,319.0,311.5,0.8,14.0,536.0,447.08,345.32
2016,4,11,15,0,316.0,295.0,0.8,14.0,507.0,413.87,320.14
2016,4,11,15,15,275.0,280.5,0.8,14.0,456.0,366.02,283.55
2016,4,11,15,30,234.0,266.0,0.8,14.0,405.0,325.97,252.69
2016,4,11,15,45,121.0,218.0,0.8,14.0,289.5,234.23,182.73
2016,4,11,16,0,8.0,170.0,0.8,14.0,174.0,161.85,128.02
2016,4,11,16,15,4.5,153.0,0.75,13.5,155.5,144.41,114.82
2016,4,11,16,30,1.0,136.0,0.7,13.0,137.0,127.37,101.58
2016,4,11,16,45,306.0,106.0,0.7,13.0,205.0,120.88,83.22
2016,4,11,17,0,611.0,76.0,0.7,13.0,273.0,98.81,55.89
2016,4,11,17,15,550.5,68.0,0.65,12.5,221.0,57.55,36.03
2016,4,11,17,30,490.0,60.0,0.6,12.0,169.0,42.48,32.66
2016,4,11,17,45,401.5,49.0,0.55,11.5,122.5,36.06,26.66
2016,4,11,18,0,313.0,38.0,0.5,11.0,76.0,29.21,19.96
2016,4,11,18,15,156.5,19.0,0.55,10.5,38.0,14.08,4.38
2016,4,11,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,66.5,13.0,1.0,8.5,17.5,31.38,0.0
2016,4,12,6,0,133.0,26.0,1.0,9.0,35.0,87.81,52.61
2016,4,12,6,15,239.5,41.5,1.05,9.0,75.5,154.33,119.69
2016,4,12,6,30,346.0,57.0,1.1,9.0,116.0,227.73,184.43
2016,4,12,6,45,427.0,67.0,1.15,9.5,166.0,294.2,242.39
2016,4,12,7,0,508.0,77.0,1.2,10.0,216.0,366.69,303.67
2016,4,12,7,15,262.0,105.5,1.2,10.0,178.0,271.67,226.2
2016,4,12,7,30,16.0,134.0,1.2,10.0,140.0,145.34,118.35
2016,4,12,7,45,118.5,165.0,1.2,10.5,219.5,258.34,213.56
2016,4,12,8,0,221.0,196.0,1.2,11.0,299.0,365.68,299.93
2016,4,12,8,15,132.0,210.5,1.2,11.0,274.0,323.59,263.22
2016,4,12,8,30,43.0,225.0,1.2,11.0,249.0,267.07,215.33
2016,4,12,8,45,34.0,232.5,1.2,11.5,252.5,267.43,214.59
2016,4,12,9,0,25.0,240.0,1.2,12.0,256.0,259.68,207.17
2016,4,12,9,15,21.5,245.5,1.2,12.0,260.5,261.95,208.34
2016,4,12,9,30,18.0,251.0,1.2,12.0,265.0,264.12,209.42
2016,4,12,9,45,9.0,197.0,1.2,12.0,204.0,201.13,159.04
2016,4,12,10,0,0.0,143.0,1.2,12.0,143.0,139.29,109.08
2016,4,12,10,15,1.0,147.0,1.2,12.0,148.0,144.05,112.96
2016,4,12,10,30,2.0,151.0,1.2,12.0,153.0,148.81,116.68
2016,4,12,10,45,4.5,171.5,1.25,12.0,176.0,171.16,134.56
2016,4,12,11,0,7.0,192.0,1.3,12.0,199.0,193.43,152.21
2016,4,12,11,15,5.5,174.0,1.35,12.0,179.5,174.23,136.73
2016,4,12,11,30,4.0,156.0,1.4,12.0,160.0,155.13,121.42
2016,4,12,11,45,2.0,146.5,1.45,12.0,148.5,143.98,112.41
2016,4,12,12,0,0.0,137.0,1.5,12.0,137.0,132.9,103.42
2016,4,12,12,15,5.0,176.0,1.5,12.0,180.5,174.91,137.34
2016,4,12,12,30,10.0,215.0,1.5,12.0,224.0,216.52,170.4
2016,4,12,12,45,8.5,200.0,1.55,12.0,208.0,200.34,157.49
2016,4,12,13,0,7.0,185.0,1.6,12.0,192.0,184.28,144.85
2016,4,12,13,15,4.5,168.5,1.55,12.0,173.5,166.17,130.42
2016,4,12,13,30,2.0,152.0,1.5,12.0,155.0,148.26,116.11
2016,4,12,13,45,2.5,155.0,1.5,12.5,157.5,151.27,118.5
2016,4,12,14,0,3.0,158.0,1.5,13.0,160.0,154.22,120.8
2016,4,12,14,15,1.5,152.5,1.5,13.0,153.5,147.8,115.78
2016,4,12,14,30,0.0,147.0,1.5,13.0,147.0,141.51,110.9
2016,4,12,14,45,0.0,138.0,1.55,13.0,138.0,132.83,104.13
2016,4,12,15,0,0.0,129.0,1.6,13.0,129.0,124.18,97.36
2016,4,12,15,15,0.0,120.5,1.6,12.5,120.5,116.03,91.14
2016,4,12,15,30,0.0,112.0,1.6,12.0,112.0,107.88,84.87
2016,4,12,15,45,16.0,155.5,1.65,12.0,164.0,152.99,122.08
2016,4,12,16,0,32.0,199.0,1.7,12.0,216.0,189.29,151.51
2016,4,12,16,15,201.0,175.0,1.7,11.5,261.5,200.22,154.97
2016,4,12,16,30,370.0,151.0,1.7,11.0,307.0,188.52,137.82
2016,4,12,16,45,326.5,140.0,1.7,11.0,264.0,156.79,113.11
2016,4,12,17,0,283.0,129.0,1.7,11.0,221.0,124.67,90.25
2016,4,12,17,15,247.5,109.0,1.6,10.5,179.0,90.44,68.27
2016,4,12,17,30,212.0,89.0,1.5,10.0,137.0,69.36,57.06
2016,4,12,17,45,159.5,68.0,1.4,9.5,99.0,54.1,43.0
2016,4,12,18,0,107.0,47.0,1.3,9.0,61.0,38.23,28.07
2016,4,12,18,15,53.5,27.0,1.25,9.0,34.0,23.76,12.0
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,14.5,0.9,8.5,18.0,28.43,0.0
2016,4,13,6,0,100.0,29.0,0.9,9.0,36.0,76.31,48.2
2016,4,13,6,15,205.5,47.0,0.9,9.0,77.5,149.18,116.39
2016,4,13,6,30,311.0,65.0,0.9,9.0,119.0,223.78,181.51
2016,4,13,6,45,411.0,73.5,0.95,9.5,171.5,294.05,242.14
2016,4,13,7,0,511.0,82.0,1.0,10.0,224.0,375.63,310.32
2016,4,13,7,15,542.5,87.5,0.95,10.5,266.5,421.84,347.75
2016,4,13,7,30,574.0,93.0,0.9,11.0,309.0,469.31,384.79
2016,4,13,7,45,648.5,97.5,0.9,11.5,375.0,544.55,442.15
2016,4,13,8,0,723.0,102.0,0.9,12.0,441.0,623.86,500.16
2016,4,13,8,15,750.0,106.5,0.9,12.0,492.0,672.47,534.31
2016,4,13,8,30,777.0,111.0,0.9,12.0,543.0,718.1,564.8
2016,4,13,8,45,798.0,114.0,0.9,12.5,590.5,759.63,590.82
2016,4,13,9,0,819.0,117.0,0.9,13.0,638.0,799.87,615.49
2016,4,13,9,15,833.5,120.0,0.85,13.0,680.5,833.16,635.39
2016,4,13,9,30,848.0,123.0,0.8,13.0,723.0,864.36,653.68
2016,4,13,9,45,870.5,119.5,0.8,13.5,762.0,893.16,669.88
2016,4,13,10,0,893.0,116.0,0.8,14.0,801.0,915.1,681.48
2016,4,13,10,15,900.5,117.5,0.8,14.0,830.5,931.41,690.75
2016,4,13,10,30,908.0,119.0,0.8,14.0,860.0,944.76,698.26
2016,4,13,10,45,910.5,121.5,0.8,14.5,881.0,951.58,700.4
2016,4,13,11,0,913.0,124.0,0.8,15.0,902.0,955.23,700.71
2016,4,13,11,15,687.5,242.5,0.8,15.0,834.0,874.65,647.6
2016,4,13,11,30,462.0,361.0,0.8,15.0,766.0,782.77,580.44
2016,4,13,11,45,340.0,405.0,0.85,15.5,704.5,707.02,526.41
2016,4,13,12,0,218.0,449.0,0.9,16.0,643.0,633.12,472.23
2016,4,13,12,15,224.0,443.0,0.9,16.0,641.5,625.36,467.81
2016,4,13,12,30,230.0,437.0,0.9,16.0,640.0,616.77,462.1
2016,4,13,12,45,121.5,348.5,0.95,16.0,456.0,436.1,332.24
2016,4,13,13,0,13.0,260.0,1.0,16.0,272.0,260.99,200.39
2016,4,13,13,15,57.5,335.0,1.0,15.5,384.0,363.97,280.78
2016,4,13,13,30,102.0,410.0,1.0,15.0,496.0,462.18,353.84
2016,4,13,13,45,70.0,372.0,1.05,15.0,430.5,399.33,306.74
2016,4,13,14,0,38.0,334.0,1.1,15.0,365.0,339.12,262.02
2016,4,13,14,15,454.5,226.5,1.1,14.5,564.0,485.3,380.09
2016,4,13,14,30,871.0,119.0,1.1,14.0,763.0,604.98,470.11
2016,4,13,14,45,606.0,205.0,1.15,14.0,642.0,501.86,389.48
2016,4,13,15,0,341.0,291.0,1.2,14.0,521.0,424.11,329.39
