Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,317.0,275.0,1.2,13.5,478.0,381.05,296.88
2016,4,13,15,30,293.0,259.0,1.2,13.0,435.0,339.99,265.06
2016,4,13,15,45,292.5,236.0,1.2,13.0,399.0,303.1,235.19
2016,4,13,16,0,292.0,213.0,1.2,13.0,363.0,266.23,204.72
2016,4,13,16,15,392.5,171.0,1.2,12.5,350.5,233.05,173.7
2016,4,13,16,30,493.0,129.0,1.2,12.0,338.0,193.63,136.1
2016,4,13,16,45,551.5,106.5,1.2,12.0,311.0,154.45,100.64
2016,4,13,17,0,610.0,84.0,1.2,12.0,284.0,109.12,64.04
2016,4,13,17,15,549.0,75.5,1.15,11.0,231.0,67.27,42.63
2016,4,13,17,30,488.0,67.0,1.1,10.0,178.0,48.4,38.28
2016,4,13,17,45,387.0,56.0,1.05,9.5,129.0,42.26,32.48
2016,4,13,18,0,286.0,45.0,1.0,9.0,80.0,34.45,24.84
2016,4,13,18,15,160.0,27.5,1.0,8.5,45.5,21.39,10.79
2016,4,13,18,30,34.0,10.0,1.0,8.0,11.0,9.83,0.0
2016,4,13,18,45,17.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,99.5,14.5,1.15,8.0,22.0,42.85,0.0
2016,4,14,6,0,199.0,29.0,1.2,8.0,44.0,116.94,79.24
2016,4,14,6,15,322.5,42.0,1.25,8.0,89.5,189.1,148.86
2016,4,14,6,30,446.0,55.0,1.3,8.0,135.0,272.49,222.31
2016,4,14,6,45,520.0,64.5,1.4,8.5,188.0,339.55,281.15
2016,4,14,7,0,594.0,74.0,1.5,9.0,241.0,412.46,342.93
2016,4,14,7,15,645.0,80.5,1.5,9.0,296.5,474.28,394.12
2016,4,14,7,30,696.0,87.0,1.5,9.0,352.0,539.02,445.88
2016,4,14,7,45,727.0,93.5,1.55,9.5,405.5,593.27,487.2
2016,4,14,8,0,758.0,100.0,1.6,10.0,459.0,648.1,527.72
2016,4,14,8,15,735.0,109.0,1.6,10.5,488.0,667.03,539.4
2016,4,14,8,30,712.0,118.0,1.6,11.0,517.0,682.32,547.82
2016,4,14,8,45,773.5,119.5,1.65,11.5,586.0,749.02,594.12
2016,4,14,9,0,835.0,121.0,1.7,12.0,655.0,819.77,641.66
2016,4,14,9,15,848.5,123.5,1.7,12.0,697.0,852.03,661.9
2016,4,14,9,30,862.0,126.0,1.7,12.0,739.0,882.11,680.93
2016,4,14,9,45,883.0,122.5,1.7,12.5,777.5,909.85,697.0
2016,4,14,10,0,904.0,119.0,1.7,13.0,816.0,930.55,708.22
2016,4,14,10,15,910.5,120.5,1.7,13.0,844.5,946.01,717.32
2016,4,14,10,30,917.0,122.0,1.7,13.0,873.0,958.47,724.55
2016,4,14,10,45,915.0,127.0,1.75,13.0,893.0,963.73,727.8
2016,4,14,11,0,913.0,132.0,1.8,13.0,913.0,965.74,729.08
2016,4,14,11,15,915.5,132.5,1.8,13.0,926.5,964.07,727.42
2016,4,14,11,30,918.0,133.0,1.8,13.0,940.0,959.24,723.83
2016,4,14,11,45,903.0,143.5,1.8,13.5,941.5,945.61,713.19
2016,4,14,12,0,888.0,154.0,1.8,14.0,943.0,932.19,702.92
2016,4,14,12,15,664.0,263.5,1.85,14.0,853.0,831.95,633.66
2016,4,14,12,30,440.0,373.0,1.9,14.0,763.0,733.44,559.75
2016,4,14,12,45,680.5,250.0,2.0,14.0,845.0,797.39,613.22
2016,4,14,13,0,921.0,127.0,2.1,14.0,927.0,847.79,650.81
2016,4,14,13,15,917.0,126.0,2.1,13.5,909.0,816.02,629.79
2016,4,14,13,30,913.0,125.0,2.1,13.0,891.0,781.98,607.8
2016,4,14,13,45,898.0,128.5,2.15,13.0,863.0,742.37,580.65
2016,4,14,14,0,883.0,132.0,2.2,13.0,835.0,701.53,550.5
2016,4,14,14,15,873.5,130.0,2.2,13.0,802.0,656.24,516.34
2016,4,14,14,30,864.0,128.0,2.2,13.0,769.0,611.32,481.61
2016,4,14,14,45,636.5,201.0,2.2,13.0,660.0,515.78,406.32
2016,4,14,15,0,409.0,274.0,2.2,13.0,551.0,443.11,348.49
2016,4,14,15,15,599.5,198.0,2.2,12.5,574.0,434.65,341.21
2016,4,14,15,30,790.0,122.0,2.2,12.0,597.0,413.02,320.29
2016,4,14,15,45,776.0,114.5,2.2,12.0,549.0,357.78,272.34
2016,4,14,16,0,762.0,107.0,2.2,12.0,501.0,306.53,226.77
2016,4,14,16,15,731.0,102.0,2.15,11.5,448.5,254.33,180.91
2016,4,14,16,30,700.0,97.0,2.1,11.0,396.0,204.98,138.02
2016,4,14,16,45,661.5,90.0,2.1,11.0,342.5,155.99,97.68
2016,4,14,17,0,623.0,83.0,2.1,11.0,289.0,111.03,65.12
2016,4,14,17,15,561.5,75.0,2.0,10.5,235.5,68.77,42.86
2016,4,14,17,30,500.0,67.0,1.9,10.0,182.0,48.18,38.08
2016,4,14,17,45,401.5,56.0,1.85,9.5,133.0,42.03,32.28
2016,4,14,18,0,303.0,45.0,1.8,9.0,84.0,34.36,24.8
2016,4,14,18,15,171.5,28.5,1.75,8.5,48.5,22.16,11.79
2016,4,14,18,30,40.0,12.0,1.7,8.0,13.0,11.8,0.0
2016,4,14,18,45,20.0,6.0,1.7,8.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.5,1.2,5.5,24.5,50.95,0.0
2016,4,15,6,0,252.0,29.0,1.2,6.0,49.0,136.84,96.69
2016,4,15,6,15,370.5,40.5,1.2,6.5,95.5,207.54,164.84
2016,4,15,6,30,489.0,52.0,1.2,7.0,142.0,289.82,237.38
2016,4,15,6,45,565.0,59.5,1.3,7.5,196.0,357.66,296.97
2016,4,15,7,0,641.0,67.0,1.4,8.0,250.0,431.5,359.5
2016,4,15,7,15,688.5,73.0,1.45,8.5,305.5,492.79,409.65
2016,4,15,7,30,736.0,79.0,1.5,9.0,361.0,556.69,460.0
2016,4,15,7,45,766.0,84.5,1.55,9.5,415.5,608.33,499.23
2016,4,15,8,0,796.0,90.0,1.6,10.0,470.0,662.97,539.4
2016,4,15,8,15,820.0,93.5,1.6,10.5,522.0,711.04,571.74
2016,4,15,8,30,844.0,97.0,1.6,11.0,574.0,758.43,602.88
2016,4,15,8,45,858.5,101.5,1.6,11.5,621.5,798.49,628.15
2016,4,15,9,0,873.0,106.0,1.6,12.0,669.0,836.74,651.79
2016,4,15,9,15,886.5,108.5,1.55,12.5,711.5,865.05,667.62
2016,4,15,9,30,900.0,111.0,1.5,13.0,754.0,895.97,685.11
2016,4,15,9,45,913.0,111.5,1.45,13.5,791.5,921.87,698.94
2016,4,15,10,0,926.0,112.0,1.4,14.0,829.0,945.16,710.92
2016,4,15,10,15,933.0,113.5,1.35,14.0,859.0,961.32,719.45
2016,4,15,10,30,940.0,115.0,1.3,14.0,889.0,974.42,726.09
2016,4,15,10,45,946.0,115.5,1.3,14.5,911.0,982.41,728.99
2016,4,15,11,0,952.0,116.0,1.3,15.0,933.0,987.17,729.97
2016,4,15,11,15,955.0,116.5,1.35,15.0,947.0,985.94,729.43
2016,4,15,11,30,958.0,117.0,1.4,15.0,961.0,981.42,726.94
2016,4,15,11,45,961.5,115.5,1.45,15.0,967.5,972.07,721.45
2016,4,15,12,0,965.0,114.0,1.5,15.0,974.0,959.5,713.96
2016,4,15,12,15,964.0,114.0,1.5,15.0,971.5,941.33,702.15
2016,4,15,12,30,963.0,114.0,1.5,15.0,969.0,920.14,688.46
2016,4,15,12,45,964.0,111.0,1.55,15.5,959.0,894.78,671.44
2016,4,15,13,0,965.0,108.0,1.6,16.0,949.0,866.55,652.5
2016,4,15,13,15,961.0,107.5,1.65,16.0,930.0,834.1,631.82
2016,4,15,13,30,957.0,107.0,1.7,16.0,911.0,799.26,609.32
2016,4,15,13,45,954.0,103.5,1.75,16.0,885.5,760.06,583.54
2016,4,15,14,0,951.0,100.0,1.8,16.0,860.0,718.76,555.07
2016,4,15,14,15,942.0,98.5,1.8,15.5,826.0,673.64,522.66
2016,4,15,14,30,933.0,97.0,1.8,15.0,792.0,627.22,488.34
2016,4,15,14,45,922.0,95.0,1.8,15.0,751.5,578.18,450.16
2016,4,15,15,0,911.0,93.0,1.8,15.0,711.0,528.44,410.35
2016,4,15,15,15,895.5,90.5,1.75,15.0,665.0,475.81,367.02
2016,4,15,15,30,880.0,88.0,1.7,15.0,619.0,423.37,322.67
2016,4,15,15,45,858.0,85.5,1.65,15.0,568.5,365.07,272.84
2016,4,15,16,0,836.0,83.0,1.6,15.0,518.0,312.04,226.2
2016,4,15,16,15,808.5,79.5,1.55,14.5,464.5,258.43,179.3
2016,4,15,16,30,781.0,76.0,1.5,14.0,411.0,207.24,134.88
2016,4,15,16,45,742.5,71.0,1.45,14.0,356.0,155.88,92.75
2016,4,15,17,0,704.0,66.0,1.4,14.0,301.0,108.52,58.65
2016,4,15,17,15,649.0,60.0,1.3,13.0,247.0,60.39,32.58
2016,4,15,17,30,594.0,54.0,1.2,12.0,193.0,36.67,27.47
2016,4,15,17,45,509.0,45.5,1.2,11.5,142.5,32.25,23.32
2016,4,15,18,0,424.0,37.0,1.2,11.0,92.0,27.55,18.67
2016,4,15,18,15,275.0,24.5,1.2,10.5,54.0,18.67,9.25
2016,4,15,18,30,126.0,12.0,1.2,10.0,16.0,11.8,0.0
2016,4,15,18,45,63.0,6.0,1.2,9.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,145.5,14.0,0.7,7.5,26.5,56.69,0.0
2016,4,16,6,0,291.0,28.0,0.6,8.0,53.0,150.2,107.65
2016,4,16,6,15,401.5,39.5,0.5,8.5,100.0,220.04,173.21
2016,4,16,6,30,512.0,51.0,0.4,9.0,147.0,300.68,242.64
2016,4,16,6,45,581.0,58.5,0.35,10.0,200.5,366.37,297.72
2016,4,16,7,0,650.0,66.0,0.3,11.0,254.0,437.41,354.37
2016,4,16,7,15,695.5,71.5,0.25,11.5,309.0,497.46,400.52
2016,4,16,7,30,741.0,77.0,0.2,12.0,364.0,557.51,444.72
2016,4,16,7,45,772.0,81.5,0.15,13.0,418.5,611.52,481.64
2016,4,16,8,0,803.0,86.0,0.1,14.0,473.0,665.97,516.9
2016,4,16,8,15,826.0,89.5,0.15,14.5,524.5,713.56,547.1
2016,4,16,8,30,849.0,93.0,0.2,15.0,576.0,760.4,576.31
2016,4,16,8,45,866.5,96.0,0.3,16.0,623.5,801.28,600.79
2016,4,16,9,0,884.0,99.0,0.4,17.0,671.0,835.78,620.89
2016,4,16,9,15,897.0,101.0,0.4,17.0,713.5,868.25,640.04
2016,4,16,9,30,910.0,103.0,0.4,17.0,756.0,898.46,657.62
2016,4,16,9,45,922.0,103.5,0.45,17.5,793.0,923.7,671.77
2016,4,16,10,0,934.0,104.0,0.5,18.0,830.0,946.27,684.3
2016,4,16,10,15,941.0,105.5,0.5,18.5,859.5,962.56,691.84
2016,4,16,10,30,948.0,107.0,0.5,19.0,889.0,975.76,697.6
2016,4,16,10,45,950.0,109.5,0.55,19.5,910.5,982.26,700.47
2016,4,16,11,0,952.0,112.0,0.6,20.0,932.0,985.46,701.52
2016,4,16,11,15,955.0,112.5,0.6,20.0,946.0,984.22,700.22
2016,4,16,11,30,958.0,113.0,0.6,20.0,960.0,979.71,697.08
2016,4,16,11,45,960.0,112.5,0.65,20.0,966.0,970.03,692.02
2016,4,16,12,0,962.0,112.0,0.7,20.0,972.0,957.15,685.09
2016,4,16,12,15,961.5,111.5,0.7,20.0,969.0,938.96,673.88
2016,4,16,12,30,961.0,111.0,0.7,20.0,966.0,917.76,660.9
2016,4,16,12,45,962.5,108.0,0.75,20.5,956.5,892.86,645.34
2016,4,16,13,0,964.0,105.0,0.8,21.0,947.0,865.08,627.91
2016,4,16,13,15,960.0,104.0,0.8,21.0,928.5,832.19,607.45
2016,4,16,13,30,956.0,103.0,0.8,21.0,910.0,796.93,585.34
2016,4,16,13,45,948.5,102.5,0.85,21.0,883.0,757.47,560.97
2016,4,16,14,0,941.0,102.0,0.9,21.0,856.0,716.2,534.19
2016,4,16,14,15,933.0,100.5,0.9,20.5,822.5,672.07,504.03
2016,4,16,14,30,925.0,99.0,0.9,20.0,789.0,626.58,471.96
2016,4,16,14,45,912.5,97.5,0.9,20.0,749.0,577.53,435.45
2016,4,16,15,0,900.0,96.0,0.9,20.0,709.0,527.93,397.46
2016,4,16,15,15,885.5,93.5,0.9,19.5,664.0,476.23,357.45
2016,4,16,15,30,871.0,91.0,0.9,19.0,619.0,424.64,316.11
2016,4,16,15,45,852.0,87.5,0.9,19.0,569.0,366.93,268.4
2016,4,16,16,0,833.0,84.0,0.9,19.0,519.0,314.18,223.36
2016,4,16,16,15,806.5,80.5,0.9,18.5,466.5,260.93,177.98
2016,4,16,16,30,780.0,77.0,0.9,18.0,414.0,210.01,134.74
2016,4,16,16,45,744.5,72.0,0.9,17.5,359.5,159.06,93.74
2016,4,16,17,0,709.0,67.0,0.9,17.0,305.0,111.8,60.01
2016,4,16,17,15,655.5,60.5,0.85,16.0,250.5,62.91,33.15
2016,4,16,17,30,602.0,54.0,0.8,15.0,196.0,36.52,27.0
2016,4,16,17,45,516.5,45.5,0.8,14.0,145.5,32.1,22.96
2016,4,16,18,0,431.0,37.0,0.8,13.0,95.0,27.39,18.41
2016,4,16,18,15,215.5,27.0,0.85,12.5,56.0,20.9,11.19
2016,4,16,18,30,0.0,17.0,0.9,12.0,17.0,16.71,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,149.5,14.5,0.9,10.5,28.0,70.22,0.0
2016,4,17,6,0,299.0,29.0,0.8,11.0,56.0,155.1,111.95
2016,4,17,6,15,405.0,40.0,0.75,11.5,102.5,223.47,174.97
2016,4,17,6,30,511.0,51.0,0.7,12.0,149.0,302.12,242.59
2016,4,17,6,45,572.5,59.0,0.65,13.0,201.5,364.85,295.16
2016,4,17,7,0,634.0,67.0,0.6,14.0,254.0,432.29,348.91
2016,4,17,7,15,679.0,73.0,0.6,14.5,308.5,492.06,395.28
2016,4,17,7,30,724.0,79.0,0.6,15.0,363.0,554.25,441.57
2016,4,17,7,45,753.0,84.5,0.6,15.5,416.5,604.93,477.67
2016,4,17,8,0,782.0,90.0,0.6,16.0,470.0,658.46,514.26
2016,4,17,8,15,805.5,94.0,0.6,16.5,521.0,706.27,544.54
2016,4,17,8,30,829.0,98.0,0.6,17.0,572.0,753.4,573.67
2016,4,17,8,45,844.5,102.0,0.6,18.0,619.0,793.21,596.09
2016,4,17,9,0,860.0,106.0,0.6,19.0,666.0,831.31,616.96
2016,4,17,9,15,873.0,108.0,0.6,19.5,708.0,858.28,631.36
2016,4,17,9,30,886.0,110.0,0.6,20.0,750.0,887.91,647.51
2016,4,17,9,45,899.5,110.5,0.6,20.5,787.0,913.98,661.2
2016,4,17,10,0,913.0,111.0,0.6,21.0,824.0,937.5,673.23
2016,4,17,10,15,920.0,112.5,0.6,21.5,853.0,953.47,680.55
2016,4,17,10,30,927.0,114.0,0.6,22.0,882.0,966.41,686.16
2016,4,17,10,45,934.0,113.5,0.6,22.5,904.0,974.17,688.68
2016,4,17,11,0,941.0,113.0,0.6,23.0,926.0,978.77,689.46
2016,4,17,11,15,944.0,113.5,0.6,23.0,940.0,977.53,688.15
2016,4,17,11,30,947.0,114.0,0.6,23.0,954.0,973.05,685.07
2016,4,17,11,45,949.5,113.0,0.6,23.5,960.5,963.4,677.69
2016,4,17,12,0,952.0,112.0,0.6,24.0,967.0,950.57,668.56
2016,4,17,12,15,952.0,112.0,0.6,24.0,964.5,933.44,658.22
2016,4,17,12,30,952.0,112.0,0.6,24.0,962.0,913.31,646.13
2016,4,17,12,45,952.0,110.0,0.65,24.0,952.5,888.34,632.03
2016,4,17,13,0,952.0,108.0,0.7,24.0,943.0,860.57,616.11
2016,4,17,13,15,948.5,107.5,0.7,24.0,924.5,828.86,596.7
2016,4,17,13,30,945.0,107.0,0.7,24.0,906.0,794.76,575.67
2016,4,17,13,45,941.0,104.5,0.75,24.0,880.5,756.22,552.29
2016,4,17,14,0,937.0,102.0,0.8,24.0,855.0,715.67,526.53
2016,4,17,14,15,929.5,100.5,0.8,23.5,822.0,672.01,497.18
2016,4,17,14,30,922.0,99.0,0.8,23.0,789.0,626.96,465.94
2016,4,17,14,45,913.0,96.0,0.85,23.0,750.0,578.56,430.94
2016,4,17,15,0,904.0,93.0,0.9,23.0,711.0,529.31,394.11
2016,4,17,15,15,890.0,90.5,0.85,22.5,666.5,477.67,354.32
2016,4,17,15,30,876.0,88.0,0.8,22.0,622.0,426.09,313.27
2016,4,17,15,45,859.0,84.5,0.8,21.5,573.0,372.88,270.01
2016,4,17,16,0,842.0,81.0,0.8,21.0,524.0,316.3,223.02
2016,4,17,16,15,817.0,77.5,0.75,20.5,471.0,262.95,177.81
2016,4,17,16,30,792.0,74.0,0.7,20.0,418.0,211.75,134.54
2016,4,17,16,45,758.0,69.5,0.7,19.5,364.0,160.78,93.67
2016,4,17,17,0,724.0,65.0,0.7,19.0,310.0,113.32,59.77
2016,4,17,17,15,672.5,59.0,0.7,17.5,255.5,67.6,35.53
2016,4,17,17,30,621.0,53.0,0.7,16.0,201.0,35.57,26.03
2016,4,17,17,45,538.5,45.0,0.75,15.0,150.0,31.53,22.37
2016,4,17,18,0,456.0,37.0,0.8,14.0,99.0,27.24,18.23
2016,4,17,18,15,314.5,25.0,0.8,14.0,59.0,18.86,9.67
2016,4,17,18,30,173.0,13.0,0.8,14.0,19.0,12.78,0.0
2016,4,17,18,45,86.5,6.5,0.85,14.0,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,15.0,0.45,13.0,30.5,75.87,0.0
2016,4,18,6,0,324.0,30.0,0.5,13.0,61.0,166.03,120.46
2016,4,18,6,15,429.0,40.5,0.45,13.5,108.5,235.11,182.66
2016,4,18,6,30,534.0,51.0,0.4,14.0,156.0,314.26,249.58
2016,4,18,6,45,602.0,58.0,0.35,15.0,210.0,380.28,303.58
2016,4,18,7,0,670.0,65.0,0.3,16.0,264.0,451.54,358.93
2016,4,18,7,15,713.0,70.0,0.3,16.0,319.5,508.17,402.63
2016,4,18,7,30,756.0,75.0,0.3,16.0,375.0,569.66,448.26
2016,4,18,7,45,786.0,79.5,0.3,16.5,429.0,623.66,485.88
2016,4,18,8,0,816.0,84.0,0.3,17.0,483.0,677.99,521.6
2016,4,18,8,15,838.0,87.5,0.35,17.5,534.5,725.31,551.49
2016,4,18,8,30,860.0,91.0,0.4,18.0,586.0,771.78,580.3
2016,4,18,8,45,875.5,94.0,0.45,18.5,633.5,806.67,600.94
2016,4,18,9,0,891.0,97.0,0.5,19.0,681.0,844.46,623.42
2016,4,18,9,15,903.5,99.0,0.5,19.5,722.5,876.65,641.01
2016,4,18,9,30,916.0,101.0,0.5,20.0,764.0,906.52,656.99
2016,4,18,9,45,928.0,101.0,0.55,21.0,801.0,931.29,669.42
2016,4,18,10,0,940.0,101.0,0.6,22.0,838.0,953.37,680.18
2016,4,18,10,15,946.0,102.0,0.6,22.0,867.0,968.25,688.05
2016,4,18,10,30,952.0,103.0,0.6,22.0,896.0,980.01,694.19
2016,4,18,10,45,956.5,104.0,0.6,22.5,917.0,987.19,696.35
2016,4,18,11,0,961.0,105.0,0.6,23.0,938.0,991.11,696.68
2016,4,18,11,15,963.5,105.5,0.6,23.0,952.0,989.39,695.09
2016,4,18,11,30,966.0,106.0,0.6,23.0,966.0,984.37,691.71
2016,4,18,11,45,966.5,106.5,0.6,23.5,971.0,974.28,684.08
2016,4,18,12,0,967.0,107.0,0.6,24.0,976.0,960.99,674.69
2016,4,18,12,15,966.0,107.0,0.6,24.0,973.5,942.76,663.72
2016,4,18,12,30,965.0,107.0,0.6,24.0,971.0,921.53,651.01
2016,4,18,12,45,958.5,108.5,0.6,24.5,959.0,894.32,633.39
2016,4,18,13,0,952.0,110.0,0.6,25.0,947.0,864.56,614.28
2016,4,18,13,15,948.0,109.5,0.6,24.5,928.0,832.44,595.99
2016,4,18,13,30,944.0,109.0,0.6,24.0,909.0,797.97,576.0
2016,4,18,13,45,933.5,110.0,0.65,24.0,881.5,758.16,551.98
2016,4,18,14,0,923.0,111.0,0.7,24.0,854.0,716.78,525.66
2016,4,18,14,15,914.0,109.5,0.7,23.5,821.0,672.68,496.2
2016,4,18,14,30,905.0,108.0,0.7,23.0,788.0,627.34,464.96
2016,4,18,14,45,885.5,109.0,0.75,23.0,746.5,577.57,429.19
2016,4,18,15,0,866.0,110.0,0.8,23.0,705.0,524.69,390.12
2016,4,18,15,15,850.5,107.5,0.8,23.0,660.0,473.8,350.83
2016,4,18,15,30,835.0,105.0,0.8,23.0,615.0,423.23,310.56
2016,4,18,15,45,806.0,104.0,0.8,23.0,564.0,369.87,267.29
2016,4,18,16,0,777.0,103.0,0.8,23.0,513.0,318.68,224.83
2016,4,18,16,15,753.0,89.5,0.8,22.5,453.5,259.9,176.43
2016,4,18,16,30,729.0,76.0,0.8,22.0,394.0,203.33,129.64
2016,4,18,16,45,653.0,84.0,0.8,21.5,341.5,156.94,94.39
2016,4,18,17,0,577.0,92.0,0.8,21.0,289.0,121.75,71.64
2016,4,18,17,15,524.0,82.0,0.8,19.5,237.5,80.0,48.21
2016,4,18,17,30,471.0,72.0,0.8,18.0,186.0,51.84,40.07
2016,4,18,17,45,391.0,59.5,0.8,16.5,138.5,43.92,33.1
2016,4,18,18,0,311.0,47.0,0.8,15.0,91.0,35.62,25.46
2016,4,18,18,15,155.5,32.5,0.75,14.5,54.5,25.19,14.98
2016,4,18,18,30,0.0,18.0,0.7,14.0,18.0,16.9,0.0
2016,4,18,18,45,0.0,9.0,0.65,13.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,139.0,16.5,0.7,13.0,30.5,71.99,11.3
2016,4,19,6,0,278.0,33.0,0.7,13.0,61.0,154.0,113.19
2016,4,19,6,15,380.0,44.5,0.6,13.5,107.0,221.31,173.02
2016,4,19,6,30,482.0,56.0,0.5,14.0,153.0,298.33,238.13
2016,4,19,6,45,560.5,62.0,0.45,15.0,207.0,366.37,293.8
2016,4,19,7,0,639.0,68.0,0.4,16.0,261.0,440.52,351.61
2016,4,19,7,15,682.5,73.5,0.35,16.0,315.5,499.25,396.46
2016,4,19,7,30,726.0,79.0,0.3,16.0,370.0,557.82,439.55
2016,4,19,7,45,760.0,82.5,0.3,16.5,424.0,612.24,477.67
2016,4,19,8,0,794.0,86.0,0.3,17.0,478.0,667.34,514.17
2016,4,19,8,15,816.5,90.0,0.3,17.5,529.0,714.84,543.55
2016,4,19,8,30,839.0,94.0,0.3,18.0,580.0,761.58,571.78
2016,4,19,8,45,852.0,98.5,0.3,19.0,626.0,800.22,592.91
2016,4,19,9,0,865.0,103.0,0.3,20.0,672.0,837.0,612.47
2016,4,19,9,15,877.5,105.5,0.35,20.5,714.0,864.21,627.66
2016,4,19,9,30,890.0,108.0,0.4,21.0,756.0,894.02,644.61
2016,4,19,9,45,888.5,116.0,0.45,21.5,789.0,914.9,655.84
2016,4,19,10,0,887.0,124.0,0.5,22.0,822.0,932.64,665.27
2016,4,19,10,15,725.5,214.5,0.55,22.0,799.0,896.74,642.56
2016,4,19,10,30,564.0,305.0,0.6,22.0,776.0,842.79,605.14
2016,4,19,10,45,731.5,220.5,0.65,22.5,847.5,910.82,651.98
2016,4,19,11,0,899.0,136.0,0.7,23.0,919.0,968.09,685.78
2016,4,19,11,15,902.0,137.0,0.75,22.5,932.5,967.19,686.25
2016,4,19,11,30,905.0,138.0,0.8,22.0,946.0,963.2,685.77
2016,4,19,11,45,680.0,260.0,0.85,22.0,869.5,877.2,631.58
2016,4,19,12,0,455.0,382.0,0.9,22.0,793.0,784.68,566.66
2016,4,19,12,15,450.5,381.0,0.9,22.0,787.0,767.99,556.66
2016,4,19,12,30,446.0,380.0,0.9,22.0,781.0,750.04,544.86
2016,4,19,12,45,478.5,368.5,0.9,22.0,794.0,751.51,546.75
2016,4,19,13,0,511.0,357.0,0.9,22.0,807.0,750.18,546.49
2016,4,19,13,15,476.5,354.0,0.9,21.5,767.5,702.28,515.0
2016,4,19,13,30,442.0,351.0,0.9,21.0,728.0,655.29,484.08
2016,4,19,13,45,381.5,363.5,0.95,21.0,682.0,607.17,450.65
2016,4,19,14,0,321.0,376.0,1.0,21.0,636.0,560.95,418.06
2016,4,19,14,15,299.5,365.0,1.0,20.5,599.5,521.74,391.25
2016,4,19,14,30,278.0,354.0,1.0,20.0,563.0,483.79,364.79
2016,4,19,14,45,213.0,340.5,1.0,19.5,496.5,425.21,322.52
2016,4,19,15,0,148.0,327.0,1.0,19.0,430.0,368.7,281.4
2016,4,19,15,15,127.5,303.0,0.95,18.5,387.5,329.1,252.46
2016,4,19,15,30,107.0,279.0,0.9,18.0,345.0,295.8,227.85
2016,4,19,15,45,252.0,239.0,0.85,17.5,377.0,296.33,226.57
2016,4,19,16,0,397.0,199.0,0.8,17.0,409.0,286.93,215.03
2016,4,19,16,15,387.0,178.5,0.75,16.5,366.5,244.54,180.22
2016,4,19,16,30,377.0,158.0,0.7,16.0,324.0,203.17,146.27
2016,4,19,16,45,347.0,145.0,0.65,15.5,282.5,170.83,120.98
2016,4,19,17,0,317.0,132.0,0.6,15.0,241.0,136.81,96.0
2016,4,19,17,15,416.5,101.0,0.6,14.5,218.5,92.67,61.91
2016,4,19,17,30,516.0,70.0,0.6,14.0,196.0,49.81,38.94
2016,4,19,17,45,449.0,57.5,0.6,13.5,147.5,42.36,32.19
2016,4,19,18,0,382.0,45.0,0.6,13.0,99.0,34.38,24.66
2016,4,19,18,15,249.0,30.5,0.6,12.5,59.5,23.8,14.19
2016,4,19,18,30,116.0,16.0,0.6,12.0,20.0,12.48,0.0
2016,4,19,18,45,58.0,8.0,0.65,11.5,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,155.5,17.0,0.7,10.5,33.0,79.0,24.61
2016,4,20,6,0,311.0,34.0,0.7,11.0,66.0,167.91,125.56
2016,4,20,6,15,411.5,45.0,0.6,11.5,113.5,236.08,186.31
2016,4,20,6,30,512.0,56.0,0.5,12.0,161.0,313.7,252.27
2016,4,20,6,45,589.0,61.0,0.45,12.5,215.5,381.41,308.45
2016,4,20,7,0,666.0,66.0,0.4,13.0,270.0,455.03,366.78
2016,4,20,7,15,708.0,71.5,0.4,13.5,325.0,511.68,410.11
2016,4,20,7,30,750.0,77.0,0.4,14.0,380.0,573.07,455.21
2016,4,20,7,45,783.0,80.0,0.4,15.0,434.0,627.2,492.38
2016,4,20,8,0,816.0,83.0,0.4,16.0,488.0,681.89,527.38
2016,4,20,8,15,837.0,86.5,0.4,16.5,539.0,728.48,556.15
2016,4,20,8,30,858.0,90.0,0.4,17.0,590.0,774.15,583.73
2016,4,20,8,45,872.5,93.0,0.45,17.5,636.5,808.14,603.84
2016,4,20,9,0,887.0,96.0,0.5,18.0,683.0,845.0,625.81
2016,4,20,9,15,898.5,98.0,0.5,18.0,724.5,876.2,644.06
2016,4,20,9,30,910.0,100.0,0.5,18.0,766.0,905.07,660.77
2016,4,20,9,45,919.5,101.5,0.55,18.5,801.5,929.09,674.16
2016,4,20,10,0,929.0,103.0,0.6,19.0,837.0,950.37,685.87
2016,4,20,10,15,935.0,104.5,0.6,19.0,866.0,965.56,694.07
2016,4,20,10,30,941.0,106.0,0.6,19.0,895.0,977.67,700.52
2016,4,20,10,45,937.5,112.0,0.65,19.5,914.0,982.53,702.4
2016,4,20,11,0,934.0,118.0,0.7,20.0,933.0,984.06,702.43
2016,4,20,11,15,936.5,118.5,0.7,20.0,946.5,982.23,700.8
2016,4,20,11,30,939.0,119.0,0.7,20.0,960.0,977.2,697.36
2016,4,20,11,45,935.0,122.5,0.75,20.0,964.0,966.12,691.36
2016,4,20,12,0,931.0,126.0,0.8,20.0,968.0,952.0,683.59
2016,4,20,12,15,930.0,125.5,0.8,20.0,965.0,933.68,672.26
2016,4,20,12,30,929.0,125.0,0.8,20.0,962.0,912.5,659.22
2016,4,20,12,45,929.0,123.0,0.85,20.0,952.0,887.93,644.96
2016,4,20,13,0,929.0,121.0,0.9,20.0,942.0,860.67,628.87
2016,4,20,13,15,924.5,120.0,0.9,20.0,923.0,828.27,608.52
2016,4,20,13,30,920.0,119.0,0.9,20.0,904.0,793.64,586.62
2016,4,20,13,45,912.5,118.0,0.9,20.0,877.5,754.82,561.75
2016,4,20,14,0,905.0,117.0,0.9,20.0,851.0,714.3,534.55
2016,4,20,14,15,896.0,115.5,0.9,19.5,817.5,670.87,504.87
2016,4,20,14,30,887.0,114.0,0.9,19.0,784.0,626.26,473.46
2016,4,20,14,45,872.5,112.5,0.95,19.0,744.0,577.67,437.8
2016,4,20,15,0,858.0,111.0,1.0,19.0,704.0,525.61,398.54
2016,4,20,15,15,842.0,108.5,0.95,18.5,659.5,474.86,359.02
2016,4,20,15,30,826.0,106.0,0.9,18.0,615.0,424.51,318.52
2016,4,20,15,45,804.0,102.5,0.9,18.0,565.5,371.77,274.81
2016,4,20,16,0,782.0,99.0,0.9,18.0,516.0,320.49,231.28
2016,4,20,16,15,754.0,94.5,0.85,17.5,463.5,268.5,187.11
2016,4,20,16,30,726.0,90.0,0.8,17.0,411.0,215.46,142.28
2016,4,20,16,45,687.0,84.5,0.8,16.5,357.5,165.98,102.18
2016,4,20,17,0,648.0,79.0,0.8,16.0,304.0,120.55,68.69
2016,4,20,17,15,593.5,72.0,0.75,15.0,251.0,77.35,43.65
2016,4,20,17,30,539.0,65.0,0.7,14.0,198.0,45.16,34.83
2016,4,20,17,45,457.5,55.0,0.65,13.5,148.5,39.84,29.97
2016,4,20,18,0,376.0,45.0,0.6,13.0,99.0,34.17,24.51
2016,4,20,18,15,248.5,31.0,0.6,12.5,60.5,24.1,14.6
2016,4,20,18,30,121.0,17.0,0.6,12.0,22.0,13.27,0.0
2016,4,20,18,45,60.5,8.5,0.6,11.5,11.0,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,115.0,19.5,0.35,11.5,32.0,68.97,28.12
2016,4,21,6,0,230.0,39.0,0.3,12.0,64.0,144.95,108.69
2016,4,21,6,15,324.5,53.0,0.25,12.5,109.5,209.61,165.0
2016,4,21,6,30,419.0,67.0,0.2,13.0,155.0,283.4,227.0
2016,4,21,6,45,485.0,76.5,0.2,13.5,206.0,348.19,280.27
2016,4,21,7,0,551.0,86.0,0.2,14.0,257.0,416.81,334.51
2016,4,21,7,15,462.0,115.0,0.25,14.0,276.5,417.13,334.62
2016,4,21,7,30,373.0,144.0,0.3,14.0,296.0,411.46,329.6
2016,4,21,7,45,239.0,180.5,0.35,14.5,283.0,367.39,293.11
2016,4,21,8,0,105.0,217.0,0.4,15.0,270.0,304.13,241.01
2016,4,21,8,15,346.0,191.5,0.45,15.0,390.5,472.26,374.26
2016,4,21,8,30,587.0,166.0,0.5,15.0,511.0,653.29,507.39
2016,4,21,8,45,389.0,239.0,0.55,15.5,475.0,576.9,444.8
2016,4,21,9,0,191.0,312.0,0.6,16.0,439.0,492.14,377.76
2016,4,21,9,15,131.0,323.5,0.65,16.0,413.5,455.27,349.61
2016,4,21,9,30,71.0,335.0,0.7,16.0,388.0,407.02,312.26
2016,4,21,9,45,109.0,363.0,0.75,16.0,448.0,469.77,359.28
2016,4,21,10,0,147.0,391.0,0.8,16.0,508.0,540.85,410.28
2016,4,21,10,15,122.5,400.5,0.8,16.0,500.5,527.15,398.38
2016,4,21,10,30,98.0,410.0,0.8,16.0,493.0,505.49,381.76
2016,4,21,10,45,139.0,427.5,0.85,16.5,548.0,565.85,425.05
2016,4,21,11,0,180.0,445.0,0.9,17.0,603.0,618.49,461.42
2016,4,21,11,15,232.0,444.0,0.9,17.0,650.5,661.39,491.6
2016,4,21,11,30,284.0,443.0,0.9,17.0,698.0,707.21,523.36
2016,4,21,11,45,296.0,436.0,0.9,17.0,703.5,704.13,520.98
2016,4,21,12,0,308.0,429.0,0.9,17.0,709.0,699.88,518.41
2016,4,21,12,15,294.0,438.0,0.9,17.0,705.0,687.25,509.24
2016,4,21,12,30,280.0,447.0,0.9,17.0,701.0,674.01,499.77
2016,4,21,12,45,178.5,437.0,0.95,17.0,598.5,569.61,425.82
2016,4,21,13,0,77.0,427.0,1.0,17.0,496.0,471.14,354.57
2016,4,21,13,15,64.0,405.5,1.0,17.0,461.5,436.29,330.15
2016,4,21,13,30,51.0,384.0,1.0,17.0,427.0,402.39,305.66
2016,4,21,13,45,98.5,394.0,1.05,17.0,475.0,441.12,335.79
2016,4,21,14,0,146.0,404.0,1.1,17.0,523.0,473.12,360.07
2016,4,21,14,15,224.0,377.5,1.1,17.0,551.5,489.76,373.5
2016,4,21,14,30,302.0,351.0,1.1,17.0,580.0,496.57,379.38
2016,4,21,14,45,217.5,340.0,1.15,17.0,501.0,428.34,328.52
2016,4,21,15,0,133.0,329.0,1.2,17.0,422.0,363.78,280.4
2016,4,21,15,15,80.0,283.0,1.2,16.5,338.0,295.49,229.49
2016,4,21,15,30,27.0,237.0,1.2,16.0,254.0,233.17,182.4
2016,4,21,15,45,15.5,201.0,1.2,16.0,211.0,194.43,152.62
2016,4,21,16,0,4.0,165.0,1.2,16.0,168.0,156.96,123.41
2016,4,21,16,15,4.0,155.5,1.15,15.5,157.5,147.24,116.27
2016,4,21,16,30,4.0,146.0,1.1,15.0,147.0,137.41,108.86
2016,4,21,16,45,2.0,127.5,1.1,15.0,128.0,119.46,94.56
2016,4,21,17,0,0.0,109.0,1.1,15.0,109.0,101.79,80.3
2016,4,21,17,15,292.0,83.5,1.0,14.5,156.0,75.55,50.22
2016,4,21,17,30,584.0,58.0,0.9,14.0,203.0,39.05,29.4
2016,4,21,17,45,505.5,49.5,0.85,13.5,153.5,34.78,25.48
2016,4,21,18,0,427.0,41.0,0.8,13.0,104.0,30.23,21.08
2016,4,21,18,15,213.5,33.0,0.8,12.5,64.5,25.39,15.81
2016,4,21,18,30,0.0,25.0,0.8,12.0,25.0,22.72,0.0
2016,4,21,18,45,0.0,12.5,0.8,11.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,1.4,10.5,2.5,2.41,0.0
2016,4,22,6,0,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,9.0,1.5,11.0,9.0,8.67,1.77
2016,4,22,6,30,0.0,13.0,1.5,11.0,13.0,12.53,5.2
2016,4,22,6,45,0.0,17.5,1.55,11.5,17.5,16.88,8.99
2016,4,22,7,0,0.0,22.0,1.6,12.0,22.0,21.22,12.73
2016,4,22,7,15,0.0,26.5,1.6,12.0,26.5,25.58,16.44
2016,4,22,7,30,0.0,31.0,1.6,12.0,31.0,29.93,20.11
2016,4,22,7,45,0.0,55.5,1.65,12.0,55.5,53.63,40.23
2016,4,22,8,0,0.0,80.0,1.7,12.0,80.0,77.37,60.07
2016,4,22,8,15,6.0,139.5,1.7,12.0,143.5,141.63,113.42
2016,4,22,8,30,12.0,199.0,1.7,12.0,207.0,207.44,166.64
2016,4,22,8,45,6.0,114.5,1.7,12.0,118.5,116.19,91.59
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,29.0,18.81
2016,4,22,9,15,0.0,63.5,1.7,12.0,63.5,61.45,45.93
2016,4,22,9,30,0.0,97.0,1.7,12.0,97.0,93.99,72.69
2016,4,22,9,45,0.0,93.5,1.75,12.5,93.5,90.58,69.56
2016,4,22,10,0,0.0,90.0,1.8,13.0,90.0,87.19,66.53
2016,4,22,10,15,2.0,125.5,1.85,13.0,127.5,123.82,96.34
2016,4,22,10,30,4.0,161.0,1.9,13.0,165.0,160.55,125.8
2016,4,22,10,45,2.0,135.0,1.95,13.5,137.0,133.1,103.27
2016,4,22,11,0,0.0,109.0,2.0,14.0,109.0,105.81,80.97
2016,4,22,11,15,4.5,155.5,2.05,14.0,160.0,155.34,120.94
2016,4,22,11,30,9.0,202.0,2.1,14.0,211.0,204.77,160.14
2016,4,22,11,45,11.5,232.0,2.15,14.0,242.5,236.02,184.55
2016,4,22,12,0,14.0,262.0,2.2,14.0,274.0,266.99,208.62
2016,4,22,12,15,40.5,346.5,2.25,13.5,383.0,373.43,291.54
2016,4,22,12,30,67.0,431.0,2.3,13.0,492.0,475.21,368.71
2016,4,22,12,45,33.5,273.0,2.35,12.5,303.5,292.04,229.38
2016,4,22,13,0,0.0,115.0,2.4,12.0,115.0,111.38,85.89
2016,4,22,13,15,0.0,73.5,2.4,12.0,73.5,71.24,53.39
2016,4,22,13,30,0.0,32.0,2.4,12.0,32.0,30.99,20.19
2016,4,22,13,45,1.0,89.5,2.4,12.0,90.5,87.42,66.94
2016,4,22,14,0,2.0,147.0,2.4,12.0,149.0,143.17,112.48
2016,4,22,14,15,24.0,237.0,2.3,12.0,255.5,239.48,190.25
2016,4,22,14,30,46.0,327.0,2.2,12.0,362.0,331.65,262.64
2016,4,22,14,45,47.0,311.5,2.15,12.0,345.5,314.36,249.06
2016,4,22,15,0,48.0,296.0,2.1,12.0,329.0,296.98,235.81
2016,4,22,15,15,29.0,249.0,2.1,12.0,268.5,243.14,193.61
2016,4,22,15,30,10.0,202.0,2.1,12.0,208.0,195.01,155.61
2016,4,22,15,45,45.5,217.0,2.1,12.0,241.5,214.86,171.7
2016,4,22,16,0,81.0,232.0,2.1,12.0,275.0,233.53,186.07
2016,4,22,16,15,141.0,209.5,2.1,11.5,276.0,219.03,172.7
2016,4,22,16,30,201.0,187.0,2.1,11.0,277.0,202.93,157.13
2016,4,22,16,45,189.5,166.0,2.1,11.0,242.0,170.94,130.83
2016,4,22,17,0,178.0,145.0,2.1,11.0,207.0,140.25,106.39
2016,4,22,17,15,165.0,121.5,1.95,10.5,172.0,109.05,83.07
2016,4,22,17,30,152.0,98.0,1.8,10.0,137.0,80.11,66.84
2016,4,22,17,45,278.5,72.0,1.7,10.0,122.0,53.37,42.55
2016,4,22,18,0,405.0,46.0,1.6,10.0,107.0,34.73,25.36
2016,4,22,18,15,268.0,33.0,1.5,9.5,67.0,25.69,16.4
2016,4,22,18,30,131.0,20.0,1.4,9.0,27.0,15.67,0.0
2016,4,22,18,45,65.5,10.0,1.35,8.5,13.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.05,8.0,37.0,82.57,46.0
2016,4,23,6,0,304.0,39.0,1.1,9.0,74.0,173.78,133.96
2016,4,23,6,15,402.0,50.0,1.15,9.0,121.5,241.84,194.99
2016,4,23,6,30,500.0,61.0,1.2,9.0,169.0,318.89,262.35
2016,4,23,6,45,559.5,69.0,1.3,9.5,221.5,381.32,315.97
2016,4,23,7,0,619.0,77.0,1.4,10.0,274.0,448.12,371.29
2016,4,23,7,15,662.0,83.0,1.35,10.0,328.0,506.71,418.27
2016,4,23,7,30,705.0,89.0,1.3,10.0,382.0,567.49,465.27
2016,4,23,7,45,447.0,154.5,1.3,10.5,349.0,488.93,399.26
2016,4,23,8,0,189.0,220.0,1.3,11.0,316.0,376.01,305.3
2016,4,23,8,15,104.5,218.0,1.3,11.5,272.5,314.18,254.16
2016,4,23,8,30,20.0,216.0,1.3,12.0,229.0,231.51,185.18
2016,4,23,8,45,145.0,260.0,1.3,12.5,357.0,395.66,317.0
2016,4,23,9,0,270.0,304.0,1.3,13.0,485.0,558.79,439.62
2016,4,23,9,15,211.5,330.5,1.25,13.0,478.0,532.43,415.78
2016,4,23,9,30,153.0,357.0,1.2,13.0,471.0,511.35,397.33
2016,4,23,9,45,217.5,367.5,1.2,13.5,537.5,580.14,447.98
2016,4,23,10,0,282.0,378.0,1.2,14.0,604.0,657.94,502.71
2016,4,23,10,15,273.5,395.0,1.2,14.0,620.0,667.74,507.61
2016,4,23,10,30,265.0,412.0,1.2,14.0,636.0,676.13,512.27
2016,4,23,10,45,603.0,259.5,1.25,14.5,786.5,837.96,633.61
2016,4,23,11,0,941.0,107.0,1.3,15.0,937.0,985.39,729.95
2016,4,23,11,15,943.5,107.5,1.3,15.0,950.0,983.56,726.26
2016,4,23,11,30,946.0,108.0,1.3,15.0,963.0,978.52,722.66
2016,4,23,11,45,710.0,246.0,1.3,15.0,890.0,896.29,668.57
2016,4,23,12,0,474.0,384.0,1.3,15.0,817.0,807.32,602.23
2016,4,23,12,15,709.0,247.0,1.3,15.0,892.0,868.25,651.72
2016,4,23,12,30,944.0,110.0,1.3,15.0,967.0,916.52,683.43
2016,4,23,12,45,939.5,110.5,1.3,15.0,955.5,890.37,665.71
2016,4,23,13,0,935.0,111.0,1.3,15.0,944.0,861.68,647.22
2016,4,23,13,15,707.5,228.0,1.3,15.0,851.0,767.14,582.05
2016,4,23,13,30,480.0,345.0,1.3,15.0,758.0,681.72,517.49
2016,4,23,13,45,689.0,230.5,1.35,15.0,804.0,704.22,539.6
2016,4,23,14,0,898.0,116.0,1.4,15.0,850.0,714.37,550.82
2016,4,23,14,15,889.0,114.5,1.45,15.0,817.0,671.25,519.22
2016,4,23,14,30,880.0,113.0,1.5,15.0,784.0,626.96,486.45
2016,4,23,14,45,863.0,113.0,1.6,15.0,743.5,578.67,450.02
