Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,846.0,113.0,1.7,15.0,703.0,527.16,410.09
2016,4,23,15,15,830.0,110.0,1.7,14.5,658.5,476.53,369.82
2016,4,23,15,30,814.0,107.0,1.7,14.0,614.0,426.32,328.56
2016,4,23,15,45,787.0,106.0,1.75,14.0,564.5,374.6,284.61
2016,4,23,16,0,760.0,105.0,1.8,14.0,515.0,324.86,241.36
2016,4,23,16,15,732.0,100.5,1.8,13.5,463.5,270.37,194.24
2016,4,23,16,30,704.0,96.0,1.8,13.0,412.0,221.73,151.87
2016,4,23,16,45,664.5,90.5,1.8,12.5,359.0,173.16,111.29
2016,4,23,17,0,625.0,85.0,1.8,12.0,306.0,128.69,77.15
2016,4,23,17,15,570.0,77.5,1.75,11.5,253.5,85.95,50.38
2016,4,23,17,30,515.0,70.0,1.7,11.0,201.0,49.2,38.91
2016,4,23,17,45,427.0,60.5,1.65,11.0,152.0,44.29,34.3
2016,4,23,18,0,339.0,51.0,1.6,11.0,103.0,38.42,28.56
2016,4,23,18,15,220.0,36.0,1.55,10.5,64.5,27.71,18.16
2016,4,23,18,30,101.0,21.0,1.5,10.0,26.0,16.45,0.5
2016,4,23,18,45,50.5,10.5,1.45,9.5,13.0,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,9.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,9.0,7.0,6.88,0.0
2016,4,24,5,45,81.5,28.0,1.7,9.0,38.0,67.53,39.97
2016,4,24,6,0,163.0,49.0,1.8,9.0,69.0,128.51,99.51
2016,4,24,6,15,250.5,66.5,1.8,9.0,114.0,197.77,160.54
2016,4,24,6,30,338.0,84.0,1.8,9.0,159.0,269.57,223.29
2016,4,24,6,45,403.0,97.0,1.85,9.5,209.5,332.29,277.1
2016,4,24,7,0,468.0,110.0,1.9,10.0,260.0,400.33,333.64
2016,4,24,7,15,517.0,120.0,1.85,10.0,313.0,460.1,382.18
2016,4,24,7,30,566.0,130.0,1.8,10.0,366.0,522.93,431.66
2016,4,24,7,45,618.5,132.0,1.8,10.0,421.5,585.22,479.68
2016,4,24,8,0,671.0,134.0,1.8,10.0,477.0,647.16,526.28
2016,4,24,8,15,453.5,200.0,1.8,10.5,442.0,574.39,464.44
2016,4,24,8,30,236.0,266.0,1.8,11.0,407.0,472.26,380.03
2016,4,24,8,45,525.0,199.0,1.8,11.5,544.0,655.56,524.61
2016,4,24,9,0,814.0,132.0,1.8,12.0,681.0,837.5,654.75
2016,4,24,9,15,828.5,134.5,1.75,12.5,722.5,869.89,672.02
2016,4,24,9,30,843.0,137.0,1.7,13.0,764.0,900.19,689.24
2016,4,24,9,45,872.5,129.0,1.7,13.5,804.0,930.38,706.81
2016,4,24,10,0,902.0,121.0,1.7,14.0,844.0,953.62,719.58
2016,4,24,10,15,909.0,122.5,1.65,14.0,873.0,969.14,727.92
2016,4,24,10,30,916.0,124.0,1.6,14.0,902.0,981.69,734.42
2016,4,24,10,45,725.5,235.5,1.6,14.5,861.0,928.74,697.09
2016,4,24,11,0,535.0,347.0,1.6,15.0,820.0,860.29,644.43
2016,4,24,11,15,352.5,405.5,1.65,15.0,719.0,740.31,558.18
2016,4,24,11,30,170.0,464.0,1.7,15.0,618.0,621.0,469.79
2016,4,24,11,45,307.5,427.0,1.8,15.0,707.5,707.4,536.68
2016,4,24,12,0,445.0,390.0,1.9,15.0,797.0,788.13,596.51
2016,4,24,12,15,454.5,387.5,1.95,15.0,802.5,782.29,592.2
2016,4,24,12,30,464.0,385.0,2.0,15.0,808.0,774.7,587.51
2016,4,24,12,45,302.5,419.0,2.15,15.0,693.5,657.23,501.73
2016,4,24,13,0,141.0,453.0,2.3,15.0,579.0,547.46,419.45
2016,4,24,13,15,205.0,437.5,2.35,14.5,616.5,575.35,443.47
2016,4,24,13,30,269.0,422.0,2.4,14.0,654.0,597.37,462.1
2016,4,24,13,45,317.0,395.5,2.45,14.0,661.5,594.47,461.33
2016,4,24,14,0,365.0,369.0,2.5,14.0,669.0,587.85,457.7
2016,4,24,14,15,422.5,328.5,2.55,13.5,662.0,568.16,445.31
2016,4,24,14,30,480.0,288.0,2.6,13.0,655.0,545.67,430.15
2016,4,24,14,45,517.5,258.0,2.65,13.0,636.0,516.21,407.8
2016,4,24,15,0,555.0,228.0,2.7,13.0,617.0,482.95,381.69
2016,4,24,15,15,485.0,235.5,2.7,12.5,559.5,429.22,339.1
2016,4,24,15,30,415.0,243.0,2.7,12.0,502.0,381.34,300.85
2016,4,24,15,45,527.5,201.5,2.75,12.0,504.5,363.58,283.49
2016,4,24,16,0,640.0,160.0,2.8,12.0,507.0,334.48,254.81
2016,4,24,16,15,607.5,152.5,2.75,11.5,456.0,285.63,212.68
2016,4,24,16,30,575.0,145.0,2.7,11.0,405.0,239.16,172.79
2016,4,24,16,45,538.0,133.5,2.7,10.5,353.0,192.04,133.62
2016,4,24,17,0,501.0,122.0,2.7,10.0,301.0,148.73,99.95
2016,4,24,17,15,442.5,110.0,2.65,9.5,249.0,107.72,72.98
2016,4,24,17,30,384.0,98.0,2.6,9.0,197.0,72.85,60.6
2016,4,24,17,45,320.0,80.0,2.6,9.0,149.5,59.61,48.39
2016,4,24,18,0,256.0,62.0,2.6,9.0,102.0,47.3,36.74
2016,4,24,18,15,156.5,42.0,2.55,8.5,63.5,34.35,24.15
2016,4,24,18,30,57.0,22.0,2.5,8.0,25.0,18.48,3.02
2016,4,24,18,45,28.5,11.0,2.5,8.0,12.5,10.81,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,32.58,0.0
2016,4,25,5,45,243.0,23.5,1.55,6.5,49.5,122.42,79.58
2016,4,25,6,0,408.0,36.0,1.6,7.0,86.0,211.89,166.18
2016,4,25,6,15,500.0,44.5,1.65,7.0,136.0,279.93,228.45
2016,4,25,6,30,592.0,53.0,1.7,7.0,186.0,356.34,296.33
2016,4,25,6,45,656.0,58.0,1.75,7.5,241.0,419.3,350.98
2016,4,25,7,0,720.0,63.0,1.8,8.0,296.0,489.91,409.67
2016,4,25,7,15,757.5,67.0,1.8,8.5,351.5,547.46,455.62
2016,4,25,7,30,795.0,71.0,1.8,9.0,407.0,606.53,501.06
2016,4,25,7,45,822.5,74.5,1.85,9.5,461.0,659.36,539.83
2016,4,25,8,0,850.0,78.0,1.9,10.0,515.0,712.26,576.49
2016,4,25,8,15,870.0,81.0,1.9,10.0,566.5,754.12,604.94
2016,4,25,8,30,890.0,84.0,1.9,10.0,618.0,799.42,635.55
2016,4,25,8,45,904.5,86.5,1.9,10.5,665.0,838.37,659.94
2016,4,25,9,0,919.0,89.0,1.9,11.0,712.0,875.46,682.72
2016,4,25,9,15,930.5,91.0,1.9,11.0,754.0,907.31,702.87
2016,4,25,9,30,942.0,93.0,1.9,11.0,796.0,936.74,721.3
2016,4,25,9,45,949.5,95.5,1.95,11.5,832.0,960.48,735.09
2016,4,25,10,0,957.0,98.0,2.0,12.0,868.0,981.32,746.97
2016,4,25,10,15,963.5,99.0,2.0,12.0,897.0,996.59,755.94
2016,4,25,10,30,970.0,100.0,2.0,12.0,926.0,1008.72,762.96
2016,4,25,10,45,974.0,101.0,2.05,12.5,947.5,1015.29,765.66
2016,4,25,11,0,978.0,102.0,2.1,13.0,969.0,1018.56,766.34
2016,4,25,11,15,980.5,102.5,2.1,13.0,982.0,1016.59,764.5
2016,4,25,11,30,983.0,103.0,2.1,13.0,995.0,1011.29,760.64
2016,4,25,11,45,982.5,104.0,2.15,13.0,1000.0,1000.46,753.87
2016,4,25,12,0,982.0,105.0,2.2,13.0,1005.0,986.43,745.09
2016,4,25,12,15,981.0,105.0,2.2,13.0,1002.0,967.84,732.77
2016,4,25,12,30,980.0,105.0,2.2,13.0,999.0,946.25,718.52
2016,4,25,12,45,967.5,110.5,2.2,13.0,984.5,917.4,699.38
2016,4,25,13,0,955.0,116.0,2.2,13.0,970.0,886.24,678.66
2016,4,25,13,15,950.5,115.0,2.2,13.0,951.0,853.13,656.51
2016,4,25,13,30,946.0,114.0,2.2,13.0,932.0,817.74,632.65
2016,4,25,13,45,940.0,112.5,2.2,13.5,905.5,778.68,604.92
2016,4,25,14,0,934.0,111.0,2.2,14.0,879.0,737.79,575.63
2016,4,25,14,15,925.5,109.5,2.15,13.5,845.5,693.64,543.49
2016,4,25,14,30,917.0,108.0,2.1,13.0,812.0,648.22,509.59
2016,4,25,14,45,906.0,105.5,2.1,13.0,772.0,599.44,471.64
2016,4,25,15,0,895.0,103.0,2.1,13.0,732.0,550.04,432.18
2016,4,25,15,15,880.5,100.5,2.1,13.0,686.5,498.6,390.06
2016,4,25,15,30,866.0,98.0,2.1,13.0,641.0,443.53,344.01
2016,4,25,15,45,846.5,95.0,2.1,13.0,591.5,390.18,298.09
2016,4,25,16,0,827.0,92.0,2.1,13.0,542.0,338.0,252.08
2016,4,25,16,15,801.0,88.0,2.05,12.5,489.0,284.61,205.03
2016,4,25,16,30,775.0,84.0,2.0,12.0,436.0,233.5,159.85
2016,4,25,16,45,738.5,79.5,2.0,11.5,381.5,182.75,116.67
2016,4,25,17,0,702.0,75.0,2.0,11.0,327.0,132.12,76.69
2016,4,25,17,15,650.5,69.0,1.95,10.5,272.5,86.65,47.37
2016,4,25,17,30,599.0,63.0,1.9,10.0,218.0,46.73,36.85
2016,4,25,17,45,516.5,54.5,1.85,9.5,166.5,38.5,29.32
2016,4,25,18,0,434.0,46.0,1.8,9.0,115.0,34.15,25.06
2016,4,25,18,15,305.0,34.0,1.7,8.5,73.5,26.11,17.14
2016,4,25,18,30,176.0,22.0,1.6,8.0,32.0,17.18,3.69
2016,4,25,18,45,88.0,11.0,1.55,8.0,16.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,7.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.78,0.0
2016,4,26,5,45,131.0,29.0,0.8,7.5,45.5,92.9,62.14
2016,4,26,6,0,262.0,45.0,0.8,8.0,78.0,167.23,131.09
2016,4,26,6,15,338.5,58.5,0.8,8.0,122.5,226.82,184.45
2016,4,26,6,30,415.0,72.0,0.8,8.0,167.0,293.64,242.79
2016,4,26,6,45,490.0,75.0,0.85,8.5,215.5,357.0,296.6
2016,4,26,7,0,565.0,78.0,0.9,9.0,264.0,424.26,351.87
2016,4,26,7,15,462.5,116.0,0.9,9.5,285.5,425.16,350.93
2016,4,26,7,30,360.0,154.0,0.9,10.0,307.0,410.95,337.56
2016,4,26,7,45,550.5,131.5,0.9,10.5,399.5,541.35,440.1
2016,4,26,8,0,741.0,109.0,0.9,11.0,492.0,673.45,537.92
2016,4,26,8,15,764.0,113.0,0.85,11.5,541.5,719.4,565.97
2016,4,26,8,30,787.0,117.0,0.8,12.0,591.0,762.03,591.95
2016,4,26,8,45,800.0,122.0,0.8,12.5,635.5,799.47,614.54
2016,4,26,9,0,813.0,127.0,0.8,13.0,680.0,835.17,635.65
2016,4,26,9,15,826.0,130.0,0.8,13.0,720.5,866.74,654.91
2016,4,26,9,30,839.0,133.0,0.8,13.0,761.0,896.19,672.68
2016,4,26,9,45,644.0,227.0,0.8,13.5,722.5,835.6,628.79
2016,4,26,10,0,449.0,321.0,0.8,14.0,684.0,759.31,570.2
2016,4,26,10,15,482.5,326.5,0.8,14.0,728.5,797.6,596.95
2016,4,26,10,30,516.0,332.0,0.8,14.0,773.0,834.58,621.02
2016,4,26,10,45,504.5,347.5,0.85,14.5,787.5,838.03,621.29
2016,4,26,11,0,493.0,363.0,0.9,15.0,802.0,839.32,620.66
2016,4,26,11,15,492.0,372.0,0.95,15.0,815.0,841.86,622.47
2016,4,26,11,30,491.0,381.0,1.0,15.0,828.0,842.45,623.02
2016,4,26,11,45,492.5,384.0,1.05,15.0,835.0,837.58,620.22
2016,4,26,12,0,494.0,387.0,1.1,15.0,842.0,830.91,616.32
2016,4,26,12,15,470.5,388.0,1.15,15.0,820.0,798.57,594.8
2016,4,26,12,30,447.0,389.0,1.2,15.0,798.0,765.61,572.91
2016,4,26,12,45,448.5,382.5,1.3,15.0,789.0,746.21,561.22
2016,4,26,13,0,450.0,376.0,1.4,15.0,780.0,725.58,548.28
2016,4,26,13,15,642.0,270.0,1.4,15.0,833.0,759.35,577.3
2016,4,26,13,30,834.0,164.0,1.4,15.0,886.0,781.91,596.47
2016,4,26,13,45,832.5,158.5,1.45,15.0,861.5,745.36,571.59
2016,4,26,14,0,831.0,153.0,1.5,15.0,837.0,707.02,544.78
2016,4,26,14,15,821.5,150.5,1.55,14.5,804.5,664.66,515.24
2016,4,26,14,30,812.0,148.0,1.6,14.0,772.0,621.4,484.14
2016,4,26,14,45,801.0,144.0,1.65,14.0,734.0,575.23,449.08
2016,4,26,15,0,790.0,140.0,1.7,14.0,696.0,528.72,412.73
2016,4,26,15,15,773.5,136.5,1.7,13.5,652.5,479.96,374.11
2016,4,26,15,30,757.0,133.0,1.7,13.0,609.0,428.37,332.19
2016,4,26,15,45,741.0,126.5,1.75,13.0,562.5,378.21,289.71
2016,4,26,16,0,725.0,120.0,1.8,13.0,516.0,329.03,246.98
2016,4,26,16,15,696.0,114.5,1.8,12.5,465.0,278.41,203.16
2016,4,26,16,30,667.0,109.0,1.8,12.0,414.0,230.47,161.49
2016,4,26,16,45,640.0,100.0,1.8,11.5,363.0,182.67,120.84
2016,4,26,17,0,613.0,91.0,1.8,11.0,312.0,137.7,85.06
2016,4,26,17,15,559.0,83.0,1.75,10.5,260.0,94.94,56.96
2016,4,26,17,30,505.0,75.0,1.7,10.0,208.0,58.06,41.08
2016,4,26,17,45,429.0,64.5,1.65,9.5,159.5,47.38,37.35
2016,4,26,18,0,353.0,54.0,1.6,9.0,111.0,40.56,30.83
2016,4,26,18,15,238.5,39.0,1.55,8.5,71.0,29.95,20.56
2016,4,26,18,30,124.0,24.0,1.5,8.0,31.0,18.78,5.69
2016,4,26,18,45,62.0,12.0,1.45,8.0,15.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,0.8,8.0,14.0,28.76,0.0
2016,4,27,5,45,195.0,27.0,0.85,8.5,49.5,112.39,77.31
2016,4,27,6,0,334.0,41.0,0.9,9.0,85.0,191.54,150.06
2016,4,27,6,15,424.0,51.0,0.9,9.0,132.5,257.64,208.92
2016,4,27,6,30,514.0,61.0,0.9,9.0,180.0,331.86,273.24
2016,4,27,6,45,305.0,96.5,0.9,9.5,172.0,283.65,235.17
2016,4,27,7,0,96.0,132.0,0.9,10.0,164.0,203.38,167.74
2016,4,27,7,15,90.0,154.5,0.9,10.0,188.5,220.21,181.77
2016,4,27,7,30,84.0,177.0,0.9,10.0,213.0,243.04,199.77
2016,4,27,7,45,61.0,191.0,0.95,10.5,219.0,243.53,198.62
2016,4,27,8,0,38.0,205.0,1.0,11.0,225.0,242.32,196.04
2016,4,27,8,15,19.0,172.0,1.05,11.0,182.0,184.99,148.85
2016,4,27,8,30,0.0,139.0,1.1,11.0,139.0,136.1,108.11
2016,4,27,8,45,4.5,173.5,1.2,11.5,177.0,174.48,139.15
2016,4,27,9,0,9.0,208.0,1.3,12.0,215.0,213.11,169.58
2016,4,27,9,15,8.0,202.5,1.4,12.0,208.5,206.3,163.65
2016,4,27,9,30,7.0,197.0,1.5,12.0,202.0,199.61,158.04
2016,4,27,9,45,8.0,205.0,1.6,12.5,211.5,208.34,164.51
2016,4,27,10,0,9.0,213.0,1.7,13.0,221.0,217.06,170.9
2016,4,27,10,15,8.0,198.5,1.8,13.0,205.5,201.51,158.37
2016,4,27,10,30,7.0,184.0,1.9,13.0,190.0,186.08,146.01
2016,4,27,10,45,129.5,314.0,2.0,13.0,429.0,441.63,348.33
2016,4,27,11,0,252.0,444.0,2.1,13.0,668.0,692.43,532.38
2016,4,27,11,15,271.0,446.5,2.15,12.5,691.0,707.83,542.65
2016,4,27,11,30,290.0,449.0,2.2,12.0,714.0,721.98,554.09
2016,4,27,11,45,379.5,422.0,2.25,12.0,770.5,769.91,590.84
2016,4,27,12,0,469.0,395.0,2.3,12.0,827.0,817.05,626.24
2016,4,27,12,15,465.5,393.0,2.35,12.0,821.0,799.81,613.91
2016,4,27,12,30,462.0,391.0,2.4,12.0,815.0,781.27,601.22
2016,4,27,12,45,359.5,419.5,2.45,12.0,747.5,707.23,546.11
2016,4,27,13,0,257.0,448.0,2.5,12.0,680.0,637.44,493.55
2016,4,27,13,15,559.0,306.0,2.5,12.0,796.0,729.91,569.97
2016,4,27,13,30,861.0,164.0,2.5,12.0,912.0,803.8,628.39
2016,4,27,13,45,861.5,158.0,2.5,12.0,888.0,767.32,602.12
2016,4,27,14,0,862.0,152.0,2.5,12.0,864.0,728.84,573.87
2016,4,27,14,15,578.0,255.5,2.5,11.5,725.0,604.85,478.03
2016,4,27,14,30,294.0,359.0,2.5,11.0,586.0,502.94,397.42
2016,4,27,14,45,564.5,246.5,2.55,11.0,654.5,535.58,426.12
2016,4,27,15,0,835.0,134.0,2.6,11.0,723.0,548.01,435.87
2016,4,27,15,15,695.5,164.5,2.55,11.0,634.5,467.17,370.34
2016,4,27,15,30,556.0,195.0,2.5,11.0,546.0,401.63,317.0
2016,4,27,15,45,447.0,207.5,2.5,11.0,476.0,342.88,269.28
2016,4,27,16,0,338.0,220.0,2.5,11.0,406.0,298.27,233.4
2016,4,27,16,15,519.5,164.0,2.45,10.5,417.5,276.18,208.88
2016,4,27,16,30,701.0,108.0,2.4,10.0,429.0,238.72,168.76
2016,4,27,16,45,368.0,122.5,2.4,10.0,289.5,159.15,113.85
2016,4,27,17,0,35.0,137.0,2.4,10.0,150.0,125.5,100.42
2016,4,27,17,15,25.5,116.0,2.3,9.5,125.0,103.8,83.06
2016,4,27,17,30,16.0,95.0,2.2,9.0,100.0,86.72,69.35
2016,4,27,17,45,8.0,73.5,2.15,9.0,76.0,67.55,55.59
2016,4,27,18,0,0.0,52.0,2.1,9.0,52.0,48.59,38.02
2016,4,27,18,15,0.0,33.5,2.05,8.5,33.5,31.85,22.29
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,14.47,3.78
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,1.5,7.0,8.5,7.37,0.0
2016,4,28,5,30,61.0,15.0,1.5,7.0,17.0,32.34,0.0
2016,4,28,5,45,196.0,29.5,1.55,7.5,53.0,116.6,82.53
2016,4,28,6,0,331.0,44.0,1.6,8.0,89.0,194.52,153.97
2016,4,28,6,15,420.0,54.5,1.6,8.5,137.0,261.01,213.34
2016,4,28,6,30,509.0,65.0,1.6,9.0,185.0,335.44,278.01
2016,4,28,6,45,567.5,72.5,1.6,9.5,237.0,397.9,331.1
2016,4,28,7,0,626.0,80.0,1.6,10.0,289.0,464.59,385.62
2016,4,28,7,15,667.0,85.5,1.55,10.5,342.5,522.06,430.65
2016,4,28,7,30,708.0,91.0,1.5,11.0,396.0,581.5,475.51
2016,4,28,7,45,744.0,93.0,1.45,11.5,450.0,632.51,512.56
2016,4,28,8,0,780.0,95.0,1.4,12.0,504.0,687.17,549.66
2016,4,28,8,15,802.0,98.5,1.35,12.5,553.5,733.27,579.21
2016,4,28,8,30,824.0,102.0,1.3,13.0,603.0,778.58,607.52
2016,4,28,8,45,844.0,103.0,1.3,13.5,650.0,818.37,631.94
2016,4,28,9,0,864.0,104.0,1.3,14.0,697.0,851.76,651.64
2016,4,28,9,15,876.5,106.0,1.25,14.0,738.0,883.02,670.25
2016,4,28,9,30,889.0,108.0,1.2,14.0,779.0,912.06,687.17
2016,4,28,9,45,908.5,104.0,1.2,14.5,816.5,938.59,701.83
2016,4,28,10,0,928.0,100.0,1.2,15.0,854.0,962.8,714.9
2016,4,28,10,15,934.5,101.5,1.2,15.0,882.5,978.21,723.59
2016,4,28,10,30,941.0,103.0,1.2,15.0,911.0,990.58,730.51
2016,4,28,10,45,944.0,105.0,1.2,15.5,931.5,997.05,732.42
2016,4,28,11,0,947.0,107.0,1.2,16.0,952.0,1000.3,732.45
2016,4,28,11,15,950.0,107.5,1.2,16.0,965.5,998.8,730.98
2016,4,28,11,30,953.0,108.0,1.2,16.0,979.0,994.08,727.64
2016,4,28,11,45,951.5,110.0,1.25,16.5,984.0,983.54,720.26
2016,4,28,12,0,950.0,112.0,1.3,17.0,989.0,969.92,711.04
2016,4,28,12,15,949.5,111.5,1.3,17.0,986.0,951.75,699.5
2016,4,28,12,30,949.0,111.0,1.3,17.0,983.0,930.67,686.17
2016,4,28,12,45,949.5,109.5,1.35,17.0,973.0,906.67,671.7
2016,4,28,13,0,950.0,108.0,1.4,17.0,963.0,879.91,655.34
2016,4,28,13,15,946.5,107.0,1.45,17.0,945.0,847.8,635.3
2016,4,28,13,30,943.0,106.0,1.5,17.0,927.0,813.39,613.52
2016,4,28,13,45,938.0,104.5,1.55,17.0,901.5,775.26,588.94
2016,4,28,14,0,933.0,103.0,1.6,17.0,876.0,735.24,562.74
2016,4,28,14,15,925.5,102.0,1.6,16.5,843.5,692.34,533.08
2016,4,28,14,30,918.0,101.0,1.6,16.0,811.0,648.09,501.16
2016,4,28,14,45,906.5,99.5,1.6,16.0,771.5,600.0,464.59
2016,4,28,15,0,895.0,98.0,1.6,16.0,732.0,551.33,426.58
2016,4,28,15,15,881.5,95.5,1.6,15.5,688.0,500.46,386.55
2016,4,28,15,30,868.0,93.0,1.6,15.0,644.0,449.65,345.22
2016,4,28,15,45,846.5,91.5,1.65,14.5,594.0,393.0,298.33
2016,4,28,16,0,825.0,90.0,1.7,14.0,544.0,341.54,254.12
2016,4,28,16,15,800.0,86.5,1.7,13.5,492.0,288.95,208.16
2016,4,28,16,30,775.0,83.0,1.7,13.0,440.0,238.52,163.77
2016,4,28,16,45,735.0,80.0,1.7,12.5,385.5,188.4,121.22
2016,4,28,17,0,695.0,77.0,1.7,12.0,331.0,138.73,81.76
2016,4,28,17,15,645.0,71.0,1.65,11.5,277.5,93.47,51.47
2016,4,28,17,30,595.0,65.0,1.6,11.0,224.0,53.6,33.94
2016,4,28,17,45,509.0,57.5,1.6,10.5,172.5,40.62,31.15
2016,4,28,18,0,423.0,50.0,1.6,10.0,121.0,37.33,27.88
2016,4,28,18,15,300.5,37.5,1.55,9.5,79.0,28.96,19.75
2016,4,28,18,30,178.0,25.0,1.5,9.0,37.0,19.5,7.79
2016,4,28,18,45,89.0,12.5,1.45,8.5,18.5,12.29,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,15.89,0.0
2016,4,29,5,45,106.5,36.5,0.9,8.0,51.0,90.06,64.33
2016,4,29,6,0,213.0,57.0,0.9,8.0,86.0,159.35,126.35
2016,4,29,6,15,299.5,72.0,0.9,8.0,133.0,228.82,187.21
2016,4,29,6,30,386.0,87.0,0.9,8.0,180.0,300.83,249.35
2016,4,29,6,45,458.5,96.0,0.9,8.5,232.5,365.98,303.93
2016,4,29,7,0,531.0,105.0,0.9,9.0,285.0,437.0,361.32
2016,4,29,7,15,575.0,113.0,0.9,9.0,338.0,497.68,409.09
2016,4,29,7,30,619.0,121.0,0.9,9.0,391.0,558.49,455.58
2016,4,29,7,45,658.5,125.0,0.95,9.5,443.5,613.7,496.17
2016,4,29,8,0,698.0,129.0,1.0,10.0,496.0,670.06,536.55
2016,4,29,8,15,721.5,133.5,1.0,10.0,545.0,715.55,567.84
2016,4,29,8,30,745.0,138.0,1.0,10.0,594.0,760.51,597.67
2016,4,29,8,45,762.0,142.5,1.0,10.5,639.0,799.29,621.59
2016,4,29,9,0,779.0,147.0,1.0,11.0,684.0,836.64,644.2
2016,4,29,9,15,792.5,150.0,1.0,11.0,723.5,864.34,661.13
2016,4,29,9,30,806.0,153.0,1.0,11.0,763.0,893.46,679.07
2016,4,29,9,45,834.0,145.0,1.0,11.5,801.5,921.88,695.18
2016,4,29,10,0,862.0,137.0,1.0,12.0,840.0,948.3,709.83
2016,4,29,10,15,869.0,138.5,1.0,12.0,867.0,957.76,714.67
2016,4,29,10,30,876.0,140.0,1.0,12.0,894.0,969.79,721.54
2016,4,29,10,45,884.0,139.0,1.0,12.5,915.5,977.31,724.2
2016,4,29,11,0,892.0,138.0,1.0,13.0,937.0,981.88,725.14
2016,4,29,11,15,895.0,138.5,1.05,13.5,949.5,980.26,723.2
2016,4,29,11,30,898.0,139.0,1.1,14.0,962.0,975.62,719.5
2016,4,29,11,45,898.5,139.5,1.15,14.5,967.0,965.68,712.5
2016,4,29,12,0,899.0,140.0,1.2,15.0,972.0,952.82,703.75
2016,4,29,12,15,899.0,139.5,1.2,15.0,969.5,935.71,692.79
2016,4,29,12,30,899.0,139.0,1.2,15.0,967.0,915.86,680.14
2016,4,29,12,45,900.0,136.5,1.3,15.0,957.5,892.3,666.58
2016,4,29,13,0,901.0,134.0,1.4,15.0,948.0,866.13,651.11
2016,4,29,13,15,897.5,133.0,1.4,14.5,930.0,835.28,632.2
2016,4,29,13,30,894.0,132.0,1.4,14.0,912.0,802.26,611.67
2016,4,29,13,45,887.5,131.0,1.45,14.0,887.0,765.05,587.45
2016,4,29,14,0,881.0,130.0,1.5,14.0,862.0,726.16,561.19
2016,4,29,14,15,873.0,128.5,1.5,14.0,829.5,684.36,530.68
2016,4,29,14,30,865.0,127.0,1.5,14.0,797.0,639.09,497.03
2016,4,29,14,45,853.5,124.5,1.55,14.0,758.5,591.88,461.38
2016,4,29,15,0,842.0,122.0,1.6,14.0,720.0,544.24,424.34
2016,4,29,15,15,826.5,119.0,1.6,13.5,675.5,494.07,384.75
2016,4,29,15,30,811.0,116.0,1.6,13.0,631.0,444.29,344.2
2016,4,29,15,45,784.0,114.5,1.65,13.0,581.5,392.19,300.31
2016,4,29,16,0,757.0,113.0,1.7,13.0,532.0,338.56,254.31
2016,4,29,16,15,729.5,108.5,1.7,12.5,480.5,287.56,210.06
2016,4,29,16,30,702.0,104.0,1.7,12.0,429.0,239.05,167.66
2016,4,29,16,45,657.5,99.5,1.7,11.5,375.0,190.31,126.62
2016,4,29,17,0,613.0,95.0,1.7,11.0,321.0,146.2,91.83
2016,4,29,17,15,560.0,87.5,1.7,10.5,269.0,103.68,62.98
2016,4,29,17,30,507.0,80.0,1.7,10.0,217.0,66.97,45.51
2016,4,29,17,45,421.5,70.0,1.7,10.0,167.0,51.07,40.63
2016,4,29,18,0,336.0,60.0,1.7,10.0,117.0,45.11,34.85
2016,4,29,18,15,224.5,44.0,1.7,9.5,76.5,33.82,24.06
2016,4,29,18,30,113.0,28.0,1.7,9.0,36.0,23.3,11.14
2016,4,29,18,45,56.5,14.0,1.7,9.0,18.0,13.76,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,72.0,8.0,1.4,8.5,11.0,25.74,0.0
2016,4,30,5,30,144.0,16.0,1.4,9.0,22.0,69.7,0.0
2016,4,30,5,45,274.0,29.0,1.45,9.5,60.5,144.73,105.1
2016,4,30,6,0,404.0,42.0,1.5,10.0,99.0,223.11,176.14
2016,4,30,6,15,489.0,51.0,1.45,10.5,149.0,289.95,235.44
2016,4,30,6,30,574.0,60.0,1.4,11.0,199.0,364.31,299.21
2016,4,30,6,45,627.0,67.0,1.35,11.5,252.5,426.34,350.92
2016,4,30,7,0,680.0,74.0,1.3,12.0,306.0,492.07,403.37
2016,4,30,7,15,718.5,79.0,1.3,12.5,360.5,549.75,447.77
2016,4,30,7,30,757.0,84.0,1.3,13.0,415.0,606.8,490.15
2016,4,30,7,45,784.5,88.0,1.3,13.5,468.5,658.86,526.87
2016,4,30,8,0,812.0,92.0,1.3,14.0,522.0,711.01,561.46
2016,4,30,8,15,832.5,95.5,1.3,14.0,572.5,757.03,591.91
2016,4,30,8,30,853.0,99.0,1.3,14.0,623.0,802.08,621.22
2016,4,30,8,45,867.5,102.0,1.3,14.5,669.0,840.38,644.26
2016,4,30,9,0,882.0,105.0,1.3,15.0,715.0,871.87,662.4
2016,4,30,9,15,893.5,107.0,1.3,15.5,755.5,902.61,679.91
2016,4,30,9,30,905.0,109.0,1.3,16.0,796.0,931.03,695.73
2016,4,30,9,45,919.5,107.0,1.3,16.5,832.0,955.4,708.79
2016,4,30,10,0,934.0,105.0,1.3,17.0,868.0,977.25,720.2
2016,4,30,10,15,939.5,106.5,1.3,17.0,896.0,991.69,728.23
2016,4,30,10,30,945.0,108.0,1.3,17.0,924.0,1003.05,734.46
2016,4,30,10,45,948.0,109.5,1.35,17.5,944.0,1008.91,736.81
2016,4,30,11,0,951.0,111.0,1.4,18.0,964.0,1011.56,737.28
2016,4,30,11,15,953.0,111.5,1.4,18.0,977.0,1009.04,735.17
2016,4,30,11,30,955.0,112.0,1.4,18.0,990.0,1003.31,731.21
2016,4,30,11,45,956.0,112.0,1.4,18.0,994.5,992.99,724.48
2016,4,30,12,0,957.0,112.0,1.4,18.0,999.0,979.56,715.91
2016,4,30,12,15,955.5,111.5,1.4,18.0,995.5,960.38,703.75
2016,4,30,12,30,954.0,111.0,1.4,18.0,992.0,938.33,689.84
2016,4,30,12,45,952.5,110.0,1.4,18.5,981.0,913.02,672.57
2016,4,30,13,0,951.0,109.0,1.4,19.0,970.0,885.05,653.62
2016,4,30,13,15,947.0,108.0,1.4,19.0,951.0,852.55,632.9
2016,4,30,13,30,943.0,107.0,1.4,19.0,932.0,817.78,610.57
2016,4,30,13,45,938.0,105.5,1.4,19.0,905.5,779.69,585.83
2016,4,30,14,0,933.0,104.0,1.4,19.0,879.0,739.71,559.59
2016,4,30,14,15,924.5,102.5,1.4,19.0,846.0,695.75,528.85
2016,4,30,14,30,916.0,101.0,1.4,19.0,813.0,650.53,495.91
2016,4,30,14,45,906.0,98.5,1.45,19.0,773.5,602.52,460.45
2016,4,30,15,0,896.0,96.0,1.5,19.0,734.0,553.81,423.36
2016,4,30,15,15,882.0,93.5,1.5,18.5,689.5,502.73,383.81
2016,4,30,15,30,868.0,91.0,1.5,18.0,645.0,451.74,343.0
2016,4,30,15,45,850.5,88.0,1.5,18.0,596.5,399.33,299.23
2016,4,30,16,0,833.0,85.0,1.5,18.0,548.0,343.63,251.92
2016,4,30,16,15,809.0,81.5,1.45,17.5,496.0,290.92,206.54
2016,4,30,16,30,785.0,78.0,1.4,17.0,444.0,240.26,162.54
2016,4,30,16,45,754.0,73.5,1.4,16.5,390.5,189.76,119.78
2016,4,30,17,0,723.0,69.0,1.4,16.0,337.0,142.42,82.07
2016,4,30,17,15,676.5,63.5,1.35,15.5,283.5,96.43,51.01
2016,4,30,17,30,630.0,58.0,1.3,15.0,230.0,51.96,29.15
2016,4,30,17,45,561.0,50.5,1.3,14.5,179.0,34.33,25.05
2016,4,30,18,0,492.0,43.0,1.3,14.0,128.0,30.63,21.54
2016,4,30,18,15,374.5,33.0,1.25,13.5,85.0,24.38,15.55
2016,4,30,18,30,257.0,23.0,1.2,13.0,42.0,17.67,7.38
2016,4,30,18,45,128.5,11.5,1.15,12.5,21.0,11.3,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,86.0,8.0,0.9,9.5,12.0,29.44,0.0
2016,5,1,5,30,172.0,16.0,0.8,10.0,24.0,79.06,1.01
2016,5,1,5,45,307.0,27.5,0.7,10.5,63.5,155.15,113.2
2016,5,1,6,0,442.0,39.0,0.6,11.0,103.0,235.87,184.79
2016,5,1,6,15,523.0,46.5,0.6,11.5,153.0,301.05,241.82
2016,5,1,6,30,604.0,54.0,0.6,12.0,203.0,373.41,302.78
2016,5,1,6,45,655.5,59.5,0.6,12.5,256.0,431.91,350.71
2016,5,1,7,0,707.0,65.0,0.6,13.0,309.0,496.54,401.29
2016,5,1,7,15,743.0,69.5,0.6,13.5,363.0,553.46,443.91
2016,5,1,7,30,779.0,74.0,0.6,14.0,417.0,611.8,485.95
2016,5,1,7,45,804.5,77.5,0.6,15.0,470.0,662.69,519.05
2016,5,1,8,0,830.0,81.0,0.6,16.0,523.0,713.52,550.5
2016,5,1,8,15,849.0,83.5,0.65,16.5,572.5,753.23,575.18
2016,5,1,8,30,868.0,86.0,0.7,17.0,622.0,796.44,602.01
2016,5,1,8,45,882.0,88.5,0.75,18.0,667.5,834.21,623.57
2016,5,1,9,0,896.0,91.0,0.8,19.0,713.0,870.16,643.65
2016,5,1,9,15,907.0,93.0,0.8,19.0,753.5,900.88,661.67
2016,5,1,9,30,918.0,95.0,0.8,19.0,794.0,929.24,678.13
2016,5,1,9,45,923.0,98.5,0.85,19.5,828.0,951.19,690.16
2016,5,1,10,0,928.0,102.0,0.9,20.0,862.0,970.23,700.45
2016,5,1,10,15,934.0,103.0,0.95,20.0,890.0,984.56,709.21
2016,5,1,10,30,940.0,104.0,1.0,20.0,918.0,995.85,716.23
2016,5,1,10,45,942.0,106.5,1.05,20.0,937.5,1001.81,720.06
2016,5,1,11,0,944.0,109.0,1.1,20.0,957.0,1004.56,722.06
2016,5,1,11,15,946.5,109.5,1.1,20.0,970.0,1002.54,720.31
2016,5,1,11,30,949.0,110.0,1.1,20.0,983.0,997.33,716.74
2016,5,1,11,45,947.0,111.5,1.15,20.0,987.5,985.82,710.27
2016,5,1,12,0,945.0,113.0,1.2,20.0,992.0,971.27,702.01
2016,5,1,12,15,944.5,113.0,1.2,20.0,989.0,953.66,691.03
2016,5,1,12,30,944.0,113.0,1.2,20.0,986.0,933.18,678.3
2016,5,1,12,45,939.5,114.0,1.2,20.0,974.5,907.47,662.25
2016,5,1,13,0,935.0,115.0,1.2,20.0,963.0,879.26,644.6
2016,5,1,13,15,931.5,114.5,1.2,20.0,945.0,848.07,624.94
2016,5,1,13,30,928.0,114.0,1.2,20.0,927.0,814.61,603.69
2016,5,1,13,45,919.0,114.5,1.2,20.0,900.5,775.96,578.82
2016,5,1,14,0,910.0,115.0,1.2,20.0,874.0,735.74,552.66
2016,5,1,14,15,902.0,113.5,1.15,19.5,841.0,692.95,523.23
2016,5,1,14,30,894.0,112.0,1.1,19.0,808.0,648.93,491.95
2016,5,1,14,45,879.5,111.5,1.1,19.0,768.5,601.07,456.6
2016,5,1,15,0,865.0,111.0,1.1,19.0,729.0,552.93,420.09
2016,5,1,15,15,850.5,108.5,1.05,18.5,685.0,499.53,379.2
2016,5,1,15,30,836.0,106.0,1.0,18.0,641.0,449.55,339.51
2016,5,1,15,45,813.0,104.0,1.0,18.0,591.5,397.28,296.62
2016,5,1,16,0,790.0,102.0,1.0,18.0,542.0,346.57,253.9
2016,5,1,16,15,763.5,98.0,0.95,17.5,490.0,294.87,210.11
2016,5,1,16,30,737.0,94.0,0.9,17.0,438.0,241.99,165.15
2016,5,1,16,45,697.0,89.5,0.9,17.0,384.5,192.12,123.55
2016,5,1,17,0,657.0,85.0,0.9,17.0,331.0,146.35,87.54
2016,5,1,17,15,606.0,78.5,0.85,16.0,277.5,102.32,57.9
2016,5,1,17,30,555.0,72.0,0.8,15.0,224.0,63.8,39.32
2016,5,1,17,45,477.0,63.0,0.8,14.5,174.0,44.97,34.52
2016,5,1,18,0,399.0,54.0,0.8,14.0,124.0,40.51,30.31
2016,5,1,18,15,286.0,40.5,0.85,13.5,82.0,30.79,21.16
2016,5,1,18,30,173.0,27.0,0.9,13.0,40.0,20.97,10.26
2016,5,1,18,45,86.5,13.5,0.95,12.5,20.0,13.27,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,0.6,9.0,11.5,20.87,0.0
2016,5,2,5,30,91.0,19.0,0.5,9.0,23.0,58.23,8.67
2016,5,2,5,45,208.5,34.0,0.4,9.5,60.5,128.0,94.61
2016,5,2,6,0,326.0,49.0,0.3,10.0,98.0,201.0,158.52
2016,5,2,6,15,408.0,60.0,0.25,10.5,145.5,266.4,214.74
2016,5,2,6,30,490.0,71.0,0.2,11.0,193.0,338.31,274.47
2016,5,2,6,45,542.0,80.0,0.2,11.5,244.5,398.66,323.2
2016,5,2,7,0,594.0,89.0,0.2,12.0,296.0,462.65,372.81
2016,5,2,7,15,634.0,95.0,0.2,12.5,348.5,519.04,414.77
2016,5,2,7,30,674.0,101.0,0.2,13.0,401.0,577.32,456.61
2016,5,2,7,45,703.0,106.0,0.2,13.5,452.0,628.28,491.64
2016,5,2,8,0,732.0,111.0,0.2,14.0,503.0,679.63,525.35
2016,5,2,8,15,754.0,115.0,0.2,14.5,552.0,724.53,553.01
2016,5,2,8,30,776.0,119.0,0.2,15.0,601.0,766.07,577.87
2016,5,2,8,45,794.0,122.0,0.25,16.0,646.0,805.04,600.28
2016,5,2,9,0,812.0,125.0,0.3,17.0,691.0,842.56,621.41
2016,5,2,9,15,824.5,127.5,0.3,17.5,730.5,873.03,637.95
2016,5,2,9,30,837.0,130.0,0.3,18.0,770.0,901.37,653.06
2016,5,2,9,45,858.5,125.5,0.35,18.5,807.0,922.8,664.75
2016,5,2,10,0,880.0,121.0,0.4,19.0,844.0,947.57,678.67
2016,5,2,10,15,886.5,122.5,0.45,19.5,871.5,962.22,686.26
2016,5,2,10,30,893.0,124.0,0.5,20.0,899.0,974.0,692.32
2016,5,2,10,45,896.0,126.0,0.55,20.5,919.0,980.02,694.97
2016,5,2,11,0,899.0,128.0,0.6,21.0,939.0,982.99,695.94
2016,5,2,11,15,902.0,128.5,0.65,21.0,951.5,981.41,695.59
2016,5,2,11,30,905.0,129.0,0.7,21.0,964.0,976.79,693.53
2016,5,2,11,45,902.0,132.0,0.75,21.0,968.0,966.08,687.81
2016,5,2,12,0,899.0,135.0,0.8,21.0,972.0,952.48,680.42
2016,5,2,12,15,898.0,134.5,0.8,21.0,968.5,934.54,669.39
2016,5,2,12,30,897.0,134.0,0.8,21.0,965.0,913.91,656.77
2016,5,2,12,45,889.5,136.5,0.85,21.0,953.0,887.99,641.71
2016,5,2,13,0,882.0,139.0,0.9,21.0,941.0,859.84,625.16
2016,5,2,13,15,638.0,261.0,0.95,21.0,835.0,754.68,554.79
2016,5,2,13,30,394.0,383.0,1.0,21.0,729.0,660.81,486.71
2016,5,2,13,45,428.5,357.0,1.05,21.0,724.0,643.57,477.34
2016,5,2,14,0,463.0,331.0,1.1,21.0,719.0,624.8,465.72
2016,5,2,14,15,647.5,232.5,1.1,20.5,751.5,634.1,476.7
2016,5,2,14,30,832.0,134.0,1.1,20.0,784.0,630.47,477.16
2016,5,2,14,45,693.0,185.0,1.1,19.5,708.5,558.33,423.69
2016,5,2,15,0,554.0,236.0,1.1,19.0,633.0,499.2,379.45
2016,5,2,15,15,482.0,243.5,1.05,18.5,574.0,443.6,337.82
2016,5,2,15,30,410.0,251.0,1.0,18.0,515.0,394.02,300.21
2016,5,2,15,45,385.0,235.5,1.0,18.0,468.5,352.82,268.02
2016,5,2,16,0,360.0,220.0,1.0,18.0,422.0,309.98,234.12
2016,5,2,16,15,330.5,202.5,0.95,17.5,374.5,266.56,199.86
2016,5,2,16,30,301.0,185.0,0.9,17.0,327.0,226.07,167.8
2016,5,2,16,45,438.5,143.0,0.85,16.5,322.0,193.86,135.8
2016,5,2,17,0,576.0,101.0,0.8,16.0,317.0,151.68,95.62
2016,5,2,17,15,525.0,92.5,0.75,15.0,266.0,110.08,67.24
2016,5,2,17,30,474.0,84.0,0.7,14.0,215.0,73.78,48.49
2016,5,2,17,45,397.5,73.0,0.7,13.5,167.0,53.07,41.88
2016,5,2,18,0,321.0,62.0,0.7,13.0,119.0,46.39,35.67
2016,5,2,18,15,224.0,45.5,0.65,12.5,79.0,34.78,24.79
2016,5,2,18,30,127.0,29.0,0.6,12.0,39.0,22.56,11.94
2016,5,2,18,45,63.5,14.5,0.55,11.5,19.5,14.25,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,0.5,9.0,1.5,1.47,0.0
2016,5,3,5,30,0.0,3.0,0.5,9.0,3.0,2.89,0.0
2016,5,3,5,45,0.0,8.5,0.5,9.5,8.5,8.19,1.12
2016,5,3,6,0,0.0,14.0,0.5,10.0,14.0,13.5,5.93
2016,5,3,6,15,0.0,21.0,0.45,10.0,21.0,20.26,11.96
2016,5,3,6,30,0.0,28.0,0.4,10.0,28.0,27.02,17.95
2016,5,3,6,45,0.0,35.0,0.4,10.5,35.0,33.79,23.79
2016,5,3,7,0,0.0,42.0,0.4,11.0,42.0,40.56,29.53
2016,5,3,7,15,61.5,115.5,0.35,11.5,143.0,157.74,129.37
2016,5,3,7,30,123.0,189.0,0.3,12.0,244.0,290.86,235.98
2016,5,3,7,45,248.0,197.5,0.25,12.5,325.5,399.17,319.82
2016,5,3,8,0,373.0,206.0,0.2,13.0,407.0,508.22,400.64
2016,5,3,8,15,437.5,207.0,0.2,13.5,464.0,578.99,449.92
2016,5,3,8,30,502.0,208.0,0.2,14.0,521.0,644.03,494.35
2016,5,3,8,45,428.0,253.5,0.25,15.0,534.0,644.19,488.94
2016,5,3,9,0,354.0,299.0,0.3,16.0,547.0,630.5,475.05
2016,5,3,9,15,266.0,335.5,0.35,16.5,528.0,598.17,448.97
2016,5,3,9,30,178.0,372.0,0.4,17.0,509.0,552.28,413.55
2016,5,3,9,45,115.0,369.0,0.45,17.5,459.5,491.61,368.66
2016,5,3,10,0,52.0,366.0,0.5,18.0,410.0,420.99,316.03
2016,5,3,10,15,60.0,386.5,0.5,18.0,438.5,448.47,336.07
2016,5,3,10,30,68.0,407.0,0.5,18.0,467.0,475.63,354.81
2016,5,3,10,45,217.5,409.0,0.55,18.5,605.0,623.76,461.57
2016,5,3,11,0,367.0,411.0,0.6,19.0,743.0,770.03,560.48
2016,5,3,11,15,413.0,403.5,0.6,18.5,782.0,804.74,582.93
2016,5,3,11,30,459.0,396.0,0.6,18.0,821.0,833.3,602.9
2016,5,3,11,45,416.5,410.0,0.65,18.0,797.0,798.64,579.44
2016,5,3,12,0,374.0,424.0,0.7,18.0,773.0,761.65,555.1
2016,5,3,12,15,421.5,411.5,0.7,18.0,804.0,782.96,570.73
2016,5,3,12,30,469.0,399.0,0.7,18.0,835.0,799.72,582.54
2016,5,3,12,45,464.0,392.0,0.75,18.0,818.5,773.81,566.05
2016,5,3,13,0,459.0,385.0,0.8,18.0,802.0,746.97,549.28
2016,5,3,13,15,457.0,374.0,0.85,17.5,782.5,718.02,531.97
2016,5,3,13,30,455.0,363.0,0.9,17.0,763.0,688.23,513.71
2016,5,3,13,45,462.0,347.0,0.95,17.0,743.5,659.67,495.19
2016,5,3,14,0,469.0,331.0,1.0,17.0,724.0,629.82,475.34
2016,5,3,14,15,477.5,312.5,1.0,16.5,699.5,597.42,453.71
2016,5,3,14,30,486.0,294.0,1.0,16.0,675.0,563.66,430.56
2016,5,3,14,45,509.5,269.0,1.0,16.0,650.5,531.32,407.22
2016,5,3,15,0,533.0,244.0,1.0,16.0,626.0,496.4,381.22
2016,5,3,15,15,542.5,222.0,0.95,15.5,591.0,454.8,349.73
