Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,30,552.0,200.0,0.9,15.0,556.0,411.88,316.26
2016,5,3,15,45,462.5,209.5,0.9,15.0,492.0,356.97,273.14
2016,5,3,16,0,373.0,219.0,0.9,15.0,428.0,314.4,239.75
2016,5,3,16,15,446.0,179.5,0.85,14.5,407.0,276.42,206.73
2016,5,3,16,30,519.0,140.0,0.8,14.0,386.0,235.52,169.68
2016,5,3,16,45,527.0,126.0,0.8,14.0,350.0,197.0,136.02
2016,5,3,17,0,535.0,112.0,0.8,14.0,314.0,157.74,103.07
2016,5,3,17,15,484.0,102.0,0.75,13.5,263.5,116.37,74.15
2016,5,3,17,30,433.0,92.0,0.7,13.0,213.0,80.31,54.26
2016,5,3,17,45,371.0,78.0,0.7,12.5,166.0,56.87,45.44
2016,5,3,18,0,309.0,64.0,0.7,12.0,119.0,47.9,37.18
2016,5,3,18,15,215.0,47.0,0.65,11.5,79.5,35.92,25.95
2016,5,3,18,30,121.0,30.0,0.6,11.0,40.0,24.94,14.23
2016,5,3,18,45,60.5,15.0,0.55,11.0,20.0,14.74,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,0.7,9.0,4.0,3.93,0.0
2016,5,4,5,30,0.0,8.0,0.7,9.0,8.0,7.71,0.0
2016,5,4,5,45,0.0,20.5,0.7,9.5,20.5,19.78,10.76
2016,5,4,6,0,0.0,33.0,0.7,10.0,33.0,31.87,21.63
2016,5,4,6,15,0.0,49.5,0.65,10.0,49.5,48.21,36.05
2016,5,4,6,30,0.0,66.0,0.6,10.0,66.0,64.94,50.64
2016,5,4,6,45,0.0,83.5,0.6,10.5,83.5,82.64,65.66
2016,5,4,7,0,0.0,101.0,0.6,11.0,101.0,100.24,80.25
2016,5,4,7,15,51.5,145.0,0.55,11.0,168.5,185.01,151.53
2016,5,4,7,30,103.0,189.0,0.5,11.0,236.0,269.79,220.09
2016,5,4,7,45,72.5,202.5,0.45,11.0,238.0,264.67,213.83
2016,5,4,8,0,42.0,216.0,0.4,11.0,240.0,257.3,206.29
2016,5,4,8,15,114.5,251.0,0.35,11.5,321.5,360.41,287.08
2016,5,4,8,30,187.0,286.0,0.3,12.0,403.0,459.16,360.16
2016,5,4,8,45,119.5,294.0,0.3,12.5,371.0,414.34,322.44
2016,5,4,9,0,52.0,302.0,0.3,13.0,339.0,356.98,276.66
2016,5,4,9,15,63.5,328.0,0.35,13.0,375.5,394.33,304.95
2016,5,4,9,30,75.0,354.0,0.4,13.0,412.0,431.72,332.04
2016,5,4,9,45,80.5,374.0,0.45,13.5,438.5,457.11,349.34
2016,5,4,10,0,86.0,394.0,0.5,14.0,465.0,482.21,366.39
2016,5,4,10,15,101.0,413.5,0.5,14.0,500.0,515.33,389.63
2016,5,4,10,30,116.0,433.0,0.5,14.0,535.0,555.22,417.2
2016,5,4,10,45,146.0,447.0,0.55,14.5,578.0,595.44,444.97
2016,5,4,11,0,176.0,461.0,0.6,15.0,621.0,634.96,471.87
2016,5,4,11,15,226.0,460.5,0.65,15.5,668.5,677.67,501.44
2016,5,4,11,30,276.0,460.0,0.7,16.0,716.0,723.2,532.35
2016,5,4,11,45,281.0,461.5,0.75,16.5,723.0,722.25,530.73
2016,5,4,12,0,286.0,463.0,0.8,17.0,730.0,720.18,528.98
2016,5,4,12,15,342.5,436.5,0.85,17.0,756.0,735.96,542.03
2016,5,4,12,30,399.0,410.0,0.9,17.0,782.0,749.08,553.0
2016,5,4,12,45,415.0,399.5,0.95,17.0,782.5,739.88,547.77
2016,5,4,13,0,431.0,389.0,1.0,17.0,783.0,728.35,541.17
2016,5,4,13,15,417.5,384.5,1.05,17.0,760.0,697.04,520.31
2016,5,4,13,30,404.0,380.0,1.1,17.0,737.0,667.1,500.28
2016,5,4,13,45,420.5,361.0,1.15,17.0,723.5,642.93,484.79
2016,5,4,14,0,437.0,342.0,1.2,17.0,710.0,618.43,468.61
2016,5,4,14,15,398.5,344.5,1.2,17.0,670.0,577.91,439.13
2016,5,4,14,30,360.0,347.0,1.2,17.0,630.0,537.3,409.46
2016,5,4,14,45,407.0,310.0,1.25,17.0,615.0,510.15,390.84
2016,5,4,15,0,454.0,273.0,1.3,17.0,600.0,481.46,370.06
2016,5,4,15,15,418.5,267.0,1.3,16.5,554.5,435.75,335.69
2016,5,4,15,30,383.0,261.0,1.3,16.0,509.0,396.63,305.77
2016,5,4,15,45,297.5,255.0,1.3,15.5,438.5,337.46,260.68
2016,5,4,16,0,212.0,249.0,1.3,15.0,368.0,290.79,225.37
2016,5,4,16,15,107.0,198.5,1.25,14.5,258.5,206.07,160.77
2016,5,4,16,30,2.0,148.0,1.2,14.0,149.0,139.65,110.82
2016,5,4,16,45,1.0,122.5,1.15,13.5,123.0,115.83,91.95
2016,5,4,17,0,0.0,97.0,1.1,13.0,97.0,92.2,72.77
2016,5,4,17,15,0.0,81.5,1.0,12.5,81.5,77.67,60.86
2016,5,4,17,30,0.0,66.0,0.9,12.0,66.0,63.21,48.74
2016,5,4,17,45,0.0,51.5,0.85,12.0,51.5,49.71,39.17
2016,5,4,18,0,0.0,37.0,0.8,12.0,37.0,35.73,26.38
2016,5,4,18,15,0.0,24.5,0.75,11.5,24.5,23.64,15.23
2016,5,4,18,30,0.0,12.0,0.7,11.0,12.0,11.57,3.73
2016,5,4,18,45,0.0,6.0,0.65,10.5,6.0,5.9,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,9.5,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,20.5,0.6,10.5,20.5,19.78,10.78
2016,5,5,6,0,0.0,32.0,0.6,11.0,32.0,30.9,20.75
2016,5,5,6,15,0.0,47.0,0.6,11.0,47.0,45.44,33.55
2016,5,5,6,30,0.0,62.0,0.6,11.0,62.0,60.56,46.7
2016,5,5,6,45,0.0,77.5,0.6,11.0,77.5,76.13,60.0
2016,5,5,7,0,0.0,93.0,0.6,11.0,93.0,91.63,72.99
2016,5,5,7,15,0.0,87.5,0.6,11.0,87.5,85.22,67.32
2016,5,5,7,30,0.0,82.0,0.6,11.0,82.0,79.33,62.13
2016,5,5,7,45,0.0,89.0,0.65,11.5,89.0,86.21,67.56
2016,5,5,8,0,0.0,96.0,0.7,12.0,96.0,93.1,72.9
2016,5,5,8,15,2.0,135.0,0.7,12.5,136.5,133.77,105.98
2016,5,5,8,30,4.0,174.0,0.7,13.0,177.0,174.82,138.48
2016,5,5,8,45,2.0,159.5,0.7,13.5,161.0,158.08,124.19
2016,5,5,9,0,0.0,145.0,0.7,14.0,145.0,141.6,110.44
2016,5,5,9,15,4.0,176.0,0.7,14.0,179.5,176.01,137.81
2016,5,5,9,30,8.0,207.0,0.7,14.0,214.0,210.57,164.7
2016,5,5,9,45,6.5,188.0,0.7,14.5,194.0,189.99,147.8
2016,5,5,10,0,5.0,169.0,0.7,15.0,174.0,169.62,131.37
2016,5,5,10,15,11.0,228.5,0.7,15.0,238.0,234.25,181.76
2016,5,5,10,30,17.0,288.0,0.7,15.0,302.0,298.99,230.61
2016,5,5,10,45,10.0,219.0,0.75,15.5,227.5,223.42,172.07
2016,5,5,11,0,3.0,150.0,0.8,16.0,153.0,148.77,113.86
2016,5,5,11,15,16.0,261.5,0.8,16.0,277.0,270.36,208.39
2016,5,5,11,30,29.0,373.0,0.8,16.0,401.0,396.34,301.38
2016,5,5,11,45,20.5,299.0,0.8,16.0,318.5,313.17,238.93
2016,5,5,12,0,12.0,225.0,0.8,16.0,236.0,229.49,176.07
2016,5,5,12,15,65.0,348.5,0.8,16.0,409.0,398.25,304.55
2016,5,5,12,30,118.0,472.0,0.8,16.0,582.0,562.08,421.04
2016,5,5,12,45,59.0,296.0,0.8,16.0,351.0,336.73,256.88
2016,5,5,13,0,0.0,120.0,0.8,16.0,120.0,116.22,87.71
2016,5,5,13,15,6.5,185.5,0.8,16.0,191.5,184.36,142.23
2016,5,5,13,30,13.0,251.0,0.8,16.0,263.0,251.44,193.89
2016,5,5,13,45,24.5,300.0,0.85,16.0,321.0,303.16,233.26
2016,5,5,14,0,36.0,349.0,0.9,16.0,379.0,353.93,271.45
2016,5,5,14,15,135.5,364.0,0.9,15.5,471.5,426.57,327.79
2016,5,5,14,30,235.0,379.0,0.9,15.0,564.0,492.79,377.66
2016,5,5,14,45,124.5,309.5,0.9,15.0,407.5,355.63,274.92
2016,5,5,15,0,14.0,240.0,0.9,15.0,251.0,235.16,182.89
2016,5,5,15,15,7.0,177.5,0.9,14.5,183.0,172.9,135.22
2016,5,5,15,30,0.0,115.0,0.9,14.0,115.0,110.86,86.05
2016,5,5,15,45,34.5,178.0,0.95,14.0,198.0,178.94,141.28
2016,5,5,16,0,69.0,241.0,1.0,14.0,281.0,241.0,189.97
2016,5,5,16,15,34.5,173.0,1.0,13.5,193.0,168.53,133.02
2016,5,5,16,30,0.0,105.0,1.0,13.0,105.0,100.64,79.13
2016,5,5,16,45,80.5,130.0,1.0,13.0,161.0,130.06,100.71
2016,5,5,17,0,161.0,155.0,1.0,13.0,217.0,154.03,117.01
2016,5,5,17,15,142.5,134.5,0.95,12.5,183.0,125.18,94.9
2016,5,5,17,30,124.0,114.0,0.9,12.0,149.0,98.38,75.59
2016,5,5,17,45,107.0,91.5,0.85,12.0,117.5,75.13,61.77
2016,5,5,18,0,90.0,69.0,0.8,12.0,86.0,57.93,46.1
2016,5,5,18,15,58.5,48.5,0.75,11.5,58.5,41.64,31.05
2016,5,5,18,30,27.0,28.0,0.7,11.0,31.0,26.03,15.68
2016,5,5,18,45,13.5,14.0,0.7,10.5,15.5,13.76,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,9.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,0.6,9.0,20.0,19.64,6.25
2016,5,6,5,45,36.5,40.5,0.6,9.5,46.5,58.73,42.74
2016,5,6,6,0,73.0,61.0,0.6,10.0,73.0,103.1,81.43
2016,5,6,6,15,100.0,83.0,0.6,10.0,105.5,142.97,116.32
2016,5,6,6,30,127.0,105.0,0.6,10.0,138.0,184.78,152.32
2016,5,6,6,45,153.0,124.0,0.6,10.5,173.0,224.36,185.36
2016,5,6,7,0,179.0,143.0,0.6,11.0,208.0,265.97,219.15
2016,5,6,7,15,89.5,110.0,0.6,11.0,142.5,176.05,144.42
2016,5,6,7,30,0.0,77.0,0.6,11.0,77.0,74.46,57.79
2016,5,6,7,45,2.5,123.5,0.6,11.5,125.0,123.06,98.3
2016,5,6,8,0,5.0,170.0,0.6,12.0,173.0,172.61,138.07
2016,5,6,8,15,2.5,154.5,0.6,12.0,156.0,154.04,122.3
2016,5,6,8,30,0.0,139.0,0.6,12.0,139.0,135.96,107.25
2016,5,6,8,45,47.5,233.0,0.6,12.5,266.5,278.94,221.99
2016,5,6,9,0,95.0,327.0,0.6,13.0,394.0,421.44,329.05
2016,5,6,9,15,57.5,301.5,0.6,13.0,342.5,360.5,280.49
2016,5,6,9,30,20.0,276.0,0.6,13.0,291.0,291.45,226.87
2016,5,6,9,45,30.0,314.0,0.65,13.0,338.5,347.15,269.56
2016,5,6,10,0,40.0,352.0,0.7,13.0,386.0,395.15,304.94
2016,5,6,10,15,33.5,347.0,0.7,13.0,376.5,382.45,294.48
2016,5,6,10,30,27.0,342.0,0.7,13.0,367.0,369.73,284.56
2016,5,6,10,45,20.0,299.5,0.75,13.5,318.5,312.82,241.43
2016,5,6,11,0,13.0,257.0,0.8,14.0,270.0,263.53,203.76
2016,5,6,11,15,6.5,189.5,0.8,14.0,196.0,190.66,147.5
2016,5,6,11,30,0.0,122.0,0.8,14.0,122.0,118.48,90.53
2016,5,6,11,45,0.0,82.5,0.85,14.0,82.5,80.04,59.84
2016,5,6,12,0,0.0,43.0,0.9,14.0,43.0,41.69,28.7
2016,5,6,12,15,0.0,51.5,0.9,14.0,51.5,49.94,35.49
2016,5,6,12,30,0.0,60.0,0.9,14.0,60.0,58.18,42.22
2016,5,6,12,45,0.0,81.0,0.95,14.0,81.0,78.54,58.78
2016,5,6,13,0,0.0,102.0,1.0,14.0,102.0,98.83,75.18
2016,5,6,13,15,2.5,131.0,1.0,13.5,133.5,128.77,99.51
2016,5,6,13,30,5.0,160.0,1.0,13.0,165.0,158.39,123.45
2016,5,6,13,45,3.5,152.0,1.0,13.0,156.0,149.33,116.2
2016,5,6,14,0,2.0,144.0,1.0,13.0,147.0,140.4,109.18
2016,5,6,14,15,1.0,137.0,0.95,12.5,138.5,132.88,103.48
2016,5,6,14,30,0.0,130.0,0.9,12.0,130.0,125.46,97.83
2016,5,6,14,45,0.0,105.0,0.9,12.0,105.0,101.55,78.59
2016,5,6,15,0,0.0,80.0,0.9,12.0,80.0,77.45,59.01
2016,5,6,15,15,5.0,143.5,0.9,12.0,147.0,140.25,110.73
2016,5,6,15,30,10.0,207.0,0.9,12.0,214.0,200.39,159.21
2016,5,6,15,45,5.0,165.5,0.9,12.0,169.0,159.43,126.43
2016,5,6,16,0,0.0,124.0,0.9,12.0,124.0,118.87,93.89
2016,5,6,16,15,0.0,89.0,0.85,11.5,89.0,86.06,67.22
2016,5,6,16,30,0.0,54.0,0.8,11.0,54.0,52.18,39.04
2016,5,6,16,45,0.0,46.5,0.8,11.0,46.5,44.92,33.04
2016,5,6,17,0,0.0,39.0,0.8,11.0,39.0,37.66,26.93
2016,5,6,17,15,0.0,33.0,0.7,11.0,33.0,31.85,22.01
2016,5,6,17,30,0.0,27.0,0.6,11.0,27.0,26.05,17.02
2016,5,6,17,45,148.0,48.0,0.55,11.0,76.0,38.73,29.53
2016,5,6,18,0,296.0,69.0,0.5,11.0,125.0,51.6,40.76
2016,5,6,18,15,204.5,52.0,0.45,10.5,85.0,39.75,29.6
2016,5,6,18,30,113.0,35.0,0.4,10.0,45.0,28.86,18.36
2016,5,6,18,45,56.5,17.5,0.4,10.0,22.5,14.8,0.0
2016,5,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,0.6,8.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,0.6,9.0,17.0,16.41,5.01
2016,5,7,5,45,6.0,36.5,0.6,9.5,38.0,39.31,27.17
2016,5,7,6,0,12.0,56.0,0.6,10.0,59.0,62.55,47.75
2016,5,7,6,15,25.0,78.0,0.6,10.0,84.5,96.27,77.11
2016,5,7,6,30,38.0,100.0,0.6,10.0,110.0,127.36,103.9
2016,5,7,6,45,50.5,121.0,0.6,10.0,137.5,157.76,129.63
2016,5,7,7,0,63.0,142.0,0.6,10.0,165.0,189.02,155.55
2016,5,7,7,15,31.5,138.0,0.6,10.5,149.5,164.19,133.74
2016,5,7,7,30,0.0,134.0,0.6,11.0,134.0,132.94,106.58
2016,5,7,7,45,23.0,178.0,0.65,11.5,190.5,194.92,157.47
2016,5,7,8,0,46.0,222.0,0.7,12.0,247.0,266.92,214.42
2016,5,7,8,15,44.5,240.5,0.7,12.0,266.5,285.62,227.86
2016,5,7,8,30,43.0,259.0,0.7,12.0,286.0,304.06,241.29
2016,5,7,8,45,32.0,258.5,0.7,12.5,279.5,293.5,231.56
2016,5,7,9,0,21.0,258.0,0.7,13.0,273.0,274.77,215.81
2016,5,7,9,15,34.5,296.0,0.7,13.0,322.0,334.22,261.32
2016,5,7,9,30,48.0,334.0,0.7,13.0,371.0,385.95,299.56
2016,5,7,9,45,30.0,287.0,0.7,13.5,310.5,318.8,247.31
2016,5,7,10,0,12.0,240.0,0.7,14.0,250.0,246.95,191.61
2016,5,7,10,15,13.5,258.0,0.7,14.5,270.0,266.09,206.1
2016,5,7,10,30,15.0,276.0,0.7,15.0,290.0,285.13,219.82
2016,5,7,10,45,12.5,239.0,0.7,15.5,250.5,245.61,189.08
2016,5,7,11,0,10.0,202.0,0.7,16.0,211.0,206.47,158.78
2016,5,7,11,15,35.0,318.5,0.7,16.0,351.0,349.24,267.49
2016,5,7,11,30,60.0,435.0,0.7,16.0,491.0,487.6,366.75
2016,5,7,11,45,34.0,310.0,0.7,16.0,342.0,336.66,255.87
2016,5,7,12,0,8.0,185.0,0.7,16.0,193.0,186.96,142.99
2016,5,7,12,15,10.5,215.5,0.7,16.0,225.5,218.48,168.04
2016,5,7,12,30,13.0,246.0,0.7,16.0,258.0,249.7,191.78
2016,5,7,12,45,15.0,273.5,0.75,16.5,287.5,277.23,212.22
2016,5,7,13,0,17.0,301.0,0.8,17.0,317.0,304.35,232.19
2016,5,7,13,15,8.5,208.5,0.8,16.5,216.5,208.06,159.45
2016,5,7,13,30,0.0,116.0,0.8,16.0,116.0,112.27,85.06
2016,5,7,13,45,3.5,151.0,0.85,16.0,154.5,148.38,114.19
2016,5,7,14,0,7.0,186.0,0.9,16.0,193.0,183.94,142.25
2016,5,7,14,15,7.5,192.5,0.9,16.0,199.5,189.91,146.96
2016,5,7,14,30,8.0,199.0,0.9,16.0,206.0,195.74,151.71
2016,5,7,14,45,6.0,187.0,0.9,16.0,192.5,182.64,141.65
2016,5,7,15,0,4.0,175.0,0.9,16.0,179.0,169.74,131.8
2016,5,7,15,15,3.0,171.5,0.85,15.5,174.5,165.45,128.95
2016,5,7,15,30,2.0,168.0,0.8,15.0,170.0,161.2,126.13
2016,5,7,15,45,1.0,162.0,0.8,15.0,163.5,154.69,121.3
2016,5,7,16,0,0.0,156.0,0.8,15.0,157.0,148.23,116.52
2016,5,7,16,15,0.0,143.5,0.75,14.5,144.0,136.23,107.41
2016,5,7,16,30,0.0,131.0,0.7,14.0,131.0,124.23,98.21
2016,5,7,16,45,0.0,116.5,0.7,14.0,116.5,110.47,87.26
2016,5,7,17,0,0.0,102.0,0.7,14.0,102.0,96.75,76.19
2016,5,7,17,15,0.0,86.5,0.65,13.5,86.5,82.19,64.36
2016,5,7,17,30,0.0,71.0,0.6,13.0,71.0,67.7,52.35
2016,5,7,17,45,0.0,56.0,0.6,12.5,56.0,53.75,42.73
2016,5,7,18,0,0.0,41.0,0.6,12.0,41.0,39.6,29.9
2016,5,7,18,15,0.0,28.0,0.6,11.5,28.0,27.03,18.31
2016,5,7,18,30,0.0,15.0,0.6,11.0,15.0,14.47,6.47
2016,5,7,18,45,0.0,7.5,0.6,11.0,7.5,7.23,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,70.5,12.5,0.6,9.5,17.5,31.19,0.0
2016,5,8,5,30,141.0,25.0,0.5,10.0,35.0,86.38,50.34
2016,5,8,5,45,251.0,38.5,0.45,10.5,73.5,151.04,115.16
2016,5,8,6,0,361.0,52.0,0.4,11.0,112.0,224.48,178.46
2016,5,8,6,15,434.5,61.5,0.4,11.0,159.5,286.34,232.01
2016,5,8,6,30,508.0,71.0,0.4,11.0,207.0,354.45,289.16
2016,5,8,6,45,254.0,73.5,0.4,11.5,141.5,235.16,193.53
2016,5,8,7,0,0.0,76.0,0.4,12.0,76.0,73.76,57.14
2016,5,8,7,15,0.0,108.0,0.4,12.5,108.0,106.42,84.62
2016,5,8,7,30,0.0,140.0,0.4,13.0,140.0,139.23,111.02
2016,5,8,7,45,13.0,173.5,0.4,13.5,181.0,182.92,145.95
2016,5,8,8,0,26.0,207.0,0.4,14.0,222.0,227.44,180.61
2016,5,8,8,15,41.5,238.5,0.4,14.0,264.5,281.02,221.85
2016,5,8,8,30,57.0,270.0,0.4,14.0,307.0,327.6,256.81
2016,5,8,8,45,189.5,291.5,0.45,14.5,424.0,470.98,366.19
2016,5,8,9,0,322.0,313.0,0.5,15.0,541.0,620.79,473.55
2016,5,8,9,15,331.0,330.0,0.5,15.0,576.5,651.9,492.29
2016,5,8,9,30,340.0,347.0,0.5,15.0,612.0,682.12,511.73
2016,5,8,9,45,180.5,325.0,0.55,15.5,466.5,505.91,383.81
2016,5,8,10,0,21.0,303.0,0.6,16.0,321.0,318.89,242.99
2016,5,8,10,15,22.5,311.5,0.65,16.0,331.0,328.35,251.31
2016,5,8,10,30,24.0,320.0,0.7,16.0,341.0,344.3,262.99
2016,5,8,10,45,16.0,251.0,0.75,16.5,265.5,260.85,199.82
2016,5,8,11,0,8.0,182.0,0.8,17.0,190.0,184.93,141.57
2016,5,8,11,15,38.0,313.0,0.85,17.0,349.0,346.62,265.32
2016,5,8,11,30,68.0,444.0,0.9,17.0,508.0,504.23,378.67
2016,5,8,11,45,38.0,311.5,0.95,17.5,347.0,341.92,259.3
2016,5,8,12,0,8.0,179.0,1.0,18.0,186.0,181.14,137.78
2016,5,8,12,15,6.5,168.0,1.0,18.0,174.0,168.82,128.77
2016,5,8,12,30,5.0,157.0,1.0,18.0,162.0,156.57,119.26
2016,5,8,12,45,5.0,155.5,1.05,18.0,160.5,154.89,118.05
2016,5,8,13,0,5.0,154.0,1.1,18.0,159.0,153.19,116.81
2016,5,8,13,15,4.5,151.5,1.1,17.5,156.0,150.13,114.7
2016,5,8,13,30,4.0,149.0,1.1,17.0,153.0,147.09,112.62
2016,5,8,13,45,16.0,236.5,1.1,17.0,250.5,239.11,184.59
2016,5,8,14,0,28.0,324.0,1.1,17.0,348.0,325.69,250.16
2016,5,8,14,15,26.5,313.0,1.1,16.5,335.0,311.98,240.06
2016,5,8,14,30,25.0,302.0,1.1,16.0,322.0,302.21,233.48
2016,5,8,14,45,19.5,270.0,1.1,16.0,285.0,267.55,207.39
2016,5,8,15,0,14.0,238.0,1.1,16.0,248.0,233.5,181.6
2016,5,8,15,15,8.5,205.5,1.05,16.0,212.0,199.59,155.55
2016,5,8,15,30,3.0,173.0,1.0,16.0,176.0,166.28,129.68
2016,5,8,15,45,1.5,126.0,1.0,16.0,127.5,121.62,94.34
2016,5,8,16,0,0.0,79.0,1.0,16.0,79.0,76.42,57.88
2016,5,8,16,15,0.5,113.0,1.0,15.5,113.5,108.56,84.73
2016,5,8,16,30,1.0,147.0,1.0,15.0,148.0,138.75,109.83
2016,5,8,16,45,9.5,143.5,1.0,15.0,147.5,136.02,107.55
2016,5,8,17,0,18.0,140.0,1.0,15.0,147.0,132.0,104.21
2016,5,8,17,15,297.0,104.5,0.95,14.5,192.5,107.95,73.42
2016,5,8,17,30,576.0,69.0,0.9,14.0,238.0,73.0,41.2
2016,5,8,17,45,513.0,61.0,0.9,13.5,189.0,41.97,32.05
2016,5,8,18,0,450.0,53.0,0.9,13.0,140.0,38.26,28.59
2016,5,8,18,15,349.5,42.0,0.85,12.5,97.0,31.45,22.13
2016,5,8,18,30,249.0,31.0,0.8,12.0,54.0,24.15,14.63
2016,5,8,18,45,124.5,15.5,0.8,11.5,27.0,12.02,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,13.0,0.8,8.0,19.5,37.52,0.0
2016,5,9,5,30,183.0,26.0,0.8,8.0,39.0,101.94,63.17
2016,5,9,5,45,295.5,38.5,0.8,8.5,79.5,168.92,130.49
2016,5,9,6,0,408.0,51.0,0.8,9.0,120.0,243.81,196.06
2016,5,9,6,15,481.5,59.5,0.8,9.0,169.0,306.84,251.52
2016,5,9,6,30,555.0,68.0,0.8,9.0,218.0,376.07,310.48
2016,5,9,6,45,602.5,75.0,0.85,9.5,269.5,435.03,358.96
2016,5,9,7,0,650.0,82.0,0.9,10.0,321.0,497.14,408.16
2016,5,9,7,15,686.0,87.0,0.9,10.5,373.5,552.36,449.97
2016,5,9,7,30,722.0,92.0,0.9,11.0,426.0,609.09,491.44
2016,5,9,7,45,747.0,97.0,0.9,11.5,477.0,656.64,524.21
2016,5,9,8,0,772.0,102.0,0.9,12.0,528.0,706.76,557.15
2016,5,9,8,15,792.0,105.5,0.9,12.0,576.5,750.98,586.14
2016,5,9,8,30,812.0,109.0,0.9,12.0,625.0,794.3,614.1
2016,5,9,8,45,829.0,111.0,0.95,12.5,670.0,832.27,637.61
2016,5,9,9,0,846.0,113.0,1.0,13.0,715.0,868.67,659.85
2016,5,9,9,15,857.5,115.0,1.0,13.5,754.5,893.15,673.09
2016,5,9,9,30,869.0,117.0,1.0,14.0,794.0,920.68,688.42
2016,5,9,9,45,889.5,112.0,1.0,14.5,830.5,946.71,702.61
2016,5,9,10,0,910.0,107.0,1.0,15.0,867.0,970.54,715.29
2016,5,9,10,15,916.0,108.5,1.0,15.0,894.5,985.05,723.32
2016,5,9,10,30,922.0,110.0,1.0,15.0,922.0,996.6,729.68
2016,5,9,10,45,928.0,109.5,1.05,15.5,943.0,1003.06,732.56
2016,5,9,11,0,934.0,109.0,1.1,16.0,964.0,1006.46,733.67
2016,5,9,11,15,937.0,109.5,1.1,16.0,976.5,1004.91,732.19
2016,5,9,11,30,940.0,110.0,1.1,16.0,989.0,1000.24,728.93
2016,5,9,11,45,684.5,260.0,1.15,16.5,901.5,905.26,667.01
2016,5,9,12,0,429.0,410.0,1.2,17.0,814.0,803.78,592.03
2016,5,9,12,15,685.5,259.5,1.2,17.0,904.0,878.07,650.92
2016,5,9,12,30,942.0,109.0,1.2,17.0,994.0,939.19,690.47
2016,5,9,12,45,939.5,109.5,1.2,17.0,983.0,914.93,674.12
2016,5,9,13,0,937.0,110.0,1.2,17.0,972.0,888.11,657.21
2016,5,9,13,15,933.5,109.0,1.2,17.0,954.0,856.63,637.19
2016,5,9,13,30,930.0,108.0,1.2,17.0,936.0,822.93,615.61
2016,5,9,13,45,924.5,107.0,1.25,17.0,910.5,785.65,592.06
2016,5,9,14,0,919.0,106.0,1.3,17.0,885.0,746.58,566.98
2016,5,9,14,15,690.0,206.5,1.25,17.0,779.0,646.8,493.26
2016,5,9,14,30,461.0,307.0,1.2,17.0,673.0,565.31,430.82
2016,5,9,14,45,672.5,203.5,1.2,17.0,709.0,572.59,439.24
2016,5,9,15,0,884.0,100.0,1.2,17.0,745.0,567.07,435.61
2016,5,9,15,15,871.5,97.5,1.2,16.5,701.5,517.52,397.28
2016,5,9,15,30,859.0,95.0,1.2,16.0,658.0,467.95,358.02
2016,5,9,15,45,841.5,92.5,1.2,16.0,610.5,412.62,312.59
2016,5,9,16,0,824.0,90.0,1.2,16.0,563.0,362.04,269.57
2016,5,9,16,15,801.5,86.5,1.15,15.5,512.0,310.27,225.13
2016,5,9,16,30,779.0,83.0,1.1,15.0,461.0,260.39,181.68
2016,5,9,16,45,749.5,78.5,1.1,14.5,408.5,210.34,138.69
2016,5,9,17,0,720.0,74.0,1.1,14.0,356.0,163.28,99.7
2016,5,9,17,15,676.5,69.0,1.1,13.5,303.0,114.2,63.11
2016,5,9,17,30,633.0,64.0,1.1,13.0,250.0,72.95,39.08
2016,5,9,17,45,566.5,57.5,1.1,12.5,199.0,38.9,29.43
2016,5,9,18,0,500.0,51.0,1.1,12.0,148.0,36.32,27.0
2016,5,9,18,15,397.5,41.0,1.05,11.5,103.5,30.37,21.3
2016,5,9,18,30,295.0,31.0,1.0,11.0,59.0,23.99,14.69
2016,5,9,18,45,147.5,15.5,1.0,10.5,29.5,11.71,0.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.0,0.5,8.0,20.0,35.44,0.0
2016,5,10,5,30,159.0,28.0,0.5,8.0,40.0,97.94,62.86
2016,5,10,5,45,275.5,41.5,0.5,8.5,81.0,164.75,127.54
2016,5,10,6,0,392.0,55.0,0.5,9.0,122.0,242.17,194.54
2016,5,10,6,15,467.0,64.5,0.5,9.0,171.5,306.57,250.51
2016,5,10,6,30,542.0,74.0,0.5,9.0,221.0,377.26,309.97
2016,5,10,6,45,585.5,83.0,0.5,9.5,273.0,435.83,357.18
2016,5,10,7,0,629.0,92.0,0.5,10.0,325.0,497.2,404.69
2016,5,10,7,15,666.0,97.5,0.45,10.5,377.5,552.89,445.6
2016,5,10,7,30,703.0,103.0,0.4,11.0,430.0,610.14,486.03
2016,5,10,7,45,731.0,107.5,0.4,11.5,481.5,661.01,520.95
2016,5,10,8,0,759.0,112.0,0.4,12.0,533.0,712.15,553.77
2016,5,10,8,15,779.5,116.0,0.4,12.5,581.5,754.01,579.34
2016,5,10,8,30,800.0,120.0,0.4,13.0,630.0,797.9,605.88
2016,5,10,8,45,820.0,120.5,0.4,14.0,675.5,836.41,627.12
2016,5,10,9,0,840.0,121.0,0.4,15.0,721.0,873.52,647.06
2016,5,10,9,15,851.5,123.5,0.4,15.5,760.5,903.61,663.32
2016,5,10,9,30,863.0,126.0,0.4,16.0,800.0,931.48,678.11
2016,5,10,9,45,865.0,132.0,0.4,17.0,832.0,946.42,683.39
2016,5,10,10,0,867.0,138.0,0.4,18.0,864.0,963.96,690.51
2016,5,10,10,15,874.0,139.5,0.4,18.5,891.0,978.71,697.14
2016,5,10,10,30,881.0,141.0,0.4,19.0,918.0,990.64,702.13
2016,5,10,10,45,887.5,141.0,0.45,19.5,939.0,997.69,705.41
2016,5,10,11,0,894.0,141.0,0.5,20.0,960.0,1001.8,707.09
2016,5,10,11,15,896.5,141.5,0.55,20.0,972.5,999.62,706.42
2016,5,10,11,30,899.0,142.0,0.6,20.0,985.0,994.46,704.13
2016,5,10,11,45,901.0,141.5,0.7,20.5,990.0,984.91,699.02
2016,5,10,12,0,903.0,141.0,0.8,21.0,995.0,972.48,692.16
2016,5,10,12,15,902.0,141.0,0.85,21.0,991.5,954.99,682.47
2016,5,10,12,30,901.0,141.0,0.9,21.0,988.0,934.84,671.14
2016,5,10,12,45,897.5,141.0,0.95,21.0,976.5,909.95,656.77
2016,5,10,13,0,894.0,141.0,1.0,21.0,965.0,882.71,640.82
2016,5,10,13,15,889.0,140.0,1.05,21.0,946.0,851.09,621.89
2016,5,10,13,30,884.0,139.0,1.1,21.0,927.0,817.45,601.46
2016,5,10,13,45,876.5,138.0,1.15,21.0,901.0,780.1,578.29
2016,5,10,14,0,869.0,137.0,1.2,21.0,875.0,741.21,553.77
2016,5,10,14,15,700.5,212.0,1.2,20.5,792.5,660.01,495.54
2016,5,10,14,30,532.0,287.0,1.2,20.0,710.0,592.68,446.22
2016,5,10,14,45,679.0,208.0,1.25,20.0,721.5,581.71,440.86
2016,5,10,15,0,826.0,129.0,1.3,20.0,733.0,560.55,426.15
2016,5,10,15,15,637.0,186.5,1.3,19.5,636.0,477.12,363.16
2016,5,10,15,30,448.0,244.0,1.3,19.0,539.0,412.23,314.03
2016,5,10,15,45,604.0,179.0,1.3,19.0,545.0,393.75,297.56
2016,5,10,16,0,760.0,114.0,1.3,19.0,551.0,359.64,266.26
2016,5,10,16,15,734.5,109.5,1.3,18.5,500.5,309.02,223.72
2016,5,10,16,30,709.0,105.0,1.3,18.0,450.0,260.65,182.52
2016,5,10,16,45,678.0,98.5,1.3,17.5,398.5,211.9,141.43
2016,5,10,17,0,647.0,92.0,1.3,17.0,347.0,166.3,104.24
2016,5,10,17,15,600.5,85.0,1.25,16.0,295.0,122.07,71.92
2016,5,10,17,30,554.0,78.0,1.2,15.0,243.0,82.84,48.66
2016,5,10,17,45,490.5,68.5,1.2,14.5,193.5,48.18,37.43
2016,5,10,18,0,427.0,59.0,1.2,14.0,144.0,43.42,33.06
2016,5,10,18,15,328.0,47.0,1.15,13.5,100.5,35.36,25.51
2016,5,10,18,30,229.0,35.0,1.1,13.0,57.0,27.0,17.19
2016,5,10,18,45,114.5,17.5,1.05,12.5,28.5,13.58,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,9.0,21.5,42.73,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,43.0,116.12,76.54
2016,5,11,5,45,331.5,37.5,0.7,9.5,85.0,182.53,141.19
2016,5,11,6,0,445.0,49.0,0.7,10.0,127.0,258.91,207.61
2016,5,11,6,15,516.5,57.0,0.65,10.5,177.0,322.29,262.34
2016,5,11,6,30,588.0,65.0,0.6,11.0,227.0,391.71,319.87
2016,5,11,6,45,632.0,72.0,0.6,11.5,279.0,450.26,366.85
2016,5,11,7,0,676.0,79.0,0.6,12.0,331.0,511.63,414.12
2016,5,11,7,15,710.5,84.0,0.55,12.5,384.0,567.01,454.51
2016,5,11,7,30,745.0,89.0,0.5,13.0,437.0,621.37,492.61
2016,5,11,7,45,769.0,93.5,0.45,13.5,488.0,671.09,524.79
2016,5,11,8,0,793.0,98.0,0.4,14.0,539.0,720.67,555.44
2016,5,11,8,15,812.5,101.0,0.4,14.5,588.0,764.61,582.14
2016,5,11,8,30,832.0,104.0,0.4,15.0,637.0,807.57,607.69
2016,5,11,8,45,842.5,109.0,0.4,15.5,681.0,843.93,628.39
2016,5,11,9,0,853.0,114.0,0.4,16.0,725.0,878.32,647.59
2016,5,11,9,15,864.0,116.5,0.4,16.5,764.5,902.98,660.31
2016,5,11,9,30,875.0,119.0,0.4,17.0,804.0,930.68,675.02
2016,5,11,9,45,880.0,123.0,0.45,17.5,837.0,951.98,686.65
2016,5,11,10,0,885.0,127.0,0.5,18.0,870.0,970.54,696.69
2016,5,11,10,15,891.5,128.5,0.55,18.0,897.0,985.08,705.65
2016,5,11,10,30,898.0,130.0,0.6,18.0,924.0,996.75,713.01
2016,5,11,10,45,902.5,131.0,0.65,18.5,944.0,1003.05,715.85
2016,5,11,11,0,907.0,132.0,0.7,19.0,964.0,1006.34,717.02
2016,5,11,11,15,909.5,132.5,0.75,19.5,976.0,1004.2,714.97
2016,5,11,11,30,912.0,133.0,0.8,20.0,988.0,999.04,711.23
2016,5,11,11,45,916.5,130.5,0.85,20.5,993.5,989.84,705.11
2016,5,11,12,0,921.0,128.0,0.9,21.0,999.0,977.68,697.28
2016,5,11,12,15,920.0,128.0,0.95,21.0,996.0,960.02,687.4
2016,5,11,12,30,919.0,128.0,1.0,21.0,993.0,939.64,675.85
2016,5,11,12,45,921.5,124.0,1.05,21.0,983.0,915.85,662.11
2016,5,11,13,0,924.0,120.0,1.1,21.0,973.0,889.4,646.59
2016,5,11,13,15,919.5,119.0,1.15,21.0,954.5,857.49,627.39
2016,5,11,13,30,915.0,118.0,1.2,21.0,936.0,823.46,606.63
2016,5,11,13,45,909.5,116.5,1.25,21.0,910.0,786.24,583.49
2016,5,11,14,0,904.0,115.0,1.3,21.0,884.0,747.28,558.86
2016,5,11,14,15,895.5,113.5,1.3,20.5,851.5,704.73,531.13
2016,5,11,14,30,887.0,112.0,1.3,20.0,819.0,661.03,500.82
2016,5,11,14,45,876.5,110.0,1.3,20.0,780.5,614.73,466.87
2016,5,11,15,0,866.0,108.0,1.3,20.0,742.0,567.84,431.59
2016,5,11,15,15,852.0,105.5,1.25,19.5,698.5,518.39,393.91
2016,5,11,15,30,838.0,103.0,1.2,19.0,655.0,465.4,352.54
2016,5,11,15,45,820.0,99.5,1.15,19.0,607.0,413.8,310.35
2016,5,11,16,0,802.0,96.0,1.1,19.0,559.0,363.24,267.92
2016,5,11,16,15,778.5,92.5,1.05,18.5,508.5,312.27,224.91
2016,5,11,16,30,755.0,89.0,1.0,18.0,458.0,263.32,182.95
2016,5,11,16,45,723.5,84.0,1.0,17.5,405.5,213.62,140.95
2016,5,11,17,0,692.0,79.0,1.0,17.0,353.0,163.66,100.06
2016,5,11,17,15,648.0,73.5,1.0,16.5,300.5,118.61,66.7
2016,5,11,17,30,604.0,68.0,1.0,16.0,248.0,78.23,42.54
2016,5,11,17,45,539.5,60.5,1.0,15.5,198.0,41.1,31.01
2016,5,11,18,0,475.0,53.0,1.0,15.0,148.0,37.77,27.96
2016,5,11,18,15,376.5,42.5,0.95,14.0,104.0,31.42,22.05
2016,5,11,18,30,278.0,32.0,0.9,13.0,60.0,24.63,15.3
2016,5,11,18,45,139.0,16.0,0.85,12.5,30.0,11.97,0.0
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,9.0,21.0,37.71,0.0
2016,5,12,5,30,173.0,28.0,0.9,9.0,42.0,104.04,69.99
2016,5,12,5,45,272.5,42.0,0.95,9.5,82.5,165.01,128.26
2016,5,12,6,0,372.0,56.0,1.0,10.0,123.0,235.21,189.67
2016,5,12,6,15,443.5,66.0,1.0,10.0,171.0,299.03,245.45
2016,5,12,6,30,515.0,76.0,1.0,10.0,219.0,367.62,303.65
2016,5,12,6,45,561.0,85.0,1.05,10.5,270.0,426.49,351.86
2016,5,12,7,0,607.0,94.0,1.1,11.0,321.0,488.39,400.78
2016,5,12,7,15,644.0,100.0,1.1,11.5,373.0,543.8,442.76
2016,5,12,7,30,681.0,106.0,1.1,12.0,425.0,600.8,484.54
2016,5,12,7,45,712.5,109.0,1.1,12.5,476.5,651.69,520.52
2016,5,12,8,0,744.0,112.0,1.1,13.0,528.0,703.12,554.63
2016,5,12,8,15,764.5,116.0,1.05,13.5,576.0,744.51,580.12
2016,5,12,8,30,785.0,120.0,1.0,14.0,624.0,787.93,606.49
2016,5,12,8,45,803.0,122.0,0.95,14.5,668.5,825.97,628.51
2016,5,12,9,0,821.0,124.0,0.9,15.0,713.0,862.56,649.14
2016,5,12,9,15,833.0,126.5,0.85,15.5,752.5,892.64,665.08
2016,5,12,9,30,845.0,129.0,0.8,16.0,792.0,920.58,679.42
2016,5,12,9,45,853.5,131.5,0.75,16.5,825.0,937.45,686.46
2016,5,12,10,0,862.0,134.0,0.7,17.0,858.0,957.3,695.51
2016,5,12,10,15,868.5,135.5,0.7,17.5,885.0,971.56,701.99
2016,5,12,10,30,875.0,137.0,0.7,18.0,912.0,983.02,706.86
2016,5,12,10,45,878.5,139.0,0.7,18.5,931.5,989.25,708.57
2016,5,12,11,0,882.0,141.0,0.7,19.0,951.0,992.52,708.63
2016,5,12,11,15,884.5,141.5,0.75,19.0,963.5,990.39,707.92
2016,5,12,11,30,887.0,142.0,0.8,19.0,976.0,985.34,705.56
2016,5,12,11,45,888.0,142.5,0.85,19.5,980.5,975.98,699.3
2016,5,12,12,0,889.0,143.0,0.9,20.0,985.0,963.8,691.4
2016,5,12,12,15,888.5,143.0,0.9,20.0,982.5,947.02,681.04
2016,5,12,12,30,888.0,143.0,0.9,20.0,980.0,927.62,669.14
2016,5,12,12,45,878.5,147.0,0.95,20.5,967.0,901.63,652.71
2016,5,12,13,0,869.0,151.0,1.0,21.0,954.0,873.58,634.96
2016,5,12,13,15,865.0,149.5,1.0,20.5,936.0,843.02,617.09
2016,5,12,13,30,861.0,148.0,1.0,20.0,918.0,810.47,597.75
2016,5,12,13,45,861.0,143.0,1.05,20.0,894.5,775.86,576.38
2016,5,12,14,0,861.0,138.0,1.1,20.0,871.0,739.26,553.38
2016,5,12,14,15,852.5,136.0,1.1,20.0,839.5,696.18,523.56
2016,5,12,14,30,844.0,134.0,1.1,20.0,808.0,653.25,493.05
2016,5,12,14,45,838.0,129.0,1.1,20.0,771.5,608.22,460.36
2016,5,12,15,0,832.0,124.0,1.1,20.0,735.0,562.36,426.17
2016,5,12,15,15,817.5,121.0,1.1,19.5,692.0,513.43,389.47
2016,5,12,15,30,803.0,118.0,1.1,19.0,649.0,464.83,351.8
2016,5,12,15,45,787.5,113.0,1.1,18.5,602.5,414.55,311.68
2016,5,12,16,0,772.0,108.0,1.1,18.0,556.0,365.12,270.97
2016,5,12,16,15,747.5,104.0,1.1,17.5,505.5,314.9,228.8
2016,5,12,16,30,723.0,100.0,1.1,17.0,455.0,263.22,184.93
2016,5,12,16,45,691.0,94.5,1.15,16.5,403.0,214.39,143.66
2016,5,12,17,0,659.0,89.0,1.2,16.0,351.0,168.8,106.19
2016,5,12,17,15,613.5,82.5,1.2,15.0,299.0,124.35,73.17
2016,5,12,17,30,568.0,76.0,1.2,14.0,247.0,84.77,48.94
2016,5,12,17,45,499.0,68.0,1.25,13.5,197.0,48.76,38.12
2016,5,12,18,0,430.0,60.0,1.3,13.0,147.0,43.96,33.72
2016,5,12,18,15,334.0,48.0,1.25,12.5,104.0,36.01,26.26
2016,5,12,18,30,238.0,36.0,1.2,12.0,61.0,27.68,18.06
2016,5,12,18,45,119.0,18.0,1.2,11.5,30.5,13.91,0.78
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,96.5,15.0,0.95,8.0,22.5,41.65,0.0
2016,5,13,5,30,193.0,30.0,1.0,8.0,45.0,114.17,78.8
2016,5,13,5,45,304.5,42.0,1.05,8.5,87.5,177.37,138.77
2016,5,13,6,0,416.0,54.0,1.1,9.0,130.0,253.78,205.59
2016,5,13,6,15,487.0,63.5,1.1,9.5,179.5,317.64,261.25
2016,5,13,6,30,558.0,73.0,1.1,10.0,229.0,387.45,319.98
2016,5,13,6,45,370.5,112.0,1.15,10.5,224.5,348.34,288.27
2016,5,13,7,0,183.0,151.0,1.2,11.0,220.0,279.2,230.45
2016,5,13,7,15,458.0,123.0,1.15,11.0,330.0,446.61,368.43
2016,5,13,7,30,733.0,95.0,1.1,11.0,440.0,624.87,506.19
2016,5,13,7,45,758.5,99.0,1.1,11.5,491.5,671.99,537.07
2016,5,13,8,0,784.0,103.0,1.1,12.0,543.0,721.79,569.79
2016,5,13,8,15,803.0,106.5,1.05,12.5,591.5,765.58,596.83
2016,5,13,8,30,822.0,110.0,1.0,13.0,640.0,808.39,622.54
2016,5,13,8,45,578.5,211.5,1.0,13.5,597.5,733.22,565.13
2016,5,13,9,0,335.0,313.0,1.0,14.0,555.0,634.16,487.13
2016,5,13,9,15,361.0,324.0,0.95,14.0,597.0,674.33,515.61
2016,5,13,9,30,387.0,335.0,0.9,14.0,639.0,714.32,541.94
2016,5,13,9,45,413.5,337.5,0.9,14.5,675.0,752.66,566.36
2016,5,13,10,0,440.0,340.0,0.9,15.0,711.0,782.84,585.08
2016,5,13,10,15,677.0,230.0,0.95,15.5,821.0,898.05,667.15
2016,5,13,10,30,914.0,120.0,1.0,16.0,931.0,1003.94,732.71
2016,5,13,10,45,620.5,279.0,1.05,16.5,835.0,894.17,657.8
2016,5,13,11,0,327.0,438.0,1.1,17.0,739.0,764.16,562.36
2016,5,13,11,15,630.0,278.5,1.1,17.0,868.0,893.68,659.63
2016,5,13,11,30,933.0,119.0,1.1,17.0,997.0,1007.32,732.1
2016,5,13,11,45,937.5,116.5,1.15,17.0,1002.5,998.05,725.32
2016,5,13,12,0,942.0,114.0,1.2,17.0,1008.0,985.76,718.44
2016,5,13,12,15,941.5,114.0,1.2,17.0,1005.0,968.37,707.51
2016,5,13,12,30,941.0,114.0,1.2,17.0,1002.0,948.18,694.88
2016,5,13,12,45,938.5,113.5,1.3,17.0,991.0,923.06,680.67
2016,5,13,13,0,936.0,113.0,1.4,17.0,980.0,895.42,664.61
2016,5,13,13,15,932.5,112.5,1.4,16.5,962.0,864.57,646.11
2016,5,13,13,30,929.0,112.0,1.4,16.0,944.0,831.49,625.96
2016,5,13,13,45,924.5,110.5,1.45,16.0,919.0,794.67,602.46
2016,5,13,14,0,920.0,109.0,1.5,16.0,894.0,755.99,577.4
2016,5,13,14,15,912.5,107.5,1.5,15.5,862.0,713.62,549.56
2016,5,13,14,30,905.0,106.0,1.5,15.0,830.0,669.97,518.6
2016,5,13,14,45,896.5,103.5,1.55,15.0,792.0,623.75,484.32
2016,5,13,15,0,888.0,101.0,1.6,15.0,754.0,576.74,448.41
2016,5,13,15,15,875.5,98.5,1.6,14.5,711.0,527.15,409.97
2016,5,13,15,30,863.0,96.0,1.6,14.0,668.0,477.54,370.24
2016,5,13,15,45,849.5,92.0,1.6,14.0,621.0,426.4,327.44
2016,5,13,16,0,836.0,88.0,1.6,14.0,574.0,371.65,280.74
2016,5,13,16,15,814.5,85.0,1.55,13.5,523.5,320.09,235.96
2016,5,13,16,30,793.0,82.0,1.5,13.0,473.0,270.29,191.98
2016,5,13,16,45,769.0,76.5,1.5,13.0,421.0,219.75,147.4
2016,5,13,17,0,745.0,71.0,1.5,13.0,369.0,171.61,106.21
2016,5,13,17,15,705.0,66.5,1.5,12.5,316.0,125.25,70.63
2016,5,13,17,30,665.0,62.0,1.5,12.0,263.0,79.84,41.52
2016,5,13,17,45,611.0,55.0,1.5,11.5,212.5,39.77,30.35
2016,5,13,18,0,557.0,48.0,1.5,11.0,162.0,33.19,24.34
