Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,462.0,39.5,1.45,10.5,116.0,28.45,19.79
2016,5,13,18,30,367.0,31.0,1.4,10.0,70.0,23.39,14.61
2016,5,13,18,45,183.5,15.5,1.35,9.5,35.0,11.35,0.41
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,101.5,14.0,0.6,9.5,23.0,42.26,0.0
2016,5,14,5,30,203.0,28.0,0.6,10.0,46.0,114.61,79.41
2016,5,14,5,45,296.0,40.5,0.65,10.5,85.5,174.29,135.36
2016,5,14,6,0,389.0,53.0,0.7,11.0,125.0,242.0,194.34
2016,5,14,6,15,445.5,64.0,0.7,11.0,170.5,299.43,244.42
2016,5,14,6,30,502.0,75.0,0.7,11.0,216.0,361.57,296.8
2016,5,14,6,45,551.0,80.5,0.7,11.5,264.5,417.65,342.15
2016,5,14,7,0,600.0,86.0,0.7,12.0,313.0,476.99,388.36
2016,5,14,7,15,684.0,83.5,0.7,12.5,378.5,552.61,445.58
2016,5,14,7,30,768.0,81.0,0.7,13.0,444.0,631.6,502.91
2016,5,14,7,45,793.5,84.0,0.7,13.5,495.5,681.52,535.27
2016,5,14,8,0,819.0,87.0,0.7,14.0,547.0,731.4,567.09
2016,5,14,8,15,837.5,89.5,0.7,14.5,596.0,774.81,593.67
2016,5,14,8,30,856.0,92.0,0.7,15.0,645.0,812.32,615.79
2016,5,14,8,45,559.0,211.5,0.7,15.5,582.5,717.34,545.6
2016,5,14,9,0,262.0,331.0,0.7,16.0,520.0,590.26,447.54
2016,5,14,9,15,294.0,343.5,0.7,16.5,566.5,635.73,479.74
2016,5,14,9,30,326.0,356.0,0.7,17.0,613.0,681.43,509.54
2016,5,14,9,45,237.0,387.0,0.75,17.5,578.0,625.66,466.91
2016,5,14,10,0,148.0,418.0,0.8,18.0,543.0,574.84,428.16
2016,5,14,10,15,300.0,392.0,0.8,18.0,655.0,698.61,517.99
2016,5,14,10,30,452.0,366.0,0.8,18.0,767.0,822.37,602.34
2016,5,14,10,45,402.5,396.0,0.85,18.5,759.0,797.76,582.04
2016,5,14,11,0,353.0,426.0,0.9,19.0,751.0,777.3,566.29
2016,5,14,11,15,366.5,424.5,0.95,19.0,766.0,783.73,571.5
2016,5,14,11,30,380.0,423.0,1.0,19.0,781.0,788.74,575.48
2016,5,14,11,45,347.0,444.5,1.05,19.0,773.0,771.3,563.08
2016,5,14,12,0,314.0,466.0,1.1,19.0,765.0,753.02,550.35
2016,5,14,12,15,165.5,386.5,1.1,19.0,544.0,529.78,395.13
2016,5,14,12,30,17.0,307.0,1.1,19.0,323.0,312.38,235.42
2016,5,14,12,45,12.5,246.0,1.15,19.0,258.0,248.77,189.13
2016,5,14,13,0,8.0,185.0,1.2,19.0,193.0,185.64,141.28
2016,5,14,13,15,6.5,174.0,1.2,19.0,180.5,173.44,132.1
2016,5,14,13,30,5.0,163.0,1.2,19.0,168.0,161.36,122.81
2016,5,14,13,45,6.5,175.5,1.25,19.0,181.5,174.12,132.96
2016,5,14,14,0,8.0,188.0,1.3,19.0,195.0,186.67,142.86
2016,5,14,14,15,54.0,285.5,1.3,18.5,329.5,305.79,235.47
2016,5,14,14,30,100.0,383.0,1.3,18.0,464.0,418.93,320.19
2016,5,14,14,45,59.5,322.5,1.35,18.0,370.0,334.88,257.03
2016,5,14,15,0,19.0,262.0,1.4,18.0,276.0,258.57,199.51
2016,5,14,15,15,9.5,194.5,1.4,17.5,201.5,190.19,147.43
2016,5,14,15,30,0.0,127.0,1.4,17.0,127.0,122.21,94.16
2016,5,14,15,45,50.0,192.5,1.45,17.0,221.5,199.06,155.69
2016,5,14,16,0,100.0,258.0,1.5,17.0,316.0,268.52,209.31
2016,5,14,16,15,117.5,235.5,1.5,16.5,298.0,243.05,188.95
2016,5,14,16,30,135.0,213.0,1.5,16.0,280.0,220.46,170.68
2016,5,14,16,45,67.5,114.0,1.5,15.5,147.5,116.35,88.89
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,14.47,6.68
2016,5,14,17,15,0.0,12.5,1.45,14.5,12.5,12.06,4.69
2016,5,14,17,30,0.0,10.0,1.4,14.0,10.0,9.64,2.65
2016,5,14,17,45,230.0,34.5,1.35,13.5,82.0,22.8,14.92
2016,5,14,18,0,460.0,59.0,1.3,13.0,154.0,42.68,32.63
2016,5,14,18,15,364.0,48.0,1.2,12.5,110.0,36.08,26.39
2016,5,14,18,30,268.0,37.0,1.1,12.0,66.0,28.38,18.83
2016,5,14,18,45,134.0,18.5,1.05,12.0,33.0,14.24,2.67
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,16.5,1.05,10.0,24.0,50.2,0.0
2016,5,15,5,30,172.0,33.0,1.1,10.0,48.0,111.55,78.54
2016,5,15,5,45,282.5,45.5,1.2,10.5,89.5,174.38,136.19
2016,5,15,6,0,393.0,58.0,1.3,11.0,131.0,249.66,201.54
2016,5,15,6,15,464.5,67.5,1.3,11.0,180.0,313.01,256.84
2016,5,15,6,30,536.0,77.0,1.3,11.0,229.0,382.31,315.51
2016,5,15,6,45,589.0,83.0,1.35,11.5,281.5,442.83,364.98
2016,5,15,7,0,642.0,89.0,1.4,12.0,334.0,506.89,415.56
2016,5,15,7,15,677.5,94.0,1.3,12.5,386.0,561.64,456.32
2016,5,15,7,30,713.0,99.0,1.2,13.0,438.0,617.82,496.55
2016,5,15,7,45,744.0,101.5,1.15,13.5,490.0,668.96,531.37
2016,5,15,8,0,775.0,104.0,1.1,14.0,542.0,718.17,562.94
2016,5,15,8,15,794.5,107.5,1.05,14.5,590.0,762.05,589.89
2016,5,15,8,30,814.0,111.0,1.0,15.0,638.0,805.0,615.56
2016,5,15,8,45,833.5,111.5,1.0,15.5,683.0,843.43,638.33
2016,5,15,9,0,853.0,112.0,1.0,16.0,728.0,875.2,656.36
2016,5,15,9,15,864.5,114.0,1.0,16.5,767.0,905.01,672.98
2016,5,15,9,30,876.0,116.0,1.0,17.0,806.0,932.63,688.03
2016,5,15,9,45,896.5,110.5,1.0,17.5,843.0,958.3,701.73
2016,5,15,10,0,917.0,105.0,1.0,18.0,880.0,981.77,713.96
2016,5,15,10,15,923.0,106.0,1.0,18.0,907.0,995.81,721.59
2016,5,15,10,30,929.0,107.0,1.0,18.0,934.0,1006.91,727.57
2016,5,15,10,45,933.0,108.0,1.05,18.5,953.5,1013.06,730.21
2016,5,15,11,0,937.0,109.0,1.1,19.0,973.0,1016.13,731.08
2016,5,15,11,15,939.5,109.5,1.15,19.0,986.0,1014.13,730.3
2016,5,15,11,30,942.0,110.0,1.2,19.0,999.0,1009.05,727.74
2016,5,15,11,45,942.0,110.5,1.25,19.0,1003.5,998.54,721.87
2016,5,15,12,0,942.0,111.0,1.3,19.0,1008.0,985.07,714.23
2016,5,15,12,15,942.0,111.0,1.35,19.0,1005.0,968.21,704.49
2016,5,15,12,30,942.0,111.0,1.4,19.0,1002.0,948.54,692.96
2016,5,15,12,45,944.0,108.0,1.5,19.0,993.0,925.01,679.6
2016,5,15,13,0,946.0,105.0,1.6,19.0,984.0,898.76,664.31
2016,5,15,13,15,943.0,104.0,1.65,18.5,966.0,867.68,646.26
2016,5,15,13,30,940.0,103.0,1.7,18.0,948.0,834.35,626.47
2016,5,15,13,45,531.5,263.0,1.75,18.0,738.0,643.97,490.63
2016,5,15,14,0,123.0,423.0,1.8,18.0,528.0,481.48,365.21
2016,5,15,14,15,247.5,387.0,1.8,17.5,589.0,522.22,399.71
2016,5,15,14,30,372.0,351.0,1.8,17.0,650.0,556.08,426.9
2016,5,15,14,45,386.5,327.0,1.8,17.0,625.0,524.99,403.97
2016,5,15,15,0,401.0,303.0,1.8,17.0,600.0,492.33,379.81
2016,5,15,15,15,638.5,196.5,1.8,16.5,637.0,493.06,382.02
2016,5,15,15,30,876.0,90.0,1.8,16.0,674.0,481.49,371.8
2016,5,15,15,45,859.5,87.5,1.85,16.0,626.5,429.94,328.76
2016,5,15,16,0,843.0,85.0,1.9,16.0,579.0,379.17,285.4
2016,5,15,16,15,822.0,82.0,1.9,15.5,528.5,323.3,237.58
2016,5,15,16,30,801.0,79.0,1.9,15.0,478.0,273.29,193.61
2016,5,15,16,45,767.5,76.5,1.9,14.5,424.5,223.0,149.89
2016,5,15,17,0,734.0,74.0,1.9,14.0,371.0,176.06,110.22
2016,5,15,17,15,693.5,69.0,1.85,13.5,318.0,129.68,74.28
2016,5,15,17,30,653.0,64.0,1.8,13.0,265.0,84.19,44.31
2016,5,15,17,45,587.0,58.5,1.8,12.5,213.5,45.63,28.95
2016,5,15,18,0,521.0,53.0,1.8,12.0,162.0,37.19,27.83
2016,5,15,18,15,426.0,44.0,1.7,11.5,116.5,32.2,23.07
2016,5,15,18,30,331.0,35.0,1.6,11.0,71.0,26.9,17.69
2016,5,15,18,45,165.5,17.5,1.55,11.0,35.5,12.95,2.53
2016,5,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,53.01,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,117.5,83.55
2016,5,16,5,45,294.5,45.0,1.1,10.5,90.5,178.62,139.69
2016,5,16,6,0,395.0,58.0,1.1,11.0,132.0,251.21,202.73
2016,5,16,6,15,464.5,67.0,1.05,11.0,180.5,313.24,256.63
2016,5,16,6,30,534.0,76.0,1.0,11.0,229.0,380.99,313.57
2016,5,16,6,45,583.0,83.0,0.95,11.5,280.5,440.3,361.23
2016,5,16,7,0,632.0,90.0,0.9,12.0,332.0,502.85,409.47
2016,5,16,7,15,667.0,95.5,0.85,12.5,384.0,557.46,449.73
2016,5,16,7,30,702.0,101.0,0.8,13.0,436.0,613.48,489.52
2016,5,16,7,45,732.5,103.5,0.75,14.0,487.0,663.86,522.35
2016,5,16,8,0,763.0,106.0,0.7,15.0,538.0,712.21,551.66
2016,5,16,8,15,782.5,109.5,0.7,15.5,586.0,755.69,578.46
2016,5,16,8,30,802.0,113.0,0.7,16.0,634.0,798.27,604.16
2016,5,16,8,45,821.5,113.5,0.7,16.5,678.5,836.37,626.38
2016,5,16,9,0,841.0,114.0,0.7,17.0,723.0,873.09,647.38
2016,5,16,9,15,852.5,116.0,0.7,17.0,762.0,897.33,661.25
2016,5,16,9,30,864.0,118.0,0.7,17.0,801.0,924.71,677.29
2016,5,16,9,45,885.0,112.5,0.75,17.5,837.5,950.66,692.05
2016,5,16,10,0,906.0,107.0,0.8,18.0,874.0,974.46,705.42
2016,5,16,10,15,911.5,108.5,0.85,18.5,900.5,988.43,712.64
2016,5,16,10,30,917.0,110.0,0.9,19.0,927.0,999.48,718.24
2016,5,16,10,45,920.5,111.0,0.95,19.5,946.5,1005.09,720.57
2016,5,16,11,0,924.0,112.0,1.0,20.0,966.0,1007.66,721.17
2016,5,16,11,15,926.5,112.5,1.05,20.0,978.5,1005.71,720.46
2016,5,16,11,30,929.0,113.0,1.1,20.0,991.0,1000.7,718.0
2016,5,16,11,45,929.5,113.5,1.15,20.5,995.5,990.79,711.22
2016,5,16,12,0,930.0,114.0,1.2,21.0,1000.0,977.94,702.72
2016,5,16,12,15,929.5,114.0,1.2,21.0,997.5,960.84,692.11
2016,5,16,12,30,929.0,114.0,1.2,21.0,995.0,940.97,679.86
2016,5,16,12,45,927.5,113.5,1.3,21.0,984.5,917.1,666.59
2016,5,16,13,0,926.0,113.0,1.4,21.0,974.0,890.7,651.51
2016,5,16,13,15,922.5,112.0,1.4,21.0,956.5,859.78,632.01
2016,5,16,13,30,919.0,111.0,1.4,21.0,939.0,826.68,611.01
2016,5,16,13,45,917.5,108.0,1.45,21.0,915.0,791.19,588.8
2016,5,16,14,0,916.0,105.0,1.5,21.0,891.0,753.67,564.95
2016,5,16,14,15,909.0,104.0,1.5,20.5,859.5,712.4,538.72
2016,5,16,14,30,902.0,103.0,1.5,20.0,828.0,669.82,509.12
2016,5,16,14,45,895.0,100.0,1.55,20.0,791.0,624.31,476.04
2016,5,16,15,0,888.0,97.0,1.6,20.0,754.0,577.9,441.3
2016,5,16,15,15,876.0,94.5,1.6,19.5,711.5,528.7,403.96
2016,5,16,15,30,864.0,92.0,1.6,19.0,669.0,479.44,365.32
2016,5,16,15,45,846.0,90.5,1.6,19.0,621.5,428.75,323.74
2016,5,16,16,0,828.0,89.0,1.6,19.0,574.0,374.86,278.72
2016,5,16,16,15,806.5,85.5,1.55,18.5,524.0,323.29,234.92
2016,5,16,16,30,785.0,82.0,1.5,18.0,474.0,273.49,191.84
2016,5,16,16,45,750.0,80.0,1.45,17.5,421.0,224.11,149.6
2016,5,16,17,0,715.0,78.0,1.4,17.0,368.0,178.26,111.41
2016,5,16,17,15,673.5,72.5,1.3,16.0,315.5,128.8,73.43
2016,5,16,17,30,632.0,67.0,1.2,15.0,263.0,87.0,46.5
2016,5,16,17,45,569.5,60.5,1.2,14.5,212.5,48.59,30.3
2016,5,16,18,0,507.0,54.0,1.2,14.0,162.0,37.91,28.25
2016,5,16,18,15,413.0,44.5,1.15,13.5,117.0,32.5,23.17
2016,5,16,18,30,319.0,35.0,1.1,13.0,72.0,26.73,17.46
2016,5,16,18,45,159.5,17.5,1.1,12.5,36.0,12.86,2.91
2016,5,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,135.5,15.0,0.65,9.5,27.5,64.57,0.0
2016,5,17,5,30,271.0,30.0,0.6,10.0,55.0,141.72,101.62
2016,5,17,5,45,379.0,39.5,0.6,10.5,98.5,206.47,161.01
2016,5,17,6,0,487.0,49.0,0.6,11.0,142.0,281.67,225.92
2016,5,17,6,15,554.0,56.0,0.55,11.5,192.0,344.24,279.25
2016,5,17,6,30,621.0,63.0,0.5,12.0,242.0,412.37,334.85
2016,5,17,6,45,670.5,67.5,0.5,13.0,295.5,472.74,381.79
2016,5,17,7,0,720.0,72.0,0.5,14.0,349.0,534.26,427.6
2016,5,17,7,15,752.5,76.0,0.5,15.0,402.5,589.25,466.5
2016,5,17,7,30,785.0,80.0,0.5,16.0,456.0,645.31,504.13
2016,5,17,7,45,812.5,82.5,0.55,17.0,508.5,696.74,536.67
2016,5,17,8,0,840.0,85.0,0.6,18.0,561.0,748.23,568.41
2016,5,17,8,15,857.5,87.5,0.65,18.5,610.0,786.77,591.75
2016,5,17,8,30,875.0,90.0,0.7,19.0,659.0,828.83,617.27
2016,5,17,8,45,890.0,91.5,0.75,20.0,704.5,866.25,638.14
2016,5,17,9,0,905.0,93.0,0.8,21.0,750.0,901.94,657.61
2016,5,17,9,15,915.5,95.0,0.8,21.5,790.0,932.14,673.69
2016,5,17,9,30,926.0,97.0,0.8,22.0,830.0,959.98,688.18
2016,5,17,9,45,933.0,99.0,0.8,22.5,863.5,981.99,698.98
2016,5,17,10,0,940.0,101.0,0.8,23.0,897.0,1001.21,708.11
2016,5,17,10,15,945.5,102.0,0.8,23.0,924.0,1015.03,715.37
2016,5,17,10,30,951.0,103.0,0.8,23.0,951.0,1025.84,720.95
2016,5,17,10,45,954.5,104.0,0.85,23.5,971.0,1031.62,723.32
2016,5,17,11,0,958.0,105.0,0.9,24.0,991.0,1034.26,723.95
2016,5,17,11,15,960.0,105.5,0.9,24.0,1003.5,1031.78,721.99
2016,5,17,11,30,962.0,106.0,0.9,24.0,1016.0,1026.15,718.31
2016,5,17,11,45,962.0,106.5,0.95,24.5,1020.5,1015.51,711.37
2016,5,17,12,0,962.0,107.0,1.0,25.0,1025.0,1001.86,702.72
2016,5,17,12,15,961.0,106.5,1.05,25.0,1021.5,983.36,692.53
2016,5,17,12,30,960.0,106.0,1.1,25.0,1018.0,962.05,680.62
2016,5,17,12,45,959.0,105.0,1.15,25.0,1007.5,937.52,666.67
2016,5,17,13,0,958.0,104.0,1.2,25.0,997.0,910.36,650.99
2016,5,17,13,15,954.5,103.0,1.2,24.5,978.0,878.63,632.79
2016,5,17,13,30,951.0,102.0,1.2,24.0,959.0,844.64,612.98
2016,5,17,13,45,944.5,101.5,1.25,24.0,933.5,806.74,589.85
2016,5,17,14,0,938.0,101.0,1.3,24.0,908.0,767.07,565.24
2016,5,17,14,15,931.0,99.5,1.3,24.0,875.5,724.57,537.85
2016,5,17,14,30,924.0,98.0,1.3,24.0,843.0,680.72,507.36
2016,5,17,14,45,913.5,97.0,1.35,24.0,804.5,634.1,474.28
2016,5,17,15,0,903.0,96.0,1.4,24.0,766.0,586.81,439.72
2016,5,17,15,15,890.5,93.5,1.4,23.5,722.5,536.73,402.59
2016,5,17,15,30,878.0,91.0,1.4,23.0,679.0,486.61,364.17
2016,5,17,15,45,862.0,88.5,1.4,23.0,631.5,435.23,322.91
2016,5,17,16,0,846.0,86.0,1.4,23.0,584.0,384.56,281.07
2016,5,17,16,15,824.5,83.0,1.4,22.5,533.0,328.44,234.75
2016,5,17,16,30,803.0,80.0,1.4,22.0,482.0,278.2,192.08
2016,5,17,16,45,775.0,76.0,1.4,21.5,429.5,227.63,149.28
2016,5,17,17,0,747.0,72.0,1.4,21.0,377.0,179.85,109.7
2016,5,17,17,15,707.5,67.0,1.3,20.0,324.0,132.83,74.0
2016,5,17,17,30,668.0,62.0,1.2,19.0,271.0,90.06,46.57
2016,5,17,17,45,609.0,56.0,1.15,18.0,219.5,46.98,27.01
2016,5,17,18,0,550.0,50.0,1.1,17.0,168.0,34.37,24.78
2016,5,17,18,15,460.0,41.5,1.0,16.0,122.0,29.7,20.48
2016,5,17,18,30,370.0,33.0,0.9,15.0,76.0,24.71,15.62
2016,5,17,18,45,223.0,21.0,0.85,14.5,43.5,15.98,5.39
2016,5,17,19,0,76.0,9.0,0.8,14.0,11.0,8.85,0.0
2016,5,17,19,15,38.0,4.5,0.75,13.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,16.0,0.8,10.5,27.0,60.34,0.0
2016,5,18,5,30,240.0,32.0,0.8,11.0,54.0,133.09,95.83
2016,5,18,5,45,343.5,43.0,0.8,12.0,97.0,197.22,153.58
2016,5,18,6,0,447.0,54.0,0.8,13.0,140.0,270.71,216.43
2016,5,18,6,15,514.0,62.0,0.75,13.5,189.5,332.8,269.14
2016,5,18,6,30,581.0,70.0,0.7,14.0,239.0,400.41,324.25
2016,5,18,6,45,630.0,75.5,0.65,14.5,291.5,460.04,370.96
2016,5,18,7,0,679.0,81.0,0.6,15.0,344.0,522.88,418.09
2016,5,18,7,15,712.0,85.5,0.6,15.5,396.0,576.93,457.22
2016,5,18,7,30,745.0,90.0,0.6,16.0,448.0,629.88,494.31
2016,5,18,7,45,770.5,93.5,0.6,17.0,499.0,679.55,525.44
2016,5,18,8,0,796.0,97.0,0.6,18.0,550.0,729.19,555.52
2016,5,18,8,15,814.5,100.5,0.6,18.5,598.0,772.93,581.82
2016,5,18,8,30,833.0,104.0,0.6,19.0,646.0,815.66,606.97
2016,5,18,8,45,848.5,106.0,0.6,20.0,690.5,852.87,626.85
2016,5,18,9,0,864.0,108.0,0.6,21.0,735.0,883.25,642.01
2016,5,18,9,15,874.5,110.0,0.6,21.5,774.0,912.42,657.5
2016,5,18,9,30,885.0,112.0,0.6,22.0,813.0,939.34,671.45
2016,5,18,9,45,897.0,111.0,0.65,23.0,847.0,962.06,682.46
2016,5,18,10,0,909.0,110.0,0.7,24.0,881.0,982.28,691.94
2016,5,18,10,15,914.5,111.5,0.75,24.0,908.0,996.26,700.35
2016,5,18,10,30,920.0,113.0,0.8,24.0,935.0,1007.31,707.16
2016,5,18,10,45,922.5,114.5,0.85,24.5,954.0,1012.46,709.15
2016,5,18,11,0,925.0,116.0,0.9,25.0,973.0,1014.56,709.47
2016,5,18,11,15,927.0,117.0,0.9,25.0,985.5,1012.61,707.84
2016,5,18,11,30,929.0,118.0,0.9,25.0,998.0,1007.62,704.54
2016,5,18,11,45,928.0,119.0,0.95,25.0,1002.0,996.78,698.81
2016,5,18,12,0,927.0,120.0,1.0,25.0,1006.0,983.04,691.42
2016,5,18,12,15,926.0,120.0,1.05,25.0,1002.5,965.53,681.75
2016,5,18,12,30,925.0,120.0,1.1,25.0,999.0,945.31,670.41
2016,5,18,12,45,922.5,120.0,1.15,25.0,988.5,921.16,656.57
2016,5,18,13,0,920.0,120.0,1.2,25.0,978.0,894.55,641.12
2016,5,18,13,15,916.5,119.0,1.2,25.0,959.5,863.84,622.23
2016,5,18,13,30,913.0,118.0,1.2,25.0,941.0,830.97,601.89
2016,5,18,13,45,909.0,115.5,1.2,25.0,916.5,794.32,578.93
2016,5,18,14,0,905.0,113.0,1.2,25.0,892.0,755.85,554.58
2016,5,18,14,15,897.5,111.5,1.2,24.5,860.5,714.24,528.72
2016,5,18,14,30,890.0,110.0,1.2,24.0,829.0,671.4,499.78
2016,5,18,14,45,883.0,106.5,1.25,24.0,792.0,626.01,467.74
2016,5,18,15,0,876.0,103.0,1.3,24.0,755.0,579.73,434.08
2016,5,18,15,15,863.5,101.0,1.3,23.5,712.5,531.31,398.25
2016,5,18,15,30,851.0,99.0,1.3,23.0,670.0,482.88,361.22
2016,5,18,15,45,835.5,95.5,1.3,22.5,623.0,428.17,318.42
2016,5,18,16,0,820.0,92.0,1.3,22.0,576.0,377.94,277.57
2016,5,18,16,15,798.5,88.5,1.25,21.0,526.0,326.79,235.34
2016,5,18,16,30,777.0,85.0,1.2,20.0,476.0,277.41,193.64
2016,5,18,16,45,744.0,82.0,1.15,19.5,423.5,227.94,151.75
2016,5,18,17,0,711.0,79.0,1.1,19.0,371.0,181.78,113.53
2016,5,18,17,15,670.0,74.0,1.05,18.0,318.5,132.88,76.05
2016,5,18,17,30,629.0,69.0,1.0,17.0,266.0,91.61,49.15
2016,5,18,17,45,570.0,62.0,0.95,16.5,216.0,52.78,31.48
2016,5,18,18,0,511.0,55.0,0.9,16.0,166.0,38.49,28.55
2016,5,18,18,15,421.0,45.5,0.8,15.0,120.5,33.12,23.61
2016,5,18,18,30,331.0,36.0,0.7,14.0,75.0,27.38,18.06
2016,5,18,18,45,198.0,23.0,0.65,13.5,43.0,17.76,7.13
2016,5,18,19,0,65.0,10.0,0.6,13.0,11.0,9.83,0.0
2016,5,18,19,15,32.5,5.0,0.6,12.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,1.35,9.0,28.5,59.78,3.04
2016,5,19,5,30,214.0,36.0,1.4,9.0,57.0,129.96,95.21
2016,5,19,5,45,322.5,48.0,1.45,9.5,100.5,194.26,153.51
2016,5,19,6,0,431.0,60.0,1.5,10.0,144.0,270.79,220.22
2016,5,19,6,15,499.5,68.5,1.6,10.0,193.5,333.75,275.6
2016,5,19,6,30,568.0,77.0,1.7,10.0,243.0,402.26,334.12
2016,5,19,6,45,616.0,83.5,1.8,10.5,295.5,462.06,383.37
2016,5,19,7,0,664.0,90.0,1.9,11.0,348.0,524.94,433.46
2016,5,19,7,15,697.0,94.5,1.9,11.0,399.5,578.44,475.12
2016,5,19,7,30,730.0,99.0,1.9,11.0,451.0,633.13,516.55
2016,5,19,7,45,759.5,101.0,1.9,11.5,502.0,680.73,549.69
2016,5,19,8,0,789.0,103.0,1.9,12.0,553.0,731.4,583.78
2016,5,19,8,15,807.5,106.5,1.8,12.5,601.5,774.91,611.04
2016,5,19,8,30,826.0,110.0,1.7,13.0,650.0,817.41,636.89
2016,5,19,8,45,846.0,110.0,1.6,13.5,695.0,856.03,659.38
2016,5,19,9,0,866.0,110.0,1.5,14.0,740.0,888.03,676.81
2016,5,19,9,15,878.5,112.0,1.5,14.0,781.0,919.03,695.92
2016,5,19,9,30,891.0,114.0,1.5,14.0,822.0,947.85,713.48
2016,5,19,9,45,896.5,118.5,1.55,14.5,855.5,970.39,726.25
2016,5,19,10,0,902.0,123.0,1.6,15.0,889.0,990.17,737.27
2016,5,19,10,15,910.0,124.5,1.6,15.0,918.0,1006.35,746.64
2016,5,19,10,30,918.0,126.0,1.6,15.0,947.0,1019.66,754.26
2016,5,19,10,45,931.5,122.5,1.6,15.5,971.0,1030.22,758.81
2016,5,19,11,0,945.0,119.0,1.6,16.0,995.0,1037.81,761.57
2016,5,19,11,15,948.5,120.0,1.6,16.0,1009.0,1037.22,760.64
2016,5,19,11,30,952.0,121.0,1.6,16.0,1023.0,1033.49,757.94
2016,5,19,11,45,954.5,121.0,1.6,16.5,1029.5,1024.73,750.75
2016,5,19,12,0,957.0,121.0,1.6,17.0,1036.0,1012.93,741.8
2016,5,19,12,15,956.5,121.0,1.65,16.5,1033.0,995.4,732.79
2016,5,19,12,30,956.0,121.0,1.7,16.0,1030.0,975.05,721.96
2016,5,19,12,45,956.0,119.0,1.75,16.0,1020.0,950.51,706.99
2016,5,19,13,0,956.0,117.0,1.8,16.0,1010.0,923.33,690.22
2016,5,19,13,15,952.5,116.0,1.85,16.0,991.5,891.66,670.34
2016,5,19,13,30,949.0,115.0,1.9,16.0,973.0,857.74,648.78
2016,5,19,13,45,744.5,220.0,1.95,16.0,882.0,766.87,585.89
2016,5,19,14,0,540.0,325.0,2.0,16.0,791.0,688.1,526.14
2016,5,19,14,15,564.0,298.5,2.1,15.5,769.5,657.07,506.62
2016,5,19,14,30,588.0,272.0,2.2,15.0,748.0,623.41,484.06
2016,5,19,14,45,576.0,258.5,2.3,15.0,707.0,577.11,449.98
2016,5,19,15,0,564.0,245.0,2.4,15.0,666.0,531.09,415.34
2016,5,19,15,15,721.0,173.0,2.4,14.5,678.5,518.67,406.67
2016,5,19,15,30,878.0,101.0,2.4,14.0,691.0,498.72,389.81
2016,5,19,15,45,701.5,142.5,2.4,13.5,593.0,412.79,321.49
2016,5,19,16,0,525.0,184.0,2.4,13.0,495.0,349.86,271.48
2016,5,19,16,15,557.5,156.5,2.4,12.5,461.0,309.13,236.11
2016,5,19,16,30,590.0,129.0,2.4,12.0,427.0,264.05,195.88
2016,5,19,16,45,520.5,129.0,2.45,11.5,371.0,219.04,158.53
2016,5,19,17,0,451.0,129.0,2.5,11.0,315.0,179.58,127.01
2016,5,19,17,15,403.5,121.0,2.5,10.5,270.5,143.06,98.78
2016,5,19,17,30,356.0,113.0,2.5,10.0,226.0,111.34,77.1
2016,5,19,17,45,312.5,97.0,2.5,10.0,183.0,78.07,57.09
2016,5,19,18,0,269.0,81.0,2.5,10.0,140.0,63.66,51.92
2016,5,19,18,15,211.5,63.0,2.4,9.5,102.0,50.43,39.66
2016,5,19,18,30,154.0,45.0,2.3,9.0,64.0,36.72,26.68
2016,5,19,18,45,77.0,27.5,2.25,9.0,37.0,22.92,11.57
2016,5,19,19,0,0.0,10.0,2.2,9.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,2.2,9.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,19.0,2.3,8.0,29.0,59.65,8.31
2016,5,20,5,30,201.0,38.0,2.3,8.0,58.0,128.33,95.07
2016,5,20,5,45,311.5,50.0,2.3,8.5,101.0,192.88,153.61
2016,5,20,6,0,422.0,62.0,2.3,9.0,144.0,269.53,220.96
2016,5,20,6,15,491.5,70.5,2.3,9.0,194.0,332.72,276.94
2016,5,20,6,30,561.0,79.0,2.3,9.0,244.0,401.49,336.11
2016,5,20,6,45,613.5,84.5,2.3,9.5,297.0,462.5,386.62
2016,5,20,7,0,666.0,90.0,2.3,10.0,350.0,526.93,438.14
2016,5,20,7,15,700.0,95.0,2.25,10.0,402.5,581.75,481.03
2016,5,20,7,30,734.0,100.0,2.2,10.0,455.0,637.85,523.66
2016,5,20,7,45,763.0,103.0,2.2,10.5,507.0,686.3,557.71
2016,5,20,8,0,792.0,106.0,2.2,11.0,559.0,737.84,592.74
2016,5,20,8,15,811.5,109.0,2.15,11.0,607.5,781.69,622.12
2016,5,20,8,30,831.0,112.0,2.1,11.0,656.0,824.57,650.37
2016,5,20,8,45,846.0,114.5,2.1,11.5,700.5,861.82,673.45
2016,5,20,9,0,861.0,117.0,2.1,12.0,745.0,897.38,695.08
2016,5,20,9,15,872.0,119.5,2.1,12.0,784.5,922.02,710.26
2016,5,20,9,30,883.0,122.0,2.1,12.0,824.0,949.81,727.68
2016,5,20,9,45,484.0,264.0,2.1,12.5,651.0,744.66,577.96
2016,5,20,10,0,85.0,406.0,2.1,13.0,478.0,494.91,382.75
2016,5,20,10,15,182.0,421.0,2.1,13.0,581.5,609.94,471.5
2016,5,20,10,30,279.0,436.0,2.1,13.0,685.0,724.5,554.71
2016,5,20,10,45,204.0,453.0,2.15,13.0,637.5,660.32,505.52
2016,5,20,11,0,129.0,470.0,2.2,13.0,590.0,601.97,461.19
2016,5,20,11,15,287.0,442.5,2.2,13.0,714.5,727.66,556.66
2016,5,20,11,30,445.0,415.0,2.2,13.0,839.0,848.64,644.18
2016,5,20,11,45,269.5,445.5,2.2,13.5,702.5,701.34,533.99
2016,5,20,12,0,94.0,476.0,2.2,14.0,566.0,554.7,423.11
2016,5,20,12,15,188.0,473.5,2.2,13.5,653.0,636.08,486.81
2016,5,20,12,30,282.0,471.0,2.2,13.0,740.0,711.5,543.53
2016,5,20,12,45,155.0,419.5,2.2,13.0,567.0,541.06,417.41
2016,5,20,13,0,28.0,368.0,2.2,13.0,394.0,377.75,292.94
2016,5,20,13,15,129.5,410.0,2.15,13.0,528.0,497.15,386.48
2016,5,20,13,30,231.0,452.0,2.1,13.0,662.0,609.06,469.83
2016,5,20,13,45,236.5,437.5,2.1,13.0,647.5,589.05,454.85
2016,5,20,14,0,242.0,423.0,2.1,13.0,633.0,568.34,440.21
2016,5,20,14,15,250.0,404.5,2.1,13.0,614.5,541.75,421.25
2016,5,20,14,30,258.0,386.0,2.1,13.0,596.0,517.22,403.52
2016,5,20,14,45,168.5,364.0,2.1,13.0,498.5,434.16,340.11
2016,5,20,15,0,79.0,342.0,2.1,13.0,401.0,359.14,282.29
2016,5,20,15,15,63.5,312.5,2.1,12.5,358.5,319.66,252.78
2016,5,20,15,30,48.0,283.0,2.1,12.0,316.0,281.8,223.98
2016,5,20,15,45,45.5,261.5,2.1,12.0,291.0,257.87,205.48
2016,5,20,16,0,43.0,240.0,2.1,12.0,266.0,234.29,187.03
2016,5,20,16,15,76.5,229.0,2.05,11.5,270.0,231.28,184.58
2016,5,20,16,30,110.0,218.0,2.0,11.0,274.0,220.23,174.97
2016,5,20,16,45,87.0,191.5,2.0,11.0,233.0,189.9,150.81
2016,5,20,17,0,64.0,165.0,2.0,11.0,192.0,157.63,125.2
2016,5,20,17,15,56.5,144.0,1.95,10.5,165.0,134.04,106.37
2016,5,20,17,30,49.0,123.0,1.9,10.0,138.0,111.37,88.33
2016,5,20,17,45,265.5,93.0,1.85,10.0,153.5,79.61,58.71
2016,5,20,18,0,482.0,63.0,1.8,10.0,169.0,45.31,35.43
2016,5,20,18,15,389.0,52.5,1.7,9.5,124.0,39.32,29.76
2016,5,20,18,30,296.0,42.0,1.6,9.0,79.0,32.07,22.67
2016,5,20,18,45,166.0,27.5,1.55,9.0,46.5,21.38,10.81
2016,5,20,19,0,36.0,13.0,1.5,9.0,14.0,12.78,0.0
2016,5,20,19,15,18.0,6.5,1.45,9.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,17.0,17.0,0.85,8.0,18.5,22.4,1.42
2016,5,21,5,30,34.0,34.0,0.9,8.0,37.0,53.92,38.07
2016,5,21,5,45,61.5,54.0,0.95,8.5,64.0,88.9,69.43
2016,5,21,6,0,89.0,74.0,1.0,9.0,91.0,125.61,101.81
2016,5,21,6,15,106.5,95.5,1.0,9.5,122.5,161.49,133.05
2016,5,21,6,30,124.0,117.0,1.0,10.0,154.0,198.54,164.48
2016,5,21,6,45,139.0,138.0,1.05,10.5,186.5,234.72,194.41
2016,5,21,7,0,154.0,159.0,1.1,11.0,219.0,271.84,224.34
2016,5,21,7,15,139.0,183.0,1.1,11.0,243.0,293.62,240.92
2016,5,21,7,30,124.0,207.0,1.1,11.0,267.0,313.7,255.77
2016,5,21,7,45,66.5,196.0,1.1,11.5,229.0,253.04,204.95
2016,5,21,8,0,9.0,185.0,1.1,12.0,191.0,190.92,152.59
2016,5,21,8,15,34.5,233.5,1.1,12.0,256.5,269.61,215.93
2016,5,21,8,30,60.0,282.0,1.1,12.0,322.0,343.27,273.0
2016,5,21,8,45,174.0,306.0,1.15,12.5,431.5,475.81,375.58
2016,5,21,9,0,288.0,330.0,1.2,13.0,541.0,613.69,476.95
2016,5,21,9,15,206.0,357.5,1.2,13.0,512.5,564.23,436.44
2016,5,21,9,30,124.0,385.0,1.2,13.0,484.0,519.52,400.64
2016,5,21,9,45,64.0,272.5,1.25,13.5,324.0,335.75,262.38
2016,5,21,10,0,4.0,160.0,1.3,14.0,164.0,159.85,123.9
2016,5,21,10,15,38.5,292.0,1.3,14.0,327.0,330.7,258.36
2016,5,21,10,30,73.0,424.0,1.3,14.0,490.0,499.09,382.6
2016,5,21,10,45,43.0,340.0,1.3,14.0,379.5,382.08,294.35
2016,5,21,11,0,13.0,256.0,1.3,14.0,269.0,262.77,203.58
2016,5,21,11,15,14.5,275.5,1.3,14.0,290.0,283.03,219.57
2016,5,21,11,30,16.0,295.0,1.3,14.0,311.0,303.1,234.68
2016,5,21,11,45,17.0,305.5,1.35,14.0,322.5,313.66,242.62
2016,5,21,12,0,18.0,316.0,1.4,14.0,334.0,324.06,250.51
2016,5,21,12,15,21.5,340.0,1.4,14.0,361.0,349.66,269.81
2016,5,21,12,30,25.0,364.0,1.4,14.0,388.0,376.01,289.47
2016,5,21,12,45,20.5,326.5,1.45,14.0,346.0,333.42,257.5
2016,5,21,13,0,16.0,289.0,1.5,14.0,304.0,292.46,226.74
2016,5,21,13,15,82.5,373.0,1.5,14.0,448.0,424.74,328.82
2016,5,21,13,30,149.0,457.0,1.5,14.0,592.0,549.21,420.36
2016,5,21,13,45,100.0,420.5,1.55,14.0,510.5,472.86,363.17
2016,5,21,14,0,51.0,384.0,1.6,14.0,429.0,398.32,307.71
2016,5,21,14,15,34.0,328.5,1.6,13.5,358.0,332.29,258.86
2016,5,21,14,30,17.0,273.0,1.6,13.0,287.0,271.12,212.54
2016,5,21,14,45,13.0,243.5,1.6,13.0,254.5,239.92,188.7
2016,5,21,15,0,9.0,214.0,1.6,13.0,222.0,209.17,164.83
2016,5,21,15,15,34.0,252.5,1.55,13.0,276.5,252.13,199.4
2016,5,21,15,30,59.0,291.0,1.5,13.0,331.0,293.97,232.22
2016,5,21,15,45,179.5,270.5,1.5,13.0,380.0,317.5,250.13
2016,5,21,16,0,300.0,250.0,1.5,13.0,429.0,329.08,257.02
2016,5,21,16,15,322.5,222.0,1.45,12.5,399.5,295.75,229.25
2016,5,21,16,30,345.0,194.0,1.4,12.0,370.0,260.36,199.17
2016,5,21,16,45,261.5,182.0,1.4,12.0,307.0,212.34,161.72
2016,5,21,17,0,178.0,170.0,1.4,12.0,244.0,177.13,135.69
2016,5,21,17,15,164.0,149.0,1.35,11.5,210.0,147.06,111.9
2016,5,21,17,30,150.0,128.0,1.3,11.0,176.0,118.59,90.12
2016,5,21,17,45,325.0,93.0,1.3,11.0,173.0,76.89,54.69
2016,5,21,18,0,500.0,58.0,1.3,11.0,170.0,40.68,31.14
2016,5,21,18,15,413.5,48.5,1.2,10.5,125.0,35.42,26.19
2016,5,21,18,30,327.0,39.0,1.1,10.0,80.0,29.8,20.64
2016,5,21,18,45,201.5,25.5,1.05,9.5,47.5,19.68,9.79
2016,5,21,19,0,76.0,12.0,1.0,9.0,15.0,11.8,0.0
2016,5,21,19,15,38.0,6.0,1.0,8.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,18.0,0.7,8.0,30.5,66.08,18.32
2016,5,22,5,30,250.0,36.0,0.7,8.0,61.0,142.56,106.2
2016,5,22,5,45,347.5,47.5,0.75,8.5,104.5,205.39,162.91
2016,5,22,6,0,445.0,59.0,0.8,9.0,148.0,277.62,225.8
2016,5,22,6,15,510.0,67.5,0.8,9.5,197.0,339.61,279.09
2016,5,22,6,30,575.0,76.0,0.8,10.0,246.0,406.86,334.73
2016,5,22,6,45,404.0,114.5,0.8,10.5,245.5,374.53,308.19
2016,5,22,7,0,233.0,153.0,0.8,11.0,245.0,321.25,263.65
2016,5,22,7,15,189.5,180.5,0.75,11.5,262.0,323.99,264.41
2016,5,22,7,30,146.0,208.0,0.7,12.0,279.0,330.24,266.94
2016,5,22,7,45,209.0,225.5,0.7,12.5,339.5,399.38,320.57
2016,5,22,8,0,272.0,243.0,0.7,13.0,400.0,481.35,381.55
2016,5,22,8,15,275.5,266.0,0.7,13.0,436.0,516.61,405.68
2016,5,22,8,30,279.0,289.0,0.7,13.0,472.0,551.12,429.32
2016,5,22,8,45,212.5,318.0,0.7,13.5,463.0,522.21,404.3
2016,5,22,9,0,146.0,347.0,0.7,14.0,454.0,497.98,383.1
2016,5,22,9,15,81.0,306.5,0.7,14.0,366.5,387.47,299.95
2016,5,22,9,30,16.0,266.0,0.7,14.0,279.0,277.61,215.19
2016,5,22,9,45,173.5,329.0,0.75,14.5,477.0,505.99,390.54
2016,5,22,10,0,331.0,392.0,0.8,15.0,675.0,730.46,547.61
2016,5,22,10,15,185.5,387.5,0.85,15.0,547.0,578.54,436.05
2016,5,22,10,30,40.0,383.0,0.9,15.0,419.0,424.78,322.21
2016,5,22,10,45,217.0,395.0,0.95,15.5,596.5,620.04,468.42
2016,5,22,11,0,394.0,407.0,1.0,16.0,774.0,800.5,593.04
2016,5,22,11,15,352.5,433.5,1.05,15.5,765.0,782.34,578.44
2016,5,22,11,30,311.0,460.0,1.1,15.0,756.0,762.84,565.36
2016,5,22,11,45,168.0,413.0,1.15,15.0,573.0,570.21,429.77
2016,5,22,12,0,25.0,366.0,1.2,15.0,390.0,382.25,290.96
2016,5,22,12,15,18.0,293.0,1.2,15.0,310.5,300.85,231.34
2016,5,22,12,30,11.0,220.0,1.2,15.0,231.0,223.08,172.24
2016,5,22,12,45,17.0,284.5,1.3,15.0,301.5,289.97,224.18
2016,5,22,13,0,23.0,349.0,1.4,15.0,372.0,355.89,273.89
2016,5,22,13,15,125.0,401.0,1.45,15.0,515.5,485.45,372.72
2016,5,22,13,30,227.0,453.0,1.5,15.0,659.0,607.51,462.05
2016,5,22,13,45,120.0,354.5,1.55,15.0,463.5,425.57,327.84
2016,5,22,14,0,13.0,256.0,1.6,15.0,268.0,254.86,197.45
2016,5,22,14,15,76.0,326.5,1.6,15.0,389.0,359.3,279.76
2016,5,22,14,30,139.0,397.0,1.6,15.0,510.0,454.71,351.59
2016,5,22,14,45,97.0,362.0,1.65,15.0,439.0,393.76,305.27
2016,5,22,15,0,55.0,327.0,1.7,15.0,368.0,332.99,259.44
2016,5,22,15,15,46.0,299.5,1.7,14.5,332.5,299.72,234.92
2016,5,22,15,30,37.0,272.0,1.7,14.0,297.0,267.48,210.72
2016,5,22,15,45,35.5,252.5,1.7,14.0,275.0,246.3,194.55
2016,5,22,16,0,34.0,233.0,1.7,14.0,253.0,225.35,178.37
2016,5,22,16,15,17.0,179.0,1.7,13.5,189.0,174.11,138.22
2016,5,22,16,30,0.0,125.0,1.7,13.0,125.0,119.24,94.43
2016,5,22,16,45,0.0,122.0,1.7,12.5,122.0,115.9,92.29
2016,5,22,17,0,0.0,119.0,1.7,12.0,119.0,112.37,89.84
2016,5,22,17,15,0.0,103.0,1.7,11.5,103.0,97.3,77.6
2016,5,22,17,30,0.0,87.0,1.7,11.0,87.0,82.29,65.2
2016,5,22,17,45,258.5,72.0,1.7,11.0,130.0,59.49,40.71
2016,5,22,18,0,517.0,57.0,1.7,11.0,173.0,39.68,30.26
2016,5,22,18,15,432.5,47.5,1.6,10.5,128.0,34.37,25.26
2016,5,22,18,30,348.0,38.0,1.5,10.0,83.0,28.7,19.7
2016,5,22,18,45,223.0,25.5,1.45,9.5,49.5,19.65,10.01
2016,5,22,19,0,98.0,13.0,1.4,9.0,16.0,12.78,0.0
2016,5,22,19,15,49.0,6.5,1.35,8.5,8.0,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,18.5,0.95,9.0,29.5,61.07,19.53
2016,5,23,5,30,209.0,37.0,1.0,9.0,59.0,129.97,96.87
2016,5,23,5,45,305.0,49.5,1.05,9.5,101.0,190.53,151.11
2016,5,23,6,0,401.0,62.0,1.1,10.0,143.0,260.5,212.05
2016,5,23,6,15,464.5,71.5,1.1,10.0,190.5,322.42,265.8
2016,5,23,6,30,528.0,81.0,1.1,10.0,238.0,388.03,321.05
2016,5,23,6,45,448.5,108.0,1.1,10.5,259.5,392.98,324.76
2016,5,23,7,0,369.0,135.0,1.1,11.0,281.0,392.86,323.45
2016,5,23,7,15,534.5,118.5,1.1,11.0,362.0,501.03,410.27
2016,5,23,7,30,700.0,102.0,1.1,11.0,443.0,618.46,500.2
2016,5,23,7,45,731.0,104.0,1.1,11.5,494.0,668.6,534.05
2016,5,23,8,0,762.0,106.0,1.1,12.0,545.0,716.83,565.66
2016,5,23,8,15,543.0,193.0,1.1,12.0,519.0,659.89,519.73
2016,5,23,8,30,324.0,280.0,1.1,12.0,493.0,578.8,454.25
2016,5,23,8,45,579.5,197.5,1.1,12.5,610.0,728.24,567.82
2016,5,23,9,0,835.0,115.0,1.1,13.0,727.0,874.27,665.82
2016,5,23,9,15,591.5,234.5,1.1,13.0,679.5,801.87,611.52
2016,5,23,9,30,348.0,354.0,1.1,13.0,632.0,702.14,534.63
2016,5,23,9,45,293.5,385.5,1.1,13.5,626.5,687.29,521.63
2016,5,23,10,0,239.0,417.0,1.1,14.0,621.0,661.45,500.2
2016,5,23,10,15,283.5,419.5,1.1,14.0,669.0,713.94,537.41
2016,5,23,10,30,328.0,422.0,1.1,14.0,717.0,758.09,567.66
2016,5,23,10,45,293.5,442.0,1.1,14.0,710.5,742.77,554.91
2016,5,23,11,0,259.0,462.0,1.1,14.0,704.0,725.93,541.88
2016,5,23,11,15,166.5,460.0,1.05,14.0,616.5,624.76,468.76
2016,5,23,11,30,74.0,458.0,1.0,14.0,529.0,525.2,395.78
2016,5,23,11,45,221.5,447.0,1.0,14.5,660.0,654.81,492.03
2016,5,23,12,0,369.0,436.0,1.0,15.0,791.0,778.32,577.72
2016,5,23,12,15,392.5,412.5,1.0,15.0,789.0,767.09,569.6
2016,5,23,12,30,416.0,389.0,1.0,15.0,787.0,755.18,562.67
2016,5,23,12,45,275.5,432.5,1.0,15.0,695.0,659.73,493.44
2016,5,23,13,0,135.0,476.0,1.0,15.0,603.0,570.92,428.04
2016,5,23,13,15,166.0,467.0,1.0,15.0,620.0,580.83,437.0
2016,5,23,13,30,197.0,458.0,1.0,15.0,637.0,588.65,443.44
2016,5,23,13,45,126.5,425.0,1.05,15.0,539.0,495.26,375.96
2016,5,23,14,0,56.0,392.0,1.1,15.0,441.0,409.47,313.03
2016,5,23,14,15,73.0,388.5,1.1,15.0,450.0,413.65,317.46
2016,5,23,14,30,90.0,385.0,1.1,15.0,459.0,416.27,320.0
2016,5,23,14,45,49.0,292.5,1.15,15.0,332.5,303.04,235.11
2016,5,23,15,0,8.0,200.0,1.2,15.0,206.0,195.64,152.38
2016,5,23,15,15,52.0,254.5,1.2,14.5,290.5,263.4,206.87
2016,5,23,15,30,96.0,309.0,1.2,14.0,375.0,327.12,256.37
2016,5,23,15,45,82.5,283.0,1.25,14.0,337.0,292.24,229.36
