Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,0,69.0,257.0,1.3,14.0,299.0,258.8,203.75
2016,5,23,16,15,34.5,170.5,1.3,14.0,191.5,168.8,133.01
2016,5,23,16,30,0.0,84.0,1.3,14.0,84.0,81.25,62.61
2016,5,23,16,45,340.0,85.5,1.3,14.0,228.5,146.65,104.99
2016,5,23,17,0,680.0,87.0,1.3,14.0,373.0,187.66,122.68
2016,5,23,17,15,640.0,81.0,1.3,13.5,321.5,142.64,86.54
2016,5,23,17,30,600.0,75.0,1.3,13.0,270.0,101.85,57.91
2016,5,23,17,45,549.0,67.0,1.3,12.5,221.0,63.34,37.42
2016,5,23,18,0,498.0,59.0,1.3,12.0,172.0,41.27,31.57
2016,5,23,18,15,414.0,49.5,1.25,11.5,127.5,36.04,26.67
2016,5,23,18,30,330.0,40.0,1.2,11.0,83.0,30.45,21.2
2016,5,23,18,45,207.0,26.5,1.2,10.5,49.5,20.41,10.78
2016,5,23,19,0,84.0,13.0,1.2,10.0,16.0,12.78,0.0
2016,5,23,19,15,42.0,6.5,1.2,9.5,8.0,6.39,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,137.0,17.5,1.05,9.0,31.5,69.52,25.6
2016,5,24,5,30,274.0,35.0,1.1,9.0,63.0,150.41,112.51
2016,5,24,5,45,372.5,45.0,1.15,9.5,106.5,213.42,169.33
2016,5,24,6,0,471.0,55.0,1.2,10.0,150.0,285.7,232.47
2016,5,24,6,15,534.0,62.5,1.2,10.0,199.0,346.72,285.73
2016,5,24,6,30,597.0,70.0,1.2,10.0,248.0,412.84,341.5
2016,5,24,6,45,640.5,75.5,1.2,10.5,300.0,470.17,387.77
2016,5,24,7,0,684.0,81.0,1.2,11.0,352.0,530.19,434.44
2016,5,24,7,15,417.0,145.0,1.2,11.5,317.5,450.25,367.63
2016,5,24,7,30,150.0,209.0,1.2,12.0,283.0,334.3,270.94
2016,5,24,7,45,94.5,219.0,1.2,12.5,267.5,299.57,241.77
2016,5,24,8,0,39.0,229.0,1.2,13.0,252.0,268.92,214.91
2016,5,24,8,15,33.0,240.0,1.15,13.0,260.5,275.51,219.3
2016,5,24,8,30,27.0,251.0,1.1,13.0,269.0,281.73,223.17
2016,5,24,8,45,18.5,235.0,1.1,13.5,248.0,249.14,196.51
2016,5,24,9,0,10.0,219.0,1.1,14.0,227.0,224.98,176.64
2016,5,24,9,15,8.5,207.0,1.1,14.0,214.5,211.22,165.54
2016,5,24,9,30,7.0,195.0,1.1,14.0,202.0,197.63,154.55
2016,5,24,9,45,8.5,207.5,1.1,14.0,216.0,211.4,165.2
2016,5,24,10,0,10.0,220.0,1.1,14.0,230.0,225.16,175.69
2016,5,24,10,15,9.5,209.5,1.1,14.0,219.0,214.08,166.77
2016,5,24,10,30,9.0,199.0,1.1,14.0,208.0,203.07,158.03
2016,5,24,10,45,9.5,200.0,1.1,14.5,209.5,204.41,158.69
2016,5,24,11,0,10.0,201.0,1.1,15.0,211.0,205.7,159.3
2016,5,24,11,15,13.0,245.0,1.1,15.0,257.5,251.6,194.69
2016,5,24,11,30,16.0,289.0,1.1,15.0,304.0,297.26,229.17
2016,5,24,11,45,15.0,277.0,1.15,15.0,291.5,283.94,218.83
2016,5,24,12,0,14.0,265.0,1.2,15.0,279.0,270.68,208.84
2016,5,24,12,15,13.0,243.5,1.2,15.0,256.0,248.25,191.75
2016,5,24,12,30,12.0,222.0,1.2,15.0,233.0,225.95,174.71
2016,5,24,12,45,14.0,257.0,1.2,15.0,270.0,260.9,201.74
2016,5,24,13,0,16.0,292.0,1.2,15.0,307.0,295.42,227.96
2016,5,24,13,15,38.0,356.0,1.2,15.0,391.0,372.39,286.32
2016,5,24,13,30,60.0,420.0,1.2,15.0,475.0,446.76,341.18
2016,5,24,13,45,274.0,382.0,1.25,15.5,621.5,565.93,432.61
2016,5,24,14,0,488.0,344.0,1.3,16.0,768.0,671.56,510.11
2016,5,24,14,15,374.5,366.0,1.3,15.5,684.5,594.52,453.08
2016,5,24,14,30,261.0,388.0,1.3,15.0,601.0,522.74,400.63
2016,5,24,14,45,130.5,264.0,1.3,15.0,371.0,323.86,252.4
2016,5,24,15,0,0.0,140.0,1.3,15.0,141.0,134.81,104.08
2016,5,24,15,15,0.0,110.5,1.3,15.0,111.0,106.74,82.15
2016,5,24,15,30,0.0,81.0,1.3,15.0,81.0,78.4,59.29
2016,5,24,15,45,0.0,53.5,1.35,15.0,53.5,51.74,37.51
2016,5,24,16,0,0.0,26.0,1.4,15.0,26.0,25.12,15.45
2016,5,24,16,15,0.0,29.0,1.4,14.5,29.0,28.02,18.0
2016,5,24,16,30,0.0,32.0,1.4,14.0,32.0,30.91,20.57
2016,5,24,16,45,0.0,23.5,1.4,14.0,23.5,22.69,13.68
2016,5,24,17,0,0.0,15.0,1.4,14.0,15.0,14.47,6.73
2016,5,24,17,15,0.0,13.0,1.4,13.5,13.0,12.54,5.13
2016,5,24,17,30,0.0,11.0,1.4,13.0,11.0,10.61,3.51
2016,5,24,17,45,278.0,32.0,1.45,12.5,95.5,28.87,13.19
2016,5,24,18,0,556.0,53.0,1.5,12.0,180.0,36.05,26.91
2016,5,24,18,15,473.5,45.0,1.45,11.5,134.5,31.91,22.99
2016,5,24,18,30,391.0,37.0,1.4,11.0,89.0,27.5,18.63
2016,5,24,18,45,257.5,25.5,1.4,10.5,54.0,19.42,10.16
2016,5,24,19,0,124.0,14.0,1.4,10.0,19.0,13.76,0.0
2016,5,24,19,15,62.0,7.0,1.35,9.5,9.5,6.88,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,142.5,17.0,1.0,9.0,32.5,72.94,29.64
2016,5,25,5,30,285.0,34.0,1.0,9.0,65.0,153.52,115.1
2016,5,25,5,45,382.0,44.0,1.05,9.5,108.0,216.45,171.76
2016,5,25,6,0,479.0,54.0,1.1,10.0,151.0,288.57,234.69
2016,5,25,6,15,541.0,61.0,1.1,10.0,200.5,348.89,287.3
2016,5,25,6,30,603.0,68.0,1.1,10.0,250.0,414.23,342.31
2016,5,25,6,45,645.5,73.5,1.1,10.5,301.0,471.23,388.19
2016,5,25,7,0,688.0,79.0,1.1,11.0,352.0,530.85,434.39
2016,5,25,7,15,444.5,142.5,1.1,11.5,328.5,465.91,379.61
2016,5,25,7,30,201.0,206.0,1.1,12.0,305.0,366.58,297.02
2016,5,25,7,45,229.5,226.5,1.1,12.5,351.0,415.94,335.23
2016,5,25,8,0,258.0,247.0,1.1,13.0,397.0,475.53,379.02
2016,5,25,8,15,272.0,268.0,1.1,13.5,437.5,516.51,407.59
2016,5,25,8,30,286.0,289.0,1.1,14.0,478.0,557.45,435.67
2016,5,25,8,45,333.0,298.0,1.1,14.5,532.0,613.43,475.06
2016,5,25,9,0,380.0,307.0,1.1,15.0,586.0,670.86,514.39
2016,5,25,9,15,417.5,307.5,1.1,15.0,629.0,719.7,547.68
2016,5,25,9,30,455.0,308.0,1.1,15.0,672.0,760.67,575.34
2016,5,25,9,45,457.5,323.5,1.15,15.5,702.5,784.06,589.22
2016,5,25,10,0,460.0,339.0,1.2,16.0,733.0,805.73,602.06
2016,5,25,10,15,351.5,391.5,1.2,16.0,698.5,750.54,560.23
2016,5,25,10,30,243.0,444.0,1.2,16.0,664.0,692.0,516.44
2016,5,25,10,45,589.0,275.0,1.3,16.0,821.0,866.64,647.96
2016,5,25,11,0,935.0,106.0,1.4,16.0,978.0,1019.6,748.64
2016,5,25,11,15,937.0,106.5,1.4,16.0,990.5,1017.38,744.71
2016,5,25,11,30,939.0,107.0,1.4,16.0,1003.0,1012.11,741.05
2016,5,25,11,45,548.5,300.0,1.45,16.0,824.0,827.39,617.09
2016,5,25,12,0,158.0,493.0,1.5,16.0,645.0,634.69,473.65
2016,5,25,12,15,126.5,484.0,1.5,16.0,605.5,590.72,443.57
2016,5,25,12,30,95.0,475.0,1.5,16.0,566.0,546.56,411.69
2016,5,25,12,45,200.5,464.5,1.5,16.5,654.0,624.83,470.08
2016,5,25,13,0,306.0,454.0,1.5,17.0,742.0,695.9,520.82
2016,5,25,13,15,305.0,445.0,1.55,17.0,727.5,674.27,505.71
2016,5,25,13,30,304.0,436.0,1.6,17.0,713.0,652.13,490.99
2016,5,25,13,45,185.5,419.0,1.65,17.0,587.0,535.16,406.07
2016,5,25,14,0,67.0,402.0,1.7,17.0,461.0,426.83,325.51
2016,5,25,14,15,114.0,401.0,1.7,16.5,496.5,450.33,345.54
2016,5,25,14,30,161.0,400.0,1.7,16.0,532.0,472.46,363.46
2016,5,25,14,45,101.0,356.5,1.75,16.0,438.5,391.97,303.03
2016,5,25,15,0,41.0,313.0,1.8,16.0,345.0,313.22,243.38
2016,5,25,15,15,62.5,310.0,1.8,15.5,354.5,317.87,248.32
2016,5,25,15,30,84.0,307.0,1.8,15.0,364.0,320.23,250.91
2016,5,25,15,45,456.5,197.5,1.8,15.0,475.5,365.59,285.05
2016,5,25,16,0,829.0,88.0,1.8,15.0,587.0,388.74,296.28
2016,5,25,16,15,809.0,85.0,1.8,14.5,538.0,338.18,252.46
2016,5,25,16,30,789.0,82.0,1.8,14.0,489.0,289.22,209.47
2016,5,25,16,45,763.0,78.0,1.85,14.0,437.5,239.76,165.73
2016,5,25,17,0,737.0,74.0,1.9,14.0,386.0,192.86,124.85
2016,5,25,17,15,700.0,69.5,1.9,13.5,334.5,146.79,87.44
2016,5,25,17,30,663.0,65.0,1.9,13.0,283.0,101.41,54.56
2016,5,25,17,45,607.0,59.5,1.9,12.5,232.5,61.59,33.31
2016,5,25,18,0,551.0,54.0,1.9,12.0,182.0,36.77,27.53
2016,5,25,18,15,468.5,46.5,1.8,11.5,136.0,33.11,24.07
2016,5,25,18,30,386.0,39.0,1.7,11.0,90.0,29.24,20.18
2016,5,25,18,45,245.5,27.5,1.65,10.5,55.0,21.21,11.78
2016,5,25,19,0,105.0,16.0,1.6,10.0,20.0,12.52,0.0
2016,5,25,19,15,52.5,8.0,1.6,10.0,10.0,7.86,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.5,1.1,10.0,32.0,66.3,28.46
2016,5,26,5,30,229.0,39.0,1.1,10.0,64.0,139.79,104.86
2016,5,26,5,45,323.0,51.0,1.1,10.0,106.0,200.18,158.95
2016,5,26,6,0,417.0,63.0,1.1,10.0,148.0,271.29,221.02
2016,5,26,6,15,482.0,71.5,1.05,10.0,196.5,332.28,273.8
2016,5,26,6,30,547.0,80.0,1.0,10.0,245.0,398.48,329.14
2016,5,26,6,45,593.0,86.5,1.0,10.5,296.5,456.39,375.6
2016,5,26,7,0,639.0,93.0,1.0,11.0,348.0,517.21,422.65
2016,5,26,7,15,672.5,98.5,1.0,11.5,399.0,571.23,462.81
2016,5,26,7,30,706.0,104.0,1.0,12.0,450.0,626.53,502.61
2016,5,26,7,45,736.5,106.0,1.0,12.5,501.0,676.55,536.63
2016,5,26,8,0,767.0,108.0,1.0,13.0,552.0,724.52,567.71
2016,5,26,8,15,785.5,111.5,0.95,13.5,599.0,767.3,593.77
2016,5,26,8,30,804.0,115.0,0.9,14.0,646.0,809.13,618.58
2016,5,26,8,45,822.0,116.0,0.9,14.5,690.0,846.57,640.66
2016,5,26,9,0,840.0,117.0,0.9,15.0,734.0,882.56,661.48
2016,5,26,9,15,851.0,119.0,0.9,15.5,773.0,906.21,673.94
2016,5,26,9,30,862.0,121.0,0.9,16.0,812.0,933.12,688.61
2016,5,26,9,45,866.0,125.5,0.9,16.5,843.5,953.76,699.1
2016,5,26,10,0,870.0,130.0,0.9,17.0,875.0,971.71,707.93
2016,5,26,10,15,876.5,131.5,0.9,17.0,901.5,986.18,715.95
2016,5,26,10,30,883.0,133.0,0.9,17.0,928.0,997.89,722.35
2016,5,26,10,45,887.0,134.0,0.95,17.5,948.0,1003.82,724.91
2016,5,26,11,0,891.0,135.0,1.0,18.0,968.0,1006.85,725.82
2016,5,26,11,15,894.0,135.5,1.0,18.0,980.5,1005.48,724.5
2016,5,26,11,30,897.0,136.0,1.0,18.0,993.0,1001.21,721.53
2016,5,26,11,45,898.0,137.0,1.05,18.5,998.0,992.63,715.61
2016,5,26,12,0,899.0,138.0,1.1,19.0,1003.0,981.24,708.05
2016,5,26,12,15,898.5,137.5,1.1,19.0,1000.5,964.29,697.5
2016,5,26,12,30,898.0,137.0,1.1,19.0,998.0,944.75,685.42
2016,5,26,12,45,900.0,134.0,1.15,19.5,989.0,922.54,671.22
2016,5,26,13,0,902.0,131.0,1.2,20.0,980.0,897.79,655.38
2016,5,26,13,15,898.5,130.0,1.2,20.0,962.5,867.88,636.64
2016,5,26,13,30,895.0,129.0,1.2,20.0,945.0,835.87,616.48
2016,5,26,13,45,892.0,126.5,1.25,20.0,921.5,800.91,594.84
2016,5,26,14,0,889.0,124.0,1.3,20.0,898.0,764.11,571.69
2016,5,26,14,15,881.5,122.5,1.3,19.5,867.0,723.41,546.02
2016,5,26,14,30,874.0,121.0,1.3,19.0,836.0,681.51,517.28
2016,5,26,14,45,865.0,118.5,1.35,19.0,799.0,636.78,485.21
2016,5,26,15,0,856.0,116.0,1.4,19.0,762.0,591.36,451.7
2016,5,26,15,15,843.0,113.5,1.4,18.5,720.0,540.1,413.5
2016,5,26,15,30,830.0,111.0,1.4,18.0,678.0,491.92,376.27
2016,5,26,15,45,813.0,108.0,1.45,18.0,632.0,441.91,336.02
2016,5,26,16,0,796.0,105.0,1.5,18.0,586.0,392.81,295.32
2016,5,26,16,15,774.0,101.5,1.5,17.5,536.5,342.75,253.33
2016,5,26,16,30,752.0,98.0,1.5,17.0,487.0,294.5,211.96
2016,5,26,16,45,723.5,93.5,1.55,16.5,435.5,242.4,167.52
2016,5,26,17,0,695.0,89.0,1.6,16.0,384.0,196.37,128.4
2016,5,26,17,15,655.0,83.5,1.6,15.0,332.5,150.9,92.18
2016,5,26,17,30,615.0,78.0,1.6,14.0,281.0,109.66,62.88
2016,5,26,17,45,556.5,71.0,1.6,13.5,230.5,70.79,41.53
2016,5,26,18,0,498.0,64.0,1.6,13.0,180.0,45.27,35.02
2016,5,26,18,15,413.5,54.0,1.55,12.5,134.5,39.76,29.9
2016,5,26,18,30,329.0,44.0,1.5,12.0,89.0,33.88,24.19
2016,5,26,18,45,200.5,30.5,1.5,11.5,54.5,23.55,13.8
2016,5,26,19,0,72.0,17.0,1.5,11.0,20.0,14.41,0.0
2016,5,26,19,15,36.0,8.5,1.45,10.5,10.0,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,118.5,19.5,0.8,9.0,32.5,67.74,30.99
2016,5,27,5,30,237.0,39.0,0.8,9.0,65.0,142.65,107.57
2016,5,27,5,45,337.5,50.5,0.85,9.5,108.5,205.48,163.32
2016,5,27,6,0,438.0,62.0,0.9,10.0,152.0,279.91,227.64
2016,5,27,6,15,502.5,70.5,0.85,10.5,201.5,341.61,280.19
2016,5,27,6,30,567.0,79.0,0.8,11.0,251.0,408.48,334.95
2016,5,27,6,45,618.0,84.0,0.8,11.5,303.5,468.44,382.52
2016,5,27,7,0,669.0,89.0,0.8,12.0,356.0,531.7,430.84
2016,5,27,7,15,701.5,94.0,0.75,12.5,408.0,585.69,469.86
2016,5,27,7,30,734.0,99.0,0.7,13.0,460.0,640.83,508.27
2016,5,27,7,45,762.5,101.5,0.65,14.0,511.5,688.5,537.8
2016,5,27,8,0,791.0,104.0,0.6,15.0,563.0,739.09,568.1
2016,5,27,8,15,809.5,107.0,0.55,15.5,610.5,782.09,593.23
2016,5,27,8,30,828.0,110.0,0.5,16.0,658.0,824.08,617.13
2016,5,27,8,45,844.5,111.5,0.5,16.5,702.0,861.44,638.38
2016,5,27,9,0,861.0,113.0,0.5,17.0,746.0,891.92,654.91
2016,5,27,9,15,871.5,115.0,0.45,17.5,785.0,921.01,669.42
2016,5,27,9,30,882.0,117.0,0.4,18.0,824.0,947.88,682.31
2016,5,27,9,45,894.5,116.0,0.4,19.0,858.0,971.08,692.59
2016,5,27,10,0,907.0,115.0,0.4,20.0,892.0,991.84,701.33
2016,5,27,10,15,913.0,116.5,0.4,20.5,919.0,1006.34,707.59
2016,5,27,10,30,919.0,118.0,0.4,21.0,946.0,1017.96,712.25
2016,5,27,10,45,925.0,117.5,0.45,22.0,966.0,1024.58,713.85
2016,5,27,11,0,931.0,117.0,0.5,23.0,986.0,1028.21,713.83
2016,5,27,11,15,933.0,117.5,0.55,23.0,998.5,1025.94,713.18
2016,5,27,11,30,935.0,118.0,0.6,23.0,1011.0,1020.65,710.91
2016,5,27,11,45,936.5,117.5,0.65,23.5,1016.0,1010.91,704.71
2016,5,27,12,0,938.0,117.0,0.7,24.0,1021.0,998.24,696.87
2016,5,27,12,15,937.5,117.0,0.75,24.0,1018.0,981.36,687.88
2016,5,27,12,30,937.0,117.0,0.8,24.0,1015.0,961.75,677.25
2016,5,27,12,45,933.5,117.5,0.9,24.0,1004.5,937.32,664.53
2016,5,27,13,0,930.0,118.0,1.0,24.0,994.0,910.46,650.1
2016,5,27,13,15,926.0,117.0,1.05,24.0,975.5,879.48,632.01
2016,5,27,13,30,922.0,116.0,1.1,24.0,957.0,846.36,612.37
2016,5,27,13,45,914.5,116.0,1.15,24.0,931.5,809.5,590.05
2016,5,27,14,0,907.0,116.0,1.2,24.0,906.0,771.01,566.36
2016,5,27,14,15,899.5,114.5,1.2,23.5,874.5,729.73,540.95
2016,5,27,14,30,892.0,113.0,1.2,23.0,843.0,687.21,512.71
2016,5,27,14,45,880.5,111.5,1.25,23.0,805.0,641.19,480.36
2016,5,27,15,0,869.0,110.0,1.3,23.0,767.0,594.66,446.7
2016,5,27,15,15,856.0,107.5,1.3,22.5,724.5,546.14,411.09
2016,5,27,15,30,843.0,105.0,1.3,22.0,682.0,494.08,371.8
2016,5,27,15,45,827.0,102.0,1.35,21.5,635.5,443.92,332.78
2016,5,27,16,0,811.0,99.0,1.4,21.0,589.0,394.57,293.01
2016,5,27,16,15,789.5,95.5,1.35,20.5,539.5,343.95,250.96
2016,5,27,16,30,768.0,92.0,1.3,20.0,490.0,295.09,209.47
2016,5,27,16,45,740.0,87.5,1.3,19.5,439.0,245.75,167.6
2016,5,27,17,0,712.0,83.0,1.3,19.0,388.0,195.84,125.75
2016,5,27,17,15,673.5,78.0,1.25,18.5,336.0,150.13,89.38
2016,5,27,17,30,635.0,73.0,1.2,18.0,284.0,108.46,59.81
2016,5,27,17,45,582.0,66.0,1.15,17.5,234.0,68.7,37.9
2016,5,27,18,0,529.0,59.0,1.1,17.0,184.0,40.76,30.48
2016,5,27,18,15,447.5,50.0,1.0,16.0,138.0,35.97,26.15
2016,5,27,18,30,366.0,41.0,0.9,15.0,92.0,30.85,21.29
2016,5,27,18,45,242.5,28.5,0.85,14.0,57.0,21.92,12.44
2016,5,27,19,0,119.0,16.0,0.8,13.0,22.0,12.45,0.0
2016,5,27,19,15,59.5,8.0,0.75,12.5,11.0,7.86,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,19.0,0.5,10.5,33.0,69.79,33.26
2016,5,28,5,30,254.0,38.0,0.4,11.0,66.0,147.31,110.23
2016,5,28,5,45,352.0,48.5,0.35,11.5,109.5,210.35,165.29
2016,5,28,6,0,450.0,59.0,0.3,12.0,153.0,282.38,226.31
2016,5,28,6,15,513.0,67.0,0.25,12.5,202.0,343.24,276.91
2016,5,28,6,30,576.0,75.0,0.2,13.0,251.0,409.17,329.5
2016,5,28,6,45,624.5,80.0,0.2,14.0,303.0,468.0,374.22
2016,5,28,7,0,673.0,85.0,0.2,15.0,355.0,529.95,419.36
2016,5,28,7,15,705.0,90.0,0.2,16.0,406.5,583.75,456.58
2016,5,28,7,30,737.0,95.0,0.2,17.0,458.0,638.69,493.18
2016,5,28,7,45,762.0,98.5,0.25,18.0,508.5,685.21,521.96
2016,5,28,8,0,787.0,102.0,0.3,19.0,559.0,734.19,551.71
2016,5,28,8,15,805.5,105.0,0.3,19.5,606.5,777.05,576.91
2016,5,28,8,30,824.0,108.0,0.3,20.0,654.0,818.94,601.03
2016,5,28,8,45,838.0,111.0,0.35,21.0,697.5,855.71,621.16
2016,5,28,9,0,852.0,114.0,0.4,22.0,741.0,885.46,636.63
2016,5,28,9,15,863.0,116.0,0.45,22.5,780.0,914.81,653.04
2016,5,28,9,30,874.0,118.0,0.5,23.0,819.0,941.99,668.03
2016,5,28,9,45,881.0,120.5,0.55,23.5,852.0,963.59,679.58
2016,5,28,10,0,888.0,123.0,0.6,24.0,885.0,982.59,689.63
2016,5,28,10,15,894.5,124.5,0.65,24.0,911.5,997.34,698.53
2016,5,28,10,30,901.0,126.0,0.7,24.0,938.0,1009.27,705.88
2016,5,28,10,45,903.5,128.0,0.8,24.5,957.5,1014.93,709.28
2016,5,28,11,0,906.0,130.0,0.9,25.0,977.0,1017.61,711.0
2016,5,28,11,15,709.5,265.5,0.95,25.0,934.5,966.75,680.47
2016,5,28,11,30,513.0,401.0,1.0,25.0,892.0,903.61,635.9
2016,5,28,11,45,464.5,412.5,1.05,25.0,858.5,859.27,608.2
2016,5,28,12,0,416.0,424.0,1.1,25.0,825.0,814.28,579.38
2016,5,28,12,15,662.0,278.5,1.1,25.0,915.0,889.24,635.71
2016,5,28,12,30,908.0,133.0,1.1,25.0,1005.0,951.62,675.05
2016,5,28,12,45,902.0,135.0,1.15,25.0,993.5,926.96,659.84
2016,5,28,13,0,896.0,137.0,1.2,25.0,982.0,900.07,644.25
2016,5,28,13,15,892.0,136.0,1.2,24.5,964.0,869.97,627.0
2016,5,28,13,30,888.0,135.0,1.2,24.0,946.0,837.82,608.29
2016,5,28,13,45,880.0,135.0,1.3,24.0,920.5,801.62,586.77
2016,5,28,14,0,872.0,135.0,1.4,24.0,895.0,763.92,563.85
2016,5,28,14,15,864.0,133.0,1.4,23.5,864.0,723.09,538.12
2016,5,28,14,30,856.0,131.0,1.4,23.0,833.0,681.14,509.78
2016,5,28,14,45,683.0,199.5,1.4,23.0,743.5,596.65,447.65
2016,5,28,15,0,510.0,268.0,1.4,23.0,654.0,529.17,397.04
2016,5,28,15,15,534.5,241.5,1.35,22.5,626.0,493.69,371.81
2016,5,28,15,30,559.0,215.0,1.3,22.0,598.0,455.63,343.49
2016,5,28,15,45,664.5,165.0,1.3,22.0,590.0,428.22,321.23
2016,5,28,16,0,770.0,115.0,1.3,22.0,582.0,394.61,292.23
2016,5,28,16,15,747.5,111.0,1.25,21.5,532.5,341.84,249.05
2016,5,28,16,30,725.0,107.0,1.2,21.0,483.0,294.08,208.98
2016,5,28,16,45,696.5,101.5,1.2,20.5,432.5,245.67,168.36
2016,5,28,17,0,668.0,96.0,1.2,20.0,382.0,200.07,130.39
2016,5,28,17,15,627.0,89.5,1.1,19.0,330.5,154.87,94.96
2016,5,28,17,30,586.0,83.0,1.0,18.0,279.0,113.99,66.05
2016,5,28,17,45,531.5,75.0,0.95,17.5,229.5,75.66,44.42
2016,5,28,18,0,477.0,67.0,0.9,17.0,180.0,47.65,36.55
2016,5,28,18,15,395.0,56.5,0.8,16.0,135.0,41.79,31.29
2016,5,28,18,30,313.0,46.0,0.7,15.0,90.0,34.8,24.76
2016,5,28,18,45,156.5,33.5,0.65,14.0,55.5,25.92,15.87
2016,5,28,19,0,0.0,21.0,0.6,13.0,21.0,19.55,0.0
2016,5,28,19,15,0.0,10.5,0.55,12.5,10.5,10.32,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,136.5,18.5,0.65,9.5,34.0,72.12,35.88
2016,5,29,5,30,273.0,37.0,0.6,10.0,68.0,152.68,114.95
2016,5,29,5,45,369.5,47.5,0.55,10.5,111.5,216.51,171.15
2016,5,29,6,0,466.0,58.0,0.5,11.0,155.0,288.71,232.87
2016,5,29,6,15,528.5,65.5,0.45,11.5,204.0,349.48,283.9
2016,5,29,6,30,591.0,73.0,0.4,12.0,253.0,415.27,336.86
2016,5,29,6,45,636.5,78.0,0.4,13.0,305.0,473.0,381.13
2016,5,29,7,0,682.0,83.0,0.4,14.0,357.0,533.58,425.67
2016,5,29,7,15,713.5,88.0,0.4,14.5,408.5,587.41,464.16
2016,5,29,7,30,745.0,93.0,0.4,15.0,460.0,639.98,500.36
2016,5,29,7,45,768.5,96.5,0.45,15.5,510.5,688.16,531.74
2016,5,29,8,0,792.0,100.0,0.5,16.0,561.0,736.2,562.4
2016,5,29,8,15,810.0,103.0,0.55,16.5,608.0,778.82,588.81
2016,5,29,8,30,828.0,106.0,0.6,17.0,655.0,820.43,614.19
2016,5,29,8,45,842.0,108.5,0.65,17.5,698.5,856.77,635.76
2016,5,29,9,0,856.0,111.0,0.7,18.0,742.0,886.15,652.66
2016,5,29,9,15,867.0,113.5,0.7,18.5,781.0,916.16,668.98
2016,5,29,9,30,878.0,116.0,0.7,19.0,820.0,943.99,683.74
2016,5,29,9,45,885.5,118.0,0.75,19.5,853.0,965.63,695.55
2016,5,29,10,0,893.0,120.0,0.8,20.0,886.0,984.68,705.84
2016,5,29,10,15,899.0,121.5,0.85,20.0,912.5,999.05,714.65
2016,5,29,10,30,905.0,123.0,0.9,20.0,939.0,1010.58,721.86
2016,5,29,10,45,908.0,124.5,0.95,20.5,958.5,1016.28,724.21
2016,5,29,11,0,911.0,126.0,1.0,21.0,978.0,1019.02,724.91
2016,5,29,11,15,913.5,126.5,1.0,21.0,990.5,1017.28,723.37
2016,5,29,11,30,916.0,127.0,1.0,21.0,1003.0,1012.58,720.18
2016,5,29,11,45,916.0,128.0,1.05,21.0,1008.0,1003.05,715.12
2016,5,29,12,0,916.0,129.0,1.1,21.0,1013.0,990.68,708.39
2016,5,29,12,15,915.5,129.0,1.1,21.0,1010.5,974.14,698.22
2016,5,29,12,30,915.0,129.0,1.1,21.0,1008.0,954.94,686.48
2016,5,29,12,45,908.5,132.0,1.15,21.0,996.5,930.7,672.41
2016,5,29,13,0,902.0,135.0,1.2,21.0,985.0,904.22,656.86
2016,5,29,13,15,898.5,134.0,1.2,21.0,968.0,874.42,638.32
2016,5,29,13,30,895.0,133.0,1.2,21.0,951.0,842.54,618.36
2016,5,29,13,45,889.5,132.0,1.2,21.5,926.5,807.16,594.83
2016,5,29,14,0,884.0,131.0,1.2,22.0,902.0,770.11,570.1
2016,5,29,14,15,876.5,129.0,1.2,21.5,871.5,729.24,544.62
2016,5,29,14,30,869.0,127.0,1.2,21.0,841.0,687.19,516.22
2016,5,29,14,45,858.5,125.0,1.2,21.0,804.0,642.29,484.08
2016,5,29,15,0,848.0,123.0,1.2,21.0,767.0,594.02,448.82
2016,5,29,15,15,835.5,120.5,1.15,20.5,725.0,546.4,413.49
2016,5,29,15,30,823.0,118.0,1.1,20.0,683.0,498.87,377.13
2016,5,29,15,45,806.5,114.5,1.1,20.0,637.0,449.0,337.59
2016,5,29,16,0,790.0,111.0,1.1,20.0,591.0,400.01,297.63
2016,5,29,16,15,768.0,107.0,1.1,19.5,542.0,349.81,256.37
2016,5,29,16,30,746.0,103.0,1.1,19.0,493.0,298.0,213.04
2016,5,29,16,45,719.0,98.0,1.1,19.0,442.0,249.34,171.49
2016,5,29,17,0,692.0,93.0,1.1,19.0,391.0,203.33,132.56
2016,5,29,17,15,652.0,87.0,1.05,18.0,339.0,157.46,96.33
2016,5,29,17,30,612.0,81.0,1.0,17.0,287.0,115.81,66.58
2016,5,29,17,45,559.0,73.5,0.95,16.5,237.0,76.62,44.2
2016,5,29,18,0,506.0,66.0,0.9,16.0,187.0,46.63,35.81
2016,5,29,18,15,422.5,56.0,0.85,15.0,141.0,41.19,30.91
2016,5,29,18,30,339.0,46.0,0.8,14.0,95.0,35.38,25.4
2016,5,29,18,45,220.0,32.5,0.75,13.0,59.0,25.05,15.34
2016,5,29,19,0,101.0,19.0,0.7,12.0,23.0,14.88,0.0
2016,5,29,19,15,50.5,9.5,0.7,11.5,11.5,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,4.5,0.75,7.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,9.0,0.7,8.0,10.0,18.29,0.0
2016,5,30,5,15,168.5,23.0,0.65,8.5,40.5,88.53,46.69
2016,5,30,5,30,300.0,37.0,0.6,9.0,71.0,162.98,123.32
2016,5,30,5,45,398.5,46.5,0.6,10.0,115.5,227.21,179.97
2016,5,30,6,0,497.0,56.0,0.6,11.0,160.0,300.57,242.56
2016,5,30,6,15,558.5,63.0,0.55,11.5,210.0,361.67,293.97
2016,5,30,6,30,620.0,70.0,0.5,12.0,260.0,427.67,347.18
2016,5,30,6,45,664.5,74.5,0.5,12.5,312.0,485.47,392.24
2016,5,30,7,0,709.0,79.0,0.5,13.0,364.0,546.01,437.65
2016,5,30,7,15,739.5,83.5,0.5,13.5,416.5,597.5,474.64
2016,5,30,7,30,770.0,88.0,0.5,14.0,469.0,652.27,512.2
2016,5,30,7,45,794.0,91.0,0.5,15.0,519.5,701.16,542.38
2016,5,30,8,0,818.0,94.0,0.5,16.0,570.0,749.9,571.61
2016,5,30,8,15,835.5,97.0,0.5,16.5,618.0,792.97,597.29
2016,5,30,8,30,853.0,100.0,0.5,17.0,666.0,829.92,618.46
2016,5,30,8,45,866.5,102.5,0.55,18.0,710.0,866.47,638.89
2016,5,30,9,0,880.0,105.0,0.6,19.0,754.0,901.29,657.88
2016,5,30,9,15,890.5,107.0,0.6,19.5,793.0,930.89,673.57
2016,5,30,9,30,901.0,109.0,0.6,20.0,832.0,958.24,687.76
2016,5,30,9,45,904.5,113.0,0.65,20.5,864.0,978.67,698.69
2016,5,30,10,0,908.0,117.0,0.7,21.0,896.0,996.31,708.01
2016,5,30,10,15,913.5,118.5,0.75,21.5,923.0,1010.38,715.23
2016,5,30,10,30,919.0,120.0,0.8,22.0,950.0,1021.58,720.81
2016,5,30,10,45,923.0,120.5,0.85,22.5,970.0,1027.33,723.19
2016,5,30,11,0,927.0,121.0,0.9,23.0,990.0,1030.1,723.92
2016,5,30,11,15,929.5,122.0,0.9,23.0,1002.5,1028.88,722.72
2016,5,30,11,30,932.0,123.0,0.9,23.0,1015.0,1024.65,719.85
2016,5,30,11,45,933.0,123.0,0.95,23.5,1020.0,1015.02,713.49
2016,5,30,12,0,934.0,123.0,1.0,24.0,1025.0,1002.49,705.48
2016,5,30,12,15,933.0,123.0,1.0,24.0,1022.0,985.28,695.11
2016,5,30,12,30,932.0,123.0,1.0,24.0,1019.0,965.39,683.17
2016,5,30,12,45,929.0,123.5,1.05,24.0,1008.5,941.6,669.73
2016,5,30,13,0,926.0,124.0,1.1,24.0,998.0,915.38,654.7
2016,5,30,13,15,922.0,123.0,1.1,24.0,980.0,884.62,635.91
2016,5,30,13,30,918.0,122.0,1.1,24.0,962.0,851.73,615.7
2016,5,30,13,45,912.5,121.0,1.15,24.5,937.5,815.71,592.82
2016,5,30,14,0,907.0,120.0,1.2,25.0,913.0,777.95,568.6
2016,5,30,14,15,900.0,118.0,1.2,24.5,881.5,736.67,543.36
2016,5,30,14,30,893.0,116.0,1.2,24.0,850.0,694.12,515.4
2016,5,30,14,45,883.5,114.0,1.2,24.0,813.0,648.95,483.47
2016,5,30,15,0,874.0,112.0,1.2,24.0,776.0,603.08,450.23
2016,5,30,15,15,861.5,109.5,1.2,23.5,733.5,554.7,415.09
2016,5,30,15,30,849.0,107.0,1.2,23.0,691.0,502.75,376.31
2016,5,30,15,45,833.5,103.5,1.2,23.0,645.0,452.15,336.53
2016,5,30,16,0,818.0,100.0,1.2,23.0,599.0,402.29,296.16
2016,5,30,16,15,797.0,97.0,1.15,22.0,549.0,351.97,255.38
2016,5,30,16,30,776.0,94.0,1.1,21.0,499.0,303.35,214.91
2016,5,30,16,45,749.5,89.0,1.1,20.5,448.0,253.5,172.89
2016,5,30,17,0,723.0,84.0,1.1,20.0,397.0,202.92,130.62
2016,5,30,17,15,685.0,79.0,1.05,19.0,345.0,156.61,93.87
2016,5,30,17,30,647.0,74.0,1.0,18.0,293.0,114.3,63.48
2016,5,30,17,45,595.0,67.0,0.95,17.5,242.5,73.78,40.2
2016,5,30,18,0,543.0,60.0,0.9,17.0,192.0,41.27,30.94
2016,5,30,18,15,462.0,51.5,0.8,16.0,145.0,36.95,27.06
2016,5,30,18,30,381.0,43.0,0.7,15.0,98.0,32.35,22.69
2016,5,30,18,45,258.0,31.0,0.6,14.0,62.0,23.99,14.48
2016,5,30,19,0,135.0,19.0,0.5,13.0,26.0,14.84,0.0
2016,5,30,19,15,67.5,9.5,0.5,12.5,13.0,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.5,0.65,9.5,5.5,0.0,0.0
2016,5,31,5,0,0.0,11.0,0.6,10.0,11.0,10.81,0.0
2016,5,31,5,15,166.0,23.0,0.55,10.5,42.0,87.99,47.13
2016,5,31,5,30,332.0,35.0,0.5,11.0,73.0,172.34,129.44
2016,5,31,5,45,426.0,44.0,0.45,11.5,118.0,235.62,185.21
2016,5,31,6,0,520.0,53.0,0.4,12.0,163.0,307.67,246.52
2016,5,31,6,15,580.5,59.5,0.4,12.5,213.0,368.68,297.64
2016,5,31,6,30,641.0,66.0,0.4,13.0,263.0,434.53,350.57
2016,5,31,6,45,683.5,70.5,0.4,14.0,315.5,492.04,394.31
2016,5,31,7,0,726.0,75.0,0.4,15.0,368.0,550.03,436.58
2016,5,31,7,15,756.0,79.0,0.4,15.5,420.0,603.65,474.64
2016,5,31,7,30,786.0,83.0,0.4,16.0,472.0,658.14,511.14
2016,5,31,7,45,808.0,86.0,0.45,17.0,522.5,706.12,540.97
2016,5,31,8,0,830.0,89.0,0.5,18.0,573.0,753.8,569.91
2016,5,31,8,15,847.0,92.0,0.5,18.5,620.5,792.02,592.12
2016,5,31,8,30,864.0,95.0,0.5,19.0,668.0,833.87,616.43
2016,5,31,8,45,876.5,97.5,0.55,20.0,712.0,869.92,636.23
2016,5,31,9,0,889.0,100.0,0.6,21.0,756.0,904.15,654.66
2016,5,31,9,15,899.0,101.5,0.65,21.5,795.0,933.0,670.76
2016,5,31,9,30,909.0,103.0,0.7,22.0,834.0,959.57,685.43
2016,5,31,9,45,915.0,105.5,0.75,23.0,866.5,980.98,695.55
2016,5,31,10,0,921.0,108.0,0.8,24.0,899.0,999.66,704.02
2016,5,31,10,15,926.5,109.0,0.85,24.0,926.0,1013.44,712.31
2016,5,31,10,30,932.0,110.0,0.9,24.0,953.0,1024.33,719.0
2016,5,31,10,45,936.0,111.0,0.95,24.5,973.0,1030.77,721.73
2016,5,31,11,0,940.0,112.0,1.0,25.0,993.0,1034.17,722.77
2016,5,31,11,15,942.5,112.5,1.0,25.0,1005.5,1032.54,721.31
2016,5,31,11,30,945.0,113.0,1.0,25.0,1018.0,1027.86,718.19
2016,5,31,11,45,946.0,113.0,1.05,25.5,1023.0,1018.23,711.8
2016,5,31,12,0,947.0,113.0,1.1,26.0,1028.0,1005.67,703.75
2016,5,31,12,15,946.5,113.0,1.1,26.0,1025.5,988.85,693.65
2016,5,31,12,30,946.0,113.0,1.1,26.0,1023.0,969.28,681.96
2016,5,31,12,45,945.0,112.0,1.1,26.5,1013.0,945.64,666.51
2016,5,31,13,0,944.0,111.0,1.1,27.0,1003.0,919.46,649.55
2016,5,31,13,15,941.0,110.0,1.1,27.0,986.0,889.15,631.3
2016,5,31,13,30,938.0,109.0,1.1,27.0,969.0,856.62,611.57
2016,5,31,13,45,933.5,108.0,1.15,27.0,944.5,820.83,590.28
2016,5,31,14,0,929.0,107.0,1.2,27.0,920.0,783.19,567.51
2016,5,31,14,15,922.5,105.5,1.2,27.0,889.0,742.0,541.53
2016,5,31,14,30,916.0,104.0,1.2,27.0,858.0,699.46,513.4
2016,5,31,14,45,907.0,102.5,1.2,27.0,821.0,654.2,481.78
2016,5,31,15,0,898.0,101.0,1.2,27.0,784.0,608.17,448.8
2016,5,31,15,15,886.5,98.5,1.2,26.5,742.0,559.34,413.77
2016,5,31,15,30,875.0,96.0,1.2,26.0,700.0,510.38,377.45
2016,5,31,15,45,860.0,93.5,1.2,26.0,653.5,459.95,338.19
2016,5,31,16,0,845.0,91.0,1.2,26.0,607.0,406.09,295.35
2016,5,31,16,15,825.5,88.0,1.15,25.5,557.5,355.0,253.86
2016,5,31,16,30,806.0,85.0,1.1,25.0,508.0,305.43,212.61
2016,5,31,16,45,779.0,81.5,1.1,24.5,456.5,255.3,170.81
2016,5,31,17,0,752.0,78.0,1.1,24.0,405.0,207.81,131.39
2016,5,31,17,15,716.0,73.5,1.05,23.0,352.5,160.94,94.52
2016,5,31,17,30,680.0,69.0,1.0,22.0,300.0,114.5,61.11
2016,5,31,17,45,627.5,63.5,0.95,21.0,248.5,73.54,38.03
2016,5,31,18,0,575.0,58.0,0.9,20.0,197.0,39.48,28.98
2016,5,31,18,15,495.0,50.0,0.8,18.5,150.0,35.52,25.52
2016,5,31,18,30,415.0,42.0,0.7,17.0,103.0,31.3,21.59
2016,5,31,18,45,207.5,34.5,0.65,16.0,65.0,26.6,16.59
2016,5,31,19,0,0.0,27.0,0.6,15.0,27.0,24.42,2.0
2016,5,31,19,15,0.0,13.5,0.65,14.5,13.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,9.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,10.0,11.0,10.81,0.0
2016,6,1,5,15,165.0,24.0,0.9,10.5,43.0,89.3,48.93
2016,6,1,5,30,330.0,37.0,0.9,11.0,75.0,173.86,131.08
2016,6,1,5,45,423.5,46.5,0.95,11.5,120.0,237.59,187.73
2016,6,1,6,0,517.0,56.0,1.0,12.0,165.0,309.97,250.23
2016,6,1,6,15,578.5,62.5,0.95,12.5,215.5,371.44,302.29
2016,6,1,6,30,640.0,69.0,0.9,13.0,266.0,437.78,356.15
2016,6,1,6,45,685.0,73.5,0.85,14.0,319.5,496.74,401.35
2016,6,1,7,0,730.0,78.0,0.8,15.0,373.0,556.17,444.88
2016,6,1,7,15,760.5,82.5,0.8,15.5,425.5,610.89,484.22
2016,6,1,7,30,791.0,87.0,0.8,16.0,478.0,666.48,522.11
2016,6,1,7,45,814.5,90.0,0.85,16.5,529.5,715.77,554.18
2016,6,1,8,0,838.0,93.0,0.9,17.0,581.0,764.84,585.48
2016,6,1,8,15,855.0,95.5,0.9,17.5,629.5,807.59,611.15
2016,6,1,8,30,872.0,98.0,0.9,18.0,678.0,844.19,632.28
2016,6,1,8,45,885.0,100.5,0.9,19.0,722.5,880.87,651.98
2016,6,1,9,0,898.0,103.0,0.9,20.0,767.0,915.74,670.1
2016,6,1,9,15,908.0,105.0,0.9,20.5,806.0,945.32,685.84
2016,6,1,9,30,918.0,107.0,0.9,21.0,845.0,972.58,700.04
2016,6,1,9,45,925.0,109.0,0.9,21.5,878.5,994.52,710.85
2016,6,1,10,0,932.0,111.0,0.9,22.0,912.0,1013.74,720.02
2016,6,1,10,15,938.0,112.5,0.9,22.5,939.5,1028.63,726.57
2016,6,1,10,30,944.0,114.0,0.9,23.0,967.0,1040.58,731.45
2016,6,1,10,45,945.5,116.0,0.95,23.5,986.5,1045.63,733.31
2016,6,1,11,0,947.0,118.0,1.0,24.0,1006.0,1047.59,733.49
2016,6,1,11,15,949.5,118.5,1.0,24.0,1019.0,1045.91,732.02
2016,6,1,11,30,952.0,119.0,1.0,24.0,1032.0,1041.16,728.85
2016,6,1,11,45,950.0,121.5,1.05,24.5,1036.0,1031.03,722.17
2016,6,1,12,0,948.0,124.0,1.1,25.0,1040.0,1017.98,713.83
2016,6,1,12,15,947.5,124.0,1.1,25.0,1037.5,1001.09,703.69
2016,6,1,12,30,947.0,124.0,1.1,25.0,1035.0,981.45,691.97
2016,6,1,12,45,934.5,130.0,1.15,25.0,1021.5,954.2,676.41
2016,6,1,13,0,922.0,136.0,1.2,25.0,1008.0,924.86,659.49
2016,6,1,13,15,918.0,135.5,1.2,24.5,990.5,894.69,642.42
2016,6,1,13,30,914.0,135.0,1.2,24.0,973.0,862.41,623.81
2016,6,1,13,45,906.0,135.0,1.2,24.0,947.5,825.53,600.85
2016,6,1,14,0,898.0,135.0,1.2,24.0,922.0,787.09,576.69
2016,6,1,14,15,787.0,184.0,1.15,24.0,856.5,719.14,529.88
2016,6,1,14,30,676.0,233.0,1.1,24.0,791.0,656.26,484.68
2016,6,1,14,45,768.0,180.5,1.1,24.0,787.0,635.69,471.93
2016,6,1,15,0,860.0,128.0,1.1,24.0,783.0,609.02,453.49
2016,6,1,15,15,846.5,125.5,1.05,23.5,741.0,560.42,417.95
2016,6,1,15,30,833.0,123.0,1.0,23.0,699.0,511.98,381.65
2016,6,1,15,45,673.0,159.0,0.95,23.0,604.0,430.89,320.48
2016,6,1,16,0,513.0,195.0,0.9,23.0,509.0,367.4,272.42
2016,6,1,16,15,633.5,151.5,0.85,22.5,507.0,343.63,250.85
2016,6,1,16,30,754.0,108.0,0.8,22.0,505.0,308.56,218.2
2016,6,1,16,45,709.5,96.5,0.8,21.5,440.0,249.63,170.33
2016,6,1,17,0,665.0,85.0,0.8,21.0,375.0,195.14,126.18
2016,6,1,17,15,590.0,93.0,0.75,20.0,326.0,157.35,97.99
2016,6,1,17,30,515.0,101.0,0.7,19.0,277.0,127.72,79.1
2016,6,1,17,45,474.5,89.0,0.65,18.5,230.0,89.44,55.47
2016,6,1,18,0,434.0,77.0,0.6,18.0,183.0,55.5,43.26
2016,6,1,18,15,365.0,64.0,0.6,17.0,139.0,47.28,36.01
2016,6,1,18,30,296.0,51.0,0.6,16.0,95.0,38.61,28.06
2016,6,1,18,45,196.0,36.0,0.65,15.0,60.5,27.79,17.75
2016,6,1,19,0,96.0,21.0,0.7,14.0,26.0,16.44,0.66
2016,6,1,19,15,48.0,10.5,0.7,13.5,13.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,4,45,25.0,5.5,0.75,8.5,6.0,0.0,0.0
2016,6,2,5,0,50.0,11.0,0.7,9.0,12.0,23.65,0.0
2016,6,2,5,15,188.0,24.5,0.65,9.5,43.5,97.17,54.62
2016,6,2,5,30,326.0,38.0,0.6,10.0,75.0,173.59,131.32
2016,6,2,5,45,421.0,47.0,0.55,10.5,120.5,237.31,187.63
2016,6,2,6,0,516.0,56.0,0.5,11.0,166.0,309.72,249.52
2016,6,2,6,15,578.0,63.0,0.45,11.5,217.0,371.97,301.57
2016,6,2,6,30,640.0,70.0,0.4,12.0,268.0,439.16,355.32
2016,6,2,6,45,683.5,75.0,0.4,13.0,321.0,497.86,399.97
2016,6,2,7,0,727.0,80.0,0.4,14.0,374.0,559.19,444.64
2016,6,2,7,15,757.5,84.5,0.35,14.5,427.0,611.37,481.03
2016,6,2,7,30,788.0,89.0,0.3,15.0,480.0,666.85,517.68
2016,6,2,7,45,812.0,92.0,0.3,16.0,531.5,716.41,547.69
2016,6,2,8,0,836.0,95.0,0.3,17.0,583.0,765.78,576.71
2016,6,2,8,15,853.0,98.0,0.3,17.5,631.5,809.04,601.96
2016,6,2,8,30,870.0,101.0,0.3,18.0,680.0,846.09,622.73
2016,6,2,8,45,884.0,103.0,0.35,19.0,724.5,883.01,642.93
2016,6,2,9,0,898.0,105.0,0.4,20.0,769.0,918.19,661.73
2016,6,2,9,15,908.0,107.0,0.45,20.5,808.0,947.77,678.1
2016,6,2,9,30,918.0,109.0,0.5,21.0,847.0,975.03,693.06
2016,6,2,9,45,921.0,113.5,0.55,22.0,879.5,995.85,702.72
2016,6,2,10,0,924.0,118.0,0.6,23.0,912.0,1013.8,710.71
2016,6,2,10,15,929.5,119.0,0.65,23.5,939.0,1027.57,717.61
2016,6,2,10,30,935.0,120.0,0.7,24.0,966.0,1038.43,722.91
2016,6,2,10,45,938.0,121.5,0.75,24.5,985.5,1044.38,725.38
2016,6,2,11,0,941.0,123.0,0.8,25.0,1005.0,1047.26,726.19
2016,6,2,11,15,943.5,123.5,0.8,25.0,1018.0,1045.59,724.72
2016,6,2,11,30,946.0,124.0,0.8,25.0,1031.0,1040.87,721.61
2016,6,2,11,45,946.0,124.5,0.85,25.5,1035.5,1030.74,715.1
2016,6,2,12,0,946.0,125.0,0.9,26.0,1040.0,1017.7,706.96
2016,6,2,12,15,945.0,125.0,0.9,26.0,1037.0,1000.41,696.72
2016,6,2,12,30,944.0,125.0,0.9,26.0,1034.0,980.41,684.94
2016,6,2,12,45,950.0,119.0,0.9,26.5,1026.0,958.3,670.6
2016,6,2,13,0,956.0,113.0,0.9,27.0,1018.0,933.36,654.59
2016,6,2,13,15,952.5,112.5,0.9,27.0,1000.0,902.86,636.45
