Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,30,949.0,112.0,0.9,27.0,982.0,870.13,616.87
2016,6,2,13,45,944.0,110.5,0.95,27.0,957.5,833.21,595.25
2016,6,2,14,0,939.0,109.0,1.0,27.0,933.0,794.46,572.16
2016,6,2,14,15,932.0,107.5,1.0,27.0,901.5,752.64,546.08
2016,6,2,14,30,925.0,106.0,1.0,27.0,870.0,709.47,517.95
2016,6,2,14,45,916.0,104.0,1.0,27.0,832.5,663.46,486.18
2016,6,2,15,0,907.0,102.0,1.0,27.0,795.0,616.66,453.02
2016,6,2,15,15,895.0,100.0,1.0,26.5,752.0,567.68,418.22
2016,6,2,15,30,883.0,98.0,1.0,26.0,709.0,518.59,382.13
2016,6,2,15,45,867.5,95.5,1.0,25.5,662.0,467.61,343.46
2016,6,2,16,0,852.0,93.0,1.0,25.0,615.0,413.26,301.11
2016,6,2,16,15,832.0,90.0,1.0,24.5,565.0,361.68,259.52
2016,6,2,16,30,812.0,87.0,1.0,24.0,515.0,311.65,218.07
2016,6,2,16,45,784.5,83.5,1.0,23.5,462.5,261.09,175.91
2016,6,2,17,0,757.0,80.0,1.0,23.0,410.0,213.21,136.06
2016,6,2,17,15,720.5,75.5,0.95,22.0,357.5,165.97,98.69
2016,6,2,17,30,684.0,71.0,0.9,21.0,305.0,119.1,64.57
2016,6,2,17,45,632.0,65.0,0.85,20.0,253.5,77.41,40.33
2016,6,2,18,0,580.0,59.0,0.8,19.0,202.0,41.2,30.62
2016,6,2,18,15,502.0,51.0,0.75,18.0,154.5,36.18,26.19
2016,6,2,18,30,424.0,43.0,0.7,17.0,107.0,32.0,22.24
2016,6,2,18,45,302.0,31.5,0.65,16.0,68.5,24.13,14.68
2016,6,2,19,0,180.0,20.0,0.6,15.0,30.0,15.68,1.25
2016,6,2,19,15,90.0,10.0,0.55,14.5,15.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,0.1,12.0,12.0,11.8,0.0
2016,6,3,5,15,182.5,23.5,0.1,12.5,45.0,94.24,52.93
2016,6,3,5,30,365.0,35.0,0.1,13.0,78.0,184.37,137.27
2016,6,3,5,45,454.5,43.5,0.1,13.5,123.0,246.94,191.71
2016,6,3,6,0,544.0,52.0,0.1,14.0,168.0,317.81,251.31
2016,6,3,6,15,602.5,58.5,0.1,14.5,218.5,378.94,301.64
2016,6,3,6,30,661.0,65.0,0.1,15.0,269.0,444.73,353.53
2016,6,3,6,45,701.0,70.0,0.1,15.5,321.5,499.99,395.46
2016,6,3,7,0,741.0,75.0,0.1,16.0,374.0,560.06,439.19
2016,6,3,7,15,769.5,78.5,0.1,17.0,426.5,612.72,474.97
2016,6,3,7,30,798.0,82.0,0.1,18.0,479.0,666.1,508.89
2016,6,3,7,45,820.0,85.0,0.1,19.0,529.5,714.52,537.58
2016,6,3,8,0,842.0,88.0,0.1,20.0,580.0,762.63,565.24
2016,6,3,8,15,686.0,150.5,0.15,21.0,572.5,735.65,543.41
2016,6,3,8,30,530.0,213.0,0.2,22.0,565.0,688.58,506.99
2016,6,3,8,45,714.5,155.5,0.25,23.5,663.5,802.68,581.47
2016,6,3,9,0,899.0,98.0,0.3,25.0,762.0,911.63,644.33
2016,6,3,9,15,908.0,99.5,0.3,25.5,800.5,939.86,657.27
2016,6,3,9,30,917.0,101.0,0.3,26.0,839.0,965.74,669.95
2016,6,3,9,45,930.5,98.5,0.35,27.0,874.0,989.09,680.82
2016,6,3,10,0,944.0,96.0,0.4,28.0,909.0,1009.98,690.23
2016,6,3,10,15,949.0,97.5,0.45,28.5,935.5,1024.24,697.18
2016,6,3,10,30,954.0,99.0,0.5,29.0,962.0,1035.51,702.56
2016,6,3,10,45,956.5,100.0,0.55,30.0,981.5,1040.76,703.18
2016,6,3,11,0,959.0,101.0,0.6,31.0,1001.0,1042.92,702.17
2016,6,3,11,15,961.0,101.5,0.65,31.0,1013.0,1040.97,701.74
2016,6,3,11,30,963.0,102.0,0.7,31.0,1025.0,1035.92,699.66
2016,6,3,11,45,962.0,103.0,0.75,31.0,1029.5,1025.43,694.51
2016,6,3,12,0,961.0,104.0,0.8,31.0,1034.0,1011.98,687.73
2016,6,3,12,15,960.5,104.0,0.85,31.0,1031.5,995.15,679.0
2016,6,3,12,30,960.0,104.0,0.9,31.0,1029.0,975.53,668.63
2016,6,3,12,45,947.5,110.5,0.95,31.0,1016.0,948.76,653.92
2016,6,3,13,0,935.0,117.0,1.0,31.0,1003.0,919.84,637.84
2016,6,3,13,15,931.0,116.0,1.0,30.5,985.0,889.06,620.94
2016,6,3,13,30,927.0,115.0,1.0,30.0,967.0,856.13,602.53
2016,6,3,13,45,921.5,114.0,1.05,30.0,942.0,820.04,581.43
2016,6,3,14,0,916.0,113.0,1.1,30.0,917.0,782.2,558.92
2016,6,3,14,15,908.5,111.5,1.1,30.0,886.0,740.9,533.27
2016,6,3,14,30,901.0,110.0,1.1,30.0,855.0,698.35,505.51
2016,6,3,14,45,891.0,108.5,1.1,30.0,817.5,653.18,474.48
2016,6,3,15,0,881.0,107.0,1.1,30.0,780.0,607.33,442.19
2016,6,3,15,15,868.5,104.5,1.1,29.5,738.0,558.8,407.99
2016,6,3,15,30,856.0,102.0,1.1,29.0,696.0,510.23,372.61
2016,6,3,15,45,838.5,100.0,1.1,28.5,649.0,456.28,332.29
2016,6,3,16,0,821.0,98.0,1.1,28.0,602.0,406.82,293.86
2016,6,3,16,15,800.0,94.5,1.05,27.5,552.5,355.95,253.15
2016,6,3,16,30,779.0,91.0,1.0,27.0,503.0,306.74,212.83
2016,6,3,16,45,749.5,87.5,1.0,26.5,451.5,257.3,172.21
2016,6,3,17,0,720.0,84.0,1.0,26.0,400.0,210.75,134.06
2016,6,3,17,15,683.0,79.0,0.95,25.0,348.0,161.32,95.42
2016,6,3,17,30,646.0,74.0,0.9,24.0,296.0,119.04,65.12
2016,6,3,17,45,592.0,68.0,0.85,23.5,245.5,79.01,41.8
2016,6,3,18,0,538.0,62.0,0.8,23.0,195.0,44.65,33.05
2016,6,3,18,15,460.5,53.5,0.75,21.5,149.0,38.28,27.58
2016,6,3,18,30,383.0,45.0,0.7,20.0,103.0,33.75,23.44
2016,6,3,18,45,266.0,32.5,0.65,19.0,66.0,24.98,15.21
2016,6,3,19,0,149.0,20.0,0.6,18.0,29.0,15.54,1.86
2016,6,3,19,15,74.5,10.0,0.6,17.5,14.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,16.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,16.0,10.0,9.83,0.0
2016,6,4,5,15,125.5,24.5,0.55,16.0,39.0,78.43,43.5
2016,6,4,5,30,251.0,39.0,0.5,16.0,68.0,147.94,109.56
2016,6,4,5,45,327.0,51.5,0.5,16.5,109.0,203.52,157.76
2016,6,4,6,0,403.0,64.0,0.5,17.0,150.0,266.38,210.78
2016,6,4,6,15,455.5,74.5,0.5,17.0,196.0,324.63,259.32
2016,6,4,6,30,508.0,85.0,0.5,17.0,242.0,385.28,308.24
2016,6,4,6,45,567.0,85.5,0.55,17.5,290.5,442.45,352.87
2016,6,4,7,0,626.0,86.0,0.6,18.0,339.0,503.41,398.95
2016,6,4,7,15,361.5,148.0,0.6,18.0,299.0,418.64,331.08
2016,6,4,7,30,97.0,210.0,0.6,18.0,259.0,290.32,228.12
2016,6,4,7,45,343.0,184.0,0.6,18.5,380.5,461.14,362.64
2016,6,4,8,0,589.0,158.0,0.6,19.0,502.0,647.27,497.47
2016,6,4,8,15,522.0,199.5,0.6,19.0,523.0,652.91,496.14
2016,6,4,8,30,455.0,241.0,0.6,19.0,544.0,656.25,495.25
2016,6,4,8,45,248.5,274.5,0.6,19.5,441.5,515.69,390.36
2016,6,4,9,0,42.0,308.0,0.6,20.0,339.0,354.66,267.63
2016,6,4,9,15,40.5,321.0,0.6,20.0,352.5,366.37,276.77
2016,6,4,9,30,39.0,334.0,0.6,20.0,366.0,377.86,284.39
2016,6,4,9,45,36.0,341.0,0.65,20.5,371.0,381.37,285.92
2016,6,4,10,0,33.0,348.0,0.7,21.0,376.0,384.7,287.41
2016,6,4,10,15,23.0,301.5,0.7,21.0,322.0,325.77,244.16
2016,6,4,10,30,13.0,255.0,0.7,21.0,268.0,262.56,197.46
2016,6,4,10,45,172.0,349.5,0.75,21.5,511.5,524.83,391.68
2016,6,4,11,0,331.0,444.0,0.8,22.0,755.0,780.19,562.59
2016,6,4,11,15,379.0,431.5,0.85,22.5,792.0,809.54,579.03
2016,6,4,11,30,427.0,419.0,0.9,23.0,829.0,840.61,599.18
2016,6,4,11,45,412.5,423.0,0.95,23.5,821.0,822.16,586.01
2016,6,4,12,0,398.0,427.0,1.0,24.0,813.0,800.76,571.58
2016,6,4,12,15,284.5,460.5,1.0,24.5,736.0,717.72,513.45
2016,6,4,12,30,171.0,494.0,1.0,25.0,659.0,636.28,456.0
2016,6,4,12,45,290.0,452.5,1.0,25.5,729.0,695.16,498.69
2016,6,4,13,0,409.0,411.0,1.0,26.0,799.0,747.05,534.37
2016,6,4,13,15,654.0,267.0,1.0,26.0,874.0,801.16,576.22
2016,6,4,13,30,899.0,123.0,1.0,26.0,949.0,841.88,604.1
2016,6,4,13,45,897.0,120.0,1.05,26.5,926.5,807.57,581.63
2016,6,4,14,0,895.0,117.0,1.1,27.0,904.0,771.34,558.62
2016,6,4,14,15,888.5,115.5,1.1,27.0,874.0,731.54,533.54
2016,6,4,14,30,882.0,114.0,1.1,27.0,844.0,690.46,506.2
2016,6,4,14,45,874.5,111.5,1.1,27.0,808.0,646.73,475.77
2016,6,4,15,0,867.0,109.0,1.1,27.0,772.0,602.15,443.98
2016,6,4,15,15,855.0,106.5,1.1,26.5,731.0,554.52,409.97
2016,6,4,15,30,843.0,104.0,1.1,26.0,690.0,506.83,374.79
2016,6,4,15,45,828.0,101.0,1.1,26.0,644.5,453.73,333.97
2016,6,4,16,0,813.0,98.0,1.1,26.0,599.0,404.88,295.03
2016,6,4,16,15,793.0,95.0,1.05,25.5,550.5,355.19,254.89
2016,6,4,16,30,773.0,92.0,1.0,25.0,502.0,307.07,215.07
2016,6,4,16,45,746.5,87.5,1.0,24.5,451.0,257.76,174.19
2016,6,4,17,0,720.0,83.0,1.0,24.0,400.0,211.04,135.47
2016,6,4,17,15,684.0,78.0,0.95,23.0,349.0,161.8,96.56
2016,6,4,17,30,648.0,73.0,0.9,22.0,298.0,119.53,65.85
2016,6,4,17,45,597.0,67.0,0.85,21.0,247.5,79.49,42.12
2016,6,4,18,0,546.0,61.0,0.8,20.0,197.0,44.82,33.64
2016,6,4,18,15,471.5,52.5,0.7,19.0,151.0,37.28,27.05
2016,6,4,18,30,397.0,44.0,0.6,18.0,105.0,32.69,22.78
2016,6,4,18,45,282.5,32.0,0.55,17.0,67.5,24.39,14.94
2016,6,4,19,0,168.0,20.0,0.5,16.0,30.0,15.49,2.55
2016,6,4,19,15,84.0,10.0,0.45,15.0,15.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,10.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,11.0,12.0,11.8,0.0
2016,6,5,5,15,178.0,23.5,0.55,11.5,44.5,93.11,53.57
2016,6,5,5,30,356.0,35.0,0.5,12.0,77.0,181.38,136.28
2016,6,5,5,45,444.5,43.5,0.45,12.5,122.0,243.14,190.6
2016,6,5,6,0,533.0,52.0,0.4,13.0,167.0,313.11,250.03
2016,6,5,6,15,591.0,58.5,0.4,13.5,217.0,373.49,300.4
2016,6,5,6,30,649.0,65.0,0.4,14.0,267.0,438.49,352.39
2016,6,5,6,45,689.0,70.0,0.4,14.5,319.0,495.49,396.2
2016,6,5,7,0,729.0,75.0,0.4,15.0,371.0,552.79,438.59
2016,6,5,7,15,758.5,79.0,0.4,15.5,423.0,606.2,476.44
2016,6,5,7,30,788.0,83.0,0.4,16.0,475.0,660.43,512.65
2016,6,5,7,45,809.5,86.5,0.45,17.0,525.5,708.7,542.65
2016,6,5,8,0,831.0,90.0,0.5,18.0,576.0,756.63,571.73
2016,6,5,8,15,847.5,93.0,0.5,18.5,623.5,794.5,593.67
2016,6,5,8,30,864.0,96.0,0.5,19.0,671.0,835.98,617.71
2016,6,5,8,45,877.0,98.0,0.55,19.5,714.5,871.95,638.66
2016,6,5,9,0,890.0,100.0,0.6,20.0,758.0,906.17,658.35
2016,6,5,9,15,899.5,102.0,0.6,20.5,797.0,935.22,673.6
2016,6,5,9,30,909.0,104.0,0.6,21.0,836.0,961.97,687.34
2016,6,5,9,45,921.0,102.5,0.65,21.5,870.0,984.88,699.74
2016,6,5,10,0,933.0,101.0,0.7,22.0,904.0,1005.31,710.66
2016,6,5,10,15,938.5,102.0,0.75,22.5,931.0,1019.42,717.8
2016,6,5,10,30,944.0,103.0,0.8,23.0,958.0,1030.61,723.32
2016,6,5,10,45,947.0,104.0,0.85,23.5,977.5,1036.36,725.66
2016,6,5,11,0,950.0,105.0,0.9,24.0,997.0,1039.04,726.32
2016,6,5,11,15,952.0,105.5,0.95,24.0,1010.0,1037.16,725.76
2016,6,5,11,30,954.0,106.0,1.0,24.0,1023.0,1032.21,723.49
2016,6,5,11,45,954.5,106.5,1.05,24.0,1028.0,1022.79,718.61
2016,6,5,12,0,955.0,107.0,1.1,24.0,1033.0,1010.42,712.02
2016,6,5,12,15,955.0,107.0,1.1,24.0,1030.5,994.21,702.23
2016,6,5,12,30,955.0,107.0,1.1,24.0,1028.0,975.22,690.82
2016,6,5,12,45,948.5,109.5,1.15,24.5,1017.0,950.13,675.19
2016,6,5,13,0,942.0,112.0,1.2,25.0,1006.0,922.68,658.09
2016,6,5,13,15,939.0,111.5,1.2,24.5,989.0,893.14,641.37
2016,6,5,13,30,936.0,111.0,1.2,24.0,972.0,861.37,623.07
2016,6,5,13,45,931.0,110.0,1.2,24.0,948.0,825.49,600.74
2016,6,5,14,0,926.0,109.0,1.2,24.0,924.0,787.79,577.06
2016,6,5,14,15,919.5,107.5,1.2,24.0,893.0,746.94,551.03
2016,6,5,14,30,913.0,106.0,1.2,24.0,862.0,704.72,523.06
2016,6,5,14,45,904.5,104.5,1.2,24.0,825.5,660.08,491.62
2016,6,5,15,0,896.0,103.0,1.2,24.0,789.0,614.63,458.79
2016,6,5,15,15,884.5,100.5,1.2,23.5,747.5,566.04,423.67
2016,6,5,15,30,873.0,98.0,1.2,23.0,706.0,517.32,387.28
2016,6,5,15,45,858.5,95.5,1.2,23.0,660.0,467.32,348.06
2016,6,5,16,0,844.0,93.0,1.2,23.0,614.0,413.86,305.23
2016,6,5,16,15,824.5,90.0,1.15,22.5,564.5,362.87,263.51
2016,6,5,16,30,805.0,87.0,1.1,22.0,515.0,313.37,221.99
2016,6,5,16,45,780.5,83.0,1.1,21.5,463.5,263.43,179.85
2016,6,5,17,0,756.0,79.0,1.1,21.0,412.0,215.85,139.71
2016,6,5,17,15,721.0,74.5,1.05,20.0,360.0,168.78,101.85
2016,6,5,17,30,686.0,70.0,1.0,19.0,308.0,122.05,67.04
2016,6,5,17,45,637.5,64.0,0.95,18.5,257.0,80.25,41.59
2016,6,5,18,0,589.0,58.0,0.9,18.0,206.0,43.58,32.85
2016,6,5,18,15,515.0,50.0,0.8,17.0,158.5,35.02,25.31
2016,6,5,18,30,441.0,42.0,0.7,16.0,111.0,30.76,21.32
2016,6,5,18,45,325.5,31.5,0.65,15.0,72.0,23.83,14.66
2016,6,5,19,0,210.0,21.0,0.6,14.0,33.0,16.39,3.68
2016,6,5,19,15,105.0,10.5,0.6,13.5,16.5,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.5,0.8,9.5,6.5,0.0,0.0
2016,6,6,5,0,82.0,11.0,0.8,10.0,13.0,31.98,0.0
2016,6,6,5,15,216.5,23.0,0.8,10.5,44.5,105.69,61.85
2016,6,6,5,30,351.0,35.0,0.8,11.0,76.0,179.67,135.77
2016,6,6,5,45,439.5,43.5,0.85,11.5,120.5,241.2,190.61
2016,6,6,6,0,528.0,52.0,0.9,12.0,165.0,310.93,250.94
2016,6,6,6,15,585.0,58.0,0.85,12.5,214.0,369.99,300.98
2016,6,6,6,30,642.0,64.0,0.8,13.0,263.0,433.58,352.58
2016,6,6,6,45,682.5,68.5,0.8,13.5,314.5,487.81,395.22
2016,6,6,7,0,723.0,73.0,0.8,14.0,366.0,546.81,439.77
2016,6,6,7,15,751.0,77.0,0.75,14.5,417.5,598.96,477.01
2016,6,6,7,30,779.0,81.0,0.7,15.0,469.0,651.84,512.42
2016,6,6,7,45,801.0,84.0,0.7,16.0,518.5,699.57,541.98
2016,6,6,8,0,823.0,87.0,0.7,17.0,568.0,747.04,570.53
2016,6,6,8,15,839.0,89.5,0.7,17.5,615.0,783.75,592.11
2016,6,6,8,30,855.0,92.0,0.7,18.0,662.0,824.05,615.84
2016,6,6,8,45,868.0,94.0,0.75,18.5,705.0,859.83,637.02
2016,6,6,9,0,881.0,96.0,0.8,19.0,748.0,893.88,656.92
2016,6,6,9,15,890.5,98.0,0.8,19.5,786.0,922.79,672.42
2016,6,6,9,30,900.0,100.0,0.8,20.0,824.0,949.44,686.41
2016,6,6,9,45,907.0,101.0,0.85,20.5,856.5,970.22,697.64
2016,6,6,10,0,914.0,102.0,0.9,21.0,889.0,988.37,707.33
2016,6,6,10,15,919.0,103.5,0.95,21.5,915.5,1002.37,714.51
2016,6,6,10,30,924.0,105.0,1.0,22.0,942.0,1013.49,720.03
2016,6,6,10,45,927.5,105.5,1.05,22.5,961.5,1019.17,722.3
2016,6,6,11,0,931.0,106.0,1.1,23.0,981.0,1021.85,722.9
2016,6,6,11,15,933.0,106.5,1.1,23.0,993.5,1020.06,721.33
2016,6,6,11,30,935.0,107.0,1.1,23.0,1006.0,1015.27,718.09
2016,6,6,11,45,935.5,107.5,1.1,23.0,1010.5,1006.07,712.29
2016,6,6,12,0,936.0,108.0,1.1,23.0,1015.0,993.97,704.84
2016,6,6,12,15,935.5,108.0,1.1,23.0,1012.5,977.64,694.88
2016,6,6,12,30,935.0,108.0,1.1,23.0,1010.0,958.6,683.33
2016,6,6,12,45,925.0,113.0,1.15,23.0,998.0,933.25,668.68
2016,6,6,13,0,915.0,118.0,1.2,23.0,986.0,905.73,652.61
2016,6,6,13,15,911.0,117.0,1.2,23.0,968.5,875.63,634.03
2016,6,6,13,30,907.0,116.0,1.2,23.0,951.0,843.44,614.03
2016,6,6,13,45,901.5,115.0,1.2,23.0,927.0,808.13,591.85
2016,6,6,14,0,896.0,114.0,1.2,23.0,903.0,771.11,568.37
2016,6,6,14,15,889.0,112.5,1.2,22.5,872.5,731.03,543.64
2016,6,6,14,30,882.0,111.0,1.2,22.0,842.0,689.69,516.74
2016,6,6,14,45,872.5,109.5,1.2,22.0,806.0,645.71,485.41
2016,6,6,15,0,863.0,108.0,1.2,22.0,770.0,601.04,452.82
2016,6,6,15,15,851.0,105.5,1.15,21.5,729.0,553.65,417.89
2016,6,6,15,30,839.0,103.0,1.1,21.0,688.0,506.19,381.88
2016,6,6,15,45,823.0,100.5,1.1,21.0,642.5,453.33,340.48
2016,6,6,16,0,807.0,98.0,1.1,21.0,597.0,404.8,301.1
2016,6,6,16,15,786.5,95.0,1.1,20.5,548.5,355.23,260.48
2016,6,6,16,30,766.0,92.0,1.1,20.0,500.0,307.28,220.18
2016,6,6,16,45,740.5,87.5,1.1,19.5,450.0,258.55,178.87
2016,6,6,17,0,715.0,83.0,1.1,19.0,400.0,212.29,139.67
2016,6,6,17,15,678.5,78.5,1.1,18.0,349.0,163.6,100.34
2016,6,6,17,30,642.0,74.0,1.1,17.0,298.0,121.9,69.22
2016,6,6,17,45,594.0,67.5,1.1,16.5,248.5,81.77,44.26
2016,6,6,18,0,546.0,61.0,1.1,16.0,199.0,46.7,35.9
2016,6,6,18,15,471.5,52.5,1.1,15.5,153.0,37.08,27.3
2016,6,6,18,30,397.0,44.0,1.1,15.0,107.0,32.48,22.92
2016,6,6,18,45,286.0,33.0,1.1,14.5,69.5,25.15,15.84
2016,6,6,19,0,175.0,22.0,1.1,14.0,32.0,17.11,4.6
2016,6,6,19,15,87.5,11.0,1.1,13.5,16.0,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,5.5,0.7,11.0,6.0,0.0,0.0
2016,6,7,5,0,67.0,11.0,0.7,11.0,12.0,28.11,0.0
2016,6,7,5,15,192.5,23.5,0.7,11.0,43.0,99.0,58.04
2016,6,7,5,30,318.0,36.0,0.7,11.0,74.0,169.13,127.85
2016,6,7,5,45,410.0,44.5,0.7,11.5,117.5,230.55,182.16
2016,6,7,6,0,502.0,53.0,0.7,12.0,161.0,300.49,242.24
2016,6,7,6,15,560.0,60.0,0.65,12.5,209.5,360.04,292.36
2016,6,7,6,30,618.0,67.0,0.6,13.0,258.0,424.24,344.12
2016,6,7,6,45,659.5,71.5,0.6,14.0,309.5,480.16,387.05
2016,6,7,7,0,701.0,76.0,0.6,15.0,361.0,536.48,428.55
2016,6,7,7,15,730.5,80.0,0.6,15.5,412.0,588.75,466.1
2016,6,7,7,30,760.0,84.0,0.6,16.0,463.0,641.9,502.3
2016,6,7,7,45,782.0,87.5,0.6,16.5,512.5,689.52,532.68
2016,6,7,8,0,804.0,91.0,0.6,17.0,562.0,736.9,562.19
2016,6,7,8,15,821.5,94.0,0.6,17.5,608.5,779.58,587.82
2016,6,7,8,30,839.0,97.0,0.6,18.0,655.0,816.26,609.0
2016,6,7,8,45,851.0,100.0,0.65,18.5,698.0,851.82,630.09
2016,6,7,9,0,863.0,103.0,0.7,19.0,741.0,885.62,649.83
2016,6,7,9,15,873.5,104.5,0.7,19.5,779.5,914.47,665.29
2016,6,7,9,30,884.0,106.0,0.7,20.0,818.0,941.15,679.29
2016,6,7,9,45,896.0,105.5,0.75,20.5,852.5,964.78,692.33
2016,6,7,10,0,908.0,105.0,0.8,21.0,887.0,985.99,703.89
2016,6,7,10,15,914.0,106.0,0.85,21.0,913.5,1000.38,712.64
2016,6,7,10,30,920.0,107.0,0.9,21.0,940.0,1011.94,719.82
2016,6,7,10,45,923.5,108.5,0.95,21.5,960.0,1018.64,722.78
2016,6,7,11,0,927.0,110.0,1.0,22.0,980.0,1022.35,724.04
2016,6,7,11,15,929.5,110.5,1.0,22.0,993.0,1021.06,722.77
2016,6,7,11,30,932.0,111.0,1.0,22.0,1006.0,1016.78,719.84
2016,6,7,11,45,933.5,111.0,1.05,22.5,1011.5,1008.07,713.93
2016,6,7,12,0,935.0,111.0,1.1,23.0,1017.0,996.47,706.35
2016,6,7,12,15,935.0,111.0,1.1,22.5,1015.5,980.64,698.04
2016,6,7,12,30,935.0,111.0,1.1,22.0,1014.0,962.08,688.09
2016,6,7,12,45,928.5,114.0,1.15,22.0,1003.5,937.96,674.18
2016,6,7,13,0,922.0,117.0,1.2,22.0,993.0,911.53,658.75
2016,6,7,13,15,919.0,116.5,1.2,22.0,976.0,882.6,640.89
2016,6,7,13,30,916.0,116.0,1.2,22.0,959.0,851.49,621.54
2016,6,7,13,45,909.0,116.0,1.2,22.0,935.0,815.69,599.0
2016,6,7,14,0,902.0,116.0,1.2,22.0,911.0,778.26,575.22
2016,6,7,14,15,895.0,114.5,1.2,21.5,880.5,737.98,550.34
2016,6,7,14,30,888.0,113.0,1.2,21.0,850.0,696.43,523.27
2016,6,7,14,45,876.5,112.5,1.2,21.0,813.5,651.88,491.47
2016,6,7,15,0,865.0,112.0,1.2,21.0,777.0,606.79,458.51
2016,6,7,15,15,853.0,109.5,1.2,20.5,735.5,559.32,423.8
2016,6,7,15,30,841.0,107.0,1.2,20.0,694.0,508.27,385.45
2016,6,7,15,45,824.0,105.0,1.2,19.5,648.5,458.88,346.99
2016,6,7,16,0,807.0,103.0,1.2,19.0,603.0,410.35,307.95
2016,6,7,16,15,786.5,99.5,1.2,18.5,554.5,360.34,266.71
2016,6,7,16,30,766.0,96.0,1.2,18.0,506.0,311.94,225.77
2016,6,7,16,45,736.5,92.5,1.2,17.5,454.5,263.09,184.19
2016,6,7,17,0,707.0,89.0,1.2,17.0,403.0,213.62,142.29
2016,6,7,17,15,670.0,84.0,1.2,16.5,352.0,167.96,104.91
2016,6,7,17,30,633.0,79.0,1.2,16.0,301.0,126.17,73.33
2016,6,7,17,45,578.0,73.0,1.2,15.5,250.5,86.46,48.59
2016,6,7,18,0,523.0,67.0,1.2,15.0,200.0,52.51,34.98
2016,6,7,18,15,446.5,58.0,1.15,14.5,154.0,41.9,31.7
2016,6,7,18,30,370.0,49.0,1.1,14.0,108.0,37.09,27.1
2016,6,7,18,45,255.0,36.5,1.05,13.5,70.5,27.93,18.35
2016,6,7,19,0,140.0,24.0,1.0,13.0,33.0,18.74,6.11
2016,6,7,19,15,70.0,12.0,1.0,12.5,16.5,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,48.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,8,5,0,96.0,12.0,1.1,11.0,14.0,36.59,0.0
2016,6,8,5,15,232.5,23.5,1.1,11.0,46.5,111.27,65.79
2016,6,8,5,30,369.0,35.0,1.1,11.0,79.0,186.05,140.83
2016,6,8,5,45,458.5,43.0,1.15,11.5,124.0,248.25,196.55
2016,6,8,6,0,548.0,51.0,1.2,12.0,169.0,318.73,257.79
2016,6,8,6,15,604.0,57.0,1.2,12.0,218.5,378.18,309.23
2016,6,8,6,30,660.0,63.0,1.2,12.0,268.0,442.07,362.48
2016,6,8,6,45,700.0,67.0,1.2,12.5,319.5,496.3,405.71
2016,6,8,7,0,740.0,71.0,1.2,13.0,371.0,555.13,450.78
2016,6,8,7,15,768.0,75.0,1.2,13.5,422.5,607.96,489.6
2016,6,8,7,30,796.0,79.0,1.2,14.0,474.0,661.51,526.53
2016,6,8,7,45,817.0,81.5,1.25,14.5,524.5,708.55,557.72
2016,6,8,8,0,838.0,84.0,1.3,15.0,575.0,750.58,584.79
2016,6,8,8,15,854.0,86.5,1.3,15.0,622.0,792.53,611.95
2016,6,8,8,30,870.0,89.0,1.3,15.0,669.0,833.33,637.92
2016,6,8,8,45,882.0,91.5,1.3,15.5,712.0,869.27,659.06
2016,6,8,9,0,894.0,94.0,1.3,16.0,755.0,903.39,678.72
2016,6,8,9,15,684.5,199.0,1.3,16.0,721.0,853.13,643.2
2016,6,8,9,30,475.0,304.0,1.3,16.0,687.0,777.43,585.84
2016,6,8,9,45,693.0,207.0,1.3,16.5,790.5,889.9,665.89
2016,6,8,10,0,911.0,110.0,1.3,17.0,894.0,994.32,730.42
2016,6,8,10,15,916.5,111.0,1.35,17.0,921.0,1008.24,737.84
2016,6,8,10,30,922.0,112.0,1.4,17.0,948.0,1019.31,744.77
2016,6,8,10,45,923.0,115.0,1.45,17.5,967.0,1025.1,747.06
2016,6,8,11,0,924.0,118.0,1.5,18.0,986.0,1027.86,747.59
2016,6,8,11,15,926.5,118.5,1.55,18.0,998.5,1026.53,747.07
2016,6,8,11,30,929.0,119.0,1.6,18.0,1011.0,1022.23,744.8
2016,6,8,11,45,927.0,120.5,1.65,18.0,1015.5,1011.63,738.61
2016,6,8,12,0,925.0,122.0,1.7,18.0,1020.0,998.21,730.74
2016,6,8,12,15,708.0,269.0,1.7,18.0,955.5,928.34,685.44
2016,6,8,12,30,491.0,416.0,1.7,18.0,891.0,855.36,630.19
2016,6,8,12,45,683.5,283.0,1.75,18.0,937.0,884.64,657.82
2016,6,8,13,0,876.0,150.0,1.8,18.0,983.0,903.19,671.93
2016,6,8,13,15,872.0,149.0,1.8,18.0,966.0,874.06,652.68
2016,6,8,13,30,868.0,148.0,1.8,18.0,949.0,842.94,632.54
2016,6,8,13,45,864.5,145.5,1.85,18.0,925.5,808.99,610.82
2016,6,8,14,0,861.0,143.0,1.9,18.0,902.0,773.3,587.68
2016,6,8,14,15,853.0,141.0,1.85,17.5,871.5,731.99,560.54
2016,6,8,14,30,845.0,139.0,1.8,17.0,841.0,690.41,531.26
2016,6,8,14,45,835.5,136.5,1.8,17.0,805.0,646.55,499.04
2016,6,8,15,0,826.0,134.0,1.8,17.0,769.0,602.13,465.64
2016,6,8,15,15,812.5,131.0,1.8,16.5,728.0,554.74,430.01
2016,6,8,15,30,799.0,128.0,1.8,16.0,687.0,507.54,393.45
2016,6,8,15,45,687.5,152.5,1.8,16.0,610.5,438.23,338.65
2016,6,8,16,0,576.0,177.0,1.8,16.0,534.0,381.74,293.41
2016,6,8,16,15,651.5,144.0,1.75,15.5,517.5,349.93,265.27
2016,6,8,16,30,727.0,111.0,1.7,15.0,501.0,311.06,229.61
2016,6,8,16,45,625.5,118.0,1.7,15.0,429.5,254.71,183.45
2016,6,8,17,0,524.0,125.0,1.7,15.0,358.0,209.09,147.18
2016,6,8,17,15,477.5,120.0,1.65,14.5,312.5,170.42,116.22
2016,6,8,17,30,431.0,115.0,1.6,14.0,267.0,136.36,90.98
2016,6,8,17,45,404.0,99.0,1.6,13.5,223.5,99.2,65.27
2016,6,8,18,0,377.0,83.0,1.6,13.0,180.0,65.02,46.63
2016,6,8,18,15,322.5,68.5,1.55,12.5,138.5,50.37,39.51
2016,6,8,18,30,268.0,54.0,1.5,12.0,97.0,40.62,30.45
2016,6,8,18,45,190.0,39.0,1.45,12.0,64.0,29.92,20.22
2016,6,8,19,0,112.0,24.0,1.4,12.0,31.0,18.7,6.55
2016,6,8,19,15,56.0,12.0,1.3,11.5,15.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,1.45,10.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,1.5,11.0,13.0,26.52,0.0
2016,6,9,5,15,179.5,25.5,1.5,11.0,44.5,96.61,57.1
2016,6,9,5,30,302.0,39.0,1.5,11.0,76.0,166.49,126.4
2016,6,9,5,45,395.5,48.5,1.55,11.0,119.5,229.11,182.41
2016,6,9,6,0,489.0,58.0,1.6,11.0,163.0,300.29,244.81
2016,6,9,6,15,548.0,65.0,1.55,11.0,212.0,359.85,296.6
2016,6,9,6,30,607.0,72.0,1.5,11.0,261.0,424.09,350.51
2016,6,9,6,45,649.0,77.5,1.5,11.5,312.0,481.05,396.33
2016,6,9,7,0,691.0,83.0,1.5,12.0,363.0,540.58,442.5
2016,6,9,7,15,721.5,87.0,1.45,12.5,414.5,592.94,481.26
2016,6,9,7,30,752.0,91.0,1.4,13.0,466.0,644.11,517.5
2016,6,9,7,45,779.0,93.0,1.4,13.5,516.5,693.47,550.47
2016,6,9,8,0,806.0,95.0,1.4,14.0,567.0,742.95,582.74
2016,6,9,8,15,823.0,98.0,1.3,14.5,614.0,785.31,608.13
2016,6,9,8,30,840.0,101.0,1.2,15.0,661.0,826.6,632.08
2016,6,9,8,45,857.5,101.5,1.2,15.5,705.0,859.13,650.89
2016,6,9,9,0,875.0,102.0,1.2,16.0,749.0,895.28,671.97
2016,6,9,9,15,885.0,103.5,1.2,16.5,788.0,923.99,687.81
2016,6,9,9,30,895.0,105.0,1.2,17.0,827.0,950.49,702.16
2016,6,9,9,45,904.0,106.0,1.2,17.5,860.0,973.12,713.95
2016,6,9,10,0,913.0,107.0,1.2,18.0,893.0,993.2,724.1
2016,6,9,10,15,918.5,108.0,1.2,18.0,920.0,1007.21,731.81
2016,6,9,10,30,924.0,109.0,1.2,18.0,947.0,1018.36,737.87
2016,6,9,10,45,931.5,107.5,1.2,18.5,968.0,1025.96,740.43
2016,6,9,11,0,939.0,106.0,1.2,19.0,989.0,1030.62,741.29
2016,6,9,11,15,941.5,106.5,1.2,19.0,1001.5,1029.42,740.03
2016,6,9,11,30,944.0,107.0,1.2,19.0,1014.0,1025.18,737.07
2016,6,9,11,45,946.0,106.5,1.3,19.5,1020.0,1016.48,731.86
2016,6,9,12,0,948.0,106.0,1.4,20.0,1026.0,1004.83,724.83
2016,6,9,12,15,947.5,105.5,1.45,20.0,1023.5,987.98,715.1
2016,6,9,12,30,947.0,105.0,1.5,20.0,1021.0,968.39,703.67
2016,6,9,12,45,945.0,105.0,1.55,20.0,1011.5,945.29,689.96
2016,6,9,13,0,943.0,105.0,1.6,20.0,1002.0,919.68,674.57
2016,6,9,13,15,940.0,104.5,1.65,19.5,985.0,890.34,657.9
2016,6,9,13,30,937.0,104.0,1.7,19.0,968.0,858.77,639.54
2016,6,9,13,45,931.5,103.0,1.75,19.0,944.0,822.68,616.69
2016,6,9,14,0,926.0,102.0,1.8,19.0,920.0,784.81,592.38
2016,6,9,14,15,919.5,101.0,1.8,18.5,889.5,744.61,566.8
2016,6,9,14,30,913.0,100.0,1.8,18.0,859.0,703.05,539.54
2016,6,9,14,45,904.0,98.5,1.85,18.0,822.5,658.27,507.03
2016,6,9,15,0,895.0,97.0,1.9,18.0,786.0,612.71,473.06
2016,6,9,15,15,884.0,95.0,1.9,17.5,745.0,565.04,437.15
2016,6,9,15,30,873.0,93.0,1.9,17.0,704.0,517.16,399.94
2016,6,9,15,45,857.5,91.0,1.95,16.5,658.5,467.27,360.18
2016,6,9,16,0,842.0,89.0,2.0,16.0,613.0,418.0,319.59
2016,6,9,16,15,823.5,86.5,2.0,15.5,564.0,363.91,274.04
2016,6,9,16,30,805.0,84.0,2.0,15.0,515.0,315.22,231.64
2016,6,9,16,45,716.0,91.0,2.0,15.0,446.5,258.54,184.12
2016,6,9,17,0,627.0,98.0,2.0,15.0,378.0,206.82,141.68
2016,6,9,17,15,582.0,96.0,1.95,14.5,331.0,166.35,108.54
2016,6,9,17,30,537.0,94.0,1.9,14.0,284.0,130.62,81.68
2016,6,9,17,45,561.5,76.0,1.9,13.5,246.5,89.77,51.83
2016,6,9,18,0,586.0,58.0,1.9,13.0,209.0,47.28,29.03
2016,6,9,18,15,514.5,51.0,1.8,12.5,162.0,35.54,26.29
2016,6,9,18,30,443.0,44.0,1.7,12.0,115.0,32.22,23.04
2016,6,9,18,45,328.0,33.5,1.65,11.5,76.5,25.37,16.36
2016,6,9,19,0,213.0,23.0,1.6,11.0,38.0,18.01,6.5
2016,6,9,19,15,106.5,11.5,1.55,11.0,19.0,11.3,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.0,6.0,1.1,10.0,7.0,0.0,0.0
2016,6,10,5,0,112.0,12.0,1.1,10.0,14.0,40.72,0.0
2016,6,10,5,15,249.5,22.5,1.15,10.5,47.0,115.4,68.69
2016,6,10,5,30,387.0,33.0,1.2,11.0,80.0,190.11,143.88
2016,6,10,5,45,475.5,40.5,1.3,11.5,124.5,252.03,199.62
2016,6,10,6,0,564.0,48.0,1.4,12.0,169.0,322.19,260.92
2016,6,10,6,15,618.5,53.5,1.4,12.5,218.5,380.96,311.5
2016,6,10,6,30,673.0,59.0,1.4,13.0,268.0,442.05,362.1
2016,6,10,6,45,712.0,63.0,1.45,13.5,319.5,498.52,407.37
2016,6,10,7,0,751.0,67.0,1.5,14.0,371.0,557.2,452.71
2016,6,10,7,15,777.5,70.5,1.5,14.5,422.5,608.87,490.88
2016,6,10,7,30,804.0,74.0,1.5,15.0,474.0,661.15,526.86
2016,6,10,7,45,824.0,76.5,1.5,15.5,523.5,703.29,554.22
2016,6,10,8,0,844.0,79.0,1.5,16.0,573.0,749.39,583.88
2016,6,10,8,15,859.0,81.5,1.5,16.0,619.5,790.8,610.73
2016,6,10,8,30,874.0,84.0,1.5,16.0,666.0,830.99,636.41
2016,6,10,8,45,884.5,86.5,1.5,16.5,709.0,865.83,656.91
2016,6,10,9,0,895.0,89.0,1.5,17.0,752.0,898.76,675.92
2016,6,10,9,15,733.0,181.0,1.5,17.5,742.5,878.12,659.04
2016,6,10,9,30,571.0,273.0,1.5,18.0,733.0,834.13,624.48
2016,6,10,9,45,751.0,182.5,1.5,18.5,813.5,918.84,682.0
2016,6,10,10,0,931.0,92.0,1.5,19.0,894.0,994.63,727.9
2016,6,10,10,15,936.0,93.0,1.55,19.0,920.5,1008.51,735.67
2016,6,10,10,30,941.0,94.0,1.6,19.0,947.0,1019.47,742.46
2016,6,10,10,45,944.0,95.0,1.65,19.0,966.5,1025.5,746.24
2016,6,10,11,0,947.0,96.0,1.7,19.0,986.0,1028.48,748.25
2016,6,10,11,15,949.0,96.5,1.7,19.0,999.0,1026.92,746.77
2016,6,10,11,30,951.0,97.0,1.7,19.0,1012.0,1022.3,743.51
2016,6,10,11,45,656.0,270.0,1.75,19.5,903.0,906.98,667.51
2016,6,10,12,0,361.0,443.0,1.8,20.0,794.0,782.97,575.27
2016,6,10,12,15,656.0,271.0,1.85,19.5,906.5,882.63,654.8
2016,6,10,12,30,951.0,99.0,1.9,19.0,1019.0,966.79,711.84
2016,6,10,12,45,934.0,109.5,1.95,19.0,1005.0,940.36,694.38
2016,6,10,13,0,917.0,120.0,2.0,19.0,991.0,911.93,676.74
2016,6,10,13,15,673.0,255.0,2.0,19.0,888.5,809.19,607.0
2016,6,10,13,30,429.0,390.0,2.0,19.0,786.0,715.0,535.85
2016,6,10,13,45,323.5,413.0,2.0,19.0,707.5,638.56,480.71
2016,6,10,14,0,218.0,436.0,2.0,19.0,629.0,569.31,429.59
2016,6,10,14,15,553.0,275.0,2.0,18.5,741.0,644.04,492.83
2016,6,10,14,30,888.0,114.0,2.0,18.0,853.0,699.98,539.15
2016,6,10,14,45,878.5,113.0,2.05,18.0,817.5,656.32,506.41
2016,6,10,15,0,869.0,112.0,2.1,18.0,782.0,611.95,473.17
2016,6,10,15,15,640.0,194.0,2.1,17.5,673.0,517.19,400.58
2016,6,10,15,30,411.0,276.0,2.1,17.0,564.0,446.11,345.45
2016,6,10,15,45,613.0,189.0,2.1,17.0,587.0,439.07,339.24
2016,6,10,16,0,815.0,102.0,2.1,17.0,610.0,415.71,317.34
2016,6,10,16,15,795.0,98.5,2.05,16.5,561.0,365.49,274.84
2016,6,10,16,30,775.0,95.0,2.0,16.0,512.0,316.83,232.82
2016,6,10,16,45,749.0,91.0,2.0,15.5,461.5,267.94,190.34
2016,6,10,17,0,723.0,87.0,2.0,15.0,411.0,218.21,147.33
2016,6,10,17,15,687.0,82.0,1.95,14.5,359.5,171.83,108.56
2016,6,10,17,30,651.0,77.0,1.9,14.0,308.0,129.2,75.54
2016,6,10,17,45,599.5,71.0,1.9,13.5,257.5,88.63,49.32
2016,6,10,18,0,548.0,65.0,1.9,13.0,207.0,53.46,34.13
2016,6,10,18,15,474.0,56.5,1.8,12.5,160.0,40.26,30.52
2016,6,10,18,30,400.0,48.0,1.7,12.0,113.0,35.84,26.25
2016,6,10,18,45,289.0,36.5,1.65,12.0,75.0,28.16,18.77
2016,6,10,19,0,178.0,25.0,1.6,12.0,37.0,19.49,7.77
2016,6,10,19,15,89.0,12.5,1.55,11.5,18.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,9.0,13.0,22.38,0.0
2016,6,11,5,15,160.5,26.5,0.8,9.5,44.0,92.17,54.88
2016,6,11,5,30,280.0,41.0,0.7,10.0,75.0,160.66,122.16
2016,6,11,5,45,376.0,51.0,0.65,11.0,119.0,223.79,177.27
2016,6,11,6,0,472.0,61.0,0.6,12.0,163.0,295.79,238.23
2016,6,11,6,15,533.5,69.0,0.55,12.5,212.5,357.02,289.36
2016,6,11,6,30,595.0,77.0,0.5,13.0,262.0,423.14,342.31
2016,6,11,6,45,643.5,81.5,0.45,13.5,314.5,482.27,387.75
2016,6,11,7,0,692.0,86.0,0.4,14.0,367.0,544.48,433.57
2016,6,11,7,15,723.5,90.5,0.35,14.5,419.0,598.15,471.15
2016,6,11,7,30,755.0,95.0,0.3,15.0,471.0,650.47,506.23
2016,6,11,7,45,780.5,98.0,0.25,16.0,522.0,699.99,535.82
2016,6,11,8,0,806.0,101.0,0.2,17.0,573.0,749.52,564.4
2016,6,11,8,15,824.0,104.0,0.2,18.0,620.5,792.7,588.59
2016,6,11,8,30,842.0,107.0,0.2,19.0,668.0,834.88,611.6
2016,6,11,8,45,857.0,109.0,0.2,20.0,712.0,872.09,630.89
2016,6,11,9,0,872.0,111.0,0.2,21.0,756.0,902.38,645.5
2016,6,11,9,15,882.5,113.0,0.3,21.5,795.0,932.0,662.78
2016,6,11,9,30,893.0,115.0,0.4,22.0,834.0,959.42,678.82
2016,6,11,9,45,900.0,117.0,0.5,22.5,867.0,981.16,691.48
2016,6,11,10,0,907.0,119.0,0.6,23.0,900.0,1000.29,702.7
2016,6,11,10,15,912.5,120.0,0.65,23.0,926.5,1014.2,711.07
2016,6,11,10,30,918.0,121.0,0.7,23.0,953.0,1025.26,717.91
2016,6,11,10,45,921.5,122.5,0.75,23.5,973.0,1031.97,720.87
2016,6,11,11,0,925.0,124.0,0.8,24.0,993.0,1035.69,722.18
2016,6,11,11,15,927.0,124.5,0.85,24.0,1005.5,1033.94,721.72
2016,6,11,11,30,929.0,125.0,0.9,24.0,1018.0,1029.22,719.63
2016,6,11,11,45,928.5,126.0,1.0,24.5,1022.5,1019.63,714.31
2016,6,11,12,0,928.0,127.0,1.1,25.0,1027.0,1007.2,707.28
2016,6,11,12,15,926.5,127.0,1.1,25.0,1024.5,990.12,696.97
2016,6,11,12,30,925.0,127.0,1.1,25.0,1022.0,970.41,685.15
2016,6,11,12,45,925.5,124.5,1.1,25.0,1012.5,947.57,671.43
2016,6,11,13,0,926.0,122.0,1.1,25.0,1003.0,922.21,656.16
2016,6,11,13,15,921.5,121.5,1.15,24.5,985.0,892.05,639.84
2016,6,11,13,30,917.0,121.0,1.2,24.0,967.0,859.8,621.96
2016,6,11,13,45,675.5,242.0,1.25,23.5,857.0,752.71,552.22
2016,6,11,14,0,434.0,363.0,1.3,23.0,747.0,658.99,485.25
2016,6,11,14,15,657.5,241.5,1.35,22.5,800.5,686.78,511.76
2016,6,11,14,30,881.0,120.0,1.4,22.0,854.0,701.56,527.04
2016,6,11,14,45,867.5,120.0,1.45,22.0,816.5,656.56,494.76
2016,6,11,15,0,854.0,120.0,1.5,22.0,779.0,611.19,461.91
2016,6,11,15,15,682.0,178.5,1.45,21.5,687.0,526.7,399.06
2016,6,11,15,30,510.0,237.0,1.4,21.0,595.0,461.61,349.88
2016,6,11,15,45,370.0,256.5,1.4,20.5,507.5,393.84,299.29
2016,6,11,16,0,230.0,276.0,1.4,20.0,420.0,338.63,258.29
2016,6,11,16,15,318.5,235.0,1.35,19.5,417.0,317.57,240.96
2016,6,11,16,30,407.0,194.0,1.3,19.0,414.0,288.29,215.42
2016,6,11,16,45,537.0,141.0,1.3,18.5,400.5,255.24,184.02
2016,6,11,17,0,667.0,88.0,1.3,18.0,387.0,208.28,139.49
2016,6,11,17,15,606.5,92.0,1.25,17.5,338.5,168.35,107.68
2016,6,11,17,30,546.0,96.0,1.2,17.0,290.0,134.84,83.54
2016,6,11,17,45,532.5,82.5,1.15,16.5,247.0,95.15,56.17
2016,6,11,18,0,519.0,69.0,1.1,16.0,204.0,57.2,36.67
2016,6,11,18,15,447.5,59.5,1.05,15.5,158.0,42.87,32.45
2016,6,11,18,30,376.0,50.0,1.0,15.0,112.0,37.64,27.52
2016,6,11,18,45,273.5,37.5,0.95,14.5,74.5,28.61,18.98
2016,6,11,19,0,171.0,25.0,0.9,14.0,37.0,19.46,7.95
2016,6,11,19,15,85.5,12.5,0.9,13.5,18.5,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,10.0,13.0,20.87,0.0
2016,6,12,5,15,152.5,26.5,0.95,10.5,43.0,89.68,53.06
2016,6,12,5,30,266.0,42.0,1.0,11.0,73.0,156.97,119.08
2016,6,12,5,45,357.5,52.5,1.05,11.5,116.5,216.81,171.96
2016,6,12,6,0,449.0,63.0,1.1,12.0,160.0,287.52,232.89
2016,6,12,6,15,510.5,71.0,1.1,12.5,208.5,347.75,284.08
2016,6,12,6,30,572.0,79.0,1.1,13.0,257.0,412.86,337.43
2016,6,12,6,45,623.5,83.0,1.1,13.5,309.0,472.19,384.46
2016,6,12,7,0,675.0,87.0,1.1,14.0,361.0,534.86,432.35
2016,6,12,7,15,706.5,92.0,1.1,14.5,412.5,588.42,471.59
2016,6,12,7,30,738.0,97.0,1.1,15.0,464.0,643.1,510.39
2016,6,12,7,45,767.0,98.5,1.1,15.5,514.5,690.39,541.33
2016,6,12,8,0,796.0,100.0,1.1,16.0,565.0,740.49,573.51
2016,6,12,8,15,813.5,103.0,1.05,16.5,612.0,782.96,598.97
2016,6,12,8,30,831.0,106.0,1.0,17.0,659.0,824.42,623.18
2016,6,12,8,45,847.0,107.5,1.0,17.5,703.0,856.45,641.34
2016,6,12,9,0,863.0,109.0,1.0,18.0,747.0,892.12,661.78
2016,6,12,9,15,873.5,111.0,1.0,18.5,785.5,921.59,677.86
2016,6,12,9,30,884.0,113.0,1.0,19.0,824.0,948.89,692.47
2016,6,12,9,45,900.5,109.5,1.05,19.5,859.5,973.68,706.32
2016,6,12,10,0,917.0,106.0,1.1,20.0,895.0,996.23,718.75
2016,6,12,10,15,922.5,107.0,1.1,20.0,922.0,1010.39,726.41
2016,6,12,10,30,928.0,108.0,1.1,20.0,949.0,1021.69,732.47
2016,6,12,10,45,933.0,108.0,1.15,20.5,969.5,1028.54,735.46
2016,6,12,11,0,938.0,108.0,1.2,21.0,990.0,1032.4,736.73
2016,6,12,11,15,940.5,108.5,1.2,21.0,1002.5,1031.31,735.56
2016,6,12,11,30,943.0,109.0,1.2,21.0,1015.0,1027.2,732.7
2016,6,12,11,45,944.5,108.5,1.3,21.5,1021.0,1018.13,727.29
