Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,0,946.0,108.0,1.4,22.0,1027.0,1006.15,720.09
2016,6,12,12,15,945.5,108.0,1.4,22.0,1024.5,989.93,710.06
2016,6,12,12,30,945.0,108.0,1.4,22.0,1022.0,970.98,698.41
2016,6,12,12,45,936.0,112.5,1.45,22.0,1010.5,946.07,683.74
2016,6,12,13,0,927.0,117.0,1.5,22.0,999.0,918.93,667.61
2016,6,12,13,15,923.5,116.0,1.5,21.5,982.0,889.19,650.29
2016,6,12,13,30,920.0,115.0,1.5,21.0,965.0,857.3,631.41
2016,6,12,13,45,915.0,113.5,1.5,21.0,941.0,821.75,608.74
2016,6,12,14,0,910.0,112.0,1.5,21.0,917.0,784.42,584.72
2016,6,12,14,15,903.5,111.0,1.5,21.0,887.0,744.87,558.95
2016,6,12,14,30,897.0,110.0,1.5,21.0,857.0,703.97,531.41
2016,6,12,14,45,888.5,107.5,1.5,21.0,821.0,659.3,499.38
2016,6,12,15,0,880.0,105.0,1.5,21.0,785.0,613.82,466.0
2016,6,12,15,15,868.5,103.0,1.45,20.5,744.0,566.56,430.95
2016,6,12,15,30,857.0,101.0,1.4,20.0,703.0,519.16,394.75
2016,6,12,15,45,842.5,98.0,1.35,20.0,657.5,469.56,355.18
2016,6,12,16,0,828.0,95.0,1.3,20.0,612.0,416.56,312.12
2016,6,12,16,15,808.5,92.0,1.25,19.5,563.5,366.36,270.68
2016,6,12,16,30,789.0,89.0,1.2,19.0,515.0,317.64,229.42
2016,6,12,16,45,763.5,85.0,1.2,19.0,464.5,268.16,186.89
2016,6,12,17,0,738.0,81.0,1.2,19.0,414.0,221.12,146.47
2016,6,12,17,15,703.5,76.5,1.15,18.5,362.5,174.79,108.34
2016,6,12,17,30,669.0,72.0,1.1,18.0,311.0,128.7,72.89
2016,6,12,17,45,619.5,66.5,1.05,17.5,260.5,87.68,46.54
2016,6,12,18,0,570.0,61.0,1.0,17.0,210.0,51.85,30.92
2016,6,12,18,15,499.5,53.5,0.9,16.0,163.5,37.47,27.63
2016,6,12,18,30,429.0,46.0,0.8,15.0,117.0,33.81,24.19
2016,6,12,18,45,317.0,35.0,0.75,14.5,78.0,26.56,17.26
2016,6,12,19,0,205.0,24.0,0.7,14.0,39.0,18.77,7.71
2016,6,12,19,15,102.5,12.0,0.7,13.5,19.5,11.8,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,11.0,1.0,10.0,13.0,28.08,0.0
2016,6,13,5,15,187.5,24.5,1.0,10.0,44.0,97.46,57.67
2016,6,13,5,30,308.0,38.0,1.0,10.0,75.0,167.36,127.22
2016,6,13,5,45,400.5,47.0,1.0,10.5,118.5,229.14,182.14
2016,6,13,6,0,493.0,56.0,1.0,11.0,162.0,299.4,242.96
2016,6,13,6,15,551.0,63.0,0.9,11.5,210.5,358.54,293.13
2016,6,13,6,30,609.0,70.0,0.8,12.0,259.0,422.29,344.89
2016,6,13,6,45,659.0,73.0,0.7,12.5,311.0,480.99,390.51
2016,6,13,7,0,709.0,76.0,0.6,13.0,363.0,540.78,434.94
2016,6,13,7,15,738.5,80.0,0.6,13.5,414.0,593.38,472.93
2016,6,13,7,30,768.0,84.0,0.6,14.0,465.0,646.86,509.57
2016,6,13,7,45,795.0,85.5,0.6,15.0,516.0,696.22,540.34
2016,6,13,8,0,822.0,87.0,0.6,16.0,567.0,745.7,570.3
2016,6,13,8,15,839.0,89.5,0.65,16.5,614.0,783.28,593.25
2016,6,13,8,30,856.0,92.0,0.7,17.0,661.0,824.52,618.51
2016,6,13,8,45,871.5,93.0,0.8,17.5,705.5,861.52,641.43
2016,6,13,9,0,887.0,94.0,0.9,18.0,750.0,896.94,663.18
2016,6,13,9,15,897.0,95.5,0.95,18.0,788.5,926.1,681.12
2016,6,13,9,30,907.0,97.0,1.0,18.0,827.0,953.02,697.68
2016,6,13,9,45,918.5,96.0,1.1,18.5,861.5,976.26,711.5
2016,6,13,10,0,930.0,95.0,1.2,19.0,896.0,997.03,723.77
2016,6,13,10,15,935.5,96.0,1.2,19.0,923.0,1011.47,731.7
2016,6,13,10,30,941.0,97.0,1.2,19.0,950.0,1023.01,737.96
2016,6,13,10,45,946.5,97.0,1.3,19.0,971.0,1030.54,743.66
2016,6,13,11,0,952.0,97.0,1.4,19.0,992.0,1035.06,747.57
2016,6,13,11,15,955.0,97.5,1.45,19.0,1006.0,1034.57,747.6
2016,6,13,11,30,958.0,98.0,1.5,19.0,1020.0,1031.02,745.85
2016,6,13,11,45,960.0,98.5,1.55,19.0,1026.0,1023.44,741.68
2016,6,13,12,0,962.0,99.0,1.6,19.0,1032.0,1012.86,735.71
2016,6,13,12,15,962.0,99.0,1.65,18.5,1031.0,996.99,727.8
2016,6,13,12,30,962.0,99.0,1.7,18.0,1030.0,978.31,718.12
2016,6,13,12,45,953.0,104.0,1.8,18.0,1019.0,953.64,703.79
2016,6,13,13,0,944.0,109.0,1.9,18.0,1008.0,926.68,687.82
2016,6,13,13,15,940.5,108.5,1.9,17.5,991.0,897.04,670.08
2016,6,13,13,30,937.0,108.0,1.9,17.0,974.0,865.2,650.7
2016,6,13,13,45,933.5,106.5,1.9,17.0,950.5,830.35,627.92
2016,6,13,14,0,930.0,105.0,1.9,17.0,927.0,793.57,603.65
2016,6,13,14,15,923.0,103.5,1.9,16.5,896.5,752.54,577.29
2016,6,13,14,30,916.0,102.0,1.9,16.0,866.0,710.17,549.38
2016,6,13,14,45,909.5,99.5,1.9,16.0,830.5,666.05,516.83
2016,6,13,15,0,903.0,97.0,1.9,16.0,795.0,620.93,482.74
2016,6,13,15,15,891.0,95.0,1.9,15.5,753.0,572.46,446.08
2016,6,13,15,30,879.0,93.0,1.9,15.0,711.0,523.85,408.17
2016,6,13,15,45,861.5,91.5,1.95,15.0,664.5,473.27,367.04
2016,6,13,16,0,844.0,90.0,2.0,15.0,618.0,423.48,325.35
2016,6,13,16,15,825.0,87.5,2.0,14.5,569.0,369.15,279.57
2016,6,13,16,30,806.0,85.0,2.0,14.0,520.0,320.23,236.94
2016,6,13,16,45,780.0,81.5,2.0,14.0,469.0,270.22,192.67
2016,6,13,17,0,754.0,78.0,2.0,14.0,418.0,222.69,150.65
2016,6,13,17,15,721.0,73.5,1.95,13.5,366.5,175.79,110.9
2016,6,13,17,30,688.0,69.0,1.9,13.0,315.0,132.36,76.69
2016,6,13,17,45,645.5,63.0,1.9,13.0,265.0,87.25,45.96
2016,6,13,18,0,603.0,57.0,1.9,13.0,215.0,49.84,28.8
2016,6,13,18,15,534.0,50.5,1.85,12.5,168.0,34.85,25.69
2016,6,13,18,30,465.0,44.0,1.8,12.0,121.0,31.93,22.82
2016,6,13,18,45,349.5,34.5,1.75,11.5,81.0,26.02,17.04
2016,6,13,19,0,234.0,25.0,1.7,11.0,41.0,19.7,8.73
2016,6,13,19,15,117.0,12.5,1.65,10.5,20.5,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,6,14,5,15,154.0,26.0,1.35,9.5,44.0,89.28,52.69
2016,6,14,5,30,308.0,39.0,1.4,10.0,75.0,168.22,128.05
2016,6,14,5,45,403.0,47.5,1.45,10.5,119.0,230.53,183.65
2016,6,14,6,0,498.0,56.0,1.5,11.0,163.0,301.45,245.48
2016,6,14,6,15,556.5,62.5,1.5,11.0,211.5,360.47,296.93
2016,6,14,6,30,615.0,69.0,1.5,11.0,260.0,424.14,350.57
2016,6,14,6,45,663.0,72.5,1.5,11.5,312.0,482.5,397.63
2016,6,14,7,0,711.0,76.0,1.5,12.0,364.0,541.79,443.82
2016,6,14,7,15,740.5,80.0,1.5,12.5,415.0,594.47,483.18
2016,6,14,7,30,770.0,84.0,1.5,13.0,466.0,648.04,521.21
2016,6,14,7,45,796.0,85.5,1.5,13.5,516.5,696.73,553.73
2016,6,14,8,0,822.0,87.0,1.5,14.0,567.0,745.48,585.55
2016,6,14,8,15,838.5,89.5,1.5,14.5,614.0,782.68,608.51
2016,6,14,8,30,855.0,92.0,1.5,15.0,661.0,823.51,633.73
2016,6,14,8,45,870.0,93.0,1.5,15.5,705.0,860.07,655.56
2016,6,14,9,0,885.0,94.0,1.5,16.0,749.0,895.03,676.04
2016,6,14,9,15,894.5,96.0,1.5,16.0,787.5,924.27,693.76
2016,6,14,9,30,904.0,98.0,1.5,16.0,826.0,951.24,709.96
2016,6,14,9,45,915.5,97.0,1.55,16.5,860.0,974.46,723.07
2016,6,14,10,0,927.0,96.0,1.6,17.0,894.0,995.22,734.61
2016,6,14,10,15,932.5,97.0,1.6,17.0,921.0,1009.66,742.75
2016,6,14,10,30,938.0,98.0,1.6,17.0,948.0,1021.21,749.19
2016,6,14,10,45,745.0,231.0,1.65,17.0,915.5,979.96,722.43
2016,6,14,11,0,552.0,364.0,1.7,17.0,883.0,922.06,679.92
2016,6,14,11,15,751.5,231.5,1.7,17.0,948.5,979.36,722.96
2016,6,14,11,30,951.0,99.0,1.7,17.0,1014.0,1025.48,751.77
2016,6,14,11,45,952.0,99.5,1.75,17.0,1019.5,1017.04,746.27
2016,6,14,12,0,953.0,100.0,1.8,17.0,1025.0,1005.65,739.6
2016,6,14,12,15,952.5,100.0,1.85,17.0,1023.5,989.49,729.9
2016,6,14,12,30,952.0,100.0,1.9,17.0,1022.0,970.56,718.45
2016,6,14,12,45,949.0,100.5,1.95,17.0,1012.0,947.19,704.09
2016,6,14,13,0,946.0,101.0,2.0,17.0,1002.0,921.34,688.04
2016,6,14,13,15,943.0,100.5,2.05,17.0,985.5,892.16,669.67
2016,6,14,13,30,940.0,100.0,2.1,17.0,969.0,860.74,649.66
2016,6,14,13,45,936.0,98.5,2.15,17.0,945.5,825.48,626.85
2016,6,14,14,0,932.0,97.0,2.2,17.0,922.0,788.32,602.49
2016,6,14,14,15,925.5,96.0,2.2,16.5,892.0,748.11,576.44
2016,6,14,14,30,919.0,95.0,2.2,16.0,862.0,706.51,549.03
2016,6,14,14,45,912.0,93.0,2.25,16.0,826.5,662.47,516.58
2016,6,14,15,0,905.0,91.0,2.3,16.0,791.0,617.46,482.49
2016,6,14,15,15,894.0,89.0,2.3,15.5,750.0,569.5,445.88
2016,6,14,15,30,883.0,87.0,2.3,15.0,709.0,521.31,407.95
2016,6,14,15,45,870.5,84.5,2.35,15.0,664.0,471.97,367.39
2016,6,14,16,0,858.0,82.0,2.4,15.0,619.0,422.96,325.92
2016,6,14,16,15,840.0,79.5,2.4,14.5,570.5,372.49,282.77
2016,6,14,16,30,822.0,77.0,2.4,14.0,522.0,323.27,239.6
2016,6,14,16,45,798.0,74.0,2.4,13.5,471.5,269.18,192.1
2016,6,14,17,0,774.0,71.0,2.4,13.0,421.0,221.61,149.9
2016,6,14,17,15,742.0,67.0,2.4,12.5,369.5,174.3,109.37
2016,6,14,17,30,710.0,63.0,2.4,12.0,318.0,130.35,74.35
2016,6,14,17,45,658.0,59.5,2.4,12.0,267.0,88.99,47.0
2016,6,14,18,0,606.0,56.0,2.4,12.0,216.0,49.76,28.39
2016,6,14,18,15,538.0,49.5,2.3,11.5,169.0,33.94,24.99
2016,6,14,18,30,470.0,43.0,2.2,11.0,122.0,30.97,22.07
2016,6,14,18,45,344.5,34.0,2.15,10.5,81.5,25.48,16.66
2016,6,14,19,0,219.0,25.0,2.1,10.0,41.0,19.63,8.91
2016,6,14,19,15,109.5,12.5,2.05,9.5,20.5,12.29,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,27.0,6.0,1.3,8.5,7.0,0.0,0.0
2016,6,15,5,0,54.0,12.0,1.3,9.0,14.0,25.68,0.0
2016,6,15,5,15,181.0,25.5,1.35,9.0,44.5,96.67,57.02
2016,6,15,5,30,308.0,39.0,1.4,9.0,75.0,168.08,128.33
2016,6,15,5,45,411.0,46.5,1.45,9.5,119.5,232.46,185.8
2016,6,15,6,0,514.0,54.0,1.5,10.0,164.0,306.11,250.08
2016,6,15,6,15,572.0,60.5,1.5,10.5,213.0,365.54,301.53
2016,6,15,6,30,630.0,67.0,1.5,11.0,262.0,429.59,354.93
2016,6,15,6,45,676.5,70.0,1.55,11.5,314.0,487.1,401.52
2016,6,15,7,0,723.0,73.0,1.6,12.0,366.0,545.6,447.39
2016,6,15,7,15,751.0,77.0,1.6,12.5,417.0,597.75,486.43
2016,6,15,7,30,779.0,81.0,1.6,13.0,468.0,650.66,523.89
2016,6,15,7,45,802.0,83.5,1.6,13.5,518.0,698.62,555.93
2016,6,15,8,0,825.0,86.0,1.6,14.0,568.0,746.41,587.15
2016,6,15,8,15,534.5,192.0,1.6,14.0,514.5,654.29,515.73
2016,6,15,8,30,244.0,298.0,1.6,14.0,461.0,533.04,418.2
2016,6,15,8,45,279.0,312.5,1.65,14.5,510.0,583.76,455.8
2016,6,15,9,0,314.0,327.0,1.7,15.0,559.0,635.41,492.02
2016,6,15,9,15,609.5,211.5,1.75,15.0,692.0,797.82,615.23
2016,6,15,9,30,905.0,96.0,1.8,15.0,825.0,949.91,717.29
2016,6,15,9,45,916.0,95.0,1.85,15.0,858.5,972.72,730.13
2016,6,15,10,0,927.0,94.0,1.9,15.0,892.0,993.07,742.91
2016,6,15,10,15,932.5,95.0,1.9,15.0,919.0,1007.56,751.27
2016,6,15,10,30,938.0,96.0,1.9,15.0,946.0,1019.18,757.88
2016,6,15,10,45,943.5,96.0,1.95,15.5,967.0,1026.79,761.27
2016,6,15,11,0,949.0,96.0,2.0,16.0,988.0,1031.4,762.85
2016,6,15,11,15,951.5,96.0,2.0,16.0,1001.0,1030.03,761.44
2016,6,15,11,30,954.0,96.0,2.0,16.0,1014.0,1025.61,758.24
2016,6,15,11,45,543.5,295.0,2.0,16.0,818.5,824.51,620.82
2016,6,15,12,0,133.0,494.0,2.0,16.0,623.0,614.88,461.98
2016,6,15,12,15,155.0,494.5,2.0,16.0,645.0,630.25,475.14
2016,6,15,12,30,177.0,495.0,2.0,16.0,667.0,644.38,485.67
2016,6,15,12,45,560.5,299.5,2.0,16.0,835.0,793.15,602.72
2016,6,15,13,0,944.0,104.0,2.0,16.0,1003.0,922.94,693.37
2016,6,15,13,15,941.5,103.5,2.0,16.0,987.0,894.26,673.06
2016,6,15,13,30,939.0,103.0,2.0,16.0,971.0,863.31,652.86
2016,6,15,13,45,937.0,100.5,2.0,16.0,949.0,828.73,630.09
2016,6,15,14,0,935.0,98.0,2.0,16.0,927.0,792.13,605.76
2016,6,15,14,15,929.0,97.0,1.95,16.0,897.0,752.19,578.5
2016,6,15,14,30,923.0,96.0,1.9,16.0,867.0,710.82,550.03
2016,6,15,14,45,605.5,225.0,1.9,16.0,722.5,585.03,453.43
2016,6,15,15,0,288.0,354.0,1.9,16.0,578.0,489.05,377.71
2016,6,15,15,15,283.0,334.5,1.85,15.5,544.5,453.98,352.48
2016,6,15,15,30,278.0,315.0,1.8,15.0,511.0,419.19,326.58
2016,6,15,15,45,572.0,198.5,1.8,15.0,568.0,432.76,336.69
2016,6,15,16,0,866.0,82.0,1.8,15.0,625.0,427.02,327.83
2016,6,15,16,15,848.5,79.5,1.75,14.5,576.0,376.36,284.49
2016,6,15,16,30,831.0,77.0,1.7,14.0,527.0,326.88,241.36
2016,6,15,16,45,809.0,73.5,1.7,14.0,476.5,272.42,193.46
2016,6,15,17,0,787.0,70.0,1.7,14.0,426.0,224.3,150.71
2016,6,15,17,15,755.0,66.0,1.65,13.5,374.0,176.32,109.87
2016,6,15,17,30,723.0,62.0,1.6,13.0,322.0,131.71,74.48
2016,6,15,17,45,681.5,57.0,1.55,13.0,271.5,89.06,45.8
2016,6,15,18,0,640.0,52.0,1.5,13.0,221.0,50.89,28.33
2016,6,15,18,15,573.5,46.0,1.4,12.0,173.0,31.02,22.33
2016,6,15,18,30,507.0,40.0,1.3,11.0,125.0,28.3,19.72
2016,6,15,18,45,405.0,31.5,1.2,10.5,85.0,23.15,14.67
2016,6,15,19,0,303.0,23.0,1.1,10.0,45.0,17.65,7.61
2016,6,15,19,15,151.5,11.5,1.05,9.5,22.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,47.0,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,16,5,0,94.0,11.0,0.4,10.0,14.0,34.94,0.0
2016,6,16,5,15,227.5,22.5,0.35,10.5,45.5,107.98,62.92
2016,6,16,5,30,361.0,34.0,0.3,11.0,77.0,181.35,136.28
2016,6,16,5,45,452.0,41.0,0.25,12.0,120.5,242.33,189.61
2016,6,16,6,0,543.0,48.0,0.2,13.0,164.0,311.73,247.95
2016,6,16,6,15,598.0,53.5,0.15,13.5,213.0,369.68,295.96
2016,6,16,6,30,653.0,59.0,0.1,14.0,262.0,430.0,343.9
2016,6,16,6,45,692.5,63.0,0.1,14.5,312.5,485.83,386.69
2016,6,16,7,0,732.0,67.0,0.1,15.0,363.0,543.96,429.46
2016,6,16,7,15,759.5,70.5,0.15,15.5,414.0,595.54,466.25
2016,6,16,7,30,787.0,74.0,0.2,16.0,465.0,647.85,501.31
2016,6,16,7,45,808.0,77.0,0.25,16.5,514.5,695.21,531.61
2016,6,16,8,0,829.0,80.0,0.3,17.0,564.0,737.7,558.03
2016,6,16,8,15,845.0,82.5,0.35,17.0,610.5,779.51,584.72
2016,6,16,8,30,861.0,85.0,0.4,17.0,657.0,820.23,610.4
2016,6,16,8,45,873.0,87.0,0.5,17.5,700.0,855.58,632.14
2016,6,16,9,0,885.0,89.0,0.6,18.0,743.0,889.16,652.67
2016,6,16,9,15,894.5,90.5,0.65,18.0,781.0,917.96,670.3
2016,6,16,9,30,904.0,92.0,0.7,18.0,819.0,944.51,686.56
2016,6,16,9,45,916.5,89.5,0.75,18.5,853.0,967.18,699.09
2016,6,16,10,0,929.0,87.0,0.8,19.0,887.0,987.44,710.15
2016,6,16,10,15,934.0,88.0,0.85,19.0,913.5,1001.59,718.82
2016,6,16,10,30,939.0,89.0,0.9,19.0,940.0,1012.84,725.86
2016,6,16,10,45,943.0,89.5,1.0,19.5,960.0,1019.62,729.91
2016,6,16,11,0,947.0,90.0,1.1,20.0,980.0,1023.39,732.17
2016,6,16,11,15,949.0,90.5,1.15,20.0,993.0,1022.15,731.86
2016,6,16,11,30,951.0,91.0,1.2,20.0,1006.0,1017.87,729.79
2016,6,16,11,45,952.0,91.0,1.3,20.0,1011.5,1009.1,725.9
2016,6,16,12,0,953.0,91.0,1.4,20.0,1017.0,997.39,720.18
2016,6,16,12,15,952.5,91.0,1.4,20.0,1015.5,981.39,710.17
2016,6,16,12,30,952.0,91.0,1.4,20.0,1014.0,962.62,698.51
2016,6,16,12,45,951.0,90.5,1.45,20.0,1005.0,940.24,685.3
2016,6,16,13,0,950.0,90.0,1.5,20.0,996.0,915.28,670.38
2016,6,16,13,15,947.5,89.0,1.5,20.0,979.5,886.09,651.98
2016,6,16,13,30,945.0,88.0,1.5,20.0,963.0,854.61,632.02
2016,6,16,13,45,941.5,87.0,1.5,20.0,940.0,820.18,609.99
2016,6,16,14,0,938.0,86.0,1.5,20.0,917.0,783.81,586.49
2016,6,16,14,15,932.5,85.0,1.5,20.0,888.0,744.2,560.57
2016,6,16,14,30,927.0,84.0,1.5,20.0,859.0,703.12,533.37
2016,6,16,14,45,920.5,82.0,1.5,20.0,823.5,659.18,502.17
2016,6,16,15,0,914.0,80.0,1.5,20.0,788.0,614.21,468.94
2016,6,16,15,15,904.0,78.5,1.45,19.5,748.0,566.95,433.65
2016,6,16,15,30,894.0,77.0,1.4,19.0,708.0,519.35,397.05
2016,6,16,15,45,882.5,74.5,1.4,19.0,663.5,470.04,357.57
2016,6,16,16,0,871.0,72.0,1.4,19.0,619.0,420.95,317.11
2016,6,16,16,15,854.5,70.0,1.4,18.5,571.0,370.93,275.41
2016,6,16,16,30,838.0,68.0,1.4,18.0,523.0,321.98,233.47
2016,6,16,16,45,817.0,65.0,1.4,18.0,473.0,272.26,189.97
2016,6,16,17,0,796.0,62.0,1.4,18.0,423.0,224.43,148.07
2016,6,16,17,15,766.5,58.5,1.3,17.5,372.0,172.5,104.5
2016,6,16,17,30,737.0,55.0,1.2,17.0,321.0,128.02,69.56
2016,6,16,17,45,696.0,51.0,1.2,16.5,271.0,85.54,41.49
2016,6,16,18,0,655.0,47.0,1.2,16.0,221.0,47.46,24.47
2016,6,16,18,15,592.0,41.5,1.05,15.0,173.5,29.83,20.98
2016,6,16,18,30,529.0,36.0,0.9,14.0,126.0,27.07,18.38
2016,6,16,18,45,426.5,28.5,0.8,13.5,86.0,22.22,13.67
2016,6,16,19,0,324.0,21.0,0.7,13.0,46.0,15.74,6.17
2016,6,16,19,15,162.0,10.5,0.65,12.5,23.0,10.32,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.5,11.5,7.0,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.5,12.0,14.0,44.11,0.0
2016,6,17,5,15,263.0,20.5,0.45,12.0,45.5,116.2,66.75
2016,6,17,5,30,396.0,30.0,0.4,12.0,77.0,188.78,141.08
2016,6,17,5,45,478.0,37.0,0.4,12.5,120.5,247.58,193.49
2016,6,17,6,0,560.0,44.0,0.4,13.0,164.0,311.89,248.85
2016,6,17,6,15,612.0,49.0,0.4,13.5,211.5,368.82,296.83
2016,6,17,6,30,664.0,54.0,0.4,14.0,259.0,429.77,346.0
2016,6,17,6,45,701.5,57.5,0.45,15.0,309.0,484.26,387.98
2016,6,17,7,0,739.0,61.0,0.5,16.0,359.0,540.89,429.86
2016,6,17,7,15,765.0,64.0,0.5,16.5,409.0,591.16,465.73
2016,6,17,7,30,791.0,67.0,0.5,17.0,459.0,637.8,496.32
2016,6,17,7,45,812.0,69.0,0.55,17.5,508.0,684.09,526.36
2016,6,17,8,0,833.0,71.0,0.6,18.0,557.0,730.13,555.61
2016,6,17,8,15,848.0,73.0,0.65,18.5,603.0,770.81,580.69
2016,6,17,8,30,863.0,75.0,0.7,19.0,649.0,810.32,604.68
2016,6,17,8,45,876.0,76.5,0.75,19.5,691.5,846.15,625.94
2016,6,17,9,0,889.0,78.0,0.8,20.0,734.0,880.28,645.9
2016,6,17,9,15,898.0,79.5,0.85,20.0,772.0,908.84,663.39
2016,6,17,9,30,907.0,81.0,0.9,20.0,810.0,935.14,679.48
2016,6,17,9,45,675.0,213.0,0.95,20.5,768.0,879.27,641.73
2016,6,17,10,0,443.0,345.0,1.0,21.0,726.0,798.75,581.9
2016,6,17,10,15,331.0,397.5,1.05,21.0,687.0,739.72,540.24
2016,6,17,10,30,219.0,450.0,1.1,21.0,648.0,677.08,495.01
2016,6,17,10,45,144.5,447.5,1.2,21.5,579.5,599.45,440.1
2016,6,17,11,0,70.0,445.0,1.3,22.0,511.0,514.84,379.13
2016,6,17,11,15,96.5,465.5,1.3,22.0,557.5,559.14,411.17
2016,6,17,11,30,123.0,486.0,1.3,22.0,604.0,607.23,444.32
2016,6,17,11,45,204.5,481.5,1.35,22.0,679.5,676.67,493.97
2016,6,17,12,0,286.0,477.0,1.4,22.0,755.0,746.36,542.59
2016,6,17,12,15,224.0,486.0,1.45,22.0,704.0,686.7,500.52
2016,6,17,12,30,162.0,495.0,1.5,22.0,653.0,630.87,461.56
2016,6,17,12,45,127.0,482.0,1.55,22.0,605.0,580.1,426.54
2016,6,17,13,0,92.0,469.0,1.6,22.0,557.0,531.05,392.13
2016,6,17,13,15,69.5,439.0,1.6,21.5,505.0,478.8,355.97
2016,6,17,13,30,47.0,409.0,1.6,21.0,453.0,428.1,320.28
2016,6,17,13,45,156.5,418.5,1.6,21.0,558.5,517.1,387.72
2016,6,17,14,0,266.0,428.0,1.6,21.0,664.0,596.66,445.69
2016,6,17,14,15,288.5,406.5,1.55,21.0,655.0,580.3,434.03
2016,6,17,14,30,311.0,385.0,1.5,21.0,646.0,562.02,421.59
2016,6,17,14,45,401.5,333.0,1.5,21.0,654.0,554.59,418.24
2016,6,17,15,0,492.0,281.0,1.5,21.0,662.0,542.38,410.61
2016,6,17,15,15,320.5,305.5,1.45,20.5,548.5,449.8,341.75
2016,6,17,15,30,149.0,330.0,1.4,20.0,435.0,372.14,283.8
2016,6,17,15,45,87.0,281.5,1.4,19.5,342.0,297.41,228.58
2016,6,17,16,0,25.0,233.0,1.4,19.0,249.0,228.97,177.21
2016,6,17,16,15,12.5,187.5,1.4,18.5,195.5,181.49,141.09
2016,6,17,16,30,0.0,142.0,1.4,18.0,142.0,135.13,105.1
2016,6,17,16,45,0.0,136.0,1.4,18.0,136.0,129.05,100.67
2016,6,17,17,0,0.0,130.0,1.4,18.0,130.0,122.86,96.01
2016,6,17,17,15,0.0,114.0,1.35,17.5,114.0,107.77,84.17
2016,6,17,17,30,0.0,98.0,1.3,17.0,98.0,92.73,72.19
2016,6,17,17,45,291.5,77.0,1.3,16.5,154.5,78.43,50.02
2016,6,17,18,0,583.0,56.0,1.3,16.0,211.0,50.99,28.27
2016,6,17,18,15,517.0,49.0,1.3,15.5,165.0,33.36,24.06
2016,6,17,18,30,451.0,42.0,1.3,15.0,119.0,29.92,20.79
2016,6,17,18,45,349.5,33.0,1.3,14.5,81.0,24.4,15.48
2016,6,17,19,0,248.0,24.0,1.3,14.0,43.0,18.5,8.29
2016,6,17,19,15,124.0,12.0,1.3,13.5,21.5,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,0.9,10.0,14.0,42.0,0.0
2016,6,18,5,15,258.0,21.0,0.95,10.5,45.5,115.02,65.93
2016,6,18,5,30,394.0,31.0,1.0,11.0,77.0,189.07,142.33
2016,6,18,5,45,478.5,38.0,1.05,11.5,121.0,248.76,196.3
2016,6,18,6,0,563.0,45.0,1.1,12.0,165.0,316.37,255.37
2016,6,18,6,15,617.0,50.0,1.05,12.5,213.5,372.09,303.28
2016,6,18,6,30,671.0,55.0,1.0,13.0,262.0,434.33,354.34
2016,6,18,6,45,709.0,59.0,1.0,13.5,313.0,490.01,398.46
2016,6,18,7,0,747.0,63.0,1.0,14.0,364.0,547.87,442.53
2016,6,18,7,15,774.5,66.0,0.95,14.5,415.0,599.47,479.82
2016,6,18,7,30,802.0,69.0,0.9,15.0,466.0,647.51,511.65
2016,6,18,7,45,822.5,72.0,0.9,15.5,516.0,694.99,542.43
2016,6,18,8,0,843.0,75.0,0.9,16.0,566.0,742.14,572.22
2016,6,18,8,15,859.5,77.0,0.9,16.5,613.5,784.34,597.92
2016,6,18,8,30,876.0,79.0,0.9,17.0,661.0,825.44,622.44
2016,6,18,8,45,888.0,81.0,0.9,18.0,704.5,861.31,641.84
2016,6,18,9,0,900.0,83.0,0.9,19.0,748.0,895.39,659.75
2016,6,18,9,15,910.0,84.5,0.9,19.5,787.0,925.09,675.82
2016,6,18,9,30,920.0,86.0,0.9,20.0,826.0,952.53,690.34
2016,6,18,9,45,691.0,212.5,0.95,20.5,781.0,893.8,650.89
2016,6,18,10,0,462.0,339.0,1.0,21.0,736.0,810.76,590.15
2016,6,18,10,15,701.0,217.5,1.0,21.0,841.5,920.6,667.79
2016,6,18,10,30,940.0,96.0,1.0,21.0,947.0,1021.15,728.74
2016,6,18,10,45,687.5,247.5,1.0,21.5,877.5,940.8,675.09
2016,6,18,11,0,435.0,399.0,1.0,22.0,808.0,842.88,604.01
2016,6,18,11,15,695.5,248.0,1.0,22.0,912.5,941.86,675.97
2016,6,18,11,30,956.0,97.0,1.0,22.0,1017.0,1029.11,728.52
2016,6,18,11,45,958.5,96.5,1.05,22.5,1023.0,1021.27,721.83
2016,6,18,12,0,961.0,96.0,1.1,23.0,1029.0,1010.44,714.73
2016,6,18,12,15,961.0,95.5,1.15,23.0,1027.5,994.34,705.83
2016,6,18,12,30,961.0,95.0,1.2,23.0,1026.0,975.43,695.23
2016,6,18,12,45,961.0,94.0,1.25,23.5,1017.5,953.32,681.29
2016,6,18,13,0,961.0,93.0,1.3,24.0,1009.0,928.57,665.69
2016,6,18,13,15,958.5,92.0,1.35,23.5,993.0,899.14,649.58
2016,6,18,13,30,956.0,91.0,1.4,23.0,977.0,867.39,631.77
2016,6,18,13,45,950.5,91.5,1.45,23.0,953.5,832.51,610.45
2016,6,18,14,0,945.0,92.0,1.5,23.0,930.0,795.76,587.64
2016,6,18,14,15,939.5,90.5,1.5,23.0,900.5,755.47,561.66
2016,6,18,14,30,934.0,89.0,1.5,23.0,871.0,713.68,534.39
2016,6,18,14,45,925.0,88.5,1.5,23.0,835.0,669.26,503.22
2016,6,18,15,0,916.0,88.0,1.5,23.0,799.0,624.0,470.23
2016,6,18,15,15,906.0,86.0,1.5,22.5,758.5,576.19,435.41
2016,6,18,15,30,896.0,84.0,1.5,22.0,718.0,528.03,399.18
2016,6,18,15,45,882.0,82.5,1.5,22.0,673.0,478.36,359.92
2016,6,18,16,0,868.0,81.0,1.5,22.0,628.0,429.11,319.87
2016,6,18,16,15,851.0,78.5,1.45,21.5,579.5,378.54,278.21
2016,6,18,16,30,834.0,76.0,1.4,21.0,531.0,329.09,236.4
2016,6,18,16,45,810.5,73.5,1.4,21.0,480.0,274.93,190.18
2016,6,18,17,0,787.0,71.0,1.4,21.0,429.0,227.23,149.01
2016,6,18,17,15,755.5,67.0,1.4,20.5,377.5,179.27,109.25
2016,6,18,17,30,724.0,63.0,1.4,20.0,326.0,134.6,74.59
2016,6,18,17,45,682.0,58.0,1.4,19.5,275.0,91.76,46.32
2016,6,18,18,0,640.0,53.0,1.4,19.0,224.0,53.44,28.72
2016,6,18,18,15,574.0,47.0,1.3,18.0,176.0,31.71,22.34
2016,6,18,18,30,508.0,41.0,1.2,17.0,128.0,29.04,19.84
2016,6,18,18,45,406.0,32.0,1.2,16.0,87.5,23.48,14.58
2016,6,18,19,0,304.0,23.0,1.2,15.0,47.0,17.52,7.6
2016,6,18,19,15,152.0,11.5,1.15,14.5,23.5,11.3,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.65,10.5,7.0,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.6,11.0,14.0,43.45,0.0
2016,6,19,5,15,269.0,21.5,0.6,12.0,47.0,118.61,66.84
2016,6,19,5,30,410.0,32.0,0.6,13.0,80.0,195.58,145.62
2016,6,19,5,45,494.5,39.0,0.65,14.0,124.5,256.03,199.26
2016,6,19,6,0,579.0,46.0,0.7,15.0,169.0,324.35,257.5
2016,6,19,6,15,633.0,51.5,0.7,15.5,219.0,381.26,305.49
2016,6,19,6,30,687.0,57.0,0.7,16.0,269.0,444.81,356.66
2016,6,19,6,45,724.0,61.0,0.7,16.5,320.5,500.64,399.87
2016,6,19,7,0,761.0,65.0,0.7,17.0,372.0,558.52,442.88
2016,6,19,7,15,788.0,68.5,0.7,18.0,423.5,610.95,479.33
2016,6,19,7,30,815.0,72.0,0.7,19.0,475.0,664.04,513.44
2016,6,19,7,45,834.5,75.0,0.7,20.0,525.0,706.94,538.99
2016,6,19,8,0,854.0,78.0,0.7,21.0,575.0,753.72,566.56
2016,6,19,8,15,869.5,80.0,0.7,21.5,622.5,795.46,591.08
2016,6,19,8,30,885.0,82.0,0.7,22.0,670.0,836.02,614.39
2016,6,19,8,45,897.5,84.0,0.7,22.5,713.5,872.58,634.71
2016,6,19,9,0,910.0,86.0,0.7,23.0,757.0,907.33,653.63
2016,6,19,9,15,919.0,87.5,0.7,23.0,796.0,936.35,670.0
2016,6,19,9,30,928.0,89.0,0.7,23.0,835.0,963.04,684.93
2016,6,19,9,45,940.5,87.0,0.7,23.5,869.5,986.77,696.67
2016,6,19,10,0,953.0,85.0,0.7,24.0,904.0,1008.02,706.88
2016,6,19,10,15,958.0,85.5,0.75,24.5,931.0,1022.01,713.84
2016,6,19,10,30,963.0,86.0,0.8,25.0,958.0,1033.06,719.19
2016,6,19,10,45,965.5,87.5,0.85,25.5,978.5,1039.66,722.0
2016,6,19,11,0,968.0,89.0,0.9,26.0,999.0,1043.15,723.09
2016,6,19,11,15,970.5,89.5,0.95,26.0,1012.5,1042.49,723.24
2016,6,19,11,30,973.0,90.0,1.0,26.0,1026.0,1038.71,721.67
2016,6,19,11,45,970.5,92.5,1.05,26.5,1031.0,1029.01,715.24
2016,6,19,12,0,968.0,95.0,1.1,27.0,1036.0,1016.33,707.14
2016,6,19,12,15,968.0,95.0,1.15,27.0,1034.5,1000.66,698.68
2016,6,19,12,30,968.0,95.0,1.2,27.0,1033.0,982.15,688.52
2016,6,19,12,45,960.5,98.5,1.3,27.0,1022.5,957.54,675.35
2016,6,19,13,0,953.0,102.0,1.4,27.0,1012.0,930.55,660.54
2016,6,19,13,15,950.0,101.5,1.45,27.0,995.5,901.37,643.47
2016,6,19,13,30,947.0,101.0,1.5,27.0,979.0,869.91,624.8
2016,6,19,13,45,944.5,99.0,1.55,27.0,956.0,835.3,603.9
2016,6,19,14,0,942.0,97.0,1.6,27.0,933.0,798.67,581.43
2016,6,19,14,15,936.0,96.0,1.6,26.5,903.0,758.59,557.03
2016,6,19,14,30,930.0,95.0,1.6,26.0,873.0,717.06,531.29
2016,6,19,14,45,923.0,93.0,1.65,26.0,837.5,672.69,500.7
2016,6,19,15,0,916.0,91.0,1.7,26.0,802.0,627.32,468.29
2016,6,19,15,15,688.0,174.0,1.7,25.5,692.5,530.68,397.24
2016,6,19,15,30,460.0,257.0,1.7,25.0,583.0,457.74,342.74
2016,6,19,15,45,663.0,170.0,1.75,25.0,606.0,450.09,336.53
2016,6,19,16,0,866.0,83.0,1.8,25.0,629.0,430.68,318.44
2016,6,19,16,15,848.0,80.5,1.8,24.5,580.0,379.82,276.86
2016,6,19,16,30,830.0,78.0,1.8,24.0,531.0,330.19,235.34
2016,6,19,16,45,804.5,75.5,1.8,23.5,480.0,275.68,189.62
2016,6,19,17,0,779.0,73.0,1.8,23.0,429.0,227.83,148.95
2016,6,19,17,15,747.5,69.5,1.75,22.0,377.5,180.66,110.22
2016,6,19,17,30,716.0,66.0,1.7,21.0,326.0,136.81,76.45
2016,6,19,17,45,670.5,61.0,1.7,20.5,275.0,94.08,48.34
2016,6,19,18,0,625.0,56.0,1.7,20.0,224.0,52.89,28.12
2016,6,19,18,15,559.0,49.5,1.65,19.0,176.0,33.73,24.0
2016,6,19,18,30,493.0,43.0,1.6,18.0,128.0,30.74,21.22
2016,6,19,18,45,388.5,34.0,1.55,17.5,87.5,25.26,16.0
2016,6,19,19,0,284.0,25.0,1.5,17.0,47.0,19.39,8.99
2016,6,19,19,15,142.0,12.5,1.45,16.5,23.5,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,131.0,11.0,1.2,10.0,14.0,44.13,0.0
2016,6,20,5,15,277.0,21.5,1.15,10.5,47.5,120.68,67.61
2016,6,20,5,30,423.0,32.0,1.1,11.0,81.0,199.84,150.16
2016,6,20,5,45,513.5,38.5,1.1,12.0,127.0,262.62,206.5
2016,6,20,6,0,604.0,45.0,1.1,13.0,173.0,331.44,265.99
2016,6,20,6,15,657.5,50.0,1.05,13.5,223.5,391.12,316.84
2016,6,20,6,30,711.0,55.0,1.0,14.0,274.0,454.88,368.74
2016,6,20,6,45,750.0,58.5,1.0,15.0,326.5,512.29,413.1
2016,6,20,7,0,789.0,62.0,1.0,16.0,379.0,571.91,457.14
2016,6,20,7,15,814.5,65.0,1.0,16.5,431.0,619.78,491.7
2016,6,20,7,30,840.0,68.0,1.0,17.0,483.0,672.13,526.43
2016,6,20,7,45,860.0,70.0,1.05,18.0,533.5,719.53,556.17
2016,6,20,8,0,880.0,72.0,1.1,19.0,584.0,766.51,584.91
2016,6,20,8,15,894.0,74.0,1.1,19.5,631.0,807.96,609.73
2016,6,20,8,30,908.0,76.0,1.1,20.0,678.0,848.09,633.25
2016,6,20,8,45,919.5,77.5,1.15,20.5,721.5,883.94,654.31
2016,6,20,9,0,931.0,79.0,1.2,21.0,765.0,917.9,673.98
2016,6,20,9,15,938.5,80.0,1.2,21.5,803.5,945.56,688.65
2016,6,20,9,30,946.0,81.0,1.2,22.0,842.0,970.79,701.73
2016,6,20,9,45,936.5,92.0,1.25,22.5,870.5,988.2,710.68
2016,6,20,10,0,927.0,103.0,1.3,23.0,899.0,1002.16,717.63
2016,6,20,10,15,931.5,104.0,1.35,23.5,925.5,1015.8,724.47
2016,6,20,10,30,936.0,105.0,1.4,24.0,952.0,1026.55,729.59
2016,6,20,10,45,939.5,105.5,1.45,24.5,972.0,1032.84,732.05
2016,6,20,11,0,943.0,106.0,1.5,25.0,992.0,1036.12,732.81
2016,6,20,11,15,945.5,106.5,1.5,25.0,1005.5,1035.38,731.86
2016,6,20,11,30,948.0,107.0,1.5,25.0,1019.0,1031.61,729.21
2016,6,20,11,45,951.0,106.0,1.55,25.5,1025.5,1023.82,723.57
2016,6,20,12,0,954.0,105.0,1.6,26.0,1032.0,1013.06,716.22
2016,6,20,12,15,954.0,105.0,1.65,26.0,1030.5,997.55,707.41
2016,6,20,12,30,954.0,105.0,1.7,26.0,1029.0,979.26,696.91
2016,6,20,12,45,576.0,294.5,1.75,26.0,851.0,803.61,582.08
2016,6,20,13,0,198.0,484.0,1.8,26.0,673.0,637.67,461.26
2016,6,20,13,15,577.0,290.5,1.8,26.0,828.0,765.19,560.26
2016,6,20,13,30,956.0,97.0,1.8,26.0,983.0,873.91,634.58
2016,6,20,13,45,729.5,224.0,1.85,26.0,890.5,782.37,573.26
2016,6,20,14,0,503.0,351.0,1.9,26.0,798.0,702.8,514.7
2016,6,20,14,15,719.5,222.5,1.9,25.5,838.0,717.94,531.93
2016,6,20,14,30,936.0,94.0,1.9,25.0,878.0,720.7,538.5
2016,6,20,14,45,928.0,93.0,1.9,25.0,842.5,676.4,506.92
2016,6,20,15,0,920.0,92.0,1.9,25.0,807.0,631.15,473.95
2016,6,20,15,15,910.0,90.0,1.9,24.5,766.0,583.16,439.04
2016,6,20,15,30,900.0,88.0,1.9,24.0,725.0,534.82,402.73
2016,6,20,15,45,887.0,85.5,1.9,23.5,679.5,484.52,363.8
2016,6,20,16,0,874.0,83.0,1.9,23.0,634.0,434.55,323.84
2016,6,20,16,15,778.0,98.5,1.85,22.5,560.0,366.76,270.31
2016,6,20,16,30,682.0,114.0,1.8,22.0,486.0,308.39,223.74
2016,6,20,16,45,737.5,93.0,1.8,21.5,460.0,273.88,191.75
2016,6,20,17,0,793.0,72.0,1.8,21.0,434.0,230.52,151.82
2016,6,20,17,15,761.5,68.0,1.75,20.0,382.0,182.22,111.79
2016,6,20,17,30,730.0,64.0,1.7,19.0,330.0,137.21,76.77
2016,6,20,17,45,684.5,59.5,1.65,18.5,278.5,94.2,48.22
2016,6,20,18,0,639.0,55.0,1.6,18.0,227.0,56.07,30.57
2016,6,20,18,15,573.5,48.5,1.5,17.0,178.5,32.88,23.47
2016,6,20,18,30,508.0,42.0,1.4,16.0,130.0,29.83,20.63
2016,6,20,18,45,401.5,33.5,1.3,15.5,89.0,24.77,15.75
2016,6,20,19,0,295.0,25.0,1.2,15.0,48.0,19.36,9.16
2016,6,20,19,15,147.5,12.5,1.2,14.5,24.0,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,5.5,0.6,10.5,7.0,0.0,0.0
2016,6,21,5,0,122.0,11.0,0.6,11.0,14.0,41.76,0.0
2016,6,21,5,15,263.5,21.0,0.6,11.5,46.0,115.68,63.33
2016,6,21,5,30,405.0,31.0,0.6,12.0,78.0,192.12,143.23
2016,6,21,5,45,496.5,38.0,0.6,13.0,123.5,254.93,198.83
2016,6,21,6,0,588.0,45.0,0.6,14.0,169.0,323.92,257.61
2016,6,21,6,15,643.0,50.0,0.6,14.5,219.0,383.57,307.82
2016,6,21,6,30,698.0,55.0,0.6,15.0,269.0,447.45,359.31
2016,6,21,6,45,738.5,58.0,0.65,16.0,321.5,504.56,403.22
2016,6,21,7,0,779.0,61.0,0.7,17.0,374.0,564.01,447.07
2016,6,21,7,15,805.5,64.0,0.75,17.5,426.0,612.15,481.95
2016,6,21,7,30,832.0,67.0,0.8,18.0,478.0,664.87,517.19
2016,6,21,7,45,852.5,69.5,0.85,19.0,528.5,712.94,547.2
2016,6,21,8,0,873.0,72.0,0.9,20.0,579.0,760.64,576.23
2016,6,21,8,15,887.5,74.0,0.9,20.5,626.5,802.3,600.92
2016,6,21,8,30,902.0,76.0,0.9,21.0,674.0,842.68,624.36
2016,6,21,8,45,913.0,77.5,0.95,21.5,717.0,877.96,644.9
2016,6,21,9,0,924.0,79.0,1.0,22.0,760.0,911.35,664.07
2016,6,21,9,15,932.0,80.5,1.0,22.5,798.5,939.9,679.15
2016,6,21,9,30,940.0,82.0,1.0,23.0,837.0,966.05,692.65
2016,6,21,9,45,940.5,86.5,1.05,24.0,868.5,985.81,701.68
2016,6,21,10,0,941.0,91.0,1.1,25.0,900.0,1002.61,708.93
2016,6,21,10,15,945.5,92.0,1.15,25.0,926.5,1016.56,717.27
2016,6,21,10,30,950.0,93.0,1.2,25.0,953.0,1027.57,723.94
2016,6,21,10,45,951.5,94.5,1.25,25.5,972.5,1033.16,726.01
2016,6,21,11,0,953.0,96.0,1.3,26.0,992.0,1035.67,726.36
2016,6,21,11,15,955.0,96.5,1.3,26.0,1004.5,1034.57,725.21
2016,6,21,11,30,957.0,97.0,1.3,26.0,1017.0,1030.41,722.34
2016,6,21,11,45,956.0,98.0,1.35,26.5,1022.5,1020.81,715.74
2016,6,21,12,0,955.0,99.0,1.4,27.0,1028.0,1008.27,707.47
2016,6,21,12,15,955.0,99.0,1.4,27.0,1026.0,992.84,698.12
2016,6,21,12,30,955.0,99.0,1.4,27.0,1024.0,974.62,687.14
2016,6,21,12,45,951.5,100.0,1.45,27.5,1014.5,951.5,672.55
2016,6,21,13,0,948.0,101.0,1.5,28.0,1005.0,925.9,656.43
2016,6,21,13,15,945.0,100.5,1.55,28.0,989.0,896.92,639.41
2016,6,21,13,30,942.0,100.0,1.6,28.0,973.0,865.68,620.81
2016,6,21,13,45,938.0,99.0,1.65,28.0,950.0,831.05,599.83
2016,6,21,14,0,934.0,98.0,1.7,28.0,927.0,794.5,577.37
2016,6,21,14,15,928.0,97.0,1.7,27.5,898.0,754.75,553.17
2016,6,21,14,30,922.0,96.0,1.7,27.0,869.0,713.56,527.64
2016,6,21,14,45,914.0,94.5,1.75,27.0,833.5,669.37,497.15
2016,6,21,15,0,906.0,93.0,1.8,27.0,798.0,624.26,464.93
2016,6,21,15,15,896.0,91.0,1.8,26.5,757.5,576.89,430.77
2016,6,21,15,30,886.0,89.0,1.8,26.0,717.0,529.18,395.26
2016,6,21,15,45,873.5,86.5,1.8,25.5,672.5,479.74,357.32
2016,6,21,16,0,861.0,84.0,1.8,25.0,628.0,430.6,318.37
2016,6,21,16,15,844.0,81.5,1.8,24.0,580.0,380.33,277.97
2016,6,21,16,30,827.0,79.0,1.8,23.0,532.0,326.93,234.02
2016,6,21,16,45,806.0,75.5,1.8,22.5,481.5,277.12,191.59
2016,6,21,17,0,785.0,72.0,1.8,22.0,431.0,229.26,150.56
2016,6,21,17,15,754.5,68.5,1.75,21.0,380.0,181.92,111.43
2016,6,21,17,30,724.0,65.0,1.7,20.0,329.0,137.79,77.17
2016,6,21,17,45,683.0,60.0,1.65,19.0,278.5,94.93,48.68
2016,6,21,18,0,642.0,55.0,1.6,18.0,228.0,56.5,30.67
2016,6,21,18,15,578.0,48.5,1.5,17.0,179.5,32.85,23.45
2016,6,21,18,30,514.0,42.0,1.4,16.0,131.0,29.81,20.62
2016,6,21,18,45,411.0,33.5,1.3,15.5,90.0,24.74,15.74
2016,6,21,19,0,308.0,25.0,1.2,15.0,49.0,19.33,9.2
2016,6,21,19,15,154.0,12.5,1.1,14.5,24.5,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,136.0,11.0,1.2,10.0,14.0,45.21,0.0
2016,6,22,5,15,285.5,21.0,1.2,10.5,47.5,121.88,65.94
2016,6,22,5,30,435.0,31.0,1.2,11.0,81.0,202.22,151.55
2016,6,22,5,45,521.0,38.0,1.3,11.5,127.0,261.4,205.89
2016,6,22,6,0,607.0,45.0,1.4,12.0,173.0,331.85,267.77
2016,6,22,6,15,661.0,50.0,1.4,12.5,223.5,391.87,319.62
2016,6,22,6,30,715.0,55.0,1.4,13.0,274.0,456.01,372.73
2016,6,22,6,45,753.5,58.0,1.4,13.5,326.5,512.7,417.99
2016,6,22,7,0,792.0,61.0,1.4,14.0,379.0,571.55,463.13
2016,6,22,7,15,818.0,64.5,1.35,14.5,431.0,620.48,498.86
2016,6,22,7,30,844.0,68.0,1.3,15.0,483.0,673.93,534.65
2016,6,22,7,45,865.0,70.0,1.3,15.5,534.0,722.24,566.06
2016,6,22,8,0,886.0,72.0,1.3,16.0,585.0,770.21,596.5
