Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,900.5,74.0,1.3,16.5,633.0,812.31,622.22
2016,6,22,8,30,915.0,76.0,1.3,17.0,681.0,853.11,646.62
2016,6,22,8,45,926.5,77.5,1.35,17.5,725.0,889.22,668.17
2016,6,22,9,0,938.0,79.0,1.4,18.0,769.0,923.41,688.29
2016,6,22,9,15,946.5,80.5,1.4,18.0,808.5,952.77,705.67
2016,6,22,9,30,955.0,82.0,1.4,18.0,848.0,979.71,721.45
2016,6,22,9,45,962.0,82.5,1.4,18.5,881.5,1001.56,732.58
2016,6,22,10,0,969.0,83.0,1.4,19.0,915.0,1020.67,741.99
2016,6,22,10,15,973.5,84.0,1.4,19.0,942.5,1035.03,749.86
2016,6,22,10,30,978.0,85.0,1.4,19.0,970.0,1046.36,755.97
2016,6,22,10,45,981.5,85.5,1.4,19.5,990.5,1053.1,757.9
2016,6,22,11,0,985.0,86.0,1.4,20.0,1011.0,1056.71,758.03
2016,6,22,11,15,987.0,86.5,1.4,20.0,1024.5,1055.67,756.87
2016,6,22,11,30,989.0,87.0,1.4,20.0,1038.0,1051.48,753.91
2016,6,22,11,45,990.0,87.0,1.45,20.5,1044.0,1042.67,747.66
2016,6,22,12,0,991.0,87.0,1.5,21.0,1050.0,1030.79,739.61
2016,6,22,12,15,991.0,87.0,1.5,20.5,1048.5,1014.96,731.2
2016,6,22,12,30,991.0,87.0,1.5,20.0,1047.0,996.22,721.01
2016,6,22,12,45,981.5,92.0,1.55,20.0,1036.0,970.96,706.06
2016,6,22,13,0,972.0,97.0,1.6,20.0,1025.0,943.31,689.53
2016,6,22,13,15,969.5,96.5,1.6,20.0,1009.0,914.18,671.29
2016,6,22,13,30,967.0,96.0,1.6,20.0,993.0,882.68,651.42
2016,6,22,13,45,962.5,95.5,1.6,20.0,969.5,847.38,628.93
2016,6,22,14,0,958.0,95.0,1.6,20.0,946.0,810.12,604.98
2016,6,22,14,15,952.0,94.0,1.6,19.5,916.0,769.54,579.64
2016,6,22,14,30,946.0,93.0,1.6,19.0,886.0,727.46,552.89
2016,6,22,14,45,938.0,91.5,1.6,19.0,850.0,682.33,520.84
2016,6,22,15,0,930.0,90.0,1.6,19.0,814.0,636.25,486.83
2016,6,22,15,15,920.0,88.5,1.55,18.5,773.0,588.3,451.11
2016,6,22,15,30,910.0,87.0,1.5,18.0,732.0,539.98,414.02
2016,6,22,15,45,896.5,85.0,1.5,17.5,686.0,489.44,374.35
2016,6,22,16,0,883.0,83.0,1.5,17.0,640.0,439.26,333.64
2016,6,22,16,15,865.5,80.5,1.5,16.5,591.0,387.76,290.69
2016,6,22,16,30,848.0,78.0,1.5,16.0,542.0,337.4,247.51
2016,6,22,16,45,825.5,75.0,1.55,16.0,490.5,282.34,199.69
2016,6,22,17,0,803.0,72.0,1.6,16.0,439.0,233.62,156.82
2016,6,22,17,15,771.5,68.0,1.6,15.5,387.0,184.77,115.41
2016,6,22,17,30,740.0,64.0,1.6,15.0,335.0,139.23,79.17
2016,6,22,17,45,696.0,59.5,1.6,14.5,283.0,95.78,49.73
2016,6,22,18,0,652.0,55.0,1.6,14.0,231.0,57.07,31.32
2016,6,22,18,15,586.5,49.0,1.55,13.0,182.0,33.25,24.23
2016,6,22,18,30,521.0,43.0,1.5,12.0,133.0,30.66,21.76
2016,6,22,18,45,410.0,34.5,1.45,11.5,91.0,25.63,16.83
2016,6,22,19,0,299.0,26.0,1.4,11.0,49.0,20.28,10.21
2016,6,22,19,15,149.5,13.0,1.35,10.5,24.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,9.0,13.0,44.34,0.0
2016,6,23,5,15,281.5,20.5,1.2,9.5,46.5,119.69,63.53
2016,6,23,5,30,430.0,30.0,1.2,10.0,80.0,198.96,149.41
2016,6,23,5,45,519.0,36.5,1.3,10.5,125.5,258.58,204.29
2016,6,23,6,0,608.0,43.0,1.4,11.0,171.0,329.56,266.86
2016,6,23,6,15,662.0,48.0,1.4,11.5,221.5,389.51,318.91
2016,6,23,6,30,716.0,53.0,1.4,12.0,272.0,453.64,372.27
2016,6,23,6,45,755.5,56.0,1.4,13.0,324.5,510.91,417.44
2016,6,23,7,0,795.0,59.0,1.4,14.0,377.0,570.44,462.39
2016,6,23,7,15,821.0,62.0,1.35,14.5,429.5,618.93,497.77
2016,6,23,7,30,847.0,65.0,1.3,15.0,482.0,671.95,533.26
2016,6,23,7,45,868.0,67.0,1.3,15.5,533.0,720.42,564.81
2016,6,23,8,0,889.0,69.0,1.3,16.0,584.0,768.53,595.38
2016,6,23,8,15,903.5,71.0,1.3,16.5,632.0,810.79,621.22
2016,6,23,8,30,918.0,73.0,1.3,17.0,680.0,851.74,645.74
2016,6,23,8,45,930.0,74.0,1.3,18.0,724.5,887.86,665.36
2016,6,23,9,0,942.0,75.0,1.3,19.0,769.0,922.1,683.42
2016,6,23,9,15,951.0,76.5,1.3,19.5,808.5,952.08,699.74
2016,6,23,9,30,960.0,78.0,1.3,20.0,848.0,979.64,714.41
2016,6,23,9,45,962.5,82.0,1.3,20.5,881.0,1001.21,725.19
2016,6,23,10,0,965.0,86.0,1.3,21.0,914.0,1019.83,734.16
2016,6,23,10,15,969.5,87.0,1.3,21.0,941.0,1034.16,741.93
2016,6,23,10,30,974.0,88.0,1.3,21.0,968.0,1045.48,747.95
2016,6,23,10,45,977.0,88.5,1.35,21.5,988.5,1051.73,750.43
2016,6,23,11,0,980.0,89.0,1.4,22.0,1009.0,1054.85,751.13
2016,6,23,11,15,981.0,89.5,1.45,22.0,1022.0,1052.86,750.25
2016,6,23,11,30,982.0,90.0,1.5,22.0,1035.0,1047.74,747.58
2016,6,23,11,45,982.0,90.5,1.55,22.5,1040.0,1038.54,741.06
2016,6,23,12,0,982.0,91.0,1.6,23.0,1045.0,1026.3,732.76
2016,6,23,12,15,980.5,91.0,1.65,23.0,1042.0,1009.21,722.92
2016,6,23,12,30,979.0,91.0,1.7,23.0,1039.0,989.29,711.33
2016,6,23,12,45,975.0,91.5,1.75,23.0,1028.5,964.87,696.88
2016,6,23,13,0,971.0,92.0,1.8,23.0,1018.0,937.92,680.75
2016,6,23,13,15,967.5,91.5,1.8,22.5,1001.0,908.02,663.33
2016,6,23,13,30,964.0,91.0,1.8,22.0,984.0,875.82,644.27
2016,6,23,13,45,959.0,89.5,1.85,22.0,960.5,839.34,621.45
2016,6,23,14,0,954.0,88.0,1.9,22.0,937.0,800.95,597.11
2016,6,23,14,15,948.0,87.0,1.9,21.5,907.0,760.57,571.8
2016,6,23,14,30,942.0,86.0,1.9,21.0,877.0,718.7,545.08
2016,6,23,14,45,935.5,84.0,1.95,21.0,841.5,674.27,513.99
2016,6,23,15,0,929.0,82.0,2.0,21.0,806.0,628.78,480.57
2016,6,23,15,15,919.5,80.5,2.0,20.5,765.5,581.21,445.26
2016,6,23,15,30,910.0,79.0,2.0,20.0,725.0,533.21,408.49
2016,6,23,15,45,901.0,75.5,2.0,20.0,680.5,483.44,368.5
2016,6,23,16,0,892.0,72.0,2.0,20.0,636.0,433.63,327.32
2016,6,23,16,15,876.0,70.0,1.95,19.5,587.5,382.76,284.71
2016,6,23,16,30,860.0,68.0,1.9,19.0,539.0,332.88,241.83
2016,6,23,16,45,841.5,64.5,1.9,18.5,488.5,282.24,197.77
2016,6,23,17,0,823.0,61.0,1.9,18.0,438.0,233.24,154.88
2016,6,23,17,15,794.0,58.0,1.85,17.5,386.0,184.68,113.64
2016,6,23,17,30,765.0,55.0,1.8,17.0,334.0,134.84,73.89
2016,6,23,17,45,723.5,51.0,1.75,16.5,282.5,90.74,44.04
2016,6,23,18,0,682.0,47.0,1.7,16.0,231.0,51.09,25.32
2016,6,23,18,15,620.5,42.0,1.6,15.0,183.0,30.09,21.21
2016,6,23,18,30,559.0,37.0,1.5,14.0,135.0,27.8,19.03
2016,6,23,18,45,451.5,30.0,1.45,13.5,92.5,23.47,14.8
2016,6,23,19,0,344.0,23.0,1.4,13.0,50.0,17.4,7.9
2016,6,23,19,15,172.0,11.5,1.3,12.5,25.0,11.3,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.0,1.05,9.5,6.5,0.0,0.0
2016,6,24,5,0,138.0,10.0,1.1,10.0,13.0,44.5,0.0
2016,6,24,5,15,288.0,19.5,1.15,10.5,46.0,120.0,61.74
2016,6,24,5,30,438.0,29.0,1.2,11.0,79.0,196.98,146.94
2016,6,24,5,45,522.0,36.0,1.3,11.5,124.5,258.74,203.51
2016,6,24,6,0,606.0,43.0,1.4,12.0,170.0,328.15,264.64
2016,6,24,6,15,661.5,48.0,1.4,12.5,220.5,388.71,317.02
2016,6,24,6,30,717.0,53.0,1.4,13.0,271.0,453.59,370.81
2016,6,24,6,45,753.0,57.0,1.4,13.5,323.5,510.07,415.95
2016,6,24,7,0,789.0,61.0,1.4,14.0,376.0,568.53,460.82
2016,6,24,7,15,816.5,64.5,1.35,14.5,429.0,618.35,497.29
2016,6,24,7,30,844.0,68.0,1.3,15.0,482.0,672.81,533.92
2016,6,24,7,45,863.5,71.0,1.3,15.5,533.5,721.21,565.4
2016,6,24,8,0,883.0,74.0,1.3,16.0,585.0,769.15,595.84
2016,6,24,8,15,899.0,76.0,1.3,16.5,634.0,812.39,622.35
2016,6,24,8,30,915.0,78.0,1.3,17.0,683.0,854.43,647.58
2016,6,24,8,45,926.5,80.5,1.35,17.5,727.5,891.71,669.88
2016,6,24,9,0,938.0,83.0,1.4,18.0,772.0,927.06,690.72
2016,6,24,9,15,947.5,84.5,1.4,18.5,812.5,957.36,707.34
2016,6,24,9,30,957.0,86.0,1.4,19.0,853.0,985.29,722.32
2016,6,24,9,45,963.5,87.5,1.4,19.5,887.0,1007.83,733.78
2016,6,24,10,0,970.0,89.0,1.4,20.0,921.0,1027.59,743.51
2016,6,24,10,15,975.0,90.0,1.4,20.0,949.0,1042.46,751.64
2016,6,24,10,30,980.0,91.0,1.4,20.0,977.0,1054.32,758.02
2016,6,24,10,45,983.5,92.0,1.45,20.5,998.0,1061.62,761.12
2016,6,24,11,0,987.0,93.0,1.5,21.0,1019.0,1065.76,762.4
2016,6,24,11,15,989.0,93.5,1.5,21.0,1032.5,1064.73,761.23
2016,6,24,11,30,991.0,94.0,1.5,21.0,1046.0,1060.53,758.27
2016,6,24,11,45,991.0,94.5,1.55,21.5,1052.0,1051.25,751.69
2016,6,24,12,0,991.0,95.0,1.6,22.0,1058.0,1038.91,743.33
2016,6,24,12,15,990.5,95.0,1.6,22.0,1056.0,1022.61,733.26
2016,6,24,12,30,990.0,95.0,1.6,22.0,1054.0,1003.43,721.47
2016,6,24,12,45,983.0,98.0,1.65,22.5,1043.5,978.5,705.43
2016,6,24,13,0,976.0,101.0,1.7,23.0,1033.0,951.1,687.84
2016,6,24,13,15,972.5,100.5,1.7,23.0,1016.0,921.04,669.19
2016,6,24,13,30,969.0,100.0,1.7,23.0,999.0,888.66,648.96
2016,6,24,13,45,964.0,99.0,1.75,23.5,975.0,852.47,625.43
2016,6,24,14,0,959.0,98.0,1.8,24.0,951.0,814.35,600.45
2016,6,24,14,15,953.0,97.0,1.8,23.5,921.0,773.75,575.41
2016,6,24,14,30,947.0,96.0,1.8,23.0,891.0,731.64,548.96
2016,6,24,14,45,938.0,95.0,1.8,23.0,854.5,686.3,517.05
2016,6,24,15,0,929.0,94.0,1.8,23.0,818.0,640.08,483.32
2016,6,24,15,15,918.5,92.0,1.8,22.5,776.5,591.44,447.85
2016,6,24,15,30,908.0,90.0,1.8,22.0,735.0,542.47,410.99
2016,6,24,15,45,893.5,88.5,1.8,22.0,689.0,491.98,371.06
2016,6,24,16,0,879.0,87.0,1.8,22.0,643.0,441.94,330.34
2016,6,24,16,15,861.5,84.0,1.75,21.5,593.5,390.14,287.73
2016,6,24,16,30,844.0,81.0,1.7,21.0,544.0,335.26,241.77
2016,6,24,16,45,819.5,78.5,1.7,20.5,492.5,284.51,198.42
2016,6,24,17,0,795.0,76.0,1.7,20.0,441.0,236.04,156.76
2016,6,24,17,15,763.5,72.0,1.65,19.0,388.5,187.54,116.46
2016,6,24,17,30,732.0,68.0,1.6,18.0,336.0,142.36,81.11
2016,6,24,17,45,686.0,63.0,1.55,17.5,284.0,98.67,51.76
2016,6,24,18,0,640.0,58.0,1.5,17.0,232.0,56.44,30.34
2016,6,24,18,15,573.0,51.5,1.4,16.0,183.0,35.28,25.71
2016,6,24,18,30,506.0,45.0,1.3,15.0,134.0,32.38,22.99
2016,6,24,18,45,396.5,36.0,1.2,14.5,92.0,26.98,17.77
2016,6,24,19,0,287.0,27.0,1.1,14.0,50.0,21.22,10.85
2016,6,24,19,15,143.5,13.5,1.05,13.5,25.0,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,0.65,9.5,6.0,0.0,0.0
2016,6,25,5,0,80.0,10.0,0.6,10.0,12.0,29.85,0.0
2016,6,25,5,15,228.5,22.0,0.55,10.5,44.0,104.62,51.98
2016,6,25,5,30,377.0,34.0,0.5,11.0,76.0,184.44,137.25
2016,6,25,5,45,475.5,41.0,0.5,12.0,121.5,248.63,194.04
2016,6,25,6,0,574.0,48.0,0.5,13.0,167.0,321.9,256.2
2016,6,25,6,15,631.5,53.5,0.5,13.5,217.5,379.82,305.15
2016,6,25,6,30,689.0,59.0,0.5,14.0,268.0,445.06,357.8
2016,6,25,6,45,732.0,62.5,0.55,15.0,321.5,503.83,403.06
2016,6,25,7,0,775.0,66.0,0.6,16.0,375.0,565.16,448.34
2016,6,25,7,15,803.0,69.5,0.65,17.0,427.5,618.86,486.21
2016,6,25,7,30,831.0,73.0,0.7,18.0,480.0,673.29,522.01
2016,6,25,7,45,853.0,75.5,0.8,19.0,531.5,718.13,550.2
2016,6,25,8,0,875.0,78.0,0.9,20.0,583.0,767.02,580.65
2016,6,25,8,15,890.5,80.0,0.9,20.5,631.5,809.59,605.86
2016,6,25,8,30,906.0,82.0,0.9,21.0,680.0,850.95,629.84
2016,6,25,8,45,919.0,83.5,0.95,21.5,725.0,888.14,651.52
2016,6,25,9,0,932.0,85.0,1.0,22.0,770.0,923.53,671.86
2016,6,25,9,15,941.5,87.0,1.05,22.5,810.0,954.26,689.07
2016,6,25,9,30,951.0,89.0,1.1,23.0,850.0,982.63,704.75
2016,6,25,9,45,953.5,92.5,1.15,24.0,882.5,1003.47,714.31
2016,6,25,10,0,956.0,96.0,1.2,25.0,915.0,1021.39,722.14
2016,6,25,10,15,961.0,97.0,1.2,25.5,943.0,1036.09,728.54
2016,6,25,10,30,966.0,98.0,1.2,26.0,971.0,1047.82,733.23
2016,6,25,10,45,970.0,99.0,1.25,26.5,992.0,1055.52,736.51
2016,6,25,11,0,974.0,100.0,1.3,27.0,1013.0,1060.11,738.05
2016,6,25,11,15,976.0,100.5,1.3,27.0,1027.0,1059.08,736.91
2016,6,25,11,30,978.0,101.0,1.3,27.0,1041.0,1054.92,734.07
2016,6,25,11,45,978.5,101.5,1.35,27.5,1047.0,1046.2,728.05
2016,6,25,12,0,979.0,102.0,1.4,28.0,1053.0,1034.45,720.32
2016,6,25,12,15,979.0,102.0,1.4,28.0,1052.0,1018.78,710.92
2016,6,25,12,30,979.0,102.0,1.4,28.0,1051.0,1000.24,699.87
2016,6,25,12,45,977.5,101.5,1.45,28.0,1042.0,977.08,686.79
2016,6,25,13,0,976.0,101.0,1.5,28.0,1033.0,951.28,672.03
2016,6,25,13,15,973.0,100.5,1.55,27.5,1016.5,921.68,656.08
2016,6,25,13,30,970.0,100.0,1.6,27.0,1000.0,889.72,638.44
2016,6,25,13,45,965.5,99.0,1.65,27.0,976.0,853.91,616.81
2016,6,25,14,0,961.0,98.0,1.7,27.0,952.0,816.13,593.66
2016,6,25,14,15,954.5,97.0,1.7,26.5,922.0,775.12,568.74
2016,6,25,14,30,948.0,96.0,1.7,26.0,892.0,732.63,542.45
2016,6,25,14,45,940.0,94.5,1.7,26.0,855.5,687.44,511.15
2016,6,25,15,0,932.0,93.0,1.7,26.0,819.0,641.27,477.97
2016,6,25,15,15,921.5,91.0,1.7,25.5,777.5,592.52,442.93
2016,6,25,15,30,911.0,89.0,1.7,25.0,736.0,543.42,406.49
2016,6,25,15,45,898.0,86.5,1.7,25.0,690.0,492.59,366.87
2016,6,25,16,0,885.0,84.0,1.7,25.0,644.0,442.08,326.33
2016,6,25,16,15,867.5,81.5,1.65,24.0,595.0,390.44,284.92
2016,6,25,16,30,850.0,79.0,1.6,23.0,546.0,339.95,243.16
2016,6,25,16,45,828.0,75.5,1.6,22.5,494.5,284.44,196.5
2016,6,25,17,0,806.0,72.0,1.6,22.0,443.0,235.21,154.46
2016,6,25,17,15,775.0,68.5,1.5,21.0,390.0,186.67,114.33
2016,6,25,17,30,744.0,65.0,1.4,20.0,337.0,141.38,79.1
2016,6,25,17,45,701.0,60.0,1.35,19.5,285.5,97.28,49.58
2016,6,25,18,0,658.0,55.0,1.3,19.0,234.0,57.82,30.82
2016,6,25,18,15,592.5,49.0,1.2,18.0,184.5,33.2,23.65
2016,6,25,18,30,527.0,43.0,1.1,17.0,135.0,30.61,21.24
2016,6,25,18,45,423.0,34.0,1.0,16.0,93.0,25.13,16.06
2016,6,25,19,0,319.0,25.0,0.9,15.0,51.0,19.26,9.3
2016,6,25,19,15,159.5,12.5,0.85,14.5,25.5,12.29,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,10.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,11.0,12.0,11.8,0.0
2016,6,26,5,15,193.0,22.0,0.5,11.5,43.5,93.63,44.38
2016,6,26,5,30,386.0,32.0,0.5,12.0,75.0,185.0,136.83
2016,6,26,5,45,476.0,39.5,0.5,12.5,119.5,246.62,191.94
2016,6,26,6,0,566.0,47.0,0.5,13.0,164.0,316.66,252.03
2016,6,26,6,15,622.5,53.0,0.5,13.5,214.0,376.7,302.67
2016,6,26,6,30,679.0,59.0,0.5,14.0,264.0,439.14,353.24
2016,6,26,6,45,720.5,62.5,0.55,15.0,316.5,496.6,397.62
2016,6,26,7,0,762.0,66.0,0.6,16.0,369.0,556.5,441.98
2016,6,26,7,15,789.5,69.5,0.6,16.5,421.0,609.35,479.71
2016,6,26,7,30,817.0,73.0,0.6,17.0,473.0,662.91,515.48
2016,6,26,7,45,839.5,75.0,0.65,18.0,523.5,707.03,542.69
2016,6,26,8,0,862.0,77.0,0.7,19.0,574.0,755.28,572.16
2016,6,26,8,15,877.5,79.0,0.7,19.5,622.0,797.46,597.12
2016,6,26,8,30,893.0,81.0,0.7,20.0,670.0,838.46,620.87
2016,6,26,8,45,906.0,82.5,0.75,21.0,714.0,875.33,641.21
2016,6,26,9,0,919.0,84.0,0.8,22.0,758.0,910.43,660.14
2016,6,26,9,15,927.5,85.5,0.8,22.5,797.0,939.47,675.34
2016,6,26,9,30,936.0,87.0,0.8,23.0,836.0,966.15,689.01
2016,6,26,9,45,944.0,88.0,0.85,23.5,870.0,989.29,701.44
2016,6,26,10,0,952.0,89.0,0.9,24.0,904.0,1009.77,712.28
2016,6,26,10,15,956.5,90.0,0.95,24.5,931.5,1024.06,719.4
2016,6,26,10,30,961.0,91.0,1.0,25.0,959.0,1035.39,724.86
2016,6,26,10,45,964.0,91.5,1.05,25.5,979.5,1041.68,727.4
2016,6,26,11,0,967.0,92.0,1.1,26.0,1000.0,1044.89,728.23
2016,6,26,11,15,969.0,92.5,1.15,26.0,1013.0,1044.01,728.15
2016,6,26,11,30,971.0,93.0,1.2,26.0,1026.0,1040.01,726.32
2016,6,26,11,45,971.5,93.5,1.25,26.5,1032.0,1031.48,720.45
2016,6,26,12,0,972.0,94.0,1.3,27.0,1038.0,1019.93,712.86
2016,6,26,12,15,971.0,94.0,1.35,27.0,1036.0,1003.53,703.78
2016,6,26,12,30,970.0,94.0,1.4,27.0,1034.0,984.32,693.02
2016,6,26,12,45,957.0,101.0,1.45,27.5,1021.5,958.33,676.7
2016,6,26,13,0,944.0,108.0,1.5,28.0,1009.0,930.14,659.01
2016,6,26,13,15,940.0,107.5,1.55,28.0,992.0,900.51,641.63
2016,6,26,13,30,936.0,107.0,1.6,28.0,975.0,868.68,622.68
2016,6,26,13,45,930.5,106.0,1.65,28.0,951.5,833.14,601.14
2016,6,26,14,0,925.0,105.0,1.7,28.0,928.0,795.78,578.17
2016,6,26,14,15,918.0,103.5,1.7,28.0,897.5,755.23,552.36
2016,6,26,14,30,911.0,102.0,1.7,28.0,867.0,713.32,525.37
2016,6,26,14,45,901.5,101.0,1.75,28.0,831.0,669.1,494.86
2016,6,26,15,0,892.0,100.0,1.8,28.0,795.0,624.08,462.86
2016,6,26,15,15,880.5,98.0,1.8,27.5,754.0,576.48,428.74
2016,6,26,15,30,869.0,96.0,1.8,27.0,713.0,528.67,393.39
2016,6,26,15,45,854.5,93.5,1.8,26.5,668.0,479.04,355.58
2016,6,26,16,0,840.0,91.0,1.8,26.0,623.0,429.9,316.92
2016,6,26,16,15,821.5,88.0,1.75,25.5,574.5,375.45,273.15
2016,6,26,16,30,803.0,85.0,1.7,25.0,526.0,326.29,232.28
2016,6,26,16,45,779.5,81.5,1.7,24.5,476.0,276.88,190.74
2016,6,26,17,0,756.0,78.0,1.7,24.0,426.0,229.68,150.82
2016,6,26,17,15,724.0,74.0,1.65,23.0,375.0,182.96,112.64
2016,6,26,17,30,692.0,70.0,1.6,22.0,324.0,139.59,79.27
2016,6,26,17,45,648.5,64.5,1.55,21.0,273.5,94.19,48.64
2016,6,26,18,0,605.0,59.0,1.5,20.0,223.0,56.56,30.55
2016,6,26,18,15,539.5,52.0,1.4,19.0,175.5,35.65,25.69
2016,6,26,18,30,474.0,45.0,1.3,18.0,128.0,32.33,22.64
2016,6,26,18,45,372.5,35.5,1.2,17.5,88.0,26.48,17.09
2016,6,26,19,0,271.0,26.0,1.1,17.0,48.0,20.21,9.93
2016,6,26,19,15,135.5,13.0,1.05,16.0,24.0,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,201.0,15.0,0.45,11.5,37.0,87.1,38.85
2016,6,27,5,30,402.0,30.0,0.4,12.0,74.0,187.82,138.42
2016,6,27,5,45,489.5,37.5,0.4,12.5,118.5,249.01,193.28
2016,6,27,6,0,577.0,45.0,0.4,13.0,163.0,315.93,250.92
2016,6,27,6,15,632.0,50.0,0.4,13.5,212.5,374.92,300.73
2016,6,27,6,30,687.0,55.0,0.4,14.0,262.0,438.14,351.82
2016,6,27,6,45,725.5,59.0,0.4,15.0,314.0,494.73,395.01
2016,6,27,7,0,764.0,63.0,0.4,16.0,366.0,553.55,437.87
2016,6,27,7,15,791.0,66.5,0.45,17.0,417.5,606.15,474.9
2016,6,27,7,30,818.0,70.0,0.5,18.0,469.0,655.15,506.85
2016,6,27,7,45,838.0,72.5,0.6,19.0,519.5,702.4,536.89
2016,6,27,8,0,858.0,75.0,0.7,20.0,570.0,749.3,566.03
2016,6,27,8,15,873.5,77.5,0.75,21.0,617.5,791.96,590.96
2016,6,27,8,30,889.0,80.0,0.8,22.0,665.0,833.45,614.66
2016,6,27,8,45,900.0,82.0,0.9,23.0,708.5,869.09,634.95
2016,6,27,9,0,911.0,84.0,1.0,24.0,752.0,902.87,653.84
2016,6,27,9,15,920.0,86.0,1.0,24.5,791.0,932.77,669.7
2016,6,27,9,30,929.0,88.0,1.0,25.0,830.0,960.34,683.99
2016,6,27,9,45,923.5,96.5,1.0,25.5,860.0,978.76,692.53
2016,6,27,10,0,918.0,105.0,1.0,26.0,890.0,993.99,699.24
2016,6,27,10,15,923.0,106.0,1.05,26.5,917.5,1008.29,706.41
2016,6,27,10,30,928.0,107.0,1.1,27.0,945.0,1019.74,711.91
2016,6,27,10,45,931.0,108.5,1.15,28.0,965.0,1026.81,713.46
2016,6,27,11,0,934.0,110.0,1.2,29.0,985.0,1030.87,713.32
2016,6,27,11,15,936.0,110.5,1.2,29.0,998.5,1029.92,712.24
2016,6,27,11,30,938.0,111.0,1.2,29.0,1012.0,1025.95,709.53
2016,6,27,11,45,938.0,112.0,1.25,29.5,1018.0,1017.57,703.76
2016,6,27,12,0,938.0,113.0,1.3,30.0,1024.0,1006.28,696.36
2016,6,27,12,15,938.0,113.0,1.35,30.0,1023.0,991.19,688.12
2016,6,27,12,30,938.0,113.0,1.4,30.0,1022.0,973.35,678.25
2016,6,27,12,45,937.5,112.0,1.45,30.0,1013.5,951.45,665.88
2016,6,27,13,0,937.0,111.0,1.5,30.0,1005.0,926.98,651.9
2016,6,27,13,15,934.5,110.0,1.55,30.0,989.5,898.35,635.21
2016,6,27,13,30,932.0,109.0,1.6,30.0,974.0,867.44,616.98
2016,6,27,13,45,927.5,108.5,1.65,30.0,951.5,833.28,596.48
2016,6,27,14,0,923.0,108.0,1.7,30.0,929.0,797.24,574.53
2016,6,27,14,15,917.5,106.5,1.75,29.5,900.0,757.84,551.2
2016,6,27,14,30,912.0,105.0,1.8,29.0,871.0,716.96,526.45
2016,6,27,14,45,905.0,103.0,1.85,29.0,836.0,673.36,496.38
2016,6,27,15,0,898.0,101.0,1.9,29.0,801.0,628.77,464.78
2016,6,27,15,15,887.5,99.0,1.9,28.5,760.5,581.45,430.96
2016,6,27,15,30,877.0,97.0,1.9,28.0,720.0,533.83,395.84
2016,6,27,15,45,865.0,93.5,1.9,28.0,675.5,484.08,357.35
2016,6,27,16,0,853.0,90.0,1.9,28.0,631.0,434.59,317.98
2016,6,27,16,15,835.0,87.5,1.85,27.0,582.5,380.12,275.0
2016,6,27,16,30,817.0,85.0,1.8,26.0,534.0,330.9,234.68
2016,6,27,16,45,796.0,80.5,1.8,25.5,483.5,280.58,192.46
2016,6,27,17,0,775.0,76.0,1.8,25.0,433.0,232.22,151.6
2016,6,27,17,15,743.0,72.0,1.7,24.0,381.0,184.54,112.7
2016,6,27,17,30,711.0,68.0,1.6,23.0,329.0,140.22,78.64
2016,6,27,17,45,669.0,62.5,1.55,22.5,278.5,97.3,50.12
2016,6,27,18,0,627.0,57.0,1.5,22.0,228.0,55.54,29.02
2016,6,27,18,15,561.5,50.5,1.35,21.0,179.5,34.4,24.37
2016,6,27,18,30,496.0,44.0,1.2,20.0,131.0,31.45,21.67
2016,6,27,18,45,395.0,34.5,1.1,19.0,90.0,25.56,16.19
2016,6,27,19,0,294.0,25.0,1.0,18.0,49.0,19.24,9.14
2016,6,27,19,15,147.0,12.5,0.95,17.5,24.5,12.29,0.0
2016,6,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,17.0,0.5,12.5,34.0,76.6,31.89
2016,6,28,5,30,315.0,34.0,0.5,13.0,68.0,162.09,119.09
2016,6,28,5,45,408.0,43.0,0.5,13.5,111.0,223.22,173.21
2016,6,28,6,0,501.0,52.0,0.5,14.0,154.0,293.06,232.76
2016,6,28,6,15,560.0,58.5,0.5,14.5,202.5,351.92,282.3
2016,6,28,6,30,619.0,65.0,0.5,15.0,251.0,415.56,333.74
2016,6,28,6,45,663.0,69.5,0.55,16.0,302.0,472.71,377.92
2016,6,28,7,0,707.0,74.0,0.6,17.0,353.0,530.55,420.93
2016,6,28,7,15,736.5,78.0,0.6,17.5,404.0,583.09,458.63
2016,6,28,7,30,766.0,82.0,0.6,18.0,455.0,636.57,495.27
2016,6,28,7,45,789.5,85.0,0.6,19.0,505.5,685.16,525.19
2016,6,28,8,0,813.0,88.0,0.6,20.0,556.0,733.68,554.2
2016,6,28,8,15,830.0,91.0,0.6,20.5,603.0,776.66,579.74
2016,6,28,8,30,847.0,94.0,0.6,21.0,650.0,813.72,600.92
2016,6,28,8,45,860.0,96.0,0.65,22.0,693.5,849.81,620.91
2016,6,28,9,0,873.0,98.0,0.7,23.0,737.0,884.25,639.52
2016,6,28,9,15,883.5,100.0,0.75,23.5,776.0,914.56,656.56
2016,6,28,9,30,894.0,102.0,0.8,24.0,815.0,942.71,672.18
2016,6,28,9,45,904.5,101.5,0.85,25.0,849.5,965.84,683.33
2016,6,28,10,0,915.0,101.0,0.9,26.0,884.0,986.53,692.96
2016,6,28,10,15,920.5,102.5,0.95,26.0,911.5,1001.89,702.11
2016,6,28,10,30,926.0,104.0,1.0,26.0,939.0,1014.41,709.68
2016,6,28,10,45,930.0,104.5,1.1,26.5,959.5,1021.49,713.63
2016,6,28,11,0,934.0,105.0,1.2,27.0,980.0,1025.59,715.87
2016,6,28,11,15,936.5,105.5,1.2,27.0,994.0,1025.22,715.13
2016,6,28,11,30,939.0,106.0,1.2,27.0,1008.0,1021.82,712.74
2016,6,28,11,45,939.5,107.0,1.25,27.5,1014.0,1014.0,707.27
2016,6,28,12,0,940.0,108.0,1.3,28.0,1020.0,1003.26,700.14
2016,6,28,12,15,940.0,108.0,1.35,27.5,1019.0,988.21,693.21
2016,6,28,12,30,940.0,108.0,1.4,27.0,1018.0,970.41,684.6
2016,6,28,12,45,930.5,113.0,1.45,27.0,1007.0,946.18,670.61
2016,6,28,13,0,921.0,118.0,1.5,27.0,996.0,919.7,655.18
2016,6,28,13,15,918.0,117.0,1.5,27.0,980.5,891.05,637.64
2016,6,28,13,30,915.0,116.0,1.5,27.0,965.0,860.19,618.64
2016,6,28,13,45,911.0,115.0,1.55,27.0,942.5,826.47,598.22
2016,6,28,14,0,907.0,114.0,1.6,27.0,920.0,790.89,576.34
2016,6,28,14,15,900.5,112.5,1.6,26.5,890.5,751.32,552.19
2016,6,28,14,30,894.0,111.0,1.6,26.0,861.0,710.39,526.55
2016,6,28,14,45,886.5,108.5,1.6,26.0,826.0,666.72,495.88
2016,6,28,15,0,879.0,106.0,1.6,26.0,791.0,622.14,463.82
2016,6,28,15,15,867.5,104.0,1.6,25.5,751.0,575.06,429.98
2016,6,28,15,30,856.0,102.0,1.6,25.0,711.0,527.79,394.92
2016,6,28,15,45,843.5,98.5,1.6,25.0,666.5,478.75,356.75
2016,6,28,16,0,831.0,95.0,1.6,25.0,622.0,426.1,314.93
2016,6,28,16,15,812.5,92.0,1.55,24.5,574.0,376.0,274.33
2016,6,28,16,30,794.0,89.0,1.5,24.0,526.0,327.24,233.76
2016,6,28,16,45,772.0,85.0,1.45,23.5,476.0,278.19,192.42
2016,6,28,17,0,750.0,81.0,1.4,23.0,426.0,231.21,152.59
2016,6,28,17,15,717.5,76.5,1.3,22.0,374.5,184.21,114.19
2016,6,28,17,30,685.0,72.0,1.2,21.0,323.0,137.34,77.95
2016,6,28,17,45,642.5,66.0,1.2,20.0,273.0,95.05,49.72
2016,6,28,18,0,600.0,60.0,1.2,19.0,223.0,57.27,31.35
2016,6,28,18,15,534.0,53.0,1.15,18.0,175.5,36.48,26.54
2016,6,28,18,30,468.0,46.0,1.1,17.0,128.0,33.22,23.52
2016,6,28,18,45,368.5,36.0,1.05,16.5,88.0,26.94,17.58
2016,6,28,19,0,269.0,26.0,1.0,16.0,48.0,20.2,9.99
2016,6,28,19,15,134.5,13.0,0.95,15.0,24.0,12.78,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,15.0,0.8,10.5,36.5,86.73,34.42
2016,6,29,5,30,405.0,30.0,0.8,11.0,73.0,188.0,138.73
2016,6,29,5,45,495.5,37.0,0.8,11.5,118.0,249.72,194.99
2016,6,29,6,0,586.0,44.0,0.8,12.0,163.0,317.51,254.17
2016,6,29,6,15,642.0,49.0,0.8,12.5,213.0,377.28,305.47
2016,6,29,6,30,698.0,54.0,0.8,13.0,263.0,441.41,358.16
2016,6,29,6,45,738.0,57.5,0.85,13.5,315.5,498.72,403.81
2016,6,29,7,0,778.0,61.0,0.9,14.0,368.0,558.38,449.54
2016,6,29,7,15,805.0,64.5,0.9,14.5,420.0,611.56,488.3
2016,6,29,7,30,832.0,68.0,0.9,15.0,472.0,661.17,521.77
2016,6,29,7,45,853.5,70.0,0.95,15.5,523.5,709.51,553.56
2016,6,29,8,0,875.0,72.0,1.0,16.0,575.0,757.59,584.5
2016,6,29,8,15,890.5,74.0,1.0,16.5,623.0,800.33,610.47
2016,6,29,8,30,906.0,76.0,1.0,17.0,671.0,841.87,635.17
2016,6,29,8,45,918.5,77.5,1.05,17.5,715.5,878.82,657.19
2016,6,29,9,0,931.0,79.0,1.1,18.0,760.0,913.95,677.83
2016,6,29,9,15,940.0,80.5,1.1,18.5,800.0,943.87,694.08
2016,6,29,9,30,949.0,82.0,1.1,19.0,840.0,971.42,708.71
2016,6,29,9,45,950.5,86.5,1.15,19.5,873.0,992.63,720.14
2016,6,29,10,0,952.0,91.0,1.2,20.0,906.0,1010.87,729.81
2016,6,29,10,15,958.0,92.5,1.2,20.0,934.0,1027.25,738.87
2016,6,29,10,30,964.0,94.0,1.2,20.0,962.0,1040.68,746.17
2016,6,29,10,45,968.0,94.5,1.25,20.0,983.5,1048.06,750.8
2016,6,29,11,0,972.0,95.0,1.3,20.0,1005.0,1052.34,753.68
2016,6,29,11,15,975.0,95.5,1.3,20.0,1019.5,1052.51,753.25
2016,6,29,11,30,978.0,96.0,1.3,20.0,1034.0,1049.53,751.03
2016,6,29,11,45,979.5,96.0,1.35,20.5,1041.0,1041.48,745.29
2016,6,29,12,0,981.0,96.0,1.4,21.0,1048.0,1030.37,737.78
2016,6,29,12,15,981.5,96.0,1.45,20.5,1047.5,1015.33,730.68
2016,6,29,12,30,982.0,96.0,1.5,20.0,1047.0,997.37,721.77
2016,6,29,12,45,974.0,100.0,1.55,20.0,1036.5,972.8,707.24
2016,6,29,13,0,966.0,104.0,1.6,20.0,1026.0,945.8,691.13
2016,6,29,13,15,964.0,103.5,1.6,19.5,1010.5,917.38,674.63
2016,6,29,13,30,962.0,103.0,1.6,19.0,995.0,886.57,656.43
2016,6,29,13,45,958.0,102.0,1.6,19.0,972.5,851.45,633.99
2016,6,29,14,0,954.0,101.0,1.6,19.0,950.0,814.34,610.06
2016,6,29,14,15,948.5,100.0,1.6,18.5,920.5,774.33,585.05
2016,6,29,14,30,943.0,99.0,1.6,18.0,891.0,732.76,558.6
2016,6,29,14,45,936.0,97.0,1.6,18.0,855.5,687.96,526.64
2016,6,29,15,0,929.0,95.0,1.6,18.0,820.0,642.1,492.77
2016,6,29,15,15,918.5,93.0,1.55,17.5,778.5,593.46,456.5
2016,6,29,15,30,908.0,91.0,1.5,17.0,737.0,544.46,418.89
2016,6,29,15,45,895.5,88.5,1.5,17.0,691.5,493.96,378.49
2016,6,29,16,0,883.0,86.0,1.5,17.0,646.0,443.72,337.11
2016,6,29,16,15,866.0,83.5,1.45,16.5,597.0,392.29,294.15
2016,6,29,16,30,849.0,81.0,1.4,16.0,548.0,341.95,250.97
2016,6,29,16,45,827.0,77.5,1.4,15.5,496.5,286.42,203.2
2016,6,29,17,0,805.0,74.0,1.4,15.0,445.0,237.16,160.14
2016,6,29,17,15,774.0,70.5,1.3,14.5,392.0,188.58,118.76
2016,6,29,17,30,743.0,67.0,1.2,14.0,339.0,143.25,82.53
2016,6,29,17,45,699.5,62.0,1.2,13.5,287.0,99.08,52.34
2016,6,29,18,0,656.0,57.0,1.2,13.0,235.0,59.63,33.17
2016,6,29,18,15,590.0,50.5,1.15,12.5,185.5,34.42,25.35
2016,6,29,18,30,524.0,44.0,1.1,12.0,136.0,31.47,22.51
2016,6,29,18,45,415.5,35.0,1.05,11.5,93.5,26.03,17.21
2016,6,29,19,0,307.0,26.0,1.0,11.0,51.0,20.22,10.29
2016,6,29,19,15,153.5,13.0,0.95,10.5,25.5,12.78,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.0,16.0,0.9,10.5,35.5,81.37,29.56
2016,6,30,5,30,362.0,32.0,0.9,11.0,71.0,175.19,129.1
2016,6,30,5,45,457.5,40.5,0.95,11.5,115.5,238.62,186.61
2016,6,30,6,0,553.0,49.0,1.0,12.0,160.0,311.06,249.57
2016,6,30,6,15,612.5,54.5,1.0,12.5,210.5,371.21,301.3
2016,6,30,6,30,672.0,60.0,1.0,13.0,261.0,433.87,353.15
2016,6,30,6,45,713.5,64.5,1.0,13.5,313.5,492.15,399.51
2016,6,30,7,0,755.0,69.0,1.0,14.0,366.0,552.9,445.88
2016,6,30,7,15,784.0,72.5,0.95,14.5,418.5,606.49,484.67
2016,6,30,7,30,813.0,76.0,0.9,15.0,471.0,660.91,521.69
2016,6,30,7,45,835.5,78.5,0.9,15.5,522.0,709.98,553.33
2016,6,30,8,0,858.0,81.0,0.9,16.0,573.0,754.24,580.88
2016,6,30,8,15,874.5,83.5,0.9,16.5,621.5,797.72,607.33
2016,6,30,8,30,891.0,86.0,0.9,17.0,670.0,840.1,632.51
2016,6,30,8,45,903.0,88.5,0.9,18.0,714.5,877.27,652.55
2016,6,30,9,0,915.0,91.0,0.9,19.0,759.0,912.6,671.06
2016,6,30,9,15,924.5,93.0,0.9,19.5,799.0,943.09,687.43
2016,6,30,9,30,934.0,95.0,0.9,20.0,839.0,971.26,702.24
2016,6,30,9,45,939.0,97.5,0.9,20.5,873.0,993.24,713.08
2016,6,30,10,0,944.0,100.0,0.9,21.0,907.0,1012.46,722.25
2016,6,30,10,15,950.0,101.0,0.9,21.5,935.0,1028.17,729.31
2016,6,30,10,30,956.0,102.0,0.9,22.0,963.0,1040.96,734.66
2016,6,30,10,45,959.5,103.0,0.95,22.5,984.5,1048.29,737.88
2016,6,30,11,0,963.0,104.0,1.0,23.0,1006.0,1052.54,739.39
2016,6,30,11,15,965.5,104.5,1.0,23.0,1020.0,1052.19,738.63
2016,6,30,11,30,968.0,105.0,1.0,23.0,1034.0,1048.72,736.18
2016,6,30,11,45,968.5,106.0,1.05,23.5,1040.5,1040.73,730.73
2016,6,30,12,0,969.0,107.0,1.1,24.0,1047.0,1029.71,723.56
2016,6,30,12,15,968.5,107.0,1.1,24.0,1045.5,1013.83,713.98
2016,6,30,12,30,968.0,107.0,1.1,24.0,1044.0,995.12,702.77
2016,6,30,12,45,956.5,113.0,1.15,24.0,1032.5,969.53,688.23
2016,6,30,13,0,945.0,119.0,1.2,24.0,1021.0,941.68,672.23
2016,6,30,13,15,941.5,118.5,1.2,24.0,1004.5,912.46,654.49
2016,6,30,13,30,938.0,118.0,1.2,24.0,988.0,881.0,635.24
2016,6,30,13,45,931.5,117.5,1.25,24.0,964.0,845.06,613.66
2016,6,30,14,0,925.0,117.0,1.3,24.0,940.0,807.36,590.65
2016,6,30,14,15,918.5,115.5,1.3,24.0,910.0,767.14,565.11
2016,6,30,14,30,912.0,114.0,1.3,24.0,880.0,725.51,538.11
2016,6,30,14,45,901.5,113.0,1.35,24.0,843.5,680.55,507.1
2016,6,30,15,0,891.0,112.0,1.4,24.0,807.0,634.87,474.71
2016,6,30,15,15,879.0,110.0,1.4,23.5,766.0,586.95,440.32
2016,6,30,15,30,867.0,108.0,1.4,23.0,725.0,538.86,404.7
2016,6,30,15,45,851.0,105.5,1.4,23.0,679.0,484.88,362.99
2016,6,30,16,0,835.0,103.0,1.4,23.0,633.0,435.0,323.1
2016,6,30,16,15,815.5,100.0,1.35,22.5,583.5,384.3,281.96
2016,6,30,16,30,796.0,97.0,1.3,22.0,534.0,335.03,240.94
2016,6,30,16,45,769.0,93.0,1.3,21.5,482.5,284.51,198.59
2016,6,30,17,0,742.0,89.0,1.3,21.0,431.0,236.55,158.11
2016,6,30,17,15,707.5,84.0,1.25,20.0,379.0,185.61,116.56
2016,6,30,17,30,673.0,79.0,1.2,19.0,327.0,141.61,82.56
2016,6,30,17,45,623.5,73.0,1.2,18.5,275.5,99.34,54.32
2016,6,30,18,0,574.0,67.0,1.2,18.0,224.0,62.3,36.27
2016,6,30,18,15,503.0,59.0,1.1,17.0,175.5,41.68,31.24
2016,6,30,18,30,432.0,51.0,1.0,16.0,127.0,37.81,27.66
2016,6,30,18,45,322.5,40.0,0.95,15.0,86.5,30.76,21.01
2016,6,30,19,0,213.0,29.0,0.9,14.0,46.0,22.56,11.91
2016,6,30,19,15,106.5,14.5,0.85,13.5,23.0,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,10.5,32.5,72.31,23.24
2016,7,1,5,30,294.0,34.0,0.8,11.0,65.0,153.83,113.07
2016,7,1,5,45,392.0,44.0,0.8,11.5,108.5,216.74,169.47
2016,7,1,6,0,490.0,54.0,0.8,12.0,152.0,288.88,231.67
2016,7,1,6,15,552.5,60.5,0.8,12.5,201.0,348.86,282.94
2016,7,1,6,30,615.0,67.0,0.8,13.0,250.0,413.9,336.42
2016,7,1,6,45,660.0,72.0,0.8,13.5,301.5,472.0,382.48
2016,7,1,7,0,705.0,77.0,0.8,14.0,353.0,533.01,428.97
2016,7,1,7,15,736.0,81.5,0.8,14.5,405.0,584.69,466.79
2016,7,1,7,30,767.0,86.0,0.8,15.0,457.0,639.8,505.6
2016,7,1,7,45,791.5,89.0,0.85,15.5,508.0,689.22,538.29
2016,7,1,8,0,816.0,92.0,0.9,16.0,559.0,738.63,570.31
2016,7,1,8,15,833.5,95.0,0.9,16.5,607.0,782.18,596.94
2016,7,1,8,30,851.0,98.0,0.9,17.0,655.0,819.74,619.06
2016,7,1,8,45,865.5,100.0,0.9,18.0,699.5,857.3,639.67
2016,7,1,9,0,880.0,102.0,0.9,19.0,744.0,893.26,658.8
2016,7,1,9,15,890.5,104.0,0.9,19.5,784.0,923.8,675.37
2016,7,1,9,30,901.0,106.0,0.9,20.0,824.0,952.16,690.45
2016,7,1,9,45,909.0,107.5,0.9,20.5,858.0,975.27,702.12
2016,7,1,10,0,917.0,109.0,0.9,21.0,892.0,995.82,712.21
2016,7,1,10,15,923.0,110.5,0.9,21.5,920.0,1011.72,719.45
2016,7,1,10,30,929.0,112.0,0.9,22.0,948.0,1024.77,725.04
2016,7,1,10,45,933.0,113.0,0.95,22.5,969.0,1032.42,728.46
2016,7,1,11,0,937.0,114.0,1.0,23.0,990.0,1037.06,730.22
2016,7,1,11,15,940.0,114.5,1.05,23.0,1004.5,1037.18,730.76
2016,7,1,11,30,943.0,115.0,1.1,23.0,1019.0,1034.27,729.6
2016,7,1,11,45,944.0,115.5,1.15,23.0,1025.5,1026.4,725.52
2016,7,1,12,0,945.0,116.0,1.2,23.0,1032.0,1015.59,719.75
2016,7,1,12,15,944.5,116.0,1.2,23.0,1031.0,1000.01,710.22
2016,7,1,12,30,944.0,116.0,1.2,23.0,1030.0,981.68,699.1
2016,7,1,12,45,940.0,117.0,1.25,23.0,1020.5,958.49,685.8
2016,7,1,13,0,936.0,118.0,1.3,23.0,1011.0,932.84,670.93
2016,7,1,13,15,933.0,117.5,1.3,23.0,995.0,904.3,653.4
2016,7,1,13,30,930.0,117.0,1.3,23.0,979.0,873.52,634.36
2016,7,1,13,45,925.0,115.5,1.35,23.0,956.0,838.11,612.84
2016,7,1,14,0,920.0,114.0,1.4,23.0,933.0,800.85,589.85
2016,7,1,14,15,913.5,113.0,1.4,22.5,903.0,761.29,565.58
2016,7,1,14,30,907.0,112.0,1.4,22.0,873.0,720.32,539.8
2016,7,1,14,45,898.5,110.0,1.45,22.0,837.5,675.94,508.8
2016,7,1,15,0,890.0,108.0,1.5,22.0,802.0,630.69,476.32
2016,7,1,15,15,878.5,105.5,1.45,21.5,761.0,582.66,441.13
2016,7,1,15,30,867.0,103.0,1.4,21.0,720.0,534.41,404.75
2016,7,1,15,45,852.5,100.5,1.4,20.5,674.5,484.79,366.47
2016,7,1,16,0,838.0,98.0,1.4,20.0,629.0,431.75,324.46
2016,7,1,16,15,819.0,94.5,1.35,19.5,580.0,380.63,282.49
2016,7,1,16,30,800.0,91.0,1.3,19.0,531.0,330.9,240.54
2016,7,1,16,45,775.0,87.5,1.3,18.5,480.0,281.13,198.13
2016,7,1,17,0,750.0,84.0,1.3,18.0,429.0,233.73,157.45
2016,7,1,17,15,716.0,79.5,1.25,17.5,377.0,186.43,118.02
2016,7,1,17,30,682.0,75.0,1.2,17.0,325.0,139.2,80.87
2016,7,1,17,45,635.0,69.0,1.15,16.5,274.0,96.67,52.14
2016,7,1,18,0,588.0,63.0,1.1,16.0,223.0,59.09,33.71
2016,7,1,18,15,519.0,55.5,1.0,15.0,175.0,38.63,28.81
2016,7,1,18,30,450.0,48.0,0.9,14.0,127.0,35.05,25.47
2016,7,1,18,45,342.5,37.5,0.85,13.5,86.5,28.37,19.08
2016,7,1,19,0,235.0,27.0,0.8,13.0,46.0,21.22,10.9
2016,7,1,19,15,117.5,13.5,0.75,12.5,23.0,13.27,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
