Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,0.7,11.0,30.5,66.01,17.91
2016,7,2,5,30,266.0,34.0,0.7,11.0,61.0,144.02,105.44
2016,7,2,5,45,356.5,45.0,0.75,11.5,103.0,203.67,159.15
2016,7,2,6,0,447.0,56.0,0.8,12.0,145.0,271.93,218.26
2016,7,2,6,15,509.0,64.0,0.8,12.5,193.0,331.42,269.13
2016,7,2,6,30,571.0,72.0,0.8,13.0,241.0,395.97,322.3
2016,7,2,6,45,613.5,78.5,0.85,13.5,291.0,452.5,367.56
2016,7,2,7,0,656.0,85.0,0.9,14.0,341.0,511.76,413.35
2016,7,2,7,15,688.0,90.0,0.9,14.5,392.0,564.86,452.53
2016,7,2,7,30,720.0,95.0,0.9,15.0,443.0,619.22,491.32
2016,7,2,7,45,744.0,99.5,0.9,16.0,493.0,665.68,521.36
2016,7,2,8,0,768.0,104.0,0.9,17.0,543.0,714.75,551.84
2016,7,2,8,15,786.5,107.5,0.9,17.5,590.0,758.09,578.54
2016,7,2,8,30,805.0,111.0,0.9,18.0,637.0,800.58,604.18
2016,7,2,8,45,819.5,114.0,0.95,18.5,681.0,838.01,626.74
2016,7,2,9,0,834.0,117.0,1.0,19.0,725.0,873.91,648.08
2016,7,2,9,15,845.5,119.5,1.0,19.5,764.5,904.8,665.14
2016,7,2,9,30,857.0,122.0,1.0,20.0,804.0,928.16,677.24
2016,7,2,9,45,867.5,122.5,1.05,20.5,838.0,951.72,690.38
2016,7,2,10,0,878.0,123.0,1.1,21.0,872.0,972.93,702.01
2016,7,2,10,15,885.0,124.5,1.1,21.0,900.0,989.29,711.08
2016,7,2,10,30,892.0,126.0,1.1,21.0,928.0,1002.92,718.57
2016,7,2,10,45,896.5,127.5,1.15,21.5,949.5,1011.31,722.45
2016,7,2,11,0,901.0,129.0,1.2,22.0,971.0,1016.79,724.68
2016,7,2,11,15,904.0,129.5,1.2,22.0,985.0,1016.87,724.19
2016,7,2,11,30,907.0,130.0,1.2,22.0,999.0,1014.02,722.07
2016,7,2,11,45,909.0,130.0,1.25,22.5,1006.0,1006.82,716.88
2016,7,2,12,0,911.0,130.0,1.3,23.0,1013.0,996.77,710.06
2016,7,2,12,15,911.0,130.0,1.35,23.0,1012.5,982.05,701.77
2016,7,2,12,30,911.0,130.0,1.4,23.0,1012.0,964.68,691.86
2016,7,2,12,45,915.0,126.5,1.45,23.0,1005.5,945.0,680.5
2016,7,2,13,0,919.0,123.0,1.5,23.0,999.0,922.64,667.4
2016,7,2,13,15,916.0,122.0,1.5,22.5,983.5,894.07,650.86
2016,7,2,13,30,913.0,121.0,1.5,22.0,968.0,863.29,632.8
2016,7,2,13,45,909.5,119.5,1.5,22.0,945.5,829.58,611.45
2016,7,2,14,0,906.0,118.0,1.5,22.0,923.0,793.97,588.69
2016,7,2,14,15,899.5,116.5,1.5,21.5,894.0,754.44,564.16
2016,7,2,14,30,893.0,115.0,1.5,21.0,865.0,713.53,538.01
2016,7,2,14,45,886.0,112.0,1.5,21.0,830.0,669.74,506.79
2016,7,2,15,0,879.0,109.0,1.5,21.0,795.0,624.99,474.13
2016,7,2,15,15,868.0,107.0,1.45,20.5,754.5,578.15,439.61
2016,7,2,15,30,857.0,105.0,1.4,20.0,714.0,531.06,403.88
2016,7,2,15,45,844.0,101.5,1.4,20.0,669.5,477.97,362.29
2016,7,2,16,0,831.0,98.0,1.4,20.0,625.0,428.76,322.35
2016,7,2,16,15,812.5,95.0,1.3,19.5,576.5,378.58,280.9
2016,7,2,16,30,794.0,92.0,1.2,19.0,528.0,329.75,239.55
2016,7,2,16,45,770.5,87.5,1.2,18.5,477.5,279.77,197.03
2016,7,2,17,0,747.0,83.0,1.2,18.0,427.0,232.01,156.09
2016,7,2,17,15,714.0,78.5,1.15,17.5,375.5,185.01,116.89
2016,7,2,17,30,681.0,74.0,1.1,17.0,324.0,138.04,79.94
2016,7,2,17,45,635.5,68.0,1.1,16.5,273.5,95.65,51.32
2016,7,2,18,0,590.0,62.0,1.1,16.0,223.0,58.07,32.94
2016,7,2,18,15,523.0,54.5,1.0,15.0,175.0,37.79,28.06
2016,7,2,18,30,456.0,47.0,0.9,14.0,127.0,34.16,24.68
2016,7,2,18,45,352.5,36.5,0.8,13.5,87.0,27.45,18.28
2016,7,2,19,0,249.0,26.0,0.7,13.0,47.0,20.25,10.11
2016,7,2,19,15,124.5,13.0,0.65,12.5,23.5,12.78,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,10.5,31.0,69.1,15.65
2016,7,3,5,30,282.0,33.0,0.6,11.0,62.0,148.03,107.87
2016,7,3,5,45,375.0,43.5,0.65,11.5,104.0,208.7,162.67
2016,7,3,6,0,468.0,54.0,0.7,12.0,146.0,278.22,222.78
2016,7,3,6,15,529.5,61.5,0.7,12.5,194.5,337.76,273.66
2016,7,3,6,30,591.0,69.0,0.7,13.0,243.0,402.32,326.74
2016,7,3,6,45,635.5,74.5,0.75,14.0,294.0,459.64,371.85
2016,7,3,7,0,680.0,80.0,0.8,15.0,345.0,519.86,417.38
2016,7,3,7,15,711.5,85.0,0.8,15.5,396.5,573.61,456.69
2016,7,3,7,30,743.0,90.0,0.8,16.0,448.0,626.26,493.93
2016,7,3,7,45,766.5,93.5,0.8,16.5,498.0,674.67,525.62
2016,7,3,8,0,790.0,97.0,0.8,17.0,548.0,723.05,556.3
2016,7,3,8,15,808.5,100.5,0.8,17.5,595.5,767.14,583.29
2016,7,3,8,30,827.0,104.0,0.8,18.0,643.0,810.35,609.17
2016,7,3,8,45,841.0,106.5,0.85,18.5,687.0,847.46,631.35
2016,7,3,9,0,855.0,109.0,0.9,19.0,731.0,877.74,648.87
2016,7,3,9,15,866.0,111.0,0.9,19.5,770.5,908.17,665.59
2016,7,3,9,30,877.0,113.0,0.9,20.0,810.0,936.51,680.78
2016,7,3,9,45,902.5,105.0,0.95,20.5,849.0,965.54,697.24
2016,7,3,10,0,928.0,97.0,1.0,21.0,888.0,992.67,712.41
2016,7,3,10,15,933.5,98.0,1.05,21.5,916.0,1007.88,720.15
2016,7,3,10,30,939.0,99.0,1.1,22.0,944.0,1020.21,726.32
2016,7,3,10,45,942.5,100.5,1.15,22.5,965.0,1028.13,729.88
2016,7,3,11,0,946.0,102.0,1.2,23.0,986.0,1033.01,731.7
2016,7,3,11,15,948.5,102.5,1.2,23.0,1000.0,1032.82,731.05
2016,7,3,11,30,951.0,103.0,1.2,23.0,1014.0,1029.57,728.69
2016,7,3,11,45,951.5,103.5,1.25,23.5,1020.5,1021.34,722.91
2016,7,3,12,0,952.0,104.0,1.3,24.0,1027.0,1010.14,715.43
2016,7,3,12,15,952.0,104.0,1.3,24.0,1026.0,995.09,706.21
2016,7,3,12,30,952.0,104.0,1.3,24.0,1025.0,977.22,695.36
2016,7,3,12,45,938.0,112.0,1.35,24.0,1013.0,951.72,680.53
2016,7,3,13,0,924.0,120.0,1.4,24.0,1001.0,924.08,664.31
2016,7,3,13,15,920.5,119.5,1.4,23.5,985.0,895.45,647.94
2016,7,3,13,30,917.0,119.0,1.4,23.0,969.0,864.62,630.0
2016,7,3,13,45,913.0,117.5,1.45,23.0,946.5,830.41,609.07
2016,7,3,14,0,909.0,116.0,1.5,23.0,924.0,794.31,586.65
2016,7,3,14,15,902.0,114.5,1.5,23.0,894.5,754.32,560.85
2016,7,3,14,30,895.0,113.0,1.5,23.0,865.0,712.99,533.6
2016,7,3,14,45,887.0,111.0,1.5,23.0,829.5,669.39,502.71
2016,7,3,15,0,879.0,109.0,1.5,23.0,794.0,624.9,470.44
2016,7,3,15,15,867.5,106.5,1.45,22.5,753.5,577.32,435.67
2016,7,3,15,30,856.0,104.0,1.4,22.0,713.0,529.54,399.74
2016,7,3,15,45,842.5,101.0,1.4,21.5,668.0,480.41,361.94
2016,7,3,16,0,829.0,98.0,1.4,21.0,623.0,427.78,320.38
2016,7,3,16,15,810.0,95.0,1.35,20.5,575.0,377.5,279.18
2016,7,3,16,30,791.0,92.0,1.3,20.0,527.0,328.61,238.04
2016,7,3,16,45,767.5,87.5,1.3,20.0,476.5,278.76,195.33
2016,7,3,17,0,744.0,83.0,1.3,20.0,426.0,231.12,154.37
2016,7,3,17,15,711.0,78.5,1.25,19.0,374.5,184.25,115.77
2016,7,3,17,30,678.0,74.0,1.2,18.0,323.0,137.4,79.27
2016,7,3,17,45,633.0,68.0,1.2,17.5,272.5,95.18,50.89
2016,7,3,18,0,588.0,62.0,1.2,17.0,222.0,57.73,32.71
2016,7,3,18,15,521.0,54.5,1.1,16.0,174.0,37.81,27.95
2016,7,3,18,30,454.0,47.0,1.0,15.0,126.0,34.18,24.58
2016,7,3,18,45,352.0,36.5,0.95,14.5,86.0,27.48,18.2
2016,7,3,19,0,250.0,26.0,0.9,14.0,46.0,20.28,10.01
2016,7,3,19,15,125.0,13.0,0.85,13.5,23.0,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,0.7,10.5,31.5,72.08,12.33
2016,7,4,5,30,319.0,30.0,0.7,11.0,63.0,156.9,113.74
2016,7,4,5,45,415.0,39.0,0.75,11.5,105.5,218.48,169.98
2016,7,4,6,0,511.0,48.0,0.8,12.0,148.0,289.26,231.44
2016,7,4,6,15,571.0,54.5,0.75,12.5,196.5,348.68,282.34
2016,7,4,6,30,631.0,61.0,0.7,13.0,245.0,413.04,335.15
2016,7,4,6,45,675.5,65.0,0.7,14.0,297.0,468.11,378.31
2016,7,4,7,0,720.0,69.0,0.7,15.0,349.0,528.44,423.51
2016,7,4,7,15,750.0,73.0,0.7,15.5,400.5,581.83,462.41
2016,7,4,7,30,780.0,77.0,0.7,16.0,452.0,636.22,500.2
2016,7,4,7,45,805.0,79.5,0.75,16.5,503.0,685.94,532.93
2016,7,4,8,0,830.0,82.0,0.8,17.0,554.0,731.09,561.8
2016,7,4,8,15,847.0,84.5,0.8,17.5,602.0,774.15,588.02
2016,7,4,8,30,864.0,87.0,0.8,18.0,650.0,816.2,613.05
2016,7,4,8,45,879.0,88.5,0.85,18.5,694.5,854.18,635.76
2016,7,4,9,0,894.0,90.0,0.9,19.0,739.0,890.58,657.22
2016,7,4,9,15,904.0,91.5,0.95,19.5,779.0,920.65,674.39
2016,7,4,9,30,914.0,93.0,1.0,20.0,819.0,948.5,690.12
2016,7,4,9,45,911.5,100.5,1.05,20.5,850.5,968.67,700.93
2016,7,4,10,0,909.0,108.0,1.1,21.0,882.0,985.79,709.94
2016,7,4,10,15,915.5,109.0,1.15,21.0,910.0,1001.69,719.64
2016,7,4,10,30,922.0,110.0,1.2,21.0,938.0,1014.78,727.69
2016,7,4,10,45,925.0,112.0,1.25,21.5,959.0,1022.57,731.16
2016,7,4,11,0,928.0,114.0,1.3,22.0,980.0,1027.36,732.92
2016,7,4,11,15,931.0,114.5,1.3,22.0,994.5,1027.6,732.53
2016,7,4,11,30,934.0,115.0,1.3,22.0,1009.0,1024.83,730.44
2016,7,4,11,45,934.0,116.0,1.35,22.0,1015.0,1016.66,726.0
2016,7,4,12,0,934.0,117.0,1.4,22.0,1021.0,1005.58,719.86
2016,7,4,12,15,934.0,117.0,1.4,22.0,1020.5,990.69,710.62
2016,7,4,12,30,934.0,117.0,1.4,22.0,1020.0,973.06,699.75
2016,7,4,12,45,940.0,111.5,1.45,22.0,1013.5,952.88,688.08
2016,7,4,13,0,946.0,106.0,1.5,22.0,1007.0,929.89,674.57
2016,7,4,13,15,943.0,105.5,1.45,21.5,991.5,901.2,657.28
2016,7,4,13,30,940.0,105.0,1.4,21.0,976.0,870.22,638.47
2016,7,4,13,45,936.0,103.5,1.4,21.0,953.5,835.36,616.4
2016,7,4,14,0,932.0,102.0,1.4,21.0,931.0,798.55,592.89
2016,7,4,14,15,926.0,101.0,1.35,21.0,902.0,758.98,566.79
2016,7,4,14,30,920.0,100.0,1.3,21.0,873.0,717.93,539.49
2016,7,4,14,45,913.0,98.0,1.3,21.0,837.5,674.02,508.56
2016,7,4,15,0,906.0,96.0,1.3,21.0,802.0,629.09,475.91
2016,7,4,15,15,895.5,94.0,1.25,20.5,761.5,581.39,440.88
2016,7,4,15,30,885.0,92.0,1.2,20.0,721.0,533.36,404.55
2016,7,4,15,45,872.0,89.5,1.2,20.0,676.5,483.62,365.41
2016,7,4,16,0,859.0,87.0,1.2,20.0,632.0,434.18,325.34
2016,7,4,16,15,841.5,84.5,1.15,19.5,583.5,383.62,283.75
2016,7,4,16,30,824.0,82.0,1.1,19.0,535.0,329.98,238.81
2016,7,4,16,45,801.0,78.5,1.1,19.0,484.0,279.53,195.38
2016,7,4,17,0,778.0,75.0,1.1,19.0,433.0,231.21,153.59
2016,7,4,17,15,746.5,71.0,1.05,18.0,381.0,183.33,113.87
2016,7,4,17,30,715.0,67.0,1.0,17.0,329.0,138.75,79.06
2016,7,4,17,45,670.0,62.0,1.0,16.5,277.5,95.75,50.27
2016,7,4,18,0,625.0,57.0,1.0,16.0,226.0,54.18,29.4
2016,7,4,18,15,559.0,50.5,0.9,15.0,178.0,34.47,25.12
2016,7,4,18,30,493.0,44.0,0.8,14.0,130.0,31.54,22.36
2016,7,4,18,45,386.0,34.5,0.75,13.5,88.5,25.65,16.7
2016,7,4,19,0,279.0,25.0,0.7,13.0,47.0,19.35,9.29
2016,7,4,19,15,139.5,12.5,0.7,12.5,23.5,12.29,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,0.8,10.5,30.5,70.24,7.21
2016,7,5,5,30,305.0,31.0,0.8,11.0,61.0,152.88,110.38
2016,7,5,5,45,404.0,40.0,0.85,11.5,104.0,214.89,167.15
2016,7,5,6,0,503.0,49.0,0.9,12.0,147.0,286.35,229.23
2016,7,5,6,15,564.0,55.5,0.85,12.5,195.5,345.85,280.35
2016,7,5,6,30,625.0,62.0,0.8,13.0,244.0,410.37,333.5
2016,7,5,6,45,671.0,66.0,0.8,13.5,295.5,468.13,379.57
2016,7,5,7,0,717.0,70.0,0.8,14.0,347.0,526.96,424.71
2016,7,5,7,15,747.0,73.5,0.8,14.5,398.5,579.67,463.47
2016,7,5,7,30,777.0,77.0,0.8,15.0,450.0,633.37,501.18
2016,7,5,7,45,803.5,79.0,0.8,15.5,501.0,683.49,533.88
2016,7,5,8,0,830.0,81.0,0.8,16.0,552.0,729.19,562.65
2016,7,5,8,15,846.5,83.5,0.8,16.5,599.5,771.88,588.74
2016,7,5,8,30,863.0,86.0,0.8,17.0,647.0,813.54,613.64
2016,7,5,8,45,879.0,86.5,0.85,17.5,692.0,851.26,636.3
2016,7,5,9,0,895.0,87.0,0.9,18.0,737.0,887.48,657.75
2016,7,5,9,15,905.0,89.0,0.9,18.5,776.5,918.19,674.54
2016,7,5,9,30,915.0,91.0,0.9,19.0,816.0,946.67,689.79
2016,7,5,9,45,925.0,91.0,0.95,19.5,851.0,970.57,703.0
2016,7,5,10,0,935.0,91.0,1.0,20.0,886.0,991.94,714.67
2016,7,5,10,15,941.0,92.0,1.05,20.0,914.5,1007.84,724.33
2016,7,5,10,30,947.0,93.0,1.1,20.0,943.0,1020.85,732.34
2016,7,5,10,45,951.5,93.5,1.15,20.5,964.5,1028.88,736.0
2016,7,5,11,0,956.0,94.0,1.2,21.0,986.0,1033.86,737.91
2016,7,5,11,15,959.0,94.5,1.2,21.0,1000.5,1034.28,737.62
2016,7,5,11,30,962.0,95.0,1.2,21.0,1015.0,1031.6,735.58
2016,7,5,11,45,963.0,95.5,1.25,21.0,1022.5,1023.9,731.49
2016,7,5,12,0,964.0,96.0,1.3,21.0,1030.0,1013.18,725.64
2016,7,5,12,15,964.0,96.0,1.3,21.0,1029.5,998.06,716.28
2016,7,5,12,30,964.0,96.0,1.3,21.0,1029.0,980.09,705.23
2016,7,5,12,45,956.0,101.0,1.35,21.0,1019.0,956.98,691.76
2016,7,5,13,0,948.0,106.0,1.4,21.0,1009.0,931.45,676.73
2016,7,5,13,15,945.0,105.0,1.4,20.5,993.0,902.24,659.8
2016,7,5,13,30,942.0,104.0,1.4,20.0,977.0,870.74,641.24
2016,7,5,13,45,938.0,103.0,1.45,20.0,954.5,836.29,619.97
2016,7,5,14,0,934.0,102.0,1.5,20.0,932.0,799.88,597.14
2016,7,5,14,15,927.5,101.0,1.5,19.5,902.5,759.87,572.16
2016,7,5,14,30,921.0,100.0,1.5,19.0,873.0,718.42,545.82
2016,7,5,14,45,913.5,98.0,1.55,19.0,837.5,674.14,514.59
2016,7,5,15,0,906.0,96.0,1.6,19.0,802.0,628.88,481.54
2016,7,5,15,15,895.5,94.0,1.6,18.5,761.5,581.17,446.28
2016,7,5,15,30,885.0,92.0,1.6,18.0,721.0,533.12,409.63
2016,7,5,15,45,872.0,89.5,1.6,18.0,676.0,483.36,369.79
2016,7,5,16,0,859.0,87.0,1.6,18.0,631.0,433.9,329.05
2016,7,5,16,15,841.5,84.0,1.55,17.5,582.5,382.88,286.5
2016,7,5,16,30,824.0,81.0,1.5,17.0,534.0,328.78,240.56
2016,7,5,16,45,802.0,77.5,1.5,16.5,483.5,278.57,197.05
2016,7,5,17,0,780.0,74.0,1.5,16.0,433.0,230.41,155.01
2016,7,5,17,15,749.0,70.0,1.5,15.5,381.0,182.49,114.44
2016,7,5,17,30,718.0,66.0,1.5,15.0,329.0,137.83,78.96
2016,7,5,17,45,676.0,61.0,1.5,14.5,278.0,94.89,49.89
2016,7,5,18,0,634.0,56.0,1.5,14.0,227.0,53.17,28.88
2016,7,5,18,15,568.5,49.5,1.45,13.5,179.0,33.67,24.55
2016,7,5,18,30,503.0,43.0,1.4,13.0,131.0,30.69,21.69
2016,7,5,18,45,395.5,34.0,1.4,12.5,89.5,25.23,16.38
2016,7,5,19,0,288.0,25.0,1.4,12.0,48.0,19.38,9.28
2016,7,5,19,15,144.0,12.5,1.35,11.5,24.0,12.29,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,11.0,30.0,66.95,1.35
2016,7,6,5,30,281.0,32.0,1.2,11.0,60.0,145.49,104.64
2016,7,6,5,45,376.5,42.0,1.25,11.5,101.5,206.12,160.58
2016,7,6,6,0,472.0,52.0,1.3,12.0,143.0,275.88,221.55
2016,7,6,6,15,535.5,59.0,1.25,12.0,191.5,335.75,273.9
2016,7,6,6,30,599.0,66.0,1.2,12.0,240.0,400.86,328.81
2016,7,6,6,45,644.0,71.0,1.2,12.5,291.0,458.12,375.21
2016,7,6,7,0,689.0,76.0,1.2,13.0,342.0,518.34,422.15
2016,7,6,7,15,720.0,80.5,1.15,13.5,393.0,569.35,460.05
2016,7,6,7,30,751.0,85.0,1.1,14.0,444.0,623.85,499.06
2016,7,6,7,45,778.0,87.0,1.1,14.5,494.5,673.42,532.12
2016,7,6,8,0,805.0,89.0,1.1,15.0,545.0,723.2,564.42
2016,7,6,8,15,822.5,92.0,1.1,15.5,592.5,766.51,591.43
2016,7,6,8,30,840.0,95.0,1.1,16.0,640.0,803.95,613.92
2016,7,6,8,45,858.5,95.0,1.1,16.5,685.0,842.56,636.9
2016,7,6,9,0,877.0,95.0,1.1,17.0,730.0,879.86,658.61
2016,7,6,9,15,887.0,96.5,1.1,17.0,769.5,909.57,676.29
2016,7,6,9,30,897.0,98.0,1.1,17.0,809.0,937.1,692.56
2016,7,6,9,45,902.5,100.5,1.15,17.5,842.0,959.14,704.8
2016,7,6,10,0,908.0,103.0,1.2,18.0,875.0,978.52,715.4
2016,7,6,10,15,914.0,104.5,1.2,18.0,903.0,994.58,724.42
2016,7,6,10,30,920.0,106.0,1.2,18.0,931.0,1007.8,731.75
2016,7,6,10,45,927.0,104.5,1.25,18.5,952.5,1015.98,735.54
2016,7,6,11,0,934.0,103.0,1.3,19.0,974.0,1021.24,737.63
2016,7,6,11,15,936.0,103.5,1.35,19.0,988.0,1020.67,737.58
2016,7,6,11,30,938.0,104.0,1.4,19.0,1002.0,1017.07,735.79
2016,7,6,11,45,942.0,102.5,1.45,19.5,1009.0,1010.39,730.79
2016,7,6,12,0,946.0,101.0,1.5,20.0,1016.0,1000.74,724.01
2016,7,6,12,15,945.5,101.0,1.5,19.5,1015.0,985.39,715.7
2016,7,6,12,30,945.0,101.0,1.5,19.0,1014.0,967.26,705.68
2016,7,6,12,45,943.5,100.5,1.55,19.0,1005.5,945.05,692.44
2016,7,6,13,0,942.0,100.0,1.6,19.0,997.0,920.26,677.49
2016,7,6,13,15,938.5,99.5,1.6,19.0,981.0,891.31,659.11
2016,7,6,13,30,935.0,99.0,1.6,19.0,965.0,860.09,639.19
2016,7,6,13,45,931.0,98.0,1.65,19.0,942.5,825.89,617.69
2016,7,6,14,0,927.0,97.0,1.7,19.0,920.0,789.74,594.64
2016,7,6,14,15,920.5,95.5,1.7,18.5,890.5,749.55,569.16
2016,7,6,14,30,914.0,94.0,1.7,18.0,861.0,707.92,542.31
2016,7,6,14,45,905.5,93.0,1.75,18.0,825.5,664.22,511.17
2016,7,6,15,0,897.0,92.0,1.8,18.0,790.0,619.62,478.13
2016,7,6,15,15,886.0,90.0,1.8,17.5,750.0,572.03,442.55
2016,7,6,15,30,875.0,88.0,1.8,17.0,710.0,524.17,405.64
2016,7,6,15,45,860.5,86.0,1.8,17.0,665.0,474.62,365.58
2016,7,6,16,0,846.0,84.0,1.8,17.0,620.0,425.54,324.76
2016,7,6,16,15,828.5,81.5,1.75,16.5,572.0,375.58,282.69
2016,7,6,16,30,811.0,79.0,1.7,16.0,524.0,322.52,237.24
2016,7,6,16,45,787.5,76.0,1.7,15.5,474.0,272.98,194.02
2016,7,6,17,0,764.0,73.0,1.7,15.0,424.0,225.62,152.46
2016,7,6,17,15,732.5,69.0,1.65,14.5,373.0,178.39,112.26
2016,7,6,17,30,701.0,65.0,1.6,14.0,322.0,134.45,77.25
2016,7,6,17,45,657.0,60.0,1.55,14.0,271.5,92.17,48.53
2016,7,6,18,0,613.0,55.0,1.5,14.0,221.0,51.38,27.99
2016,7,6,18,15,548.0,48.5,1.45,13.5,173.5,32.85,23.83
2016,7,6,18,30,483.0,42.0,1.4,13.0,126.0,29.83,20.92
2016,7,6,18,45,378.0,33.0,1.35,12.5,86.0,24.34,15.6
2016,7,6,19,0,273.0,24.0,1.3,12.0,46.0,18.46,8.47
2016,7,6,19,15,136.5,12.0,1.25,11.5,23.0,11.8,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,13.5,0.9,11.0,30.0,70.72,0.0
2016,7,7,5,30,333.0,27.0,0.9,11.0,60.0,156.93,111.86
2016,7,7,5,45,429.5,35.0,0.95,11.5,102.0,217.61,168.69
2016,7,7,6,0,526.0,43.0,1.0,12.0,144.0,287.69,230.05
2016,7,7,6,15,585.0,48.5,0.95,12.0,192.0,343.63,279.28
2016,7,7,6,30,644.0,54.0,0.9,12.0,240.0,406.99,332.66
2016,7,7,6,45,684.0,58.5,0.9,12.5,290.5,462.98,377.84
2016,7,7,7,0,724.0,63.0,0.9,13.0,341.0,521.42,423.11
2016,7,7,7,15,753.0,66.5,0.9,13.5,391.5,573.72,462.0
2016,7,7,7,30,782.0,70.0,0.9,14.0,442.0,626.98,499.58
2016,7,7,7,45,806.0,72.0,0.95,15.0,492.5,671.11,527.92
2016,7,7,8,0,830.0,74.0,1.0,16.0,543.0,719.55,558.68
2016,7,7,8,15,846.0,76.0,1.0,16.0,590.0,761.39,585.59
2016,7,7,8,30,862.0,78.0,1.0,16.0,637.0,802.19,611.45
2016,7,7,8,45,877.0,79.0,1.05,16.5,681.0,839.72,634.32
2016,7,7,9,0,892.0,80.0,1.1,17.0,725.0,875.69,655.91
2016,7,7,9,15,901.5,81.5,1.15,17.5,764.5,905.47,673.23
2016,7,7,9,30,911.0,83.0,1.2,18.0,804.0,933.01,689.05
2016,7,7,9,45,915.5,86.0,1.25,18.5,837.0,955.09,701.3
2016,7,7,10,0,920.0,89.0,1.3,19.0,870.0,974.43,711.85
2016,7,7,10,15,925.5,90.0,1.3,19.0,898.0,989.78,720.44
2016,7,7,10,30,931.0,91.0,1.3,19.0,926.0,1002.27,727.34
2016,7,7,10,45,934.5,92.0,1.35,19.0,947.0,1009.86,732.11
2016,7,7,11,0,938.0,93.0,1.4,19.0,968.0,1014.44,735.15
2016,7,7,11,15,941.0,93.5,1.4,19.0,982.0,1014.97,734.94
2016,7,7,11,30,944.0,94.0,1.4,19.0,996.0,1012.44,732.96
2016,7,7,11,45,944.0,95.0,1.45,19.0,1002.5,1004.49,728.51
2016,7,7,12,0,944.0,96.0,1.5,19.0,1009.0,993.58,722.29
2016,7,7,12,15,944.5,96.0,1.55,19.0,1009.0,979.26,713.97
2016,7,7,12,30,945.0,96.0,1.6,19.0,1009.0,962.12,703.88
2016,7,7,12,45,934.5,102.0,1.65,19.0,998.5,938.15,689.36
2016,7,7,13,0,924.0,108.0,1.7,19.0,988.0,911.91,673.35
2016,7,7,13,15,921.0,107.5,1.7,19.0,972.5,883.8,655.43
2016,7,7,13,30,918.0,107.0,1.7,19.0,957.0,853.45,635.96
2016,7,7,13,45,914.5,105.5,1.7,19.0,935.0,819.66,614.08
2016,7,7,14,0,911.0,104.0,1.7,19.0,913.0,783.94,590.75
2016,7,7,14,15,905.0,103.0,1.7,18.5,884.5,745.1,566.14
2016,7,7,14,30,899.0,102.0,1.7,18.0,856.0,704.81,540.18
2016,7,7,14,45,892.5,99.5,1.7,18.0,821.5,661.57,508.72
2016,7,7,15,0,886.0,97.0,1.7,18.0,787.0,617.29,475.71
2016,7,7,15,15,875.5,95.0,1.7,17.5,747.0,570.41,440.73
2016,7,7,15,30,865.0,93.0,1.7,17.0,707.0,523.23,404.41
2016,7,7,15,45,853.5,89.5,1.7,17.0,663.0,474.14,364.8
2016,7,7,16,0,842.0,86.0,1.7,17.0,619.0,425.25,324.23
2016,7,7,16,15,824.5,83.5,1.7,16.5,571.0,375.45,282.47
2016,7,7,16,30,807.0,81.0,1.7,16.0,523.0,322.56,237.28
2016,7,7,16,45,786.0,77.0,1.7,15.5,473.5,272.98,193.99
2016,7,7,17,0,765.0,73.0,1.7,15.0,424.0,225.34,152.14
2016,7,7,17,15,734.0,69.0,1.7,14.5,373.0,178.13,111.98
2016,7,7,17,30,703.0,65.0,1.7,14.0,322.0,134.17,76.97
2016,7,7,17,45,662.0,59.5,1.7,13.5,272.0,91.56,48.07
2016,7,7,18,0,621.0,54.0,1.7,13.0,222.0,53.39,30.01
2016,7,7,18,15,556.0,48.0,1.65,12.5,174.5,32.48,23.59
2016,7,7,18,30,491.0,42.0,1.6,12.0,127.0,29.88,21.05
2016,7,7,18,45,389.5,33.0,1.55,11.5,86.5,24.39,15.7
2016,7,7,19,0,288.0,24.0,1.5,11.0,46.0,18.5,8.45
2016,7,7,19,15,144.0,12.0,1.45,10.5,23.0,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,13.5,1.0,10.5,29.5,70.79,0.0
2016,7,8,5,30,337.0,27.0,1.0,11.0,59.0,157.8,111.77
2016,7,8,5,45,431.0,34.5,1.05,11.5,100.5,217.0,168.03
2016,7,8,6,0,525.0,42.0,1.1,12.0,142.0,285.34,228.18
2016,7,8,6,15,583.5,48.0,1.1,12.0,190.0,341.57,277.97
2016,7,8,6,30,642.0,54.0,1.1,12.0,238.0,405.13,331.96
2016,7,8,6,45,679.5,58.5,1.1,12.5,287.5,459.6,376.27
2016,7,8,7,0,717.0,63.0,1.1,13.0,337.0,516.33,420.56
2016,7,8,7,15,745.5,66.5,1.05,13.5,387.5,568.03,458.97
2016,7,8,7,30,774.0,70.0,1.0,14.0,438.0,620.64,496.01
2016,7,8,7,45,796.5,72.5,1.0,14.5,487.5,668.38,527.59
2016,7,8,8,0,819.0,75.0,1.0,15.0,537.0,711.54,555.16
2016,7,8,8,15,835.0,77.5,1.0,15.5,584.0,753.6,581.41
2016,7,8,8,30,851.0,80.0,1.0,16.0,631.0,794.64,606.43
2016,7,8,8,45,866.0,80.5,1.0,16.5,674.5,831.3,628.05
2016,7,8,9,0,881.0,81.0,1.0,17.0,718.0,866.44,648.37
2016,7,8,9,15,890.5,82.5,1.0,17.5,757.0,896.0,664.75
2016,7,8,9,30,900.0,84.0,1.0,18.0,796.0,923.34,679.6
2016,7,8,9,45,909.5,84.0,1.05,18.5,829.5,946.68,692.67
2016,7,8,10,0,919.0,84.0,1.1,19.0,863.0,967.53,704.18
2016,7,8,10,15,924.5,84.5,1.15,19.5,890.5,982.42,711.95
2016,7,8,10,30,930.0,85.0,1.2,20.0,918.0,994.46,718.06
2016,7,8,10,45,935.5,85.0,1.25,20.5,939.5,1003.04,722.09
2016,7,8,11,0,941.0,85.0,1.3,21.0,961.0,1008.64,724.38
2016,7,8,11,15,943.5,85.0,1.35,21.0,975.0,1008.28,724.44
2016,7,8,11,30,946.0,85.0,1.4,21.0,989.0,1004.86,722.75
2016,7,8,11,45,947.5,85.0,1.45,21.5,995.5,997.45,717.28
2016,7,8,12,0,949.0,85.0,1.5,22.0,1002.0,987.05,710.06
2016,7,8,12,15,949.0,85.0,1.55,22.0,1001.5,972.31,701.53
2016,7,8,12,30,949.0,85.0,1.6,22.0,1001.0,954.74,691.25
2016,7,8,12,45,942.0,89.0,1.65,22.0,992.0,932.01,677.66
2016,7,8,13,0,935.0,93.0,1.7,22.0,983.0,906.88,662.49
2016,7,8,13,15,932.5,92.5,1.7,22.0,967.5,879.0,644.89
2016,7,8,13,30,930.0,92.0,1.7,22.0,952.0,848.82,625.73
2016,7,8,13,45,926.0,91.0,1.75,22.0,930.0,814.8,604.4
2016,7,8,14,0,922.0,90.0,1.8,22.0,908.0,778.85,581.54
2016,7,8,14,15,916.5,89.0,1.8,21.5,879.5,740.03,557.13
2016,7,8,14,30,911.0,88.0,1.8,21.0,851.0,699.71,531.32
2016,7,8,14,45,903.5,86.0,1.85,21.0,816.5,655.85,500.39
2016,7,8,15,0,896.0,84.0,1.9,21.0,782.0,611.03,467.39
2016,7,8,15,15,886.0,82.5,1.9,20.5,742.5,564.49,432.78
2016,7,8,15,30,876.0,81.0,1.9,20.0,703.0,517.59,396.79
2016,7,8,15,45,863.5,79.0,1.9,20.0,659.0,468.92,357.63
2016,7,8,16,0,851.0,77.0,1.9,20.0,615.0,420.52,317.57
2016,7,8,16,15,834.0,74.5,1.85,19.5,567.5,370.51,275.75
2016,7,8,16,30,817.0,72.0,1.8,19.0,520.0,321.6,233.78
2016,7,8,16,45,796.0,69.0,1.8,19.0,470.5,272.49,190.8
2016,7,8,17,0,775.0,66.0,1.8,19.0,421.0,220.87,145.94
2016,7,8,17,15,745.0,62.5,1.7,18.5,370.5,173.77,106.25
2016,7,8,17,30,715.0,59.0,1.6,18.0,320.0,129.79,71.68
2016,7,8,17,45,674.5,54.5,1.55,17.5,270.0,87.48,43.59
2016,7,8,18,0,634.0,50.0,1.5,17.0,220.0,49.55,26.41
2016,7,8,18,15,571.0,44.0,1.4,16.0,173.0,31.97,22.77
2016,7,8,18,30,508.0,38.0,1.3,15.0,126.0,26.49,17.77
2016,7,8,18,45,408.5,30.0,1.2,14.5,86.0,21.74,13.18
2016,7,8,19,0,309.0,22.0,1.1,14.0,46.0,16.66,6.81
2016,7,8,19,15,154.5,11.0,1.05,13.5,23.0,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,12.0,0.45,11.5,29.5,74.17,0.0
2016,7,9,5,30,379.0,24.0,0.4,12.0,59.0,164.29,114.37
2016,7,9,5,45,469.5,30.5,0.4,13.0,101.0,223.44,170.53
2016,7,9,6,0,560.0,37.0,0.4,14.0,143.0,291.11,228.86
2016,7,9,6,15,615.5,41.5,0.45,14.5,190.5,348.17,278.03
2016,7,9,6,30,671.0,46.0,0.5,15.0,238.0,409.72,328.93
2016,7,9,6,45,709.0,49.5,0.55,16.0,288.0,464.47,371.98
2016,7,9,7,0,747.0,53.0,0.6,17.0,338.0,521.54,414.93
2016,7,9,7,15,774.0,56.0,0.65,17.5,388.0,568.9,449.96
2016,7,9,7,30,801.0,59.0,0.7,18.0,438.0,620.98,485.94
2016,7,9,7,45,821.0,61.0,0.75,18.5,487.5,667.34,516.3
2016,7,9,8,0,841.0,63.0,0.8,19.0,537.0,713.43,545.88
2016,7,9,8,15,856.5,65.0,0.85,19.5,583.5,755.41,572.06
2016,7,9,8,30,872.0,67.0,0.9,20.0,630.0,796.29,597.13
2016,7,9,8,45,884.0,68.5,1.0,20.5,673.5,832.28,619.34
2016,7,9,9,0,896.0,70.0,1.1,21.0,717.0,866.53,640.25
2016,7,9,9,15,905.5,71.5,1.15,21.0,756.0,896.57,658.79
2016,7,9,9,30,915.0,73.0,1.2,21.0,795.0,924.36,675.88
2016,7,9,9,45,916.5,78.0,1.3,21.5,828.0,946.08,688.55
2016,7,9,10,0,918.0,83.0,1.4,22.0,861.0,964.91,699.44
2016,7,9,10,15,924.0,84.0,1.45,22.0,889.0,980.84,709.15
2016,7,9,10,30,930.0,85.0,1.5,22.0,917.0,993.93,717.17
2016,7,9,10,45,934.5,85.5,1.55,22.5,938.5,1002.09,720.82
2016,7,9,11,0,939.0,86.0,1.6,23.0,960.0,1007.25,722.72
2016,7,9,11,15,942.0,86.5,1.6,23.0,974.0,1007.91,722.59
2016,7,9,11,30,945.0,87.0,1.6,23.0,988.0,1005.5,720.7
2016,7,9,11,45,947.0,86.5,1.65,23.0,995.5,998.07,716.51
2016,7,9,12,0,949.0,86.0,1.7,23.0,1003.0,987.65,710.56
2016,7,9,12,15,949.5,86.0,1.7,22.5,1002.5,973.38,702.93
2016,7,9,12,30,950.0,86.0,1.7,22.0,1002.0,956.26,693.55
2016,7,9,12,45,948.0,86.5,1.75,22.0,994.5,934.6,680.58
2016,7,9,13,0,946.0,87.0,1.8,22.0,987.0,910.35,665.91
2016,7,9,13,15,943.5,86.5,1.8,22.0,971.5,882.22,648.09
2016,7,9,13,30,941.0,86.0,1.8,22.0,956.0,851.75,628.69
2016,7,9,13,45,938.5,84.0,1.85,22.0,934.5,817.65,607.24
2016,7,9,14,0,936.0,82.0,1.9,22.0,913.0,781.49,584.18
2016,7,9,14,15,930.5,81.0,1.9,21.5,884.5,742.2,559.39
2016,7,9,14,30,925.0,80.0,1.9,21.0,856.0,701.36,533.18
2016,7,9,14,45,920.0,77.5,1.9,21.0,821.5,658.1,502.56
2016,7,9,15,0,915.0,75.0,1.9,21.0,787.0,613.62,469.49
2016,7,9,15,15,905.5,73.5,1.9,20.5,747.0,566.56,434.46
2016,7,9,15,30,896.0,72.0,1.9,20.0,707.0,519.06,397.96
2016,7,9,15,45,885.0,69.5,1.95,20.0,663.0,469.73,358.37
2016,7,9,16,0,874.0,67.0,2.0,20.0,619.0,420.53,317.67
2016,7,9,16,15,858.0,65.0,1.95,19.5,571.5,370.27,275.4
2016,7,9,16,30,842.0,63.0,1.9,19.0,524.0,321.0,232.89
2016,7,9,16,45,821.0,60.5,1.9,18.5,474.5,271.15,189.43
2016,7,9,17,0,800.0,58.0,1.9,18.0,425.0,223.16,147.42
2016,7,9,17,15,772.0,55.0,1.85,17.5,374.5,175.6,107.05
2016,7,9,17,30,744.0,52.0,1.8,17.0,324.0,126.6,68.16
2016,7,9,17,45,702.5,49.0,1.8,16.5,273.5,84.08,40.1
2016,7,9,18,0,661.0,46.0,1.8,16.0,223.0,46.02,23.53
2016,7,9,18,15,601.5,41.0,1.8,15.0,176.0,29.37,20.55
2016,7,9,18,30,542.0,36.0,1.8,14.0,129.0,27.06,18.35
2016,7,9,18,45,438.5,28.5,1.8,13.5,88.0,22.24,13.65
2016,7,9,19,0,335.0,21.0,1.8,13.0,47.0,17.15,7.07
2016,7,9,19,15,167.5,10.5,1.75,12.5,23.5,10.32,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.0,1.25,11.0,29.5,72.89,0.0
2016,7,10,5,30,364.0,26.0,1.3,11.0,59.0,164.52,114.71
2016,7,10,5,45,461.5,33.5,1.4,11.5,102.0,225.97,174.56
2016,7,10,6,0,559.0,41.0,1.5,12.0,145.0,294.39,235.41
2016,7,10,6,15,619.0,46.5,1.5,12.5,194.5,354.82,288.57
2016,7,10,6,30,679.0,52.0,1.5,13.0,244.0,420.07,343.67
2016,7,10,6,45,719.5,56.0,1.55,13.5,296.0,477.24,390.54
2016,7,10,7,0,760.0,60.0,1.6,14.0,348.0,536.87,437.56
2016,7,10,7,15,788.5,63.0,1.6,14.5,400.0,589.77,477.48
2016,7,10,7,30,817.0,66.0,1.6,15.0,452.0,639.31,512.69
2016,7,10,7,45,837.5,69.0,1.6,15.5,503.0,687.75,545.07
2016,7,10,8,0,858.0,72.0,1.6,16.0,554.0,735.91,576.45
2016,7,10,8,15,874.5,74.0,1.6,16.5,602.0,779.18,603.67
2016,7,10,8,30,891.0,76.0,1.6,17.0,650.0,821.38,629.66
2016,7,10,8,45,903.5,78.0,1.65,17.5,695.0,858.84,652.54
2016,7,10,9,0,916.0,80.0,1.7,18.0,740.0,894.52,673.99
2016,7,10,9,15,926.0,81.5,1.7,18.5,780.5,925.41,691.44
2016,7,10,9,30,936.0,83.0,1.7,19.0,821.0,954.0,707.26
2016,7,10,9,45,943.5,84.5,1.7,19.5,856.0,977.79,719.85
2016,7,10,10,0,951.0,86.0,1.7,20.0,891.0,998.89,730.69
2016,7,10,10,15,957.0,87.0,1.7,20.0,920.0,1015.18,739.89
2016,7,10,10,30,963.0,88.0,1.7,20.0,949.0,1028.52,747.33
2016,7,10,10,45,967.0,89.0,1.7,20.5,971.0,1036.87,750.29
2016,7,10,11,0,971.0,90.0,1.7,21.0,993.0,1042.09,751.43
2016,7,10,11,15,974.0,90.5,1.7,21.0,1007.5,1042.66,751.22
2016,7,10,11,30,977.0,91.0,1.7,21.0,1022.0,1040.07,749.2
2016,7,10,11,45,978.5,91.0,1.75,21.5,1029.5,1032.37,743.41
2016,7,10,12,0,980.0,91.0,1.8,22.0,1037.0,1021.58,735.82
2016,7,10,12,15,980.5,91.0,1.85,22.0,1037.0,1006.82,727.22
2016,7,10,12,30,981.0,91.0,1.9,22.0,1037.0,989.11,716.8
2016,7,10,12,45,974.5,94.5,1.95,22.0,1027.5,965.65,702.69
2016,7,10,13,0,968.0,98.0,2.0,22.0,1018.0,939.66,686.94
2016,7,10,13,15,965.5,97.5,2.0,22.0,1002.5,910.87,668.76
2016,7,10,13,30,963.0,97.0,2.0,22.0,987.0,879.69,648.96
2016,7,10,13,45,961.0,95.0,2.0,22.0,965.0,845.22,626.86
2016,7,10,14,0,959.0,93.0,2.0,22.0,943.0,808.6,603.18
2016,7,10,14,15,953.5,91.5,2.0,22.0,914.0,767.93,576.54
2016,7,10,14,30,948.0,90.0,2.0,22.0,885.0,725.68,548.55
2016,7,10,14,45,942.0,88.0,2.0,22.0,849.5,681.24,517.07
2016,7,10,15,0,936.0,86.0,2.0,22.0,814.0,635.62,483.41
2016,7,10,15,15,926.5,84.5,1.95,21.5,773.5,587.56,447.69
2016,7,10,15,30,917.0,83.0,1.9,21.0,733.0,539.02,410.52
2016,7,10,15,45,905.5,80.5,1.9,21.0,687.5,488.39,370.11
2016,7,10,16,0,894.0,78.0,1.9,21.0,642.0,437.91,328.64
2016,7,10,16,15,877.5,75.5,1.85,20.5,593.0,385.95,285.44
2016,7,10,16,30,861.0,73.0,1.8,20.0,544.0,335.02,241.96
2016,7,10,16,45,840.5,70.0,1.8,20.0,493.0,283.81,197.35
2016,7,10,17,0,820.0,67.0,1.8,20.0,442.0,230.06,150.82
2016,7,10,17,15,790.0,63.5,1.75,19.0,389.0,180.7,109.68
2016,7,10,17,30,760.0,60.0,1.7,18.0,336.0,134.49,73.71
2016,7,10,17,45,717.5,55.5,1.65,17.5,284.0,89.86,44.42
2016,7,10,18,0,675.0,51.0,1.6,17.0,232.0,49.85,26.92
2016,7,10,18,15,609.5,45.5,1.5,16.0,182.0,33.45,24.07
2016,7,10,18,30,544.0,40.0,1.4,15.0,132.0,30.94,21.67
2016,7,10,18,45,434.0,31.5,1.35,14.5,89.5,23.19,14.39
2016,7,10,19,0,324.0,23.0,1.3,14.0,47.0,17.72,7.29
2016,7,10,19,15,162.0,11.5,1.25,13.5,23.5,11.3,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,10.5,28.5,70.35,0.0
2016,7,11,5,30,354.0,25.0,0.6,11.0,57.0,159.64,109.88
2016,7,11,5,45,453.0,33.0,0.6,12.0,100.0,221.55,169.65
2016,7,11,6,0,552.0,41.0,0.6,13.0,143.0,290.61,229.54
2016,7,11,6,15,612.5,46.5,0.55,13.5,192.5,350.9,281.25
2016,7,11,6,30,673.0,52.0,0.5,14.0,242.0,416.07,334.63
2016,7,11,6,45,713.5,56.0,0.5,15.0,293.5,472.95,378.99
2016,7,11,7,0,754.0,60.0,0.5,16.0,345.0,532.31,423.15
2016,7,11,7,15,783.0,63.5,0.5,16.5,397.0,585.88,461.91
2016,7,11,7,30,812.0,67.0,0.5,17.0,449.0,636.14,496.17
2016,7,11,7,45,833.5,69.5,0.55,18.0,500.0,684.53,526.71
2016,7,11,8,0,855.0,72.0,0.6,19.0,551.0,732.73,556.31
2016,7,11,8,15,871.0,74.0,0.65,19.5,599.0,775.54,582.63
2016,7,11,8,30,887.0,76.0,0.7,20.0,647.0,817.24,607.86
2016,7,11,8,45,899.5,78.0,0.75,21.0,691.5,854.62,628.71
2016,7,11,9,0,912.0,80.0,0.8,22.0,736.0,890.23,648.12
2016,7,11,9,15,921.0,81.5,0.85,22.5,775.5,920.16,664.93
2016,7,11,9,30,930.0,83.0,0.9,23.0,815.0,947.77,680.26
2016,7,11,9,45,928.0,89.5,0.95,23.5,847.0,968.04,690.96
2016,7,11,10,0,926.0,96.0,1.0,24.0,879.0,985.24,699.88
2016,7,11,10,15,931.5,97.5,1.05,24.0,907.0,1001.24,709.51
2016,7,11,10,30,937.0,99.0,1.1,24.0,935.0,1014.33,717.46
2016,7,11,10,45,940.5,100.0,1.15,24.5,956.0,1021.99,720.79
2016,7,11,11,0,944.0,101.0,1.2,25.0,977.0,1026.59,722.41
2016,7,11,11,15,946.5,101.5,1.2,25.0,991.5,1026.63,721.89
2016,7,11,11,30,949.0,102.0,1.2,25.0,1006.0,1023.59,719.66
2016,7,11,11,45,949.5,102.5,1.25,25.5,1012.5,1015.57,714.02
2016,7,11,12,0,950.0,103.0,1.3,26.0,1019.0,1004.56,706.67
2016,7,11,12,15,950.0,103.0,1.35,26.0,1018.5,989.67,698.4
2016,7,11,12,30,950.0,103.0,1.4,26.0,1018.0,971.94,688.41
2016,7,11,12,45,951.5,101.0,1.45,26.0,1011.0,950.88,676.35
2016,7,11,13,0,953.0,99.0,1.5,26.0,1004.0,927.09,662.54
2016,7,11,13,15,950.5,98.5,1.55,25.5,989.0,898.69,646.98
2016,7,11,13,30,948.0,98.0,1.6,25.0,974.0,867.92,629.72
2016,7,11,13,45,944.5,96.5,1.65,25.0,951.5,833.2,608.43
2016,7,11,14,0,941.0,95.0,1.7,25.0,929.0,796.46,585.58
2016,7,11,14,15,935.5,94.0,1.7,24.5,900.5,756.88,561.2
2016,7,11,14,30,930.0,93.0,1.7,24.0,872.0,715.74,535.41
2016,7,11,14,45,923.5,91.0,1.75,24.0,837.0,671.68,504.74
2016,7,11,15,0,917.0,89.0,1.8,24.0,802.0,626.5,472.09
2016,7,11,15,15,907.5,87.5,1.8,23.5,762.0,579.23,437.54
2016,7,11,15,30,898.0,86.0,1.8,23.0,722.0,531.5,401.52
2016,7,11,15,45,886.5,83.5,1.8,23.0,677.5,481.71,362.09
2016,7,11,16,0,875.0,81.0,1.8,23.0,633.0,432.07,321.65
2016,7,11,16,15,859.0,78.5,1.75,22.5,584.5,381.16,279.64
2016,7,11,16,30,843.0,76.0,1.7,22.0,536.0,331.23,237.36
2016,7,11,16,45,824.0,72.0,1.7,21.5,486.0,280.4,193.84
2016,7,11,17,0,805.0,68.0,1.7,21.0,436.0,226.9,148.13
2016,7,11,17,15,775.0,64.5,1.65,20.0,384.0,178.26,107.84
2016,7,11,17,30,745.0,61.0,1.6,19.0,332.0,132.78,72.69
2016,7,11,17,45,706.0,56.0,1.55,18.5,280.5,88.69,43.88
2016,7,11,18,0,667.0,51.0,1.5,18.0,229.0,48.88,26.6
2016,7,11,18,15,602.0,45.5,1.4,17.0,180.0,33.5,24.01
2016,7,11,18,30,537.0,40.0,1.3,16.0,131.0,28.36,19.31
2016,7,11,18,45,431.5,31.5,1.25,15.0,89.0,23.25,14.39
2016,7,11,19,0,326.0,23.0,1.2,14.0,47.0,17.78,7.14
2016,7,11,19,15,163.0,11.5,1.2,13.5,23.5,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
