Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,11.0,28.5,63.11,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,57.0,161.11,109.6
2016,7,12,5,45,472.0,31.5,1.05,11.5,100.0,223.28,171.38
2016,7,12,6,0,569.0,39.0,1.1,12.0,143.0,294.67,234.45
2016,7,12,6,15,627.5,44.0,1.05,12.5,192.0,354.1,286.48
2016,7,12,6,30,686.0,49.0,1.0,13.0,241.0,418.25,340.18
2016,7,12,6,45,725.5,52.5,1.0,13.5,292.5,474.49,385.74
2016,7,12,7,0,765.0,56.0,1.0,14.0,344.0,533.14,431.25
2016,7,12,7,15,793.0,59.0,1.0,14.5,395.5,581.89,467.64
2016,7,12,7,30,821.0,62.0,1.0,15.0,447.0,635.39,505.06
2016,7,12,7,45,842.0,64.5,1.05,15.5,497.5,683.84,537.36
2016,7,12,8,0,863.0,67.0,1.1,16.0,548.0,732.04,568.8
2016,7,12,8,15,878.5,69.0,1.15,16.5,596.5,774.8,595.83
2016,7,12,8,30,894.0,71.0,1.2,17.0,645.0,816.4,621.69
2016,7,12,8,45,906.5,72.5,1.25,17.5,689.5,853.5,644.14
2016,7,12,9,0,919.0,74.0,1.3,18.0,734.0,888.81,665.19
2016,7,12,9,15,928.5,75.5,1.3,18.0,774.0,919.44,683.52
2016,7,12,9,30,938.0,77.0,1.3,18.0,814.0,947.75,700.28
2016,7,12,9,45,944.0,79.0,1.35,18.5,848.5,970.85,713.1
2016,7,12,10,0,950.0,81.0,1.4,19.0,883.0,991.19,724.19
2016,7,12,10,15,955.5,82.0,1.4,19.0,912.0,1007.11,733.1
2016,7,12,10,30,961.0,83.0,1.4,19.0,941.0,1020.06,740.25
2016,7,12,10,45,965.5,83.5,1.45,19.5,963.0,1028.47,744.07
2016,7,12,11,0,970.0,84.0,1.5,20.0,985.0,1033.76,746.09
2016,7,12,11,15,973.0,84.5,1.5,20.0,1000.0,1034.44,745.94
2016,7,12,11,30,976.0,85.0,1.5,20.0,1015.0,1031.95,743.99
2016,7,12,11,45,977.5,85.5,1.55,20.0,1022.5,1024.86,740.07
2016,7,12,12,0,979.0,86.0,1.6,20.0,1030.0,1014.66,734.32
2016,7,12,12,15,979.5,86.0,1.6,20.0,1030.0,999.97,725.07
2016,7,12,12,30,980.0,86.0,1.6,20.0,1030.0,982.34,714.05
2016,7,12,12,45,971.5,91.5,1.65,20.0,1020.5,959.1,700.18
2016,7,12,13,0,963.0,97.0,1.7,20.0,1011.0,933.38,684.69
2016,7,12,13,15,961.0,96.0,1.7,20.0,996.0,904.66,666.56
2016,7,12,13,30,959.0,95.0,1.7,20.0,981.0,873.53,646.78
2016,7,12,13,45,957.0,93.5,1.7,20.0,959.5,839.64,625.07
2016,7,12,14,0,955.0,92.0,1.7,20.0,938.0,803.6,601.76
2016,7,12,14,15,950.0,91.0,1.7,20.0,909.0,763.87,575.74
2016,7,12,14,30,945.0,90.0,1.7,20.0,880.0,722.5,548.35
2016,7,12,14,45,939.0,88.0,1.75,20.0,845.5,678.14,517.16
2016,7,12,15,0,933.0,86.0,1.8,20.0,811.0,632.6,483.76
2016,7,12,15,15,923.5,84.5,1.8,19.5,770.5,584.61,448.17
2016,7,12,15,30,914.0,83.0,1.8,19.0,730.0,536.14,411.04
2016,7,12,15,45,902.5,80.5,1.8,19.0,685.0,485.6,370.42
2016,7,12,16,0,891.0,78.0,1.8,19.0,640.0,435.2,328.72
2016,7,12,16,15,875.0,76.0,1.75,18.5,591.0,383.95,285.73
2016,7,12,16,30,859.0,74.0,1.7,18.0,542.0,333.67,242.42
2016,7,12,16,45,838.0,70.5,1.7,17.5,490.5,281.94,197.51
2016,7,12,17,0,817.0,67.0,1.7,17.0,439.0,227.72,150.55
2016,7,12,17,15,787.0,63.5,1.65,16.5,386.5,178.48,108.95
2016,7,12,17,30,757.0,60.0,1.6,16.0,334.0,132.4,72.8
2016,7,12,17,45,715.0,55.5,1.55,16.0,282.0,87.96,43.66
2016,7,12,18,0,673.0,51.0,1.5,16.0,230.0,48.1,26.74
2016,7,12,18,15,607.0,45.0,1.35,15.0,180.5,33.1,23.87
2016,7,12,18,30,541.0,39.0,1.2,14.0,131.0,30.09,21.01
2016,7,12,18,45,430.5,31.0,1.1,13.5,88.5,22.86,14.14
2016,7,12,19,0,320.0,23.0,1.0,13.0,46.0,17.85,7.02
2016,7,12,19,15,160.0,11.5,0.95,12.5,23.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.5,0.75,10.0,27.5,61.26,0.0
2016,7,13,5,30,360.0,25.0,0.7,11.0,55.0,160.18,107.68
2016,7,13,5,45,462.0,32.5,0.7,12.0,99.0,222.95,170.13
2016,7,13,6,0,564.0,40.0,0.7,13.0,143.0,292.81,230.97
2016,7,13,6,15,625.5,45.5,0.7,13.5,193.0,353.98,283.9
2016,7,13,6,30,687.0,51.0,0.7,14.0,243.0,420.14,338.71
2016,7,13,6,45,729.0,55.0,0.7,14.5,295.5,478.43,385.23
2016,7,13,7,0,771.0,59.0,0.7,15.0,348.0,539.32,431.74
2016,7,13,7,15,800.0,62.5,0.7,15.5,400.5,593.61,471.44
2016,7,13,7,30,829.0,66.0,0.7,16.0,453.0,644.58,506.57
2016,7,13,7,45,850.5,68.0,0.7,17.0,504.5,693.08,536.74
2016,7,13,8,0,872.0,70.0,0.7,18.0,556.0,741.36,565.82
2016,7,13,8,15,888.0,72.5,0.7,18.5,605.0,785.39,592.29
2016,7,13,8,30,904.0,75.0,0.7,19.0,654.0,828.26,617.47
2016,7,13,8,45,916.5,76.5,0.7,20.0,699.0,865.63,637.37
2016,7,13,9,0,929.0,78.0,0.7,21.0,744.0,901.2,655.75
2016,7,13,9,15,938.0,79.5,0.7,21.5,784.5,931.6,671.82
2016,7,13,9,30,947.0,81.0,0.7,22.0,825.0,959.64,686.31
2016,7,13,9,45,942.5,89.5,0.75,23.0,856.5,980.15,695.78
2016,7,13,10,0,938.0,98.0,0.8,24.0,888.0,997.4,703.32
2016,7,13,10,15,943.5,99.0,0.85,24.5,917.0,1013.04,711.31
2016,7,13,10,30,949.0,100.0,0.9,25.0,946.0,1025.74,717.6
2016,7,13,10,45,953.5,100.5,0.95,25.5,968.0,1033.93,721.27
2016,7,13,11,0,958.0,101.0,1.0,26.0,990.0,1039.05,723.24
2016,7,13,11,15,961.0,101.5,1.0,26.5,1004.5,1039.59,721.58
2016,7,13,11,30,964.0,102.0,1.0,27.0,1019.0,1036.99,718.23
2016,7,13,11,45,965.5,102.0,1.05,27.5,1026.0,1029.33,712.98
2016,7,13,12,0,967.0,102.0,1.1,28.0,1033.0,1018.62,706.03
2016,7,13,12,15,966.5,102.0,1.15,28.0,1032.5,1003.03,697.61
2016,7,13,12,30,966.0,102.0,1.2,28.0,1032.0,984.57,687.5
2016,7,13,12,45,964.5,102.0,1.25,28.0,1024.0,962.41,675.11
2016,7,13,13,0,963.0,102.0,1.3,28.0,1016.0,937.6,661.04
2016,7,13,13,15,960.0,101.5,1.35,28.0,1000.0,908.47,644.18
2016,7,13,13,30,957.0,101.0,1.4,28.0,984.0,876.98,625.69
2016,7,13,13,45,952.0,100.5,1.45,28.0,961.0,841.69,604.58
2016,7,13,14,0,947.0,100.0,1.5,28.0,938.0,804.44,581.95
2016,7,13,14,15,941.0,98.5,1.5,27.5,908.0,763.76,557.39
2016,7,13,14,30,935.0,97.0,1.5,27.0,878.0,721.54,531.42
2016,7,13,14,45,926.0,96.0,1.55,27.0,842.5,676.53,500.53
2016,7,13,15,0,917.0,95.0,1.6,27.0,807.0,630.6,467.94
2016,7,13,15,15,906.5,93.0,1.6,26.5,765.5,582.23,433.26
2016,7,13,15,30,896.0,91.0,1.6,26.0,724.0,533.5,397.16
2016,7,13,15,45,881.0,89.0,1.6,26.0,678.0,482.56,357.55
2016,7,13,16,0,866.0,87.0,1.6,26.0,632.0,432.1,317.17
2016,7,13,16,15,848.0,84.5,1.6,25.5,583.0,380.8,275.68
2016,7,13,16,30,830.0,82.0,1.6,25.0,534.0,326.45,230.87
2016,7,13,16,45,805.5,78.5,1.6,24.5,482.5,275.12,187.74
2016,7,13,17,0,781.0,75.0,1.6,24.0,431.0,226.08,146.36
2016,7,13,17,15,748.0,71.0,1.55,23.0,378.5,177.7,107.09
2016,7,13,17,30,715.0,67.0,1.5,22.0,326.0,132.78,73.17
2016,7,13,17,45,668.5,62.0,1.45,21.0,274.0,89.74,46.06
2016,7,13,18,0,622.0,57.0,1.4,20.0,222.0,48.17,27.57
2016,7,13,18,15,552.5,50.0,1.3,19.0,173.0,34.47,24.63
2016,7,13,18,30,483.0,43.0,1.2,18.0,124.0,31.12,21.5
2016,7,13,18,45,370.0,33.5,1.1,17.0,83.0,25.22,15.87
2016,7,13,19,0,257.0,24.0,1.0,16.0,42.0,18.89,7.32
2016,7,13,19,15,128.5,12.0,0.9,15.5,21.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.5,0.65,11.5,26.0,54.37,0.0
2016,7,14,5,30,304.0,27.0,0.6,12.0,52.0,143.35,94.55
2016,7,14,5,45,416.5,35.0,0.6,13.0,95.0,208.57,158.35
2016,7,14,6,0,529.0,43.0,0.6,14.0,138.0,283.73,222.75
2016,7,14,6,15,593.5,49.5,0.6,14.5,188.0,345.38,275.6
2016,7,14,6,30,658.0,56.0,0.6,15.0,238.0,410.15,329.03
2016,7,14,6,45,705.5,59.5,0.6,16.0,291.0,469.7,375.61
2016,7,14,7,0,753.0,63.0,0.6,17.0,344.0,532.3,422.3
2016,7,14,7,15,783.0,66.5,0.6,17.5,396.5,586.49,461.55
2016,7,14,7,30,813.0,70.0,0.6,18.0,449.0,641.67,499.67
2016,7,14,7,45,837.0,72.5,0.6,19.0,501.0,687.68,527.72
2016,7,14,8,0,861.0,75.0,0.6,20.0,553.0,737.91,557.89
2016,7,14,8,15,877.5,77.0,0.6,20.5,602.0,781.36,583.64
2016,7,14,8,30,894.0,79.0,0.6,21.0,651.0,823.72,608.22
2016,7,14,8,45,907.5,80.5,0.65,22.0,696.5,861.64,629.17
2016,7,14,9,0,921.0,82.0,0.7,23.0,742.0,897.84,648.72
2016,7,14,9,15,930.5,84.0,0.75,23.5,782.5,929.05,666.15
2016,7,14,9,30,940.0,86.0,0.8,24.0,823.0,957.92,682.08
2016,7,14,9,45,947.0,87.5,0.85,24.5,857.5,981.41,694.63
2016,7,14,10,0,954.0,89.0,0.9,25.0,892.0,1002.17,705.57
2016,7,14,10,15,959.5,90.0,0.95,25.5,921.0,1018.1,713.63
2016,7,14,10,30,965.0,91.0,1.0,26.0,950.0,1031.04,720.0
2016,7,14,10,45,968.5,92.0,1.05,26.5,972.0,1038.98,723.45
2016,7,14,11,0,972.0,93.0,1.1,27.0,994.0,1043.77,725.16
2016,7,14,11,15,974.5,93.5,1.1,27.0,1008.5,1043.9,724.68
2016,7,14,11,30,977.0,94.0,1.1,27.0,1023.0,1040.85,722.47
2016,7,14,11,45,978.0,94.5,1.15,27.5,1030.0,1033.2,717.17
2016,7,14,12,0,979.0,95.0,1.2,28.0,1037.0,1022.44,710.12
2016,7,14,12,15,979.0,95.0,1.2,28.0,1036.5,1007.21,701.0
2016,7,14,12,30,979.0,95.0,1.2,28.0,1036.0,989.05,690.2
2016,7,14,12,45,971.0,99.0,1.3,28.0,1026.0,964.73,677.29
2016,7,14,13,0,963.0,103.0,1.4,28.0,1016.0,937.94,662.69
2016,7,14,13,15,960.0,102.5,1.4,27.5,1000.0,908.8,646.35
2016,7,14,13,30,957.0,102.0,1.4,27.0,984.0,877.29,628.38
2016,7,14,13,45,952.0,101.0,1.4,27.0,961.0,841.5,606.29
2016,7,14,14,0,947.0,100.0,1.4,27.0,938.0,803.76,582.77
2016,7,14,14,15,941.0,99.0,1.35,26.5,908.0,763.52,557.97
2016,7,14,14,30,935.0,98.0,1.3,26.0,878.0,721.74,531.83
2016,7,14,14,45,926.0,96.5,1.3,26.0,842.0,676.23,500.23
2016,7,14,15,0,917.0,95.0,1.3,26.0,806.0,629.82,467.11
2016,7,14,15,15,906.0,93.0,1.3,25.5,765.0,581.15,432.34
2016,7,14,15,30,895.0,91.0,1.3,25.0,724.0,532.16,396.17
2016,7,14,15,45,881.0,89.0,1.3,25.0,678.0,481.7,356.99
2016,7,14,16,0,867.0,87.0,1.3,25.0,632.0,431.61,316.93
2016,7,14,16,15,849.0,84.0,1.25,24.0,582.5,379.8,275.51
2016,7,14,16,30,831.0,81.0,1.2,23.0,533.0,324.93,230.61
2016,7,14,16,45,807.0,78.0,1.2,22.5,481.5,274.11,187.74
2016,7,14,17,0,783.0,75.0,1.2,22.0,430.0,225.52,146.56
2016,7,14,17,15,750.5,71.0,1.15,21.0,377.5,177.11,107.13
2016,7,14,17,30,718.0,67.0,1.1,20.0,325.0,132.13,73.09
2016,7,14,17,45,671.5,61.5,1.1,19.5,273.0,88.51,45.49
2016,7,14,18,0,625.0,56.0,1.1,19.0,221.0,46.44,26.89
2016,7,14,18,15,554.5,49.5,1.0,18.0,172.0,34.12,24.44
2016,7,14,18,30,484.0,43.0,0.9,17.0,123.0,31.2,21.67
2016,7,14,18,45,370.5,33.0,0.85,16.0,82.0,24.83,15.6
2016,7,14,19,0,257.0,23.0,0.8,15.0,41.0,17.99,6.44
2016,7,14,19,15,128.5,11.5,0.75,14.5,20.5,11.3,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,15,5,15,163.0,12.0,0.9,10.5,25.5,55.61,0.0
2016,7,15,5,30,326.0,24.0,0.9,11.0,51.0,146.07,94.93
2016,7,15,5,45,429.5,32.5,0.95,11.5,93.5,209.73,160.06
2016,7,15,6,0,533.0,41.0,1.0,12.0,136.0,282.18,223.83
2016,7,15,6,15,597.0,47.0,0.95,12.5,185.0,340.68,275.11
2016,7,15,6,30,661.0,53.0,0.9,13.0,234.0,407.3,330.8
2016,7,15,6,45,704.5,57.0,0.9,14.0,286.0,465.25,377.02
2016,7,15,7,0,748.0,61.0,0.9,15.0,338.0,525.96,423.24
2016,7,15,7,15,778.0,64.5,0.85,15.5,390.5,579.93,462.77
2016,7,15,7,30,808.0,68.0,0.8,16.0,443.0,634.91,501.01
2016,7,15,7,45,831.5,70.5,0.8,16.5,494.5,680.42,530.28
2016,7,15,8,0,855.0,73.0,0.8,17.0,546.0,730.11,561.83
2016,7,15,8,15,871.5,75.0,0.8,17.5,595.0,773.4,588.15
2016,7,15,8,30,888.0,77.0,0.8,18.0,644.0,815.62,613.27
2016,7,15,8,45,901.5,79.0,0.85,19.0,689.0,853.98,635.01
2016,7,15,9,0,915.0,81.0,0.9,20.0,734.0,890.62,655.31
2016,7,15,9,15,925.0,82.5,0.9,20.5,775.0,921.62,672.08
2016,7,15,9,30,935.0,84.0,0.9,21.0,816.0,950.33,687.29
2016,7,15,9,45,939.5,87.5,0.95,21.5,850.0,973.63,699.95
2016,7,15,10,0,944.0,91.0,1.0,22.0,884.0,994.09,710.91
2016,7,15,10,15,950.0,92.0,1.05,22.5,913.5,1010.39,719.34
2016,7,15,10,30,956.0,93.0,1.1,23.0,943.0,1023.75,726.06
2016,7,15,10,45,961.0,93.5,1.15,23.5,965.0,1032.57,730.11
2016,7,15,11,0,966.0,94.0,1.2,24.0,987.0,1038.3,732.39
2016,7,15,11,15,968.5,94.5,1.2,24.0,1002.5,1038.44,731.9
2016,7,15,11,30,971.0,95.0,1.2,24.0,1018.0,1035.42,729.67
2016,7,15,11,45,973.5,95.0,1.25,24.0,1025.5,1028.75,726.26
2016,7,15,12,0,976.0,95.0,1.3,24.0,1033.0,1018.97,721.04
2016,7,15,12,15,976.0,95.0,1.3,24.0,1033.0,1003.78,711.74
2016,7,15,12,30,976.0,95.0,1.3,24.0,1033.0,985.66,700.74
2016,7,15,12,45,971.0,97.5,1.3,24.0,1024.0,962.64,686.74
2016,7,15,13,0,966.0,100.0,1.3,24.0,1015.0,937.03,671.16
2016,7,15,13,15,963.5,99.0,1.3,23.5,999.5,907.76,654.51
2016,7,15,13,30,961.0,98.0,1.3,23.0,984.0,876.08,636.19
2016,7,15,13,45,959.0,96.0,1.3,23.0,961.5,841.58,614.66
2016,7,15,14,0,957.0,94.0,1.3,23.0,939.0,804.92,591.56
2016,7,15,14,15,951.0,93.0,1.25,22.5,909.5,764.32,566.16
2016,7,15,14,30,945.0,92.0,1.2,22.0,880.0,722.15,539.42
2016,7,15,14,45,938.0,90.0,1.2,22.0,844.5,677.06,507.89
2016,7,15,15,0,931.0,88.0,1.2,22.0,809.0,630.87,474.49
2016,7,15,15,15,921.0,86.5,1.15,22.0,768.0,582.59,438.28
2016,7,15,15,30,911.0,85.0,1.1,22.0,727.0,533.88,400.8
2016,7,15,15,45,897.0,83.0,1.1,22.0,681.5,482.68,360.76
2016,7,15,16,0,883.0,81.0,1.1,22.0,636.0,431.84,319.8
2016,7,15,16,15,866.0,78.5,1.1,21.5,586.5,380.07,277.56
2016,7,15,16,30,849.0,76.0,1.1,21.0,537.0,329.37,234.99
2016,7,15,16,45,824.5,73.5,1.1,20.5,485.0,273.67,188.03
2016,7,15,17,0,800.0,71.0,1.1,20.0,433.0,224.53,146.1
2016,7,15,17,15,768.0,67.5,1.05,19.5,380.0,175.78,105.87
2016,7,15,17,30,736.0,64.0,1.0,19.0,327.0,130.41,71.29
2016,7,15,17,45,687.0,59.5,0.95,18.5,274.5,86.64,43.92
2016,7,15,18,0,638.0,55.0,0.9,18.0,222.0,44.77,26.22
2016,7,15,18,15,567.5,48.5,0.85,17.0,173.0,33.36,23.88
2016,7,15,18,30,497.0,42.0,0.8,16.0,124.0,30.39,21.06
2016,7,15,18,45,376.0,33.0,0.75,15.0,82.5,24.92,15.73
2016,7,15,19,0,255.0,24.0,0.7,14.0,41.0,19.08,6.83
2016,7,15,19,15,127.5,12.0,0.7,13.5,20.5,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,13.0,0.9,11.5,24.0,49.9,0.0
2016,7,16,5,30,278.0,26.0,0.9,12.0,48.0,131.97,83.63
2016,7,16,5,45,390.5,34.5,0.9,12.5,90.0,197.27,149.75
2016,7,16,6,0,503.0,43.0,0.9,13.0,132.0,271.44,214.31
2016,7,16,6,15,569.5,49.5,0.9,13.5,180.5,332.63,267.48
2016,7,16,6,30,636.0,56.0,0.9,14.0,229.0,399.5,323.32
2016,7,16,6,45,685.5,59.5,0.9,14.5,281.5,456.71,369.64
2016,7,16,7,0,735.0,63.0,0.9,15.0,334.0,519.58,418.35
2016,7,16,7,15,765.5,66.5,0.9,15.5,386.5,573.33,458.24
2016,7,16,7,30,796.0,70.0,0.9,16.0,439.0,628.15,497.27
2016,7,16,7,45,823.0,71.5,0.9,17.0,491.0,674.52,526.41
2016,7,16,8,0,850.0,73.0,0.9,18.0,543.0,725.37,557.88
2016,7,16,8,15,866.5,75.5,0.9,18.5,591.5,769.09,584.55
2016,7,16,8,30,883.0,78.0,0.9,19.0,640.0,811.73,610.03
2016,7,16,8,45,898.5,78.5,0.95,19.5,685.5,849.96,632.88
2016,7,16,9,0,914.0,79.0,1.0,20.0,731.0,886.61,654.47
2016,7,16,9,15,924.0,80.5,1.0,20.5,771.5,917.64,671.38
2016,7,16,9,30,934.0,82.0,1.0,21.0,812.0,946.38,686.71
2016,7,16,9,45,938.0,85.5,1.05,21.5,846.5,969.25,699.15
2016,7,16,10,0,942.0,89.0,1.1,22.0,881.0,989.27,709.86
2016,7,16,10,15,948.0,90.0,1.15,22.0,910.0,1005.59,719.71
2016,7,16,10,30,954.0,91.0,1.2,22.0,939.0,1018.97,727.86
2016,7,16,10,45,958.5,92.0,1.25,22.5,961.0,1027.86,731.95
2016,7,16,11,0,963.0,93.0,1.3,23.0,983.0,1033.64,734.26
2016,7,16,11,15,966.0,93.5,1.3,23.0,998.0,1034.3,734.09
2016,7,16,11,30,969.0,94.0,1.3,23.0,1013.0,1031.79,732.15
2016,7,16,11,45,970.0,94.5,1.35,23.0,1020.5,1024.22,728.09
2016,7,16,12,0,971.0,95.0,1.4,23.0,1028.0,1013.56,722.24
2016,7,16,12,15,971.5,95.0,1.4,23.0,1028.0,998.91,713.19
2016,7,16,12,30,972.0,95.0,1.4,23.0,1028.0,981.32,702.41
2016,7,16,12,45,968.0,97.0,1.45,23.0,1019.5,958.78,689.31
2016,7,16,13,0,964.0,99.0,1.5,23.0,1011.0,933.63,674.53
2016,7,16,13,15,961.5,98.5,1.5,23.0,996.0,904.88,656.7
2016,7,16,13,30,959.0,98.0,1.5,23.0,981.0,873.71,637.27
2016,7,16,13,45,955.0,97.0,1.5,23.0,958.5,838.63,615.17
2016,7,16,14,0,951.0,96.0,1.5,23.0,936.0,801.5,591.58
2016,7,16,14,15,945.5,95.0,1.45,22.5,907.0,761.44,566.39
2016,7,16,14,30,940.0,94.0,1.4,22.0,878.0,719.78,539.83
2016,7,16,14,45,932.0,93.0,1.4,22.0,842.5,675.13,508.21
2016,7,16,15,0,924.0,92.0,1.4,22.0,807.0,629.46,474.92
2016,7,16,15,15,914.0,90.0,1.35,21.5,766.0,580.98,439.25
2016,7,16,15,30,904.0,88.0,1.3,21.0,725.0,532.08,402.16
2016,7,16,15,45,890.5,86.0,1.3,21.0,679.0,481.39,362.12
2016,7,16,16,0,877.0,84.0,1.3,21.0,633.0,431.01,321.14
2016,7,16,16,15,859.5,81.5,1.25,20.5,584.0,379.3,278.47
2016,7,16,16,30,842.0,79.0,1.2,20.0,535.0,328.71,235.63
2016,7,16,16,45,818.0,76.0,1.2,20.0,483.5,273.03,188.11
2016,7,16,17,0,794.0,73.0,1.2,20.0,432.0,223.87,145.78
2016,7,16,17,15,762.0,69.0,1.15,19.0,379.0,174.98,105.7
2016,7,16,17,30,730.0,65.0,1.1,18.0,326.0,129.48,71.19
2016,7,16,17,45,683.5,60.0,1.1,17.5,273.5,85.76,43.85
2016,7,16,18,0,637.0,55.0,1.1,17.0,221.0,43.65,26.18
2016,7,16,18,15,566.0,48.5,1.0,16.0,172.0,33.44,24.05
2016,7,16,18,30,495.0,42.0,0.9,15.0,123.0,30.48,21.22
2016,7,16,18,45,378.5,32.5,0.85,14.5,81.5,24.54,15.41
2016,7,16,19,0,262.0,23.0,0.8,14.0,40.0,18.18,5.79
2016,7,16,19,15,131.0,11.5,0.8,13.5,20.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.5,0.85,11.0,24.5,57.08,0.0
2016,7,17,5,30,345.0,23.0,0.9,11.0,49.0,148.75,92.25
2016,7,17,5,45,453.5,30.5,0.95,11.5,92.0,211.61,160.46
2016,7,17,6,0,562.0,38.0,1.0,12.0,135.0,286.17,226.28
2016,7,17,6,15,624.0,43.5,0.95,12.5,185.0,347.16,279.77
2016,7,17,6,30,686.0,49.0,0.9,13.0,235.0,413.25,335.19
2016,7,17,6,45,725.5,53.5,0.9,13.5,287.0,470.61,381.75
2016,7,17,7,0,765.0,58.0,0.9,14.0,339.0,530.4,428.17
2016,7,17,7,15,794.0,61.0,0.9,14.5,391.5,583.84,467.96
2016,7,17,7,30,823.0,64.0,0.9,15.0,444.0,634.02,503.35
2016,7,17,7,45,847.5,65.5,0.9,15.5,495.5,683.92,536.09
2016,7,17,8,0,872.0,67.0,0.9,16.0,547.0,733.86,567.96
2016,7,17,8,15,888.0,69.0,0.95,16.5,596.0,777.44,595.35
2016,7,17,8,30,904.0,71.0,1.0,17.0,645.0,819.87,621.58
2016,7,17,8,45,918.0,72.0,1.05,17.5,690.5,858.1,644.6
2016,7,17,9,0,932.0,73.0,1.1,18.0,736.0,894.6,666.25
2016,7,17,9,15,941.0,74.5,1.1,18.5,776.5,925.24,683.07
2016,7,17,9,30,950.0,76.0,1.1,19.0,817.0,953.5,698.24
2016,7,17,9,45,945.5,84.5,1.15,19.5,849.5,974.3,709.44
2016,7,17,10,0,941.0,93.0,1.2,20.0,882.0,991.82,718.68
2016,7,17,10,15,946.5,94.0,1.2,20.0,911.0,1007.63,727.43
2016,7,17,10,30,952.0,95.0,1.2,20.0,940.0,1020.49,734.41
2016,7,17,10,45,955.5,96.5,1.3,20.5,961.5,1028.9,739.14
2016,7,17,11,0,959.0,98.0,1.4,21.0,983.0,1034.18,742.02
2016,7,17,11,15,961.5,98.5,1.4,21.0,997.5,1034.32,741.53
2016,7,17,11,30,964.0,99.0,1.4,21.0,1012.0,1031.31,739.26
2016,7,17,11,45,964.0,99.5,1.45,21.0,1019.0,1022.78,734.51
2016,7,17,12,0,964.0,100.0,1.5,21.0,1026.0,1011.19,727.97
2016,7,17,12,15,964.0,100.0,1.5,21.0,1025.5,996.13,718.55
2016,7,17,12,30,964.0,100.0,1.5,21.0,1025.0,978.17,707.4
2016,7,17,12,45,959.0,102.0,1.55,21.0,1016.0,954.84,693.59
2016,7,17,13,0,954.0,104.0,1.6,21.0,1007.0,928.98,678.13
2016,7,17,13,15,951.0,103.5,1.6,20.5,991.0,900.01,661.2
2016,7,17,13,30,948.0,103.0,1.6,20.0,975.0,868.7,642.6
2016,7,17,13,45,944.0,101.5,1.65,20.0,952.0,833.44,620.55
2016,7,17,14,0,940.0,100.0,1.7,20.0,929.0,796.17,596.9
2016,7,17,14,15,933.5,98.5,1.7,19.5,899.5,755.29,571.12
2016,7,17,14,30,927.0,97.0,1.7,19.0,870.0,712.91,543.88
2016,7,17,14,45,920.0,95.0,1.7,19.0,834.0,668.45,511.59
2016,7,17,15,0,913.0,93.0,1.7,19.0,798.0,622.93,477.72
2016,7,17,15,15,902.0,91.0,1.7,18.5,757.0,574.35,441.54
2016,7,17,15,30,891.0,89.0,1.7,18.0,716.0,525.46,403.94
2016,7,17,15,45,878.5,86.0,1.7,18.0,670.5,474.89,363.15
2016,7,17,16,0,866.0,83.0,1.7,18.0,625.0,424.57,321.38
2016,7,17,16,15,847.5,80.5,1.7,17.5,575.5,373.01,278.16
2016,7,17,16,30,829.0,78.0,1.7,17.0,526.0,322.69,234.83
2016,7,17,16,45,807.5,74.0,1.7,16.5,475.0,267.41,187.05
2016,7,17,17,0,786.0,70.0,1.7,16.0,424.0,218.4,144.25
2016,7,17,17,15,753.5,66.0,1.7,15.5,371.5,169.83,103.51
2016,7,17,17,30,721.0,62.0,1.7,15.0,319.0,124.68,68.68
2016,7,17,17,45,677.5,57.0,1.7,14.5,268.0,81.58,41.49
2016,7,17,18,0,634.0,52.0,1.7,14.0,217.0,43.22,33.11
2016,7,17,18,15,564.5,45.5,1.65,13.5,168.5,31.01,22.13
2016,7,17,18,30,495.0,39.0,1.6,13.0,120.0,27.9,19.1
2016,7,17,18,45,380.0,30.0,1.55,12.5,79.5,22.31,13.57
2016,7,17,19,0,265.0,21.0,1.5,12.0,39.0,16.31,4.19
2016,7,17,19,15,132.5,10.5,1.45,11.5,19.5,10.32,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,12.0,1.1,10.5,23.0,50.29,0.0
2016,7,18,5,30,292.0,24.0,1.1,11.0,46.0,132.2,79.49
2016,7,18,5,45,408.5,32.0,1.15,11.5,88.0,199.62,151.38
2016,7,18,6,0,525.0,40.0,1.2,12.0,130.0,275.25,217.96
2016,7,18,6,15,589.0,46.0,1.15,12.0,178.5,333.1,269.63
2016,7,18,6,30,653.0,52.0,1.1,12.0,227.0,399.15,326.11
2016,7,18,6,45,700.0,55.0,1.1,12.5,279.0,457.4,373.96
2016,7,18,7,0,747.0,58.0,1.1,13.0,331.0,518.7,422.24
2016,7,18,7,15,776.0,61.5,1.05,13.5,383.0,571.99,462.08
2016,7,18,7,30,805.0,65.0,1.0,14.0,435.0,622.04,497.58
2016,7,18,7,45,828.5,67.0,1.0,14.5,486.0,671.12,530.17
2016,7,18,8,0,852.0,69.0,1.0,15.0,537.0,720.2,561.89
2016,7,18,8,15,868.0,71.0,1.0,15.5,585.0,763.1,588.52
2016,7,18,8,30,884.0,73.0,1.0,16.0,633.0,804.91,613.93
2016,7,18,8,45,897.5,74.0,1.0,16.5,677.5,842.14,635.77
2016,7,18,9,0,911.0,75.0,1.0,17.0,722.0,877.67,656.2
2016,7,18,9,15,920.0,76.5,1.0,17.5,761.5,907.83,672.85
2016,7,18,9,30,929.0,78.0,1.0,18.0,801.0,935.66,687.88
2016,7,18,9,45,932.0,81.5,1.05,18.5,834.5,957.61,699.96
2016,7,18,10,0,935.0,85.0,1.1,19.0,868.0,976.7,710.29
2016,7,18,10,15,940.0,86.0,1.15,19.0,896.5,992.07,719.69
2016,7,18,10,30,945.0,87.0,1.2,19.0,925.0,1004.5,727.37
2016,7,18,10,45,949.0,88.0,1.25,19.5,946.5,1012.94,731.29
2016,7,18,11,0,953.0,89.0,1.3,20.0,968.0,1018.28,733.4
2016,7,18,11,15,955.5,89.5,1.35,20.0,982.5,1018.54,733.84
2016,7,18,11,30,958.0,90.0,1.4,20.0,997.0,1015.66,732.48
2016,7,18,11,45,959.5,90.0,1.45,20.0,1004.5,1008.2,728.35
2016,7,18,12,0,961.0,90.0,1.5,20.0,1012.0,997.68,722.4
2016,7,18,12,15,961.0,90.0,1.5,20.0,1011.5,982.75,712.98
2016,7,18,12,30,961.0,90.0,1.5,20.0,1011.0,964.91,701.81
2016,7,18,12,45,962.0,88.0,1.55,20.0,1003.5,943.2,688.91
2016,7,18,13,0,963.0,86.0,1.6,20.0,996.0,918.71,674.19
2016,7,18,13,15,960.5,85.5,1.6,20.0,981.0,890.03,656.05
2016,7,18,13,30,958.0,85.0,1.6,20.0,966.0,858.93,636.26
2016,7,18,13,45,956.0,83.0,1.65,20.0,944.0,824.52,614.69
2016,7,18,14,0,954.0,81.0,1.7,20.0,922.0,787.93,591.42
2016,7,18,14,15,949.0,80.0,1.7,19.5,893.5,748.14,566.29
2016,7,18,14,30,944.0,79.0,1.7,19.0,865.0,706.7,539.66
2016,7,18,14,45,938.5,77.0,1.7,19.0,830.0,662.55,508.02
2016,7,18,15,0,933.0,75.0,1.7,19.0,795.0,617.18,474.12
2016,7,18,15,15,923.5,73.5,1.65,19.0,754.5,569.06,436.99
2016,7,18,15,30,914.0,72.0,1.6,19.0,714.0,520.46,398.53
2016,7,18,15,45,903.5,69.5,1.6,19.0,669.5,470.23,357.99
2016,7,18,16,0,893.0,67.0,1.6,19.0,625.0,420.04,316.27
2016,7,18,16,15,877.0,65.0,1.55,18.5,576.5,368.6,272.91
2016,7,18,16,30,861.0,63.0,1.5,18.0,528.0,318.13,229.26
2016,7,18,16,45,841.0,60.0,1.5,18.0,477.0,266.95,184.25
2016,7,18,17,0,821.0,57.0,1.5,18.0,426.0,217.54,140.88
2016,7,18,17,15,792.0,54.0,1.45,17.5,374.0,168.66,100.0
2016,7,18,17,30,763.0,51.0,1.4,17.0,322.0,122.74,64.85
2016,7,18,17,45,722.0,47.0,1.4,16.5,270.5,74.3,34.02
2016,7,18,18,0,681.0,43.0,1.4,16.0,219.0,34.59,25.18
2016,7,18,18,15,616.5,38.0,1.35,15.0,170.5,27.26,18.65
2016,7,18,18,30,552.0,33.0,1.3,14.0,122.0,24.85,16.31
2016,7,18,18,45,440.5,26.0,1.3,13.5,81.0,20.43,11.86
2016,7,18,19,0,329.0,19.0,1.3,13.0,40.0,15.77,3.27
2016,7,18,19,15,164.5,9.5,1.25,12.5,20.0,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.0,1.0,9.5,23.5,57.77,0.0
2016,7,19,5,30,366.0,20.0,1.0,10.0,47.0,146.86,85.24
2016,7,19,5,45,473.5,27.0,1.0,11.0,89.5,213.49,161.16
2016,7,19,6,0,581.0,34.0,1.0,12.0,132.0,287.5,226.62
2016,7,19,6,15,642.0,38.5,0.95,12.0,181.5,347.44,280.08
2016,7,19,6,30,703.0,43.0,0.9,12.0,231.0,412.45,335.62
2016,7,19,6,45,743.5,46.5,0.9,12.5,283.0,466.15,379.86
2016,7,19,7,0,784.0,50.0,0.9,13.0,335.0,525.86,426.7
2016,7,19,7,15,812.0,52.5,0.9,13.5,387.5,578.75,466.42
2016,7,19,7,30,840.0,55.0,0.9,14.0,440.0,632.52,504.3
2016,7,19,7,45,860.5,57.0,0.9,15.0,491.0,680.95,535.11
2016,7,19,8,0,881.0,59.0,0.9,16.0,542.0,729.07,564.78
2016,7,19,8,15,896.0,61.0,0.9,16.5,590.5,772.31,591.32
2016,7,19,8,30,911.0,63.0,0.9,17.0,639.0,814.32,616.52
2016,7,19,8,45,922.0,64.5,0.95,17.5,683.5,850.93,638.45
2016,7,19,9,0,933.0,66.0,1.0,18.0,728.0,885.62,658.94
2016,7,19,9,15,941.5,67.5,1.05,18.5,768.0,915.97,676.42
2016,7,19,9,30,950.0,69.0,1.1,19.0,808.0,943.91,692.29
2016,7,19,9,45,949.5,75.5,1.15,19.5,842.0,966.41,704.63
2016,7,19,10,0,949.0,82.0,1.2,20.0,876.0,985.8,715.06
2016,7,19,10,15,954.0,83.0,1.2,20.0,904.5,1001.37,723.65
2016,7,19,10,30,959.0,84.0,1.2,20.0,933.0,1013.96,730.48
2016,7,19,10,45,962.0,85.0,1.3,20.5,954.0,1021.54,734.7
2016,7,19,11,0,965.0,86.0,1.4,21.0,975.0,1025.98,737.06
2016,7,19,11,15,967.0,86.5,1.4,21.0,990.0,1025.77,736.36
2016,7,19,11,30,969.0,87.0,1.4,21.0,1005.0,1022.39,733.85
2016,7,19,11,45,970.5,87.5,1.45,21.0,1012.0,1015.37,730.04
2016,7,19,12,0,972.0,88.0,1.5,21.0,1019.0,1005.24,724.37
2016,7,19,12,15,972.0,88.0,1.55,21.0,1018.5,990.16,715.65
2016,7,19,12,30,972.0,88.0,1.6,21.0,1018.0,972.14,705.12
2016,7,19,12,45,965.5,91.0,1.65,21.5,1009.0,948.37,689.59
2016,7,19,13,0,959.0,94.0,1.7,22.0,1000.0,922.08,672.45
2016,7,19,13,15,956.5,93.5,1.7,21.5,984.5,893.43,655.7
2016,7,19,13,30,954.0,93.0,1.7,21.0,969.0,862.37,637.22
2016,7,19,13,45,951.0,91.5,1.7,21.0,946.5,827.69,614.99
2016,7,19,14,0,948.0,90.0,1.7,21.0,924.0,790.93,591.2
2016,7,19,14,15,942.0,89.0,1.7,21.0,895.0,750.56,564.74
2016,7,19,14,30,936.0,88.0,1.7,21.0,866.0,708.63,536.93
2016,7,19,14,45,930.5,85.5,1.7,21.0,831.0,664.27,505.05
2016,7,19,15,0,925.0,83.0,1.7,21.0,796.0,618.69,471.31
2016,7,19,15,15,915.0,81.0,1.65,20.5,755.0,570.11,435.01
2016,7,19,15,30,905.0,79.0,1.6,20.0,714.0,521.11,397.27
2016,7,19,15,45,894.5,76.0,1.6,20.0,669.0,470.78,356.86
2016,7,19,16,0,884.0,73.0,1.6,20.0,624.0,420.49,315.28
2016,7,19,16,15,867.5,71.0,1.6,19.5,575.5,369.23,272.4
2016,7,19,16,30,851.0,69.0,1.6,19.0,527.0,318.99,229.23
2016,7,19,16,45,831.0,65.5,1.6,18.5,476.0,267.79,184.77
2016,7,19,17,0,811.0,62.0,1.6,18.0,425.0,218.36,141.83
2016,7,19,17,15,781.0,58.5,1.55,17.5,373.0,164.98,97.46
2016,7,19,17,30,751.0,55.0,1.5,17.0,321.0,119.16,62.55
2016,7,19,17,45,710.0,50.5,1.5,16.5,269.5,75.19,35.64
2016,7,19,18,0,669.0,46.0,1.5,16.0,218.0,35.7,26.16
2016,7,19,18,15,602.5,40.5,1.4,15.0,169.0,29.54,20.66
2016,7,19,18,30,536.0,35.0,1.3,14.0,120.0,26.82,18.03
2016,7,19,18,45,424.5,27.0,1.25,13.5,79.0,21.51,12.74
2016,7,19,19,0,313.0,19.0,1.2,13.0,38.0,15.87,2.65
2016,7,19,19,15,156.5,9.5,1.15,12.5,19.0,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,0.95,10.5,22.5,57.58,0.0
2016,7,20,5,30,367.0,20.0,1.0,11.0,45.0,146.0,80.7
2016,7,20,5,45,471.5,26.5,1.05,11.5,87.5,211.41,158.81
2016,7,20,6,0,576.0,33.0,1.1,12.0,130.0,283.35,223.26
2016,7,20,6,15,637.5,38.0,1.05,12.5,179.0,343.77,276.79
2016,7,20,6,30,699.0,43.0,1.0,13.0,228.0,409.36,332.31
2016,7,20,6,45,740.0,46.0,1.0,13.5,280.0,462.52,376.18
2016,7,20,7,0,781.0,49.0,1.0,14.0,332.0,521.74,422.72
2016,7,20,7,15,809.0,51.5,1.0,14.5,384.0,574.51,462.44
2016,7,20,7,30,837.0,54.0,1.0,15.0,436.0,628.18,500.36
2016,7,20,7,45,857.5,56.0,1.0,16.0,487.0,676.52,531.18
2016,7,20,8,0,878.0,58.0,1.0,17.0,538.0,724.56,560.87
2016,7,20,8,15,893.5,60.0,1.0,17.5,586.5,768.12,587.71
2016,7,20,8,30,909.0,62.0,1.0,18.0,635.0,810.49,613.22
2016,7,20,8,45,921.0,63.5,1.0,18.5,680.0,847.91,634.94
2016,7,20,9,0,933.0,65.0,1.0,19.0,725.0,883.48,655.16
2016,7,20,9,15,942.0,66.0,1.0,19.5,765.5,913.75,671.68
2016,7,20,9,30,951.0,67.0,1.0,20.0,806.0,941.64,686.56
2016,7,20,9,45,950.0,74.0,1.05,21.0,840.0,964.3,697.61
2016,7,20,10,0,949.0,81.0,1.1,22.0,874.0,983.81,706.7
2016,7,20,10,15,954.5,82.0,1.15,22.0,903.0,999.89,716.4
2016,7,20,10,30,960.0,83.0,1.2,22.0,932.0,1012.99,724.38
2016,7,20,10,45,965.0,83.0,1.25,22.5,954.5,1021.48,728.23
2016,7,20,11,0,970.0,83.0,1.3,23.0,977.0,1026.85,730.29
2016,7,20,11,15,973.0,83.5,1.35,23.0,992.0,1027.63,731.06
2016,7,20,11,30,976.0,84.0,1.4,23.0,1007.0,1025.21,730.0
2016,7,20,11,45,978.0,83.5,1.45,23.5,1014.5,1017.63,724.46
2016,7,20,12,0,980.0,83.0,1.5,24.0,1022.0,1006.92,717.1
2016,7,20,12,15,980.5,83.0,1.5,24.0,1022.0,992.23,708.0
2016,7,20,12,30,981.0,83.0,1.5,24.0,1022.0,974.53,697.13
2016,7,20,12,45,978.5,84.0,1.55,24.0,1014.0,952.23,684.1
2016,7,20,13,0,976.0,85.0,1.6,24.0,1006.0,927.2,669.32
2016,7,20,13,15,974.0,84.5,1.6,24.0,990.5,898.55,651.53
2016,7,20,13,30,972.0,84.0,1.6,24.0,975.0,867.41,632.07
2016,7,20,13,45,968.5,82.5,1.65,24.0,952.5,831.8,610.11
2016,7,20,14,0,965.0,81.0,1.7,24.0,930.0,794.07,586.51
2016,7,20,14,15,960.0,80.5,1.7,23.5,901.0,754.27,561.86
2016,7,20,14,30,955.0,80.0,1.7,23.0,872.0,712.79,535.7
2016,7,20,14,45,948.0,78.5,1.7,23.0,836.5,667.63,503.7
2016,7,20,15,0,941.0,77.0,1.7,23.0,801.0,621.35,469.67
2016,7,20,15,15,931.5,75.5,1.7,22.5,760.0,572.79,433.88
2016,7,20,15,30,922.0,74.0,1.7,22.0,719.0,523.72,396.51
2016,7,20,15,45,909.5,72.0,1.7,22.0,673.5,472.59,355.65
2016,7,20,16,0,897.0,70.0,1.7,22.0,628.0,421.66,313.75
2016,7,20,16,15,880.5,68.0,1.7,21.5,579.0,369.76,270.55
2016,7,20,16,30,864.0,66.0,1.7,21.0,530.0,318.87,227.06
2016,7,20,16,45,842.5,63.0,1.7,20.5,478.5,267.08,182.37
2016,7,20,17,0,821.0,60.0,1.7,20.0,427.0,217.21,139.36
2016,7,20,17,15,791.0,57.0,1.65,19.0,374.5,168.12,98.99
2016,7,20,17,30,761.0,54.0,1.6,18.0,322.0,117.87,60.99
2016,7,20,17,45,718.0,50.0,1.6,17.5,270.0,73.75,34.55
2016,7,20,18,0,675.0,46.0,1.6,17.0,218.0,34.32,24.82
2016,7,20,18,15,607.5,40.5,1.55,16.0,168.5,29.63,20.64
2016,7,20,18,30,540.0,35.0,1.5,15.0,119.0,26.92,18.01
2016,7,20,18,45,425.5,27.0,1.45,14.5,78.0,21.62,12.7
2016,7,20,19,0,311.0,19.0,1.4,14.0,37.0,15.99,1.84
2016,7,20,19,15,155.5,9.5,1.35,13.5,18.5,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.0,1.2,10.5,22.0,54.29,0.0
2016,7,21,5,30,344.0,20.0,1.2,11.0,44.0,137.79,71.97
2016,7,21,5,45,454.5,27.5,1.3,11.5,86.0,205.65,154.21
2016,7,21,6,0,565.0,35.0,1.4,12.0,128.0,280.26,221.04
2016,7,21,6,15,628.0,40.0,1.35,12.5,177.5,340.87,275.04
2016,7,21,6,30,691.0,45.0,1.3,13.0,227.0,406.73,331.2
2016,7,21,6,45,733.0,48.5,1.3,13.5,279.0,464.33,378.8
2016,7,21,7,0,775.0,52.0,1.3,14.0,331.0,520.78,423.65
2016,7,21,7,15,803.0,55.0,1.25,14.5,383.5,573.86,463.66
2016,7,21,7,30,831.0,58.0,1.2,15.0,436.0,627.84,501.97
2016,7,21,7,45,852.0,60.5,1.2,15.5,487.0,676.85,534.51
2016,7,21,8,0,873.0,63.0,1.2,16.0,538.0,725.61,566.05
2016,7,21,8,15,888.0,64.5,1.2,16.5,586.0,768.0,592.37
2016,7,21,8,30,903.0,66.0,1.2,17.0,634.0,809.18,617.4
2016,7,21,8,45,914.5,67.5,1.25,17.5,679.0,845.99,639.7
2016,7,21,9,0,926.0,69.0,1.3,18.0,724.0,880.93,660.55
2016,7,21,9,15,935.0,70.5,1.3,18.5,764.0,911.58,677.65
2016,7,21,9,30,944.0,72.0,1.3,19.0,804.0,939.85,693.07
2016,7,21,9,45,950.0,74.0,1.3,19.5,838.5,963.35,705.32
2016,7,21,10,0,956.0,76.0,1.3,20.0,873.0,984.04,715.78
2016,7,21,10,15,961.5,76.5,1.3,20.5,902.0,999.73,723.09
2016,7,21,10,30,967.0,77.0,1.3,21.0,931.0,1012.42,728.61
2016,7,21,10,45,971.0,77.5,1.35,21.5,953.0,1020.58,732.25
2016,7,21,11,0,975.0,78.0,1.4,22.0,975.0,1025.57,734.07
2016,7,21,11,15,978.0,78.5,1.45,22.0,990.0,1026.4,734.84
2016,7,21,11,30,981.0,79.0,1.5,22.0,1005.0,1024.01,733.74
2016,7,21,11,45,982.5,79.0,1.55,22.0,1012.5,1016.46,729.55
2016,7,21,12,0,984.0,79.0,1.6,22.0,1020.0,1005.77,723.49
2016,7,21,12,15,984.5,79.0,1.65,22.0,1020.0,991.04,714.97
2016,7,21,12,30,985.0,79.0,1.7,22.0,1020.0,973.29,704.58
2016,7,21,12,45,976.0,84.5,1.75,22.0,1010.5,949.53,690.34
2016,7,21,13,0,967.0,90.0,1.8,22.0,1001.0,923.26,674.47
2016,7,21,13,15,964.5,89.5,1.8,21.5,986.0,894.37,657.5
2016,7,21,13,30,962.0,89.0,1.8,21.0,971.0,863.04,638.79
2016,7,21,13,45,960.0,87.5,1.85,21.0,949.0,828.84,617.3
2016,7,21,14,0,958.0,86.0,1.9,21.0,927.0,792.46,594.09
2016,7,21,14,15,952.5,85.0,1.9,20.5,898.0,752.03,568.53
2016,7,21,14,30,947.0,84.0,1.9,20.0,869.0,709.97,541.47
2016,7,21,14,45,942.5,81.0,1.9,20.0,834.0,665.26,509.07
2016,7,21,15,0,938.0,78.0,1.9,20.0,799.0,619.24,474.67
2016,7,21,15,15,928.5,76.5,1.85,19.5,758.5,570.76,438.08
2016,7,21,15,30,919.0,75.0,1.8,19.0,718.0,521.79,399.98
2016,7,21,15,45,909.5,72.0,1.8,19.0,673.0,471.19,358.93
2016,7,21,16,0,900.0,69.0,1.8,19.0,628.0,420.52,316.61
2016,7,21,16,15,884.0,67.0,1.75,18.5,579.0,368.62,272.68
2016,7,21,16,30,868.0,65.0,1.7,18.0,530.0,317.69,228.47
2016,7,21,16,45,849.5,61.5,1.7,18.0,478.5,266.01,182.88
2016,7,21,17,0,831.0,58.0,1.7,18.0,427.0,215.95,138.91
2016,7,21,17,15,801.5,55.0,1.65,17.5,374.5,166.46,97.74
2016,7,21,17,30,772.0,52.0,1.6,17.0,322.0,115.73,59.19
2016,7,21,17,45,732.0,47.5,1.55,16.5,270.0,70.83,32.39
2016,7,21,18,0,692.0,43.0,1.5,16.0,218.0,30.33,21.39
2016,7,21,18,15,626.5,38.0,1.4,15.0,169.0,27.5,18.84
2016,7,21,18,30,561.0,33.0,1.3,14.0,120.0,25.13,16.51
2016,7,21,18,45,448.0,25.0,1.25,13.5,78.5,19.73,11.12
2016,7,21,19,0,335.0,17.0,1.2,13.0,37.0,13.98,0.04
2016,7,21,19,15,167.5,8.5,1.15,12.5,18.5,8.36,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
