Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,175.0,9.5,0.8,10.0,21.0,54.27,0.0
2016,7,22,5,30,350.0,19.0,0.8,11.0,42.0,137.6,66.9
2016,7,22,5,45,459.0,26.5,0.85,12.0,84.5,205.36,152.72
2016,7,22,6,0,568.0,34.0,0.9,13.0,127.0,279.35,218.34
2016,7,22,6,15,632.0,39.5,0.9,13.5,176.5,341.03,272.7
2016,7,22,6,30,696.0,45.0,0.9,14.0,226.0,408.1,329.29
2016,7,22,6,45,738.5,48.5,0.95,14.5,278.5,466.17,376.94
2016,7,22,7,0,781.0,52.0,1.0,15.0,331.0,523.14,421.95
2016,7,22,7,15,810.0,54.5,1.0,15.5,384.0,576.49,462.02
2016,7,22,7,30,839.0,57.0,1.0,16.0,437.0,630.83,500.55
2016,7,22,7,45,860.5,59.5,1.05,17.0,489.0,680.53,532.71
2016,7,22,8,0,882.0,62.0,1.1,18.0,541.0,729.99,563.84
2016,7,22,8,15,898.0,64.0,1.1,18.5,590.0,774.07,590.95
2016,7,22,8,30,914.0,66.0,1.1,19.0,639.0,816.99,616.75
2016,7,22,8,45,926.0,67.5,1.15,20.0,684.5,854.56,638.02
2016,7,22,9,0,938.0,69.0,1.2,21.0,730.0,890.25,657.75
2016,7,22,9,15,947.0,70.5,1.2,21.0,771.0,921.2,675.95
2016,7,22,9,30,956.0,72.0,1.2,21.0,812.0,949.74,692.55
2016,7,22,9,45,950.0,81.0,1.25,21.5,844.5,970.04,703.35
2016,7,22,10,0,944.0,90.0,1.3,22.0,877.0,986.95,712.13
2016,7,22,10,15,950.0,91.5,1.35,22.5,906.0,1003.92,721.03
2016,7,22,10,30,956.0,93.0,1.4,23.0,935.0,1017.9,728.11
2016,7,22,10,45,961.0,93.0,1.45,23.5,957.5,1026.29,731.8
2016,7,22,11,0,966.0,93.0,1.5,24.0,980.0,1031.55,733.72
2016,7,22,11,15,968.5,93.5,1.5,24.0,995.0,1031.75,733.26
2016,7,22,11,30,971.0,94.0,1.5,24.0,1010.0,1028.76,731.02
2016,7,22,11,45,973.5,93.5,1.55,24.5,1017.5,1021.58,725.69
2016,7,22,12,0,976.0,93.0,1.6,25.0,1025.0,1011.27,718.54
2016,7,22,12,15,975.5,93.5,1.65,25.0,1025.0,996.08,709.84
2016,7,22,12,30,975.0,94.0,1.7,25.0,1025.0,977.93,699.34
2016,7,22,12,45,974.5,93.0,1.75,25.5,1017.0,955.44,684.77
2016,7,22,13,0,974.0,92.0,1.8,26.0,1009.0,930.19,668.47
2016,7,22,13,15,971.0,91.5,1.8,25.5,993.0,900.65,651.42
2016,7,22,13,30,968.0,91.0,1.8,25.0,977.0,868.68,632.66
2016,7,22,13,45,964.0,90.0,1.8,25.0,954.0,833.16,610.2
2016,7,22,14,0,960.0,89.0,1.8,25.0,931.0,795.57,586.2
2016,7,22,14,15,954.0,88.0,1.8,24.5,901.0,754.66,560.84
2016,7,22,14,30,948.0,87.0,1.8,24.0,871.0,712.15,534.02
2016,7,22,14,45,940.0,85.5,1.85,24.0,835.0,666.54,501.68
2016,7,22,15,0,932.0,84.0,1.9,24.0,799.0,619.89,467.65
2016,7,22,15,15,921.5,82.0,1.85,23.5,757.5,570.61,431.08
2016,7,22,15,30,911.0,80.0,1.8,23.0,716.0,520.93,393.09
2016,7,22,15,45,883.0,84.0,1.8,22.5,666.5,468.66,352.16
2016,7,22,16,0,855.0,88.0,1.8,22.0,617.0,417.99,311.24
2016,7,22,16,15,836.0,85.0,1.75,21.5,567.5,362.01,265.11
2016,7,22,16,30,817.0,82.0,1.7,21.0,518.0,311.43,222.04
2016,7,22,16,45,779.5,82.0,1.7,20.5,464.5,260.47,178.79
2016,7,22,17,0,742.0,82.0,1.7,20.0,411.0,213.16,138.87
2016,7,22,17,15,706.5,77.0,1.65,19.5,358.5,162.18,97.51
2016,7,22,17,30,671.0,72.0,1.6,19.0,306.0,118.1,64.99
2016,7,22,17,45,620.0,66.0,1.55,18.5,254.5,76.28,40.48
2016,7,22,18,0,569.0,60.0,1.5,18.0,203.0,40.89,30.48
2016,7,22,18,15,493.5,52.0,1.4,17.0,155.0,37.07,27.06
2016,7,22,18,30,418.0,44.0,1.3,16.0,107.0,33.01,23.18
2016,7,22,18,45,297.0,32.0,1.25,15.5,68.5,24.75,15.13
2016,7,22,19,0,176.0,20.0,1.2,15.0,30.0,15.87,0.0
2016,7,22,19,15,88.0,10.0,1.15,14.5,15.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,0.65,10.5,16.5,30.15,0.0
2016,7,23,5,30,144.0,24.0,0.6,11.0,33.0,82.08,35.49
2016,7,23,5,45,256.0,38.0,0.6,12.0,72.0,149.05,110.96
2016,7,23,6,0,368.0,52.0,0.6,13.0,111.0,221.29,173.37
2016,7,23,6,15,442.0,62.0,0.6,13.5,158.5,283.41,226.87
2016,7,23,6,30,516.0,72.0,0.6,14.0,206.0,351.86,283.87
2016,7,23,6,45,574.0,78.0,0.6,15.0,258.0,413.29,332.84
2016,7,23,7,0,632.0,84.0,0.6,16.0,310.0,478.86,382.88
2016,7,23,7,15,669.0,90.0,0.6,17.0,362.0,535.15,423.75
2016,7,23,7,30,706.0,96.0,0.6,18.0,414.0,593.18,464.25
2016,7,23,7,45,736.5,99.5,0.6,19.0,466.0,645.17,498.87
2016,7,23,8,0,767.0,103.0,0.6,20.0,518.0,695.23,529.73
2016,7,23,8,15,788.0,106.5,0.65,21.0,567.0,740.9,557.24
2016,7,23,8,30,809.0,110.0,0.7,22.0,616.0,785.89,583.71
2016,7,23,8,45,821.5,114.0,0.75,23.0,660.5,823.39,604.7
2016,7,23,9,0,834.0,118.0,0.8,24.0,705.0,859.22,624.36
2016,7,23,9,15,846.0,120.5,0.85,24.5,745.5,891.09,642.46
2016,7,23,9,30,858.0,123.0,0.9,25.0,786.0,920.91,659.17
2016,7,23,9,45,869.0,124.0,0.95,25.5,821.5,940.51,669.43
2016,7,23,10,0,880.0,125.0,1.0,26.0,857.0,963.19,681.75
2016,7,23,10,15,886.5,126.5,1.05,26.5,885.5,979.56,690.13
2016,7,23,10,30,893.0,128.0,1.1,27.0,914.0,993.15,696.93
2016,7,23,10,45,856.5,154.5,1.2,28.0,923.5,993.55,695.26
2016,7,23,11,0,820.0,181.0,1.3,29.0,933.0,984.9,688.25
2016,7,23,11,15,824.0,182.0,1.3,29.0,947.5,986.19,688.67
2016,7,23,11,30,828.0,183.0,1.3,29.0,962.0,984.68,687.36
2016,7,23,11,45,808.0,197.0,1.35,29.5,962.5,970.4,677.79
2016,7,23,12,0,788.0,211.0,1.4,30.0,963.0,953.6,666.86
2016,7,23,12,15,788.0,211.0,1.45,30.0,962.5,939.57,659.04
2016,7,23,12,30,788.0,211.0,1.5,30.0,962.0,923.16,649.71
2016,7,23,12,45,801.5,200.0,1.55,30.0,959.0,905.94,639.88
2016,7,23,13,0,815.0,189.0,1.6,30.0,956.0,885.96,628.31
2016,7,23,13,15,811.5,188.0,1.65,29.5,941.0,858.46,613.14
2016,7,23,13,30,808.0,187.0,1.7,29.0,926.0,829.05,596.61
2016,7,23,13,45,793.0,190.0,1.75,29.0,900.5,792.69,574.15
2016,7,23,14,0,778.0,193.0,1.8,29.0,875.0,755.44,549.95
2016,7,23,14,15,769.5,190.5,1.8,28.5,846.0,715.4,524.0
2016,7,23,14,30,761.0,188.0,1.8,28.0,817.0,675.59,497.55
2016,7,23,14,45,774.0,172.5,1.8,28.0,788.5,636.63,470.48
2016,7,23,15,0,787.0,157.0,1.8,28.0,760.0,597.99,442.79
2016,7,23,15,15,773.0,153.5,1.8,27.5,719.5,548.33,407.14
2016,7,23,15,30,759.0,150.0,1.8,27.0,679.0,501.45,372.41
2016,7,23,15,45,770.5,134.0,1.8,27.0,640.5,455.23,336.41
2016,7,23,16,0,782.0,118.0,1.8,27.0,602.0,410.5,300.18
2016,7,23,16,15,760.5,114.0,1.75,26.0,553.0,356.9,257.64
2016,7,23,16,30,739.0,110.0,1.7,25.0,504.0,308.14,217.7
2016,7,23,16,45,729.5,100.0,1.7,24.5,456.0,259.05,176.27
2016,7,23,17,0,720.0,90.0,1.7,24.0,408.0,210.86,135.59
2016,7,23,17,15,683.0,84.5,1.6,23.0,355.5,163.52,98.17
2016,7,23,17,30,646.0,79.0,1.5,22.0,303.0,120.09,66.99
2016,7,23,17,45,605.0,70.5,1.45,21.5,252.5,77.93,42.29
2016,7,23,18,0,564.0,62.0,1.4,21.0,202.0,42.73,31.67
2016,7,23,18,15,487.0,53.5,1.3,20.0,154.0,38.55,27.98
2016,7,23,18,30,410.0,45.0,1.2,19.0,106.0,34.12,23.8
2016,7,23,18,45,284.5,32.5,1.1,18.0,67.5,25.4,15.38
2016,7,23,19,0,159.0,20.0,1.0,17.0,29.0,15.69,0.0
2016,7,23,19,15,79.5,10.0,0.95,16.0,14.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,50.0,11.5,0.65,10.5,15.0,23.96,0.0
2016,7,24,5,30,100.0,23.0,0.6,11.0,30.0,66.93,24.76
2016,7,24,5,45,202.0,40.0,0.6,12.0,67.5,132.66,98.41
2016,7,24,6,0,304.0,57.0,0.6,13.0,105.0,201.24,157.7
2016,7,24,6,15,379.0,69.5,0.6,13.5,151.5,262.16,210.04
2016,7,24,6,30,454.0,82.0,0.6,14.0,198.0,329.99,266.56
2016,7,24,6,45,524.0,87.5,0.65,15.0,250.5,395.93,319.47
2016,7,24,7,0,594.0,93.0,0.7,16.0,303.0,465.93,373.51
2016,7,24,7,15,633.0,99.5,0.7,16.5,355.0,522.51,415.64
2016,7,24,7,30,672.0,106.0,0.7,17.0,407.0,581.02,457.75
2016,7,24,7,45,709.5,108.0,0.75,18.0,460.0,634.98,494.89
2016,7,24,8,0,747.0,110.0,0.8,19.0,513.0,690.05,530.92
2016,7,24,8,15,769.0,114.0,0.8,19.5,562.0,733.45,557.56
2016,7,24,8,30,791.0,118.0,0.8,20.0,611.0,779.21,585.36
2016,7,24,8,45,801.5,124.0,0.85,21.0,655.5,816.69,606.66
2016,7,24,9,0,812.0,130.0,0.9,22.0,700.0,852.43,626.55
2016,7,24,9,15,825.0,132.5,0.9,22.5,741.0,884.64,644.3
2016,7,24,9,30,838.0,135.0,0.9,23.0,782.0,914.89,660.61
2016,7,24,9,45,816.0,155.0,0.9,24.0,808.5,929.31,665.54
2016,7,24,10,0,794.0,175.0,0.9,25.0,835.0,939.89,668.3
2016,7,24,10,15,803.0,177.5,0.9,25.5,864.5,958.31,677.32
2016,7,24,10,30,812.0,180.0,0.9,26.0,894.0,974.16,684.65
2016,7,24,10,45,775.5,208.0,0.95,26.5,903.5,973.49,682.91
2016,7,24,11,0,739.0,236.0,1.0,27.0,913.0,965.78,677.18
2016,7,24,11,15,743.5,237.5,1.05,27.0,928.0,967.52,678.76
2016,7,24,11,30,748.0,239.0,1.1,27.0,943.0,966.65,678.7
2016,7,24,11,45,720.0,259.5,1.15,27.5,941.0,951.17,668.42
2016,7,24,12,0,692.0,280.0,1.2,28.0,939.0,933.38,656.36
2016,7,24,12,15,692.0,279.5,1.2,28.0,938.5,919.25,647.65
2016,7,24,12,30,692.0,279.0,1.2,28.0,938.0,903.01,637.56
2016,7,24,12,45,715.5,261.5,1.25,28.0,938.0,889.33,630.56
2016,7,24,13,0,739.0,244.0,1.3,28.0,938.0,872.81,621.5
2016,7,24,13,15,734.0,242.5,1.3,28.0,922.5,844.68,603.72
2016,7,24,13,30,729.0,241.0,1.3,28.0,907.0,814.96,584.73
2016,7,24,13,45,695.5,253.5,1.35,28.0,876.5,774.78,558.54
2016,7,24,14,0,662.0,266.0,1.4,28.0,846.0,735.08,532.3
2016,7,24,14,15,652.0,262.0,1.4,27.5,816.5,697.6,508.27
2016,7,24,14,30,642.0,258.0,1.4,27.0,787.0,659.64,483.34
2016,7,24,14,45,638.5,247.0,1.45,27.0,754.5,619.04,455.61
2016,7,24,15,0,635.0,236.0,1.5,27.0,722.0,577.77,426.7
2016,7,24,15,15,618.0,229.5,1.45,26.5,681.0,532.85,394.59
2016,7,24,15,30,601.0,223.0,1.4,26.0,640.0,488.83,362.34
2016,7,24,15,45,612.0,202.0,1.4,25.5,602.5,444.83,329.5
2016,7,24,16,0,623.0,181.0,1.4,25.0,565.0,399.4,294.38
2016,7,24,16,15,596.5,173.0,1.35,24.5,516.5,351.55,256.61
2016,7,24,16,30,570.0,165.0,1.3,24.0,468.0,305.55,219.65
2016,7,24,16,45,571.5,146.0,1.3,23.5,423.5,259.56,181.64
2016,7,24,17,0,573.0,127.0,1.3,23.0,379.0,213.31,143.22
2016,7,24,17,15,531.0,117.5,1.25,22.0,328.0,169.09,109.24
2016,7,24,17,30,489.0,108.0,1.2,21.0,277.0,129.0,80.9
2016,7,24,17,45,458.0,93.0,1.15,20.0,230.0,89.35,56.44
2016,7,24,18,0,427.0,78.0,1.1,19.0,183.0,56.34,43.81
2016,7,24,18,15,353.0,64.5,1.0,18.0,137.5,47.78,36.25
2016,7,24,18,30,279.0,51.0,0.9,17.0,92.0,38.73,27.97
2016,7,24,18,45,139.5,36.5,0.85,16.0,57.0,30.07,19.29
2016,7,24,19,0,0.0,22.0,0.8,15.0,22.0,20.4,0.0
2016,7,24,19,15,0.0,11.0,0.8,14.5,11.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,10.0,0.6,10.5,13.5,24.92,0.0
2016,7,25,5,30,120.0,20.0,0.6,11.0,27.0,68.25,20.88
2016,7,25,5,45,214.0,36.5,0.6,11.5,64.0,132.0,97.46
2016,7,25,6,0,308.0,53.0,0.6,12.0,101.0,197.44,155.01
2016,7,25,6,15,379.0,66.0,0.55,12.5,147.0,257.34,206.74
2016,7,25,6,30,450.0,79.0,0.5,13.0,193.0,323.76,262.2
2016,7,25,6,45,503.5,88.5,0.5,14.0,243.5,385.16,311.36
2016,7,25,7,0,557.0,98.0,0.5,15.0,294.0,449.02,360.38
2016,7,25,7,15,595.5,106.0,0.5,15.5,346.0,505.45,402.46
2016,7,25,7,30,634.0,114.0,0.5,16.0,398.0,563.81,444.48
2016,7,25,7,45,661.0,121.0,0.55,17.0,448.0,614.61,479.22
2016,7,25,8,0,688.0,128.0,0.6,18.0,498.0,665.86,513.23
2016,7,25,8,15,711.0,133.5,0.6,18.5,547.0,712.51,542.82
2016,7,25,8,30,734.0,139.0,0.6,19.0,596.0,758.76,571.04
2016,7,25,8,45,746.0,146.0,0.65,20.0,640.0,796.85,592.92
2016,7,25,9,0,758.0,153.0,0.7,21.0,684.0,833.4,613.51
2016,7,25,9,15,772.0,157.0,0.75,21.5,725.0,866.68,632.89
2016,7,25,9,30,786.0,161.0,0.8,22.0,766.0,894.6,648.71
2016,7,25,9,45,831.5,145.0,0.85,23.0,811.5,932.06,669.28
2016,7,25,10,0,877.0,129.0,0.9,24.0,857.0,962.68,685.14
2016,7,25,10,15,884.5,131.0,0.95,24.0,886.0,980.46,695.7
2016,7,25,10,30,892.0,133.0,1.0,24.0,915.0,995.47,704.81
2016,7,25,10,45,871.5,150.0,1.05,24.5,930.0,995.94,703.73
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,998.73,704.38
2016,7,25,11,15,854.5,168.0,1.1,25.0,960.0,999.59,704.37
2016,7,25,11,30,858.0,169.0,1.1,25.0,975.0,997.54,702.72
2016,7,25,11,45,837.5,184.0,1.15,25.5,976.0,983.77,693.53
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,967.34,682.9
2016,7,25,12,15,817.0,199.0,1.2,26.0,976.5,952.94,674.13
2016,7,25,12,30,817.0,199.0,1.2,26.0,976.0,936.06,663.84
2016,7,25,12,45,829.5,189.0,1.25,26.5,972.5,918.26,652.51
2016,7,25,13,0,842.0,179.0,1.3,27.0,969.0,897.66,639.44
2016,7,25,13,15,838.0,178.0,1.3,26.5,953.0,869.03,623.06
2016,7,25,13,30,834.0,177.0,1.3,26.0,937.0,838.43,605.36
2016,7,25,13,45,811.0,185.0,1.35,26.0,909.5,799.76,581.63
2016,7,25,14,0,788.0,193.0,1.4,26.0,882.0,760.61,556.35
2016,7,25,14,15,779.0,190.5,1.35,25.5,852.0,719.78,529.44
2016,7,25,14,30,770.0,188.0,1.3,25.0,822.0,679.2,502.07
2016,7,25,14,45,764.0,181.5,1.3,25.0,787.5,636.13,471.93
2016,7,25,15,0,758.0,175.0,1.3,25.0,753.0,592.32,440.52
2016,7,25,15,15,742.5,171.0,1.25,24.5,712.0,545.11,406.32
2016,7,25,15,30,727.0,167.0,1.2,24.0,671.0,498.34,371.49
2016,7,25,15,45,553.0,204.0,1.2,24.0,572.5,419.72,312.58
2016,7,25,16,0,379.0,241.0,1.2,24.0,474.0,359.15,267.41
2016,7,25,16,15,532.0,184.5,1.15,23.5,482.0,338.13,248.24
2016,7,25,16,30,685.0,128.0,1.1,23.0,490.0,305.02,216.94
2016,7,25,16,45,681.5,114.0,1.1,22.5,443.5,256.43,176.06
2016,7,25,17,0,678.0,100.0,1.1,22.0,397.0,208.19,135.46
2016,7,25,17,15,638.5,93.5,1.05,21.0,344.5,161.82,99.23
2016,7,25,17,30,599.0,87.0,1.0,20.0,292.0,119.66,69.41
2016,7,25,17,45,565.0,75.5,0.95,19.5,243.0,77.64,44.63
2016,7,25,18,0,531.0,64.0,0.9,19.0,194.0,44.76,33.71
2016,7,25,18,15,453.0,54.5,0.8,18.0,146.5,39.77,29.27
2016,7,25,18,30,375.0,45.0,0.7,17.0,99.0,34.45,24.26
2016,7,25,18,45,187.5,35.0,0.65,16.0,62.0,27.17,16.77
2016,7,25,19,0,0.0,25.0,0.6,15.0,25.0,22.59,0.0
2016,7,25,19,15,0.0,12.5,0.6,14.5,12.5,12.29,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,62.0,10.0,0.55,12.5,13.5,25.31,0.0
2016,7,26,5,30,124.0,20.0,0.5,13.0,27.0,68.93,15.72
2016,7,26,5,45,221.5,36.0,0.45,13.5,64.0,133.76,97.41
2016,7,26,6,0,319.0,52.0,0.4,14.0,101.0,200.09,155.33
2016,7,26,6,15,391.5,64.0,0.35,15.0,147.0,259.84,206.02
2016,7,26,6,30,464.0,76.0,0.3,16.0,193.0,328.06,261.62
2016,7,26,6,45,517.0,85.0,0.3,17.0,243.5,387.78,308.69
2016,7,26,7,0,570.0,94.0,0.3,18.0,294.0,451.29,356.62
2016,7,26,7,15,608.5,101.5,0.3,19.0,345.5,507.63,397.16
2016,7,26,7,30,647.0,109.0,0.3,20.0,397.0,565.91,437.44
2016,7,26,7,45,673.0,115.5,0.3,21.0,447.0,615.93,470.24
2016,7,26,8,0,699.0,122.0,0.3,22.0,497.0,666.31,502.13
2016,7,26,8,15,721.5,127.0,0.3,23.0,545.5,712.38,529.2
2016,7,26,8,30,744.0,132.0,0.3,24.0,594.0,758.01,555.07
2016,7,26,8,45,757.0,138.0,0.35,25.0,638.0,796.15,576.25
2016,7,26,9,0,770.0,144.0,0.4,26.0,682.0,832.8,596.22
2016,7,26,9,15,783.5,147.5,0.45,26.5,722.5,862.18,612.55
2016,7,26,9,30,797.0,151.0,0.5,27.0,763.0,893.05,629.81
2016,7,26,9,45,821.5,146.0,0.55,28.0,802.0,922.96,645.07
2016,7,26,10,0,846.0,141.0,0.6,29.0,841.0,950.99,659.03
2016,7,26,10,15,853.5,143.0,0.65,29.5,870.0,968.24,667.76
2016,7,26,10,30,861.0,145.0,0.7,30.0,899.0,977.21,671.75
2016,7,26,10,45,853.0,154.5,0.8,30.5,917.5,987.42,677.69
2016,7,26,11,0,845.0,164.0,0.9,31.0,936.0,988.94,678.46
2016,7,26,11,15,848.5,165.0,0.9,31.0,950.5,989.82,678.49
2016,7,26,11,30,852.0,166.0,0.9,31.0,965.0,987.81,676.91
2016,7,26,11,45,841.5,174.0,0.95,31.5,968.5,976.66,669.6
2016,7,26,12,0,831.0,182.0,1.0,32.0,972.0,962.82,660.85
2016,7,26,12,15,830.5,182.0,1.05,32.0,971.5,947.88,652.84
2016,7,26,12,30,830.0,182.0,1.1,32.0,971.0,930.41,643.29
2016,7,26,12,45,838.0,175.0,1.15,32.0,965.5,911.29,632.74
2016,7,26,13,0,846.0,168.0,1.2,32.0,960.0,889.51,620.51
2016,7,26,13,15,842.0,167.0,1.2,32.0,944.0,860.81,603.26
2016,7,26,13,30,838.0,166.0,1.2,32.0,928.0,830.13,584.75
2016,7,26,13,45,826.5,167.0,1.2,32.0,903.5,793.7,562.48
2016,7,26,14,0,815.0,168.0,1.2,32.0,879.0,756.05,539.22
2016,7,26,14,15,806.5,165.5,1.2,31.5,849.0,716.25,514.12
2016,7,26,14,30,798.0,163.0,1.2,31.0,819.0,675.43,487.7
2016,7,26,14,45,790.0,158.0,1.2,31.0,784.0,631.8,457.79
2016,7,26,15,0,782.0,153.0,1.2,31.0,749.0,587.49,426.68
2016,7,26,15,15,767.5,149.5,1.2,30.5,708.0,540.61,393.73
2016,7,26,15,30,753.0,146.0,1.2,30.0,667.0,490.81,357.75
2016,7,26,15,45,741.0,138.5,1.2,30.0,622.5,441.92,320.61
2016,7,26,16,0,729.0,131.0,1.2,30.0,578.0,393.5,282.77
2016,7,26,16,15,705.0,126.0,1.2,29.5,529.0,343.85,243.74
2016,7,26,16,30,681.0,121.0,1.2,29.0,480.0,296.2,205.42
2016,7,26,16,45,657.0,113.0,1.2,28.5,430.5,248.13,166.42
2016,7,26,17,0,633.0,105.0,1.2,28.0,381.0,202.42,129.5
2016,7,26,17,15,592.5,97.5,1.15,27.0,329.5,157.38,95.33
2016,7,26,17,30,552.0,90.0,1.1,26.0,278.0,116.64,67.37
2016,7,26,17,45,502.0,80.0,1.05,25.0,229.0,77.72,45.82
2016,7,26,18,0,452.0,70.0,1.0,24.0,180.0,50.29,37.7
2016,7,26,18,15,377.0,58.0,0.9,23.0,135.0,42.8,31.19
2016,7,26,18,30,302.0,46.0,0.8,22.0,90.0,34.83,23.97
2016,7,26,18,45,151.0,33.0,0.75,21.0,55.0,25.56,14.88
2016,7,26,19,0,0.0,20.0,0.7,20.0,20.0,18.63,0.0
2016,7,26,19,15,0.0,10.0,0.65,19.5,10.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,14.5,9.0,14.68,0.0
2016,7,27,5,30,59.0,15.0,0.4,15.0,18.0,37.82,2.64
2016,7,27,5,45,131.0,34.5,0.45,15.5,51.5,93.78,66.62
2016,7,27,6,0,203.0,54.0,0.5,16.0,85.0,150.34,115.74
2016,7,27,6,15,264.5,71.0,0.5,16.5,127.5,212.02,167.87
2016,7,27,6,30,326.0,88.0,0.5,17.0,170.0,272.82,218.24
2016,7,27,6,45,383.5,100.0,0.5,18.0,218.0,330.94,264.6
2016,7,27,7,0,441.0,112.0,0.5,19.0,266.0,393.71,312.78
2016,7,27,7,15,480.0,122.5,0.5,20.0,314.5,447.57,352.28
2016,7,27,7,30,519.0,133.0,0.5,21.0,363.0,503.77,392.03
2016,7,27,7,45,556.5,139.0,0.5,22.0,412.5,555.8,427.41
2016,7,27,8,0,594.0,145.0,0.5,23.0,462.0,613.49,465.39
2016,7,27,8,15,618.0,151.5,0.55,23.5,508.5,658.83,495.08
2016,7,27,8,30,642.0,158.0,0.6,24.0,555.0,704.02,524.17
2016,7,27,8,45,658.5,164.0,0.65,25.0,598.0,742.04,546.42
2016,7,27,9,0,675.0,170.0,0.7,26.0,641.0,778.97,567.38
2016,7,27,9,15,690.0,174.5,0.75,26.5,680.5,811.67,586.42
2016,7,27,9,30,705.0,179.0,0.8,27.0,720.0,842.82,604.35
2016,7,27,9,45,717.5,182.0,0.9,27.5,754.5,868.3,619.38
2016,7,27,10,0,730.0,185.0,1.0,28.0,789.0,891.77,633.17
2016,7,27,10,15,739.0,188.0,1.05,28.0,817.0,909.78,644.02
2016,7,27,10,30,748.0,191.0,1.1,28.0,845.0,925.4,653.52
2016,7,27,10,45,747.5,197.0,1.15,28.5,865.0,932.57,656.58
2016,7,27,11,0,747.0,203.0,1.2,29.0,885.0,937.05,658.16
2016,7,27,11,15,751.0,204.5,1.2,29.0,899.5,938.54,658.56
2016,7,27,11,30,755.0,206.0,1.2,29.0,914.0,937.41,657.49
2016,7,27,11,45,751.0,211.0,1.25,29.5,919.5,929.62,651.88
2016,7,27,12,0,747.0,216.0,1.3,30.0,925.0,919.32,644.87
2016,7,27,12,15,747.0,216.0,1.3,30.0,925.0,905.38,636.28
2016,7,27,12,30,747.0,216.0,1.3,30.0,925.0,889.14,626.35
2016,7,27,12,45,744.0,216.0,1.3,30.0,917.0,868.04,613.43
2016,7,27,13,0,741.0,216.0,1.3,30.0,909.0,844.95,599.31
2016,7,27,13,15,736.5,214.5,1.3,29.5,893.5,817.32,583.45
2016,7,27,13,30,732.0,213.0,1.3,29.0,878.0,788.05,566.21
2016,7,27,13,45,727.5,209.0,1.3,29.0,856.5,754.94,544.71
2016,7,27,14,0,723.0,205.0,1.3,29.0,835.0,720.48,522.02
2016,7,27,14,15,713.5,202.0,1.3,28.5,806.0,682.24,497.32
2016,7,27,14,30,704.0,199.0,1.3,28.0,777.0,643.3,471.57
2016,7,27,14,45,704.0,188.5,1.3,28.0,745.0,602.88,443.47
2016,7,27,15,0,704.0,178.0,1.3,28.0,713.0,561.35,413.91
2016,7,27,15,15,688.0,173.5,1.25,27.5,673.0,515.78,381.05
2016,7,27,15,30,672.0,169.0,1.2,27.0,633.0,470.77,347.74
2016,7,27,15,45,673.0,155.5,1.2,27.0,593.5,425.9,313.19
2016,7,27,16,0,674.0,142.0,1.2,27.0,554.0,380.38,277.1
2016,7,27,16,15,649.5,136.0,1.15,26.5,506.5,332.37,238.89
2016,7,27,16,30,625.0,130.0,1.1,26.0,459.0,286.46,201.63
2016,7,27,16,45,617.0,117.0,1.1,25.5,413.5,240.59,163.69
2016,7,27,17,0,609.0,104.0,1.1,25.0,368.0,195.52,126.47
2016,7,27,17,15,569.5,96.5,1.05,24.0,318.0,151.87,93.08
2016,7,27,17,30,530.0,89.0,1.0,23.0,268.0,112.43,65.9
2016,7,27,17,45,496.0,77.0,0.95,22.5,222.0,73.49,43.6
2016,7,27,18,0,462.0,65.0,0.9,22.0,176.0,45.94,34.28
2016,7,27,18,15,387.0,54.0,0.8,21.0,132.0,39.62,28.72
2016,7,27,18,30,312.0,43.0,0.7,20.0,88.0,32.48,22.17
2016,7,27,18,45,156.0,31.5,0.65,19.5,54.0,24.39,13.88
2016,7,27,19,0,0.0,20.0,0.6,19.0,20.0,18.54,0.0
2016,7,27,19,15,0.0,10.0,0.55,18.5,10.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,12.5,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,0.4,13.0,25.0,27.72,0.0
2016,7,28,5,45,175.0,35.0,0.4,13.5,61.0,116.24,83.55
2016,7,28,6,0,350.0,45.0,0.4,14.0,97.0,203.71,157.54
2016,7,28,6,15,423.0,55.0,0.4,14.5,142.5,263.67,209.13
2016,7,28,6,30,496.0,65.0,0.4,15.0,188.0,330.09,264.51
2016,7,28,6,45,545.5,72.5,0.4,16.0,237.0,387.32,310.27
2016,7,28,7,0,595.0,80.0,0.4,17.0,286.0,448.1,356.76
2016,7,28,7,15,631.5,86.0,0.4,17.5,336.5,502.36,397.08
2016,7,28,7,30,668.0,92.0,0.4,18.0,387.0,558.43,437.24
2016,7,28,7,45,695.0,96.5,0.45,19.0,436.5,607.6,470.74
2016,7,28,8,0,722.0,101.0,0.5,20.0,486.0,657.22,502.81
2016,7,28,8,15,742.5,105.0,0.5,20.5,533.5,699.03,528.4
2016,7,28,8,30,763.0,109.0,0.5,21.0,581.0,742.75,554.81
2016,7,28,8,45,776.0,113.5,0.55,22.0,624.0,779.93,576.04
2016,7,28,9,0,789.0,118.0,0.6,23.0,667.0,815.59,595.98
2016,7,28,9,15,801.5,120.5,0.65,23.5,706.5,846.89,614.01
2016,7,28,9,30,814.0,123.0,0.7,24.0,746.0,876.25,630.74
2016,7,28,9,45,822.0,126.0,0.75,25.0,780.0,899.93,642.55
2016,7,28,10,0,830.0,129.0,0.8,26.0,814.0,915.78,649.48
2016,7,28,10,15,837.0,130.5,0.85,26.5,842.0,932.03,658.05
2016,7,28,10,30,844.0,132.0,0.9,27.0,870.0,945.65,665.03
2016,7,28,10,45,831.0,144.5,0.95,27.5,886.0,953.92,668.82
2016,7,28,11,0,818.0,157.0,1.0,28.0,902.0,953.86,667.65
2016,7,28,11,15,821.5,158.0,1.05,28.0,916.5,954.82,668.63
2016,7,28,11,30,825.0,159.0,1.1,28.0,931.0,952.98,667.96
2016,7,28,11,45,810.0,170.0,1.15,28.0,933.0,940.89,661.09
2016,7,28,12,0,795.0,181.0,1.2,28.0,935.0,926.2,652.76
2016,7,28,12,15,795.0,181.0,1.2,28.0,934.5,912.22,644.18
2016,7,28,12,30,795.0,181.0,1.2,28.0,934.0,895.8,634.12
2016,7,28,12,45,791.5,181.0,1.25,28.0,926.0,873.95,621.38
2016,7,28,13,0,788.0,181.0,1.3,28.0,918.0,849.99,607.3
2016,7,28,13,15,784.0,180.0,1.3,27.5,902.5,822.69,591.55
2016,7,28,13,30,780.0,179.0,1.3,27.0,887.0,793.57,574.51
2016,7,28,13,45,767.0,181.0,1.3,27.0,863.0,758.65,552.4
2016,7,28,14,0,754.0,183.0,1.3,27.0,839.0,722.77,528.48
2016,7,28,14,15,745.0,180.5,1.25,27.0,810.0,683.13,501.21
2016,7,28,14,30,736.0,178.0,1.2,27.0,781.0,643.84,473.69
2016,7,28,14,45,540.0,254.5,1.2,27.0,686.5,561.52,413.49
2016,7,28,15,0,344.0,331.0,1.2,27.0,592.0,494.98,364.16
2016,7,28,15,15,331.5,314.0,1.15,26.5,554.5,455.47,336.67
2016,7,28,15,30,319.0,297.0,1.1,26.0,517.0,416.81,309.04
2016,7,28,15,45,298.0,279.0,1.1,25.5,473.5,374.56,278.45
2016,7,28,16,0,277.0,261.0,1.1,25.0,430.0,334.17,248.68
2016,7,28,16,15,241.5,242.5,1.05,24.5,381.0,290.48,216.1
2016,7,28,16,30,206.0,224.0,1.0,24.0,332.0,254.87,189.47
2016,7,28,16,45,188.5,201.0,1.0,24.0,292.0,218.85,161.74
2016,7,28,17,0,171.0,178.0,1.0,24.0,252.0,184.75,135.53
2016,7,28,17,15,159.5,155.5,0.95,23.0,217.5,153.79,112.22
2016,7,28,17,30,148.0,133.0,0.9,22.0,183.0,124.23,90.48
2016,7,28,17,45,136.5,111.0,0.85,21.5,151.0,96.49,71.02
2016,7,28,18,0,125.0,89.0,0.8,21.0,119.0,73.37,58.04
2016,7,28,18,15,100.0,68.5,0.75,20.0,89.0,57.53,44.23
2016,7,28,18,30,75.0,48.0,0.7,19.0,59.0,41.24,29.69
2016,7,28,18,45,37.5,30.5,0.7,18.5,36.0,26.77,15.61
2016,7,28,19,0,0.0,13.0,0.7,18.0,13.0,12.78,0.0
2016,7,28,19,15,0.0,6.5,0.65,17.5,6.5,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,13.0,9.0,8.85,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,18.14,0.0
2016,7,29,5,45,124.5,33.5,0.4,13.5,51.5,90.29,63.68
2016,7,29,6,0,249.0,49.0,0.4,14.0,85.0,167.88,129.85
2016,7,29,6,15,317.0,63.0,0.4,14.5,128.5,224.41,178.36
2016,7,29,6,30,385.0,77.0,0.4,15.0,172.0,287.24,230.89
2016,7,29,6,45,444.5,86.0,0.45,16.0,220.5,345.49,277.98
2016,7,29,7,0,504.0,95.0,0.5,17.0,269.0,411.79,329.48
2016,7,29,7,15,543.0,103.5,0.5,17.5,318.5,466.68,370.67
2016,7,29,7,30,582.0,112.0,0.5,18.0,368.0,523.65,412.01
2016,7,29,7,45,620.0,115.5,0.55,19.0,418.5,576.14,448.52
2016,7,29,8,0,658.0,119.0,0.6,20.0,469.0,629.96,484.85
2016,7,29,8,15,681.0,124.0,0.6,21.0,516.0,674.98,512.65
2016,7,29,8,30,704.0,129.0,0.6,22.0,563.0,719.71,539.06
2016,7,29,8,45,727.0,131.0,0.65,23.0,608.0,760.49,562.9
2016,7,29,9,0,750.0,133.0,0.7,24.0,653.0,797.59,583.92
2016,7,29,9,15,764.0,136.0,0.75,24.5,693.0,829.78,602.63
2016,7,29,9,30,778.0,139.0,0.8,25.0,733.0,860.2,620.1
2016,7,29,9,45,793.5,138.5,0.85,25.5,768.5,886.26,634.72
2016,7,29,10,0,809.0,138.0,0.9,26.0,804.0,910.25,648.03
2016,7,29,10,15,816.5,140.0,0.9,26.5,832.5,927.09,656.01
2016,7,29,10,30,824.0,142.0,0.9,27.0,861.0,941.32,662.48
2016,7,29,10,45,822.0,148.0,0.95,27.5,880.5,947.94,665.25
2016,7,29,11,0,820.0,154.0,1.0,28.0,900.0,951.66,666.42
2016,7,29,11,15,824.0,155.0,1.05,28.0,915.0,953.1,667.65
2016,7,29,11,30,828.0,156.0,1.1,28.0,930.0,951.74,667.26
2016,7,29,11,45,823.0,161.0,1.15,28.5,935.0,943.08,661.19
2016,7,29,12,0,818.0,166.0,1.2,29.0,940.0,931.75,653.62
2016,7,29,12,15,818.0,166.0,1.2,29.0,940.0,917.53,644.9
2016,7,29,12,30,818.0,166.0,1.2,29.0,940.0,900.79,634.71
2016,7,29,12,45,821.5,162.5,1.3,29.0,934.0,881.31,624.22
2016,7,29,13,0,825.0,159.0,1.4,29.0,928.0,859.37,612.05
2016,7,29,13,15,821.0,158.0,1.4,28.5,913.0,831.2,595.8
2016,7,29,13,30,817.0,157.0,1.4,28.0,898.0,801.09,578.2
2016,7,29,13,45,808.5,157.0,1.4,28.0,874.5,766.66,556.49
2016,7,29,14,0,800.0,157.0,1.4,28.0,851.0,730.86,533.73
2016,7,29,14,15,791.5,155.0,1.4,27.5,822.5,692.02,508.38
2016,7,29,14,30,783.0,153.0,1.4,27.0,794.0,652.18,481.71
2016,7,29,14,45,637.5,212.5,1.4,27.0,719.5,581.31,429.9
2016,7,29,15,0,492.0,272.0,1.4,27.0,645.0,523.05,386.64
2016,7,29,15,15,615.0,205.0,1.3,26.5,645.0,503.1,373.33
2016,7,29,15,30,738.0,138.0,1.2,26.0,645.0,471.86,350.05
2016,7,29,15,45,511.0,198.5,1.2,26.0,538.5,392.06,290.17
2016,7,29,16,0,284.0,259.0,1.2,26.0,432.0,334.43,247.93
2016,7,29,16,15,299.5,232.5,1.15,25.5,401.5,300.78,222.08
2016,7,29,16,30,315.0,206.0,1.1,25.0,371.0,265.69,194.23
2016,7,29,16,45,289.0,187.0,1.1,24.5,326.0,225.66,163.38
2016,7,29,17,0,263.0,168.0,1.1,24.0,281.0,188.33,134.75
2016,7,29,17,15,393.0,128.5,1.05,23.0,272.0,153.09,101.91
2016,7,29,17,30,523.0,89.0,1.0,22.0,263.0,108.97,64.16
2016,7,29,17,45,470.0,79.0,0.95,21.5,215.0,71.69,44.21
2016,7,29,18,0,417.0,69.0,0.9,21.0,167.0,49.85,37.8
2016,7,29,18,15,343.0,56.5,0.85,20.0,123.5,41.86,30.73
2016,7,29,18,30,269.0,44.0,0.8,19.0,80.0,33.43,23.0
2016,7,29,18,45,134.5,29.5,0.75,18.5,47.5,22.86,12.27
2016,7,29,19,0,0.0,15.0,0.7,18.0,15.0,14.74,0.0
2016,7,29,19,15,0.0,7.5,0.65,17.5,7.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,12.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,0.5,13.0,20.0,20.98,0.0
2016,7,30,5,45,150.0,33.0,0.5,13.5,55.0,104.96,74.02
2016,7,30,6,0,300.0,46.0,0.5,14.0,90.0,183.38,141.52
2016,7,30,6,15,373.5,58.0,0.5,14.5,134.5,242.22,192.31
2016,7,30,6,30,447.0,70.0,0.5,15.0,179.0,310.24,249.18
2016,7,30,6,45,500.0,78.5,0.55,16.0,228.0,368.25,296.12
2016,7,30,7,0,553.0,87.0,0.6,17.0,277.0,430.13,344.25
2016,7,30,7,15,592.0,94.0,0.6,17.5,327.5,485.3,385.75
2016,7,30,7,30,631.0,101.0,0.6,18.0,378.0,542.51,427.28
2016,7,30,7,45,659.0,107.5,0.65,19.0,427.5,593.24,462.26
2016,7,30,8,0,687.0,114.0,0.7,20.0,477.0,644.53,496.53
2016,7,30,8,15,710.0,118.5,0.75,20.5,525.0,689.98,525.83
2016,7,30,8,30,733.0,123.0,0.8,21.0,573.0,735.08,554.23
2016,7,30,8,45,747.5,128.0,0.85,22.0,617.0,770.16,574.31
2016,7,30,9,0,762.0,133.0,0.9,23.0,661.0,806.83,595.24
2016,7,30,9,15,776.0,136.5,0.95,23.5,701.5,839.84,614.59
2016,7,30,9,30,790.0,140.0,1.0,24.0,742.0,871.04,632.64
2016,7,30,9,45,828.0,128.0,1.05,24.5,784.5,905.51,652.66
2016,7,30,10,0,866.0,116.0,1.1,25.0,827.0,933.47,668.36
2016,7,30,10,15,873.0,117.5,1.15,25.0,856.0,950.25,678.39
2016,7,30,10,30,880.0,119.0,1.2,25.0,885.0,964.27,686.92
2016,7,30,10,45,864.0,133.0,1.3,25.5,901.5,966.32,687.55
2016,7,30,11,0,848.0,147.0,1.4,26.0,918.0,965.02,686.27
2016,7,30,11,15,852.0,148.0,1.4,25.5,933.0,966.73,688.22
2016,7,30,11,30,856.0,149.0,1.4,25.0,948.0,965.58,688.45
2016,7,30,11,45,832.0,166.0,1.45,25.0,948.0,955.44,682.55
2016,7,30,12,0,808.0,183.0,1.5,25.0,948.0,938.09,672.24
2016,7,30,12,15,808.5,183.0,1.5,25.0,947.5,924.3,663.64
2016,7,30,12,30,809.0,183.0,1.5,25.0,947.0,908.01,653.46
2016,7,30,12,45,804.0,184.0,1.5,25.0,938.5,885.43,639.31
2016,7,30,13,0,799.0,185.0,1.5,25.0,930.0,860.77,623.87
2016,7,30,13,15,795.0,184.0,1.45,24.5,914.5,833.07,607.06
2016,7,30,13,30,791.0,183.0,1.4,24.0,899.0,803.52,588.96
2016,7,30,13,45,778.0,185.5,1.4,24.0,875.0,768.65,566.62
2016,7,30,14,0,765.0,188.0,1.4,24.0,851.0,732.77,542.21
2016,7,30,14,15,756.5,185.5,1.3,24.0,822.0,692.93,514.01
2016,7,30,14,30,748.0,183.0,1.2,24.0,793.0,653.41,485.6
2016,7,30,14,45,740.0,177.5,1.2,24.0,759.0,610.76,455.39
2016,7,30,15,0,732.0,172.0,1.2,24.0,725.0,567.56,424.08
2016,7,30,15,15,717.0,168.0,1.15,23.5,685.0,521.67,390.45
2016,7,30,15,30,702.0,164.0,1.1,23.0,645.0,476.21,356.21
2016,7,30,15,45,694.0,154.5,1.1,23.0,602.5,429.47,319.69
2016,7,30,16,0,686.0,145.0,1.1,23.0,560.0,382.9,282.27
2016,7,30,16,15,662.0,139.0,1.05,22.5,512.5,334.47,243.12
2016,7,30,16,30,638.0,133.0,1.0,22.0,465.0,288.12,204.91
2016,7,30,16,45,618.0,123.0,0.95,21.5,416.5,241.39,166.1
2016,7,30,17,0,598.0,113.0,0.9,21.0,368.0,196.67,129.3
2016,7,30,17,15,557.0,104.5,0.85,20.5,318.0,152.74,95.61
2016,7,30,17,30,516.0,96.0,0.8,20.0,268.0,113.23,68.7
2016,7,30,17,45,468.0,84.5,0.8,19.5,219.5,74.97,48.03
2016,7,30,18,0,420.0,73.0,0.8,19.0,171.0,53.08,40.92
2016,7,30,18,15,344.0,60.0,0.75,18.0,126.5,44.76,33.5
2016,7,30,18,30,268.0,47.0,0.7,17.0,82.0,36.0,25.36
2016,7,30,18,45,134.0,31.5,0.7,16.0,49.0,24.62,13.49
2016,7,30,19,0,0.0,16.0,0.7,15.0,16.0,15.73,0.0
2016,7,30,19,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,11.5,7.5,7.37,0.0
2016,7,31,5,30,0.0,15.0,0.6,12.0,15.0,14.63,0.0
2016,7,31,5,45,109.5,32.5,0.55,12.5,48.5,84.04,58.2
2016,7,31,6,0,219.0,50.0,0.5,13.0,82.0,157.06,121.58
2016,7,31,6,15,285.5,66.5,0.5,13.5,125.0,214.19,170.82
2016,7,31,6,30,352.0,83.0,0.5,14.0,168.0,277.42,223.99
2016,7,31,6,45,408.5,94.5,0.5,15.0,216.5,335.29,270.87
2016,7,31,7,0,465.0,106.0,0.5,16.0,265.0,397.74,319.49
2016,7,31,7,15,505.0,116.0,0.55,16.5,314.0,452.51,361.3
2016,7,31,7,30,545.0,126.0,0.6,17.0,363.0,509.69,403.63
2016,7,31,7,45,576.0,134.0,0.65,18.0,412.5,564.12,441.69
2016,7,31,8,0,607.0,142.0,0.7,19.0,462.0,616.26,476.98
2016,7,31,8,15,631.5,148.0,0.75,19.5,509.0,661.85,507.61
2016,7,31,8,30,656.0,154.0,0.8,20.0,556.0,707.28,537.53
2016,7,31,8,45,667.5,162.5,0.85,21.0,598.0,744.29,559.43
2016,7,31,9,0,679.0,171.0,0.9,22.0,640.0,779.91,579.98
2016,7,31,9,15,694.5,175.5,0.95,22.5,680.0,813.12,599.79
2016,7,31,9,30,710.0,180.0,1.0,23.0,720.0,844.77,618.41
2016,7,31,9,45,689.0,201.0,1.05,23.5,745.0,858.88,625.56
2016,7,31,10,0,668.0,222.0,1.1,24.0,770.0,869.58,630.78
2016,7,31,10,15,677.5,226.0,1.15,24.0,798.5,888.15,642.4
2016,7,31,10,30,687.0,230.0,1.2,24.0,827.0,904.49,652.56
2016,7,31,10,45,679.0,242.0,1.3,24.5,844.5,909.97,655.35
2016,7,31,11,0,671.0,254.0,1.4,25.0,862.0,912.8,656.5
2016,7,31,11,15,675.5,256.0,1.4,25.0,877.0,914.94,657.41
2016,7,31,11,30,680.0,258.0,1.4,25.0,892.0,914.64,656.84
2016,7,31,11,45,665.0,270.5,1.45,25.0,894.5,903.94,649.8
2016,7,31,12,0,650.0,283.0,1.5,25.0,897.0,891.05,641.49
2016,7,31,12,15,649.5,284.0,1.5,24.5,897.5,878.38,634.51
2016,7,31,12,30,649.0,285.0,1.5,24.0,898.0,863.69,626.18
2016,7,31,12,45,742.5,223.5,1.5,24.0,918.5,869.52,632.03
2016,7,31,13,0,836.0,162.0,1.5,24.0,939.0,868.98,631.87
2016,7,31,13,15,832.0,161.0,1.45,24.0,923.5,840.41,613.01
2016,7,31,13,30,828.0,160.0,1.4,24.0,908.0,809.87,593.12
2016,7,31,13,45,795.0,174.5,1.4,24.0,877.5,769.92,567.45
2016,7,31,14,0,762.0,189.0,1.4,24.0,847.0,728.87,539.54
2016,7,31,14,15,752.5,186.0,1.35,23.5,818.0,689.16,512.85
2016,7,31,14,30,743.0,183.0,1.3,23.0,789.0,648.65,485.0
2016,7,31,14,45,718.0,186.5,1.3,22.5,750.5,604.0,453.72
2016,7,31,15,0,693.0,190.0,1.3,22.0,712.0,560.19,422.27
2016,7,31,15,15,677.0,185.0,1.25,21.5,671.5,514.55,388.56
2016,7,31,15,30,661.0,180.0,1.2,21.0,631.0,469.5,354.39
2016,7,31,15,45,644.0,172.5,1.2,21.0,587.5,422.59,317.55
2016,7,31,16,0,627.0,165.0,1.2,21.0,544.0,376.78,280.65
2016,7,31,16,15,601.5,158.0,1.15,20.5,496.0,329.9,242.7
2016,7,31,16,30,576.0,151.0,1.1,20.0,448.0,285.58,206.17
2016,7,31,16,45,556.5,138.0,1.1,19.5,401.0,239.32,167.91
2016,7,31,17,0,537.0,125.0,1.1,19.0,354.0,195.03,131.55
2016,7,31,17,15,495.0,115.0,1.05,18.5,304.5,152.43,98.93
2016,7,31,17,30,453.0,105.0,1.0,18.0,255.0,114.19,72.76
2016,7,31,17,45,411.0,91.0,0.95,17.5,208.5,77.15,52.04
2016,7,31,18,0,369.0,77.0,0.9,17.0,162.0,56.31,44.09
2016,7,31,18,15,295.5,61.5,0.8,16.0,118.5,46.06,34.89
2016,7,31,18,30,222.0,46.0,0.7,15.0,75.0,35.25,24.89
2016,7,31,18,45,141.0,28.5,0.65,14.5,44.0,22.18,11.32
2016,7,31,19,0,60.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,7,31,19,15,30.0,5.5,0.55,13.5,6.5,0.0,0.0
