Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.5,0.45,12.5,11.0,26.62,0.0
2016,8,1,5,30,161.0,15.0,0.4,13.0,22.0,60.52,0.0
2016,8,1,5,45,286.5,26.0,0.4,13.5,58.0,142.52,98.26
2016,8,1,6,0,412.0,37.0,0.4,14.0,94.0,216.05,165.27
2016,8,1,6,15,487.5,44.5,0.4,14.5,140.5,276.38,217.91
2016,8,1,6,30,563.0,52.0,0.4,15.0,187.0,343.51,274.34
2016,8,1,6,45,614.5,57.5,0.45,15.5,237.5,402.05,322.39
2016,8,1,7,0,666.0,63.0,0.5,16.0,288.0,462.3,369.98
2016,8,1,7,15,701.0,67.0,0.5,16.5,339.5,516.36,410.63
2016,8,1,7,30,736.0,71.0,0.5,17.0,391.0,571.98,450.85
2016,8,1,7,45,761.0,75.0,0.5,18.0,441.5,621.94,484.05
2016,8,1,8,0,786.0,79.0,0.5,19.0,492.0,672.06,515.2
2016,8,1,8,15,805.5,81.5,0.55,19.5,540.0,716.12,542.95
2016,8,1,8,30,825.0,84.0,0.6,20.0,588.0,754.74,566.62
2016,8,1,8,45,839.0,86.5,0.65,20.5,632.5,792.42,589.39
2016,8,1,9,0,853.0,89.0,0.7,21.0,677.0,828.54,610.85
2016,8,1,9,15,864.5,91.0,0.75,21.5,717.5,860.12,629.15
2016,8,1,9,30,876.0,93.0,0.8,22.0,758.0,889.6,646.03
2016,8,1,9,45,881.0,97.0,0.85,23.0,792.0,913.02,657.71
2016,8,1,10,0,886.0,101.0,0.9,24.0,826.0,933.74,667.7
2016,8,1,10,15,892.5,102.0,0.95,24.0,855.0,949.87,677.45
2016,8,1,10,30,899.0,103.0,1.0,24.0,884.0,963.19,685.59
2016,8,1,10,45,904.0,104.0,1.05,24.5,906.0,972.17,689.82
2016,8,1,11,0,909.0,105.0,1.1,25.0,928.0,978.16,692.34
2016,8,1,11,15,912.5,105.5,1.15,25.0,943.0,979.17,693.26
2016,8,1,11,30,916.0,106.0,1.2,25.0,958.0,977.12,692.44
2016,8,1,11,45,918.0,106.5,1.25,25.5,965.5,970.61,687.64
2016,8,1,12,0,920.0,107.0,1.3,26.0,973.0,961.1,681.09
2016,8,1,12,15,920.0,107.0,1.3,26.0,973.0,946.31,671.92
2016,8,1,12,30,920.0,107.0,1.3,26.0,973.0,928.68,661.1
2016,8,1,12,45,916.5,108.0,1.35,26.0,964.5,906.19,647.98
2016,8,1,13,0,913.0,109.0,1.4,26.0,956.0,881.18,633.22
2016,8,1,13,15,910.0,108.0,1.4,26.0,941.0,852.28,615.27
2016,8,1,13,30,907.0,107.0,1.4,26.0,926.0,821.1,595.79
2016,8,1,13,45,905.0,104.5,1.4,26.0,904.0,787.12,574.36
2016,8,1,14,0,903.0,102.0,1.4,26.0,882.0,751.06,551.41
2016,8,1,14,15,896.5,101.0,1.4,25.5,852.5,711.37,526.83
2016,8,1,14,30,890.0,100.0,1.4,25.0,823.0,670.23,499.47
2016,8,1,14,45,884.5,96.5,1.4,25.0,788.5,626.15,467.91
2016,8,1,15,0,879.0,93.0,1.4,25.0,754.0,580.94,434.71
2016,8,1,15,15,868.0,91.0,1.4,24.5,713.0,533.27,399.55
2016,8,1,15,30,857.0,89.0,1.4,24.0,672.0,485.33,362.99
2016,8,1,15,45,841.5,87.0,1.4,23.5,627.0,435.41,323.76
2016,8,1,16,0,826.0,85.0,1.4,23.0,582.0,386.05,283.7
2016,8,1,16,15,806.5,82.0,1.35,22.0,533.0,331.07,238.72
2016,8,1,16,30,787.0,79.0,1.3,21.0,484.0,281.64,196.94
2016,8,1,16,45,759.0,76.0,1.3,20.5,433.0,231.95,154.61
2016,8,1,17,0,731.0,73.0,1.3,20.0,382.0,184.98,115.23
2016,8,1,17,15,695.0,68.5,1.25,19.0,330.5,138.6,79.16
2016,8,1,17,30,659.0,64.0,1.2,18.0,279.0,92.78,47.99
2016,8,1,17,45,608.0,57.5,1.2,17.5,228.5,51.98,28.7
2016,8,1,18,0,557.0,51.0,1.2,17.0,178.0,34.75,25.15
2016,8,1,18,15,476.0,43.0,1.15,16.0,132.0,30.6,21.33
2016,8,1,18,30,395.0,35.0,1.1,15.0,86.0,26.19,17.01
2016,8,1,18,45,267.0,23.5,1.05,14.5,51.0,18.08,7.8
2016,8,1,19,0,139.0,12.0,1.0,14.0,16.0,11.8,0.0
2016,8,1,19,15,69.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,10.5,10.5,7.37,0.0
2016,8,2,5,30,157.0,15.0,0.7,11.0,21.0,59.08,0.0
2016,8,2,5,45,286.5,26.5,0.7,11.5,58.0,142.61,97.91
2016,8,2,6,0,416.0,38.0,0.7,12.0,95.0,217.95,168.07
2016,8,2,6,15,495.0,46.0,0.65,12.5,142.5,280.5,223.21
2016,8,2,6,30,574.0,54.0,0.6,13.0,190.0,350.16,282.22
2016,8,2,6,45,631.0,58.5,0.6,14.0,242.0,410.83,331.67
2016,8,2,7,0,688.0,63.0,0.6,15.0,294.0,473.61,380.59
2016,8,2,7,15,724.5,67.5,0.6,15.5,347.0,530.1,423.22
2016,8,2,7,30,761.0,72.0,0.6,16.0,400.0,588.22,465.38
2016,8,2,7,45,790.0,74.5,0.6,16.5,453.0,640.16,500.94
2016,8,2,8,0,819.0,77.0,0.6,17.0,506.0,692.5,534.63
2016,8,2,8,15,839.0,80.0,0.6,17.5,556.0,734.09,559.99
2016,8,2,8,30,859.0,83.0,0.6,18.0,606.0,779.36,587.42
2016,8,2,8,45,874.5,85.0,0.65,19.0,652.5,818.72,610.0
2016,8,2,9,0,890.0,87.0,0.7,20.0,699.0,856.51,631.23
2016,8,2,9,15,902.0,89.0,0.75,20.5,741.0,889.43,650.22
2016,8,2,9,30,914.0,91.0,0.8,21.0,783.0,920.15,667.73
2016,8,2,9,45,916.0,96.5,0.85,22.0,818.0,943.16,678.98
2016,8,2,10,0,918.0,102.0,0.9,23.0,853.0,963.22,688.43
2016,8,2,10,15,925.5,103.0,0.95,23.0,883.0,980.63,698.94
2016,8,2,10,30,933.0,104.0,1.0,23.0,913.0,995.14,707.76
2016,8,2,10,45,929.5,110.0,1.05,23.5,933.5,1001.37,710.24
2016,8,2,11,0,926.0,116.0,1.1,24.0,954.0,1004.34,710.91
2016,8,2,11,15,929.5,117.0,1.1,24.0,969.5,1005.69,711.19
2016,8,2,11,30,933.0,118.0,1.1,24.0,985.0,1003.91,709.69
2016,8,2,11,45,929.0,122.0,1.15,24.5,991.0,994.95,703.45
2016,8,2,12,0,925.0,126.0,1.2,25.0,997.0,983.0,695.52
2016,8,2,12,15,925.0,126.0,1.2,25.0,996.5,967.92,686.27
2016,8,2,12,30,925.0,126.0,1.2,25.0,996.0,949.99,675.34
2016,8,2,12,45,921.5,126.5,1.25,25.0,987.0,926.72,661.89
2016,8,2,13,0,918.0,127.0,1.3,25.0,978.0,900.91,646.81
2016,8,2,13,15,914.5,126.0,1.3,25.0,961.5,871.29,628.52
2016,8,2,13,30,911.0,125.0,1.3,25.0,945.0,839.41,608.71
2016,8,2,13,45,901.5,126.0,1.3,25.0,920.5,802.69,585.63
2016,8,2,14,0,892.0,127.0,1.3,25.0,896.0,764.38,561.33
2016,8,2,14,15,884.0,125.5,1.3,24.5,865.0,723.41,535.62
2016,8,2,14,30,876.0,124.0,1.3,24.0,834.0,681.13,507.13
2016,8,2,14,45,872.5,118.5,1.3,24.0,799.0,636.87,475.62
2016,8,2,15,0,869.0,113.0,1.3,24.0,764.0,591.33,442.35
2016,8,2,15,15,855.5,110.5,1.3,23.5,722.0,542.21,406.28
2016,8,2,15,30,842.0,108.0,1.3,23.0,680.0,489.55,366.53
2016,8,2,15,45,829.5,103.5,1.3,23.0,634.0,439.02,326.33
2016,8,2,16,0,817.0,99.0,1.3,23.0,588.0,388.86,285.23
2016,8,2,16,15,795.0,95.0,1.25,22.5,537.5,336.68,242.11
2016,8,2,16,30,773.0,91.0,1.2,22.0,487.0,286.23,199.56
2016,8,2,16,45,745.5,86.5,1.2,21.5,435.0,236.06,157.29
2016,8,2,17,0,718.0,82.0,1.2,21.0,383.0,185.16,115.24
2016,8,2,17,15,678.0,76.5,1.15,20.0,330.5,137.97,79.12
2016,8,2,17,30,638.0,71.0,1.1,19.0,278.0,95.02,50.89
2016,8,2,17,45,583.5,64.0,1.1,18.5,226.5,54.91,32.54
2016,8,2,18,0,529.0,57.0,1.1,18.0,175.0,40.05,29.67
2016,8,2,18,15,443.0,47.5,1.05,17.0,128.5,34.82,24.89
2016,8,2,18,30,357.0,38.0,1.0,16.0,82.0,29.24,19.49
2016,8,2,18,45,221.5,24.5,0.95,15.5,48.0,19.23,8.09
2016,8,2,19,0,86.0,11.0,0.9,15.0,14.0,10.81,0.0
2016,8,2,19,15,43.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,10.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,11.0,17.0,35.92,0.0
2016,8,3,5,45,200.5,29.5,0.8,12.0,53.0,116.31,78.36
2016,8,3,6,0,322.0,45.0,0.8,13.0,89.0,188.82,145.21
2016,8,3,6,15,405.0,56.0,0.75,13.5,135.5,252.24,200.48
2016,8,3,6,30,488.0,67.0,0.7,14.0,182.0,323.12,260.26
2016,8,3,6,45,549.0,74.5,0.65,14.5,234.0,385.77,311.55
2016,8,3,7,0,610.0,82.0,0.6,15.0,286.0,452.94,364.17
2016,8,3,7,15,650.5,88.5,0.6,15.5,338.5,510.71,407.82
2016,8,3,7,30,691.0,95.0,0.6,16.0,391.0,570.57,451.38
2016,8,3,7,45,720.5,99.5,0.65,17.0,443.0,622.3,487.13
2016,8,3,8,0,750.0,104.0,0.7,18.0,495.0,674.59,521.68
2016,8,3,8,15,772.0,108.0,0.7,18.5,545.0,718.24,548.73
2016,8,3,8,30,794.0,112.0,0.7,19.0,595.0,764.07,576.74
2016,8,3,8,45,807.5,117.5,0.75,19.5,640.5,803.69,600.78
2016,8,3,9,0,821.0,123.0,0.8,20.0,686.0,841.68,623.5
2016,8,3,9,15,834.0,125.5,0.8,20.5,727.5,874.15,641.5
2016,8,3,9,30,847.0,128.0,0.8,21.0,769.0,904.58,658.06
2016,8,3,9,45,861.0,128.5,0.85,22.0,806.0,931.54,671.92
2016,8,3,10,0,875.0,129.0,0.9,23.0,843.0,950.81,680.88
2016,8,3,10,15,882.5,130.5,0.95,23.0,872.5,967.98,691.29
2016,8,3,10,30,890.0,132.0,1.0,23.0,902.0,982.36,700.07
2016,8,3,10,45,862.0,154.0,1.05,23.5,915.0,986.51,701.27
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,981.8,697.22
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,982.93,697.48
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,981.17,695.99
2016,8,3,11,45,820.5,193.5,1.15,24.5,959.5,967.02,686.48
2016,8,3,12,0,799.0,209.0,1.2,25.0,960.0,950.26,675.55
2016,8,3,12,15,798.5,209.0,1.2,24.5,959.5,935.36,667.68
2016,8,3,12,30,798.0,209.0,1.2,24.0,959.0,918.02,658.26
2016,8,3,12,45,807.0,201.0,1.25,24.0,953.5,898.95,647.25
2016,8,3,13,0,816.0,193.0,1.3,24.0,948.0,877.25,634.51
2016,8,3,13,15,811.5,192.0,1.3,24.0,932.0,848.48,616.51
2016,8,3,13,30,807.0,191.0,1.3,24.0,916.0,817.82,597.27
2016,8,3,13,45,790.5,194.5,1.35,24.0,889.5,780.56,573.68
2016,8,3,14,0,774.0,198.0,1.4,24.0,863.0,741.2,547.51
2016,8,3,14,15,764.5,195.0,1.4,23.5,833.0,700.87,520.89
2016,8,3,14,30,755.0,192.0,1.4,23.0,803.0,659.72,493.02
2016,8,3,14,45,761.0,179.0,1.4,23.0,771.0,618.2,463.53
2016,8,3,15,0,767.0,166.0,1.4,23.0,739.0,574.97,432.01
2016,8,3,15,15,751.5,162.0,1.4,22.5,697.0,527.18,396.86
2016,8,3,15,30,736.0,158.0,1.4,22.0,655.0,479.82,360.97
2016,8,3,15,45,750.0,139.5,1.4,21.5,616.0,432.57,323.96
2016,8,3,16,0,764.0,121.0,1.4,21.0,577.0,383.45,284.04
2016,8,3,16,15,740.0,116.5,1.35,20.0,527.0,332.53,242.3
2016,8,3,16,30,716.0,112.0,1.3,19.0,477.0,283.61,201.3
2016,8,3,16,45,717.0,97.5,1.3,18.5,430.0,233.73,158.17
2016,8,3,17,0,718.0,83.0,1.3,18.0,383.0,183.8,115.44
2016,8,3,17,15,678.0,77.5,1.25,17.5,330.0,136.67,79.0
2016,8,3,17,30,638.0,72.0,1.2,17.0,277.0,93.8,50.86
2016,8,3,17,45,603.0,62.0,1.15,16.5,227.5,51.59,31.17
2016,8,3,18,0,568.0,52.0,1.1,16.0,178.0,35.94,26.29
2016,8,3,18,15,482.0,43.5,1.05,15.0,130.5,31.4,22.08
2016,8,3,18,30,396.0,35.0,1.0,14.0,83.0,26.57,17.31
2016,8,3,18,45,260.0,23.0,0.95,13.5,48.0,17.95,6.65
2016,8,3,19,0,124.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,8,3,19,15,62.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,7.0,1.1,10.5,9.0,0.0,0.0
2016,8,4,5,30,133.0,14.0,1.1,11.0,18.0,50.8,0.0
2016,8,4,5,45,269.0,26.0,1.15,11.5,55.0,134.18,88.91
2016,8,4,6,0,405.0,38.0,1.2,12.0,92.0,212.24,163.42
2016,8,4,6,15,486.5,46.5,1.15,12.5,139.5,275.68,219.92
2016,8,4,6,30,568.0,55.0,1.1,13.0,187.0,346.48,280.67
2016,8,4,6,45,627.5,59.5,1.1,13.5,239.5,408.05,332.27
2016,8,4,7,0,687.0,64.0,1.1,14.0,292.0,471.81,383.61
2016,8,4,7,15,723.0,68.5,1.05,14.5,344.5,527.91,426.59
2016,8,4,7,30,759.0,73.0,1.0,15.0,397.0,585.6,468.95
2016,8,4,7,45,787.0,75.5,0.95,15.5,449.5,636.75,504.43
2016,8,4,8,0,815.0,78.0,0.9,16.0,502.0,688.22,537.63
2016,8,4,8,15,834.0,81.0,0.9,16.5,551.5,728.9,562.87
2016,8,4,8,30,853.0,84.0,0.9,17.0,601.0,773.18,590.19
2016,8,4,8,45,865.0,87.0,0.9,17.5,646.0,810.61,612.26
2016,8,4,9,0,877.0,90.0,0.9,18.0,691.0,846.26,632.87
2016,8,4,9,15,888.5,92.0,0.9,18.5,732.0,878.39,650.89
2016,8,4,9,30,900.0,94.0,0.9,19.0,773.0,908.33,667.31
2016,8,4,9,45,898.0,101.5,0.95,19.5,805.5,929.58,678.94
2016,8,4,10,0,896.0,109.0,1.0,20.0,838.0,947.74,688.72
2016,8,4,10,15,902.5,110.5,1.05,20.0,867.5,964.4,698.95
2016,8,4,10,30,909.0,112.0,1.1,20.0,897.0,978.18,707.46
2016,8,4,10,45,900.5,121.0,1.15,20.5,915.0,982.53,708.8
2016,8,4,11,0,892.0,130.0,1.2,21.0,933.0,983.59,708.3
2016,8,4,11,15,895.0,130.5,1.2,21.0,948.0,983.82,707.92
2016,8,4,11,30,898.0,131.0,1.2,21.0,963.0,981.05,705.79
2016,8,4,11,45,889.5,137.5,1.3,21.0,967.0,970.44,700.51
2016,8,4,12,0,881.0,144.0,1.4,21.0,971.0,957.0,693.48
2016,8,4,12,15,881.0,144.0,1.45,21.0,970.0,942.33,684.93
2016,8,4,12,30,881.0,144.0,1.5,21.0,969.0,924.95,674.66
2016,8,4,12,45,869.0,149.5,1.55,21.0,957.5,899.72,659.28
2016,8,4,13,0,857.0,155.0,1.6,21.0,946.0,874.02,643.59
2016,8,4,13,15,853.0,154.0,1.6,20.5,930.0,844.76,626.07
2016,8,4,13,30,849.0,153.0,1.6,20.0,914.0,813.45,607.05
2016,8,4,13,45,842.5,151.5,1.6,19.5,890.5,777.89,584.94
2016,8,4,14,0,836.0,150.0,1.6,19.0,867.0,740.73,561.5
2016,8,4,14,15,827.5,148.0,1.55,18.5,837.0,700.33,533.52
2016,8,4,14,30,819.0,146.0,1.5,18.0,807.0,658.86,504.15
2016,8,4,14,45,823.0,136.0,1.5,18.0,774.5,616.64,473.21
2016,8,4,15,0,827.0,126.0,1.5,18.0,742.0,572.69,440.13
2016,8,4,15,15,813.5,123.0,1.5,17.5,701.0,524.58,403.62
2016,8,4,15,30,800.0,120.0,1.5,17.0,660.0,476.56,366.03
2016,8,4,15,45,803.0,109.0,1.5,17.0,618.5,428.52,326.52
2016,8,4,16,0,806.0,98.0,1.5,17.0,577.0,379.45,284.94
2016,8,4,16,15,785.0,94.0,1.5,16.5,527.5,328.12,241.32
2016,8,4,16,30,764.0,90.0,1.5,16.0,478.0,278.44,198.24
2016,8,4,16,45,751.5,81.5,1.5,16.0,429.0,228.45,154.19
2016,8,4,17,0,739.0,73.0,1.5,16.0,380.0,179.64,112.08
2016,8,4,17,15,701.5,68.5,1.5,15.5,327.5,132.84,75.68
2016,8,4,17,30,664.0,64.0,1.5,15.0,275.0,86.67,45.05
2016,8,4,17,45,620.0,56.5,1.5,14.5,225.0,45.23,27.35
2016,8,4,18,0,576.0,49.0,1.5,14.0,175.0,33.58,24.4
2016,8,4,18,15,490.5,40.5,1.45,13.5,128.0,28.92,20.0
2016,8,4,18,30,405.0,32.0,1.4,13.0,81.0,23.94,15.04
2016,8,4,18,45,262.0,21.0,1.4,12.5,46.5,16.18,4.76
2016,8,4,19,0,119.0,10.0,1.4,12.0,12.0,9.83,0.0
2016,8,4,19,15,59.5,5.0,1.35,11.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,67.0,6.5,1.05,11.0,8.5,0.0,0.0
2016,8,5,5,30,134.0,13.0,1.1,11.0,17.0,49.83,0.0
2016,8,5,5,45,271.0,25.0,1.2,11.5,54.0,132.54,85.74
2016,8,5,6,0,408.0,37.0,1.3,12.0,91.0,211.49,162.46
2016,8,5,6,15,492.0,45.5,1.25,12.5,139.0,275.95,219.98
2016,8,5,6,30,576.0,54.0,1.2,13.0,187.0,348.03,281.96
2016,8,5,6,45,632.0,59.5,1.2,13.5,239.5,409.27,333.46
2016,8,5,7,0,688.0,65.0,1.2,14.0,292.0,472.29,384.36
2016,8,5,7,15,725.0,69.5,1.15,14.5,345.0,529.03,428.01
2016,8,5,7,30,762.0,74.0,1.1,15.0,398.0,587.43,471.06
2016,8,5,7,45,583.5,129.5,1.05,15.5,396.5,559.77,445.52
2016,8,5,8,0,405.0,185.0,1.0,16.0,395.0,510.11,403.64
2016,8,5,8,15,632.0,135.0,0.95,16.5,499.5,643.16,504.06
2016,8,5,8,30,859.0,85.0,0.9,17.0,604.0,777.74,594.54
2016,8,5,8,45,875.0,87.0,0.9,17.5,650.5,817.47,616.92
2016,8,5,9,0,891.0,89.0,0.9,18.0,697.0,855.65,639.1
2016,8,5,9,15,902.5,91.0,0.9,18.5,738.5,888.11,657.21
2016,8,5,9,30,914.0,93.0,0.9,19.0,780.0,918.34,673.73
2016,8,5,9,45,912.5,100.0,0.9,19.5,813.5,939.77,684.49
2016,8,5,10,0,911.0,107.0,0.9,20.0,847.0,958.09,693.37
2016,8,5,10,15,917.5,108.0,0.9,20.5,876.5,974.39,701.03
2016,8,5,10,30,924.0,109.0,0.9,21.0,906.0,987.77,706.93
2016,8,5,10,45,928.5,110.5,0.95,21.5,928.5,996.77,711.21
2016,8,5,11,0,933.0,112.0,1.0,22.0,951.0,1002.66,713.71
2016,8,5,11,15,936.0,112.5,1.0,22.0,966.0,1002.96,713.3
2016,8,5,11,30,939.0,113.0,1.0,22.0,981.0,1000.12,711.14
2016,8,5,11,45,940.0,114.0,1.05,22.5,988.5,992.77,705.95
2016,8,5,12,0,941.0,115.0,1.1,23.0,996.0,982.34,698.97
2016,8,5,12,15,941.0,115.0,1.1,23.0,995.5,966.99,689.5
2016,8,5,12,30,941.0,115.0,1.1,23.0,995.0,948.72,678.33
2016,8,5,12,45,940.0,114.0,1.15,23.5,986.5,925.79,663.81
2016,8,5,13,0,939.0,113.0,1.2,24.0,978.0,900.17,647.59
2016,8,5,13,15,935.5,112.5,1.2,24.0,962.0,870.4,629.2
2016,8,5,13,30,932.0,112.0,1.2,24.0,946.0,838.28,609.24
2016,8,5,13,45,927.0,111.0,1.25,24.0,922.5,802.36,587.28
2016,8,5,14,0,922.0,110.0,1.3,24.0,899.0,764.49,563.76
2016,8,5,14,15,915.0,108.5,1.3,23.5,868.0,723.02,537.96
2016,8,5,14,30,908.0,107.0,1.3,23.0,837.0,680.11,508.79
2016,8,5,14,45,900.0,104.0,1.3,23.0,801.0,633.98,475.63
2016,8,5,15,0,892.0,101.0,1.3,23.0,765.0,586.88,440.88
2016,8,5,15,15,879.5,99.0,1.3,22.5,722.5,537.64,404.33
2016,8,5,15,30,867.0,97.0,1.3,22.0,680.0,488.23,366.42
2016,8,5,15,45,853.5,93.5,1.35,21.5,633.5,437.15,326.17
2016,8,5,16,0,840.0,90.0,1.4,21.0,587.0,382.38,281.79
2016,8,5,16,15,818.5,86.5,1.4,20.5,536.5,329.66,237.63
2016,8,5,16,30,797.0,83.0,1.4,20.0,486.0,278.61,193.97
2016,8,5,16,45,768.0,79.0,1.4,19.5,433.0,227.39,150.35
2016,8,5,17,0,739.0,75.0,1.4,19.0,380.0,179.03,110.13
2016,8,5,17,15,699.0,70.0,1.4,18.0,326.5,131.59,74.17
2016,8,5,17,30,659.0,65.0,1.4,17.0,273.0,84.92,44.07
2016,8,5,17,45,594.5,59.5,1.4,16.5,220.5,45.27,34.57
2016,8,5,18,0,530.0,54.0,1.4,16.0,168.0,38.02,28.1
2016,8,5,18,15,438.5,44.5,1.35,15.0,121.5,32.68,23.14
2016,8,5,18,30,347.0,35.0,1.3,14.0,75.0,26.98,17.49
2016,8,5,18,45,173.5,17.5,1.3,13.5,37.5,13.05,1.96
2016,8,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.0,0.95,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,12.0,1.0,11.0,15.0,33.21,0.0
2016,8,6,5,45,212.0,26.0,1.05,11.5,49.5,113.26,71.0
2016,8,6,6,0,346.0,40.0,1.1,12.0,84.0,190.76,146.19
2016,8,6,6,15,432.0,49.5,1.1,12.5,131.0,254.32,202.59
2016,8,6,6,30,518.0,59.0,1.1,13.0,178.0,325.64,263.85
2016,8,6,6,45,579.5,65.5,1.1,13.5,229.5,388.28,316.42
2016,8,6,7,0,641.0,72.0,1.1,14.0,281.0,455.55,370.59
2016,8,6,7,15,680.0,77.0,1.05,14.5,334.0,511.79,413.86
2016,8,6,7,30,719.0,82.0,1.0,15.0,387.0,569.98,456.84
2016,8,6,7,45,752.5,84.5,1.0,15.5,439.5,620.96,493.4
2016,8,6,8,0,786.0,87.0,1.0,16.0,492.0,675.11,529.71
2016,8,6,8,15,807.0,90.0,1.0,16.5,541.5,720.83,558.76
2016,8,6,8,30,828.0,93.0,1.0,17.0,591.0,765.84,586.75
2016,8,6,8,45,846.5,94.5,1.0,17.5,637.5,801.27,607.64
2016,8,6,9,0,865.0,96.0,1.0,18.0,684.0,840.15,630.63
2016,8,6,9,15,876.5,98.0,1.05,18.0,725.5,871.91,650.5
2016,8,6,9,30,888.0,100.0,1.1,18.0,767.0,901.51,668.98
2016,8,6,9,45,889.0,106.0,1.15,18.5,800.5,923.57,681.26
2016,8,6,10,0,890.0,112.0,1.2,19.0,834.0,942.7,691.73
2016,8,6,10,15,897.0,113.5,1.2,19.5,863.5,959.68,700.06
2016,8,6,10,30,904.0,115.0,1.2,20.0,893.0,973.81,706.63
2016,8,6,10,45,909.0,116.0,1.25,20.5,915.0,982.57,710.74
2016,8,6,11,0,914.0,117.0,1.3,21.0,937.0,988.31,713.09
2016,8,6,11,15,917.0,118.0,1.3,21.0,952.5,989.07,712.98
2016,8,6,11,30,920.0,119.0,1.3,21.0,968.0,986.73,711.1
2016,8,6,11,45,921.5,119.0,1.35,21.0,975.0,978.92,706.73
2016,8,6,12,0,923.0,119.0,1.4,21.0,982.0,968.09,700.57
2016,8,6,12,15,923.5,119.0,1.4,21.0,982.0,953.38,691.27
2016,8,6,12,30,924.0,119.0,1.4,21.0,982.0,935.79,680.24
2016,8,6,12,45,915.5,123.0,1.45,21.0,972.0,911.45,665.61
2016,8,6,13,0,907.0,127.0,1.5,21.0,962.0,884.74,649.42
2016,8,6,13,15,904.0,126.5,1.5,20.5,946.0,856.09,632.45
2016,8,6,13,30,901.0,126.0,1.5,20.0,930.0,825.15,613.83
2016,8,6,13,45,899.5,122.5,1.5,20.0,908.0,790.4,591.34
2016,8,6,14,0,898.0,119.0,1.5,20.0,886.0,753.57,567.27
2016,8,6,14,15,891.5,117.5,1.5,20.0,856.5,713.23,540.01
2016,8,6,14,30,885.0,116.0,1.5,20.0,827.0,671.46,509.99
2016,8,6,14,45,880.5,112.0,1.5,20.0,792.0,627.36,477.65
2016,8,6,15,0,876.0,108.0,1.5,20.0,757.0,582.05,443.55
2016,8,6,15,15,864.0,105.5,1.5,19.5,715.5,533.24,406.67
2016,8,6,15,30,852.0,103.0,1.5,19.0,674.0,480.65,365.83
2016,8,6,15,45,842.5,97.5,1.55,18.5,629.0,429.86,325.07
2016,8,6,16,0,833.0,92.0,1.6,18.0,584.0,379.15,282.92
2016,8,6,16,15,812.5,89.0,1.6,17.5,534.0,327.52,238.9
2016,8,6,16,30,792.0,86.0,1.6,17.0,484.0,277.47,195.39
2016,8,6,16,45,771.5,80.0,1.65,16.5,432.5,226.55,151.23
2016,8,6,17,0,751.0,74.0,1.7,16.0,381.0,177.62,109.78
2016,8,6,17,15,712.0,69.0,1.7,15.5,327.5,129.75,73.1
2016,8,6,17,30,673.0,64.0,1.7,15.0,274.0,82.58,42.78
2016,8,6,17,45,622.0,57.0,1.75,14.5,222.5,41.24,31.27
2016,8,6,18,0,571.0,50.0,1.8,14.0,171.0,34.78,25.43
2016,8,6,18,15,478.5,41.5,1.75,13.5,123.5,30.17,21.04
2016,8,6,18,30,386.0,33.0,1.7,13.0,76.0,25.28,16.02
2016,8,6,18,45,193.0,16.5,1.65,12.5,38.0,12.27,0.61
2016,8,6,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,1.35,10.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,1.4,10.0,16.0,49.14,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,52.5,133.11,81.16
2016,8,7,6,0,437.0,34.0,1.6,11.0,89.0,217.31,166.65
2016,8,7,6,15,522.5,42.0,1.6,11.5,138.0,282.76,225.94
2016,8,7,6,30,608.0,50.0,1.6,12.0,187.0,356.06,289.83
2016,8,7,6,45,664.5,54.5,1.65,12.5,240.0,415.3,340.75
2016,8,7,7,0,721.0,59.0,1.7,13.0,293.0,481.36,395.02
2016,8,7,7,15,756.5,63.0,1.65,13.5,347.0,537.9,439.33
2016,8,7,7,30,792.0,67.0,1.6,14.0,401.0,595.95,482.97
2016,8,7,7,45,821.0,69.0,1.6,14.5,454.5,648.4,520.52
2016,8,7,8,0,850.0,71.0,1.6,15.0,508.0,696.82,552.79
2016,8,7,8,15,869.0,73.5,1.5,15.5,558.5,742.64,581.5
2016,8,7,8,30,888.0,76.0,1.4,16.0,609.0,787.52,608.68
2016,8,7,8,45,903.5,77.5,1.35,17.0,656.0,827.2,630.92
2016,8,7,9,0,919.0,79.0,1.3,18.0,703.0,865.23,651.48
2016,8,7,9,15,929.5,80.5,1.3,18.5,745.0,897.01,669.39
2016,8,7,9,30,940.0,82.0,1.3,19.0,787.0,926.44,685.63
2016,8,7,9,45,940.5,87.5,1.3,19.5,821.0,948.67,697.08
2016,8,7,10,0,941.0,93.0,1.3,20.0,855.0,967.79,706.6
2016,8,7,10,15,947.5,94.5,1.3,20.0,885.0,985.05,716.34
2016,8,7,10,30,954.0,96.0,1.3,20.0,915.0,999.29,724.24
2016,8,7,10,45,959.5,96.0,1.3,20.5,937.5,1007.88,727.31
2016,8,7,11,0,965.0,96.0,1.3,21.0,960.0,1013.3,728.56
2016,8,7,11,15,967.5,96.5,1.3,21.0,975.5,1013.16,727.88
2016,8,7,11,30,970.0,97.0,1.3,21.0,991.0,1009.77,725.35
2016,8,7,11,45,972.0,96.5,1.35,21.5,998.5,1001.66,719.49
2016,8,7,12,0,974.0,96.0,1.4,22.0,1006.0,990.36,711.75
2016,8,7,12,15,974.5,96.0,1.4,22.0,1005.5,975.04,702.17
2016,8,7,12,30,975.0,96.0,1.4,22.0,1005.0,956.67,690.77
2016,8,7,12,45,967.0,100.0,1.45,22.0,994.5,931.87,676.04
2016,8,7,13,0,959.0,104.0,1.5,22.0,984.0,904.51,659.63
2016,8,7,13,15,956.5,103.0,1.5,22.0,968.0,874.47,640.75
2016,8,7,13,30,954.0,102.0,1.5,22.0,952.0,841.98,620.19
2016,8,7,13,45,955.5,98.0,1.55,22.0,930.5,807.32,598.6
2016,8,7,14,0,957.0,94.0,1.6,22.0,909.0,770.24,575.13
2016,8,7,14,15,951.0,92.5,1.6,21.5,878.0,728.11,548.52
2016,8,7,14,30,945.0,91.0,1.6,21.0,847.0,684.38,518.54
2016,8,7,14,45,941.5,87.0,1.65,21.0,811.5,638.42,485.22
2016,8,7,15,0,938.0,83.0,1.7,21.0,776.0,591.06,449.82
2016,8,7,15,15,927.0,81.5,1.7,20.5,733.5,540.96,411.78
2016,8,7,15,30,916.0,80.0,1.7,20.0,691.0,490.51,372.15
2016,8,7,15,45,905.5,76.5,1.7,20.0,644.5,438.33,329.23
2016,8,7,16,0,895.0,73.0,1.7,20.0,598.0,386.21,285.11
2016,8,7,16,15,876.0,70.5,1.65,19.5,547.0,332.6,239.32
2016,8,7,16,30,857.0,68.0,1.6,19.0,496.0,280.3,193.82
2016,8,7,16,45,833.0,64.5,1.6,18.5,442.5,227.61,148.31
2016,8,7,17,0,809.0,61.0,1.6,18.0,389.0,172.78,102.43
2016,8,7,17,15,772.5,57.0,1.55,17.0,335.0,123.11,64.88
2016,8,7,17,30,736.0,53.0,1.5,16.0,281.0,77.37,37.14
2016,8,7,17,45,680.5,48.0,1.5,15.5,227.5,34.8,25.42
2016,8,7,18,0,625.0,43.0,1.5,15.0,174.0,31.8,22.67
2016,8,7,18,15,534.5,36.0,1.4,14.0,125.5,27.83,18.9
2016,8,7,18,30,444.0,29.0,1.3,13.0,77.0,23.7,14.57
2016,8,7,18,45,222.0,14.5,1.25,12.5,38.5,10.62,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,74.0,5.5,0.9,10.5,7.0,0.0,0.0
2016,8,8,5,30,148.0,11.0,0.9,11.0,14.0,50.86,0.0
2016,8,8,5,45,299.0,21.0,0.95,12.0,50.5,133.46,77.35
2016,8,8,6,0,450.0,31.0,1.0,13.0,87.0,217.74,164.63
2016,8,8,6,15,533.5,38.0,0.95,13.5,135.0,278.78,219.78
2016,8,8,6,30,617.0,45.0,0.9,14.0,183.0,350.66,281.48
2016,8,8,6,45,666.5,50.5,0.85,14.5,235.0,410.49,331.49
2016,8,8,7,0,716.0,56.0,0.8,15.0,287.0,473.78,381.83
2016,8,8,7,15,751.0,60.0,0.75,15.5,340.0,529.74,424.3
2016,8,8,7,30,786.0,64.0,0.7,16.0,393.0,587.2,465.98
2016,8,8,7,45,812.5,66.5,0.7,16.5,445.5,634.03,498.19
2016,8,8,8,0,839.0,69.0,0.7,17.0,498.0,685.19,531.38
2016,8,8,8,15,857.5,71.5,0.7,17.5,548.0,730.26,559.39
2016,8,8,8,30,876.0,74.0,0.7,18.0,598.0,774.39,586.18
2016,8,8,8,45,890.5,75.5,0.75,19.0,644.0,812.9,608.33
2016,8,8,9,0,905.0,77.0,0.8,20.0,690.0,849.74,629.06
2016,8,8,9,15,916.0,78.5,0.85,20.0,731.5,881.63,648.72
2016,8,8,9,30,927.0,80.0,0.9,20.0,773.0,911.22,666.91
2016,8,8,9,45,925.0,87.0,0.95,20.5,806.0,932.62,678.56
2016,8,8,10,0,923.0,94.0,1.0,21.0,839.0,950.84,688.3
2016,8,8,10,15,929.5,95.5,1.05,21.5,868.5,967.86,697.38
2016,8,8,10,30,936.0,97.0,1.1,22.0,898.0,981.91,704.64
2016,8,8,10,45,944.0,95.5,1.15,22.5,921.5,991.16,709.0
2016,8,8,11,0,952.0,94.0,1.2,23.0,945.0,997.31,711.59
2016,8,8,11,15,955.0,94.5,1.2,23.0,960.5,997.66,711.21
2016,8,8,11,30,958.0,95.0,1.2,23.0,976.0,994.78,709.02
2016,8,8,11,45,961.0,94.5,1.3,23.0,983.5,987.67,706.03
2016,8,8,12,0,964.0,94.0,1.4,23.0,991.0,977.39,701.09
2016,8,8,12,15,964.0,94.0,1.45,23.0,991.0,961.74,692.03
2016,8,8,12,30,964.0,94.0,1.5,23.0,991.0,943.08,681.12
2016,8,8,12,45,963.5,93.5,1.55,23.0,983.0,920.57,667.75
2016,8,8,13,0,963.0,93.0,1.6,23.0,975.0,895.25,652.53
2016,8,8,13,15,960.5,92.5,1.65,22.5,959.0,865.6,635.62
2016,8,8,13,30,958.0,92.0,1.7,22.0,943.0,833.46,616.86
2016,8,8,13,45,954.5,90.5,1.75,22.0,920.0,797.29,593.98
2016,8,8,14,0,951.0,89.0,1.8,22.0,897.0,759.0,569.4
2016,8,8,14,15,945.0,88.0,1.8,21.5,867.0,717.53,542.98
2016,8,8,14,30,939.0,87.0,1.8,21.0,837.0,674.46,513.15
2016,8,8,14,45,931.5,85.0,1.85,21.0,800.5,628.19,479.19
2016,8,8,15,0,924.0,83.0,1.9,21.0,764.0,580.84,443.45
2016,8,8,15,15,913.0,81.5,1.9,20.5,722.0,531.34,405.55
2016,8,8,15,30,902.0,80.0,1.9,20.0,680.0,481.49,366.11
2016,8,8,15,45,889.5,77.0,1.9,20.0,633.0,429.58,323.18
2016,8,8,16,0,877.0,74.0,1.9,20.0,586.0,377.92,279.25
2016,8,8,16,15,857.5,71.5,1.85,19.5,535.5,325.04,233.91
2016,8,8,16,30,838.0,69.0,1.8,19.0,485.0,273.51,188.99
2016,8,8,16,45,814.5,65.0,1.8,18.5,432.5,221.47,143.99
2016,8,8,17,0,791.0,61.0,1.8,18.0,380.0,167.25,98.7
2016,8,8,17,15,753.5,57.0,1.75,17.0,326.5,118.47,62.18
2016,8,8,17,30,716.0,53.0,1.7,16.0,273.0,73.72,35.67
2016,8,8,17,45,663.0,47.5,1.7,15.5,220.5,33.51,24.27
2016,8,8,18,0,610.0,42.0,1.7,15.0,168.0,31.04,21.98
2016,8,8,18,15,518.0,35.0,1.65,14.5,120.5,27.04,18.13
2016,8,8,18,30,426.0,28.0,1.6,14.0,73.0,22.87,13.67
2016,8,8,18,45,213.0,14.0,1.55,13.5,36.5,10.28,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,146.0,10.0,1.2,11.0,13.0,49.05,0.0
2016,8,9,5,45,300.5,20.0,1.25,11.5,49.0,131.58,72.43
2016,8,9,6,0,455.0,30.0,1.3,12.0,85.0,214.19,162.12
2016,8,9,6,15,538.5,37.0,1.25,12.5,133.5,278.7,220.72
2016,8,9,6,30,622.0,44.0,1.2,13.0,182.0,350.65,283.16
2016,8,9,6,45,671.0,49.5,1.2,13.5,234.0,410.37,333.96
2016,8,9,7,0,720.0,55.0,1.2,14.0,286.0,473.52,385.26
2016,8,9,7,15,755.5,59.0,1.15,14.5,339.5,529.9,428.91
2016,8,9,7,30,791.0,63.0,1.1,15.0,393.0,587.83,471.82
2016,8,9,7,45,816.0,66.0,1.05,15.5,445.0,634.43,504.06
2016,8,9,8,0,841.0,69.0,1.0,16.0,497.0,685.21,537.04
2016,8,9,8,15,860.0,71.0,0.95,16.5,547.0,730.13,564.81
2016,8,9,8,30,879.0,73.0,0.9,17.0,597.0,774.14,591.25
2016,8,9,8,45,894.0,74.5,0.85,17.5,643.5,813.15,613.61
2016,8,9,9,0,909.0,76.0,0.8,18.0,690.0,850.48,634.39
2016,8,9,9,15,919.5,78.0,0.8,18.5,731.5,882.59,652.22
2016,8,9,9,30,930.0,80.0,0.8,19.0,773.0,912.35,668.4
2016,8,9,9,45,938.0,81.0,0.8,19.5,809.0,936.24,680.7
2016,8,9,10,0,946.0,82.0,0.8,20.0,845.0,957.37,691.28
2016,8,9,10,15,952.5,83.0,0.8,20.5,874.5,974.22,699.2
2016,8,9,10,30,959.0,84.0,0.8,21.0,904.0,988.02,705.31
2016,8,9,10,45,958.5,88.0,0.85,21.5,925.5,995.26,708.52
2016,8,9,11,0,958.0,92.0,0.9,22.0,947.0,999.2,709.87
2016,8,9,11,15,961.0,92.5,0.9,22.5,962.0,999.51,708.13
2016,8,9,11,30,964.0,93.0,0.9,23.0,977.0,996.57,704.57
2016,8,9,11,45,952.5,101.0,0.95,23.5,980.5,984.53,696.55
2016,8,9,12,0,941.0,109.0,1.0,24.0,984.0,969.43,686.83
2016,8,9,12,15,941.0,109.0,1.05,24.0,983.5,953.94,678.26
2016,8,9,12,30,941.0,109.0,1.1,24.0,983.0,935.52,667.84
2016,8,9,12,45,913.0,125.0,1.15,24.0,966.5,905.57,650.12
2016,8,9,13,0,885.0,141.0,1.2,24.0,950.0,873.83,631.21
2016,8,9,13,15,881.0,140.5,1.2,24.0,934.0,844.69,613.15
2016,8,9,13,30,877.0,140.0,1.2,24.0,918.0,813.39,593.55
2016,8,9,13,45,871.0,138.5,1.2,24.0,894.0,777.66,570.9
2016,8,9,14,0,865.0,137.0,1.2,24.0,870.0,740.19,546.94
2016,8,9,14,15,856.5,135.0,1.2,24.0,839.5,697.51,517.68
2016,8,9,14,30,848.0,133.0,1.2,24.0,809.0,654.71,487.6
2016,8,9,14,45,842.0,128.5,1.2,24.0,773.0,610.12,455.59
2016,8,9,15,0,836.0,124.0,1.2,24.0,737.0,564.58,422.0
2016,8,9,15,15,822.0,121.0,1.15,23.5,695.0,515.64,385.46
2016,8,9,15,30,808.0,118.0,1.1,23.0,653.0,466.86,347.91
2016,8,9,15,45,801.0,110.0,1.1,23.0,608.5,416.75,307.82
2016,8,9,16,0,794.0,102.0,1.1,23.0,564.0,366.55,266.47
2016,8,9,16,15,770.5,98.0,1.1,22.5,513.5,315.06,223.88
2016,8,9,16,30,747.0,94.0,1.1,22.0,463.0,265.51,182.17
2016,8,9,16,45,728.5,86.0,1.1,21.5,412.5,212.13,137.42
2016,8,9,17,0,710.0,78.0,1.1,21.0,362.0,163.91,97.95
2016,8,9,17,15,668.0,72.5,1.05,20.0,309.0,117.46,64.29
2016,8,9,17,30,626.0,67.0,1.0,19.0,256.0,75.51,40.2
2016,8,9,17,45,572.5,58.5,0.95,18.5,205.5,39.6,29.29
2016,8,9,18,0,519.0,50.0,0.9,18.0,155.0,35.35,25.45
2016,8,9,18,15,423.0,40.5,0.85,17.0,109.5,29.86,20.35
2016,8,9,18,30,327.0,31.0,0.8,16.0,64.0,24.01,14.34
2016,8,9,18,45,163.5,15.5,0.75,15.5,32.0,11.76,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,24.0,3.5,0.8,10.5,4.0,0.0,0.0
2016,8,10,5,30,48.0,7.0,0.8,11.0,8.0,19.68,0.0
2016,8,10,5,45,162.5,22.5,0.85,12.0,39.0,88.74,44.66
2016,8,10,6,0,277.0,38.0,0.9,13.0,70.0,160.22,120.57
2016,8,10,6,15,362.0,50.0,0.85,13.5,115.0,222.57,175.63
2016,8,10,6,30,447.0,62.0,0.8,14.0,160.0,292.33,235.16
2016,8,10,6,45,506.0,71.5,0.75,14.5,210.5,353.61,286.2
2016,8,10,7,0,565.0,81.0,0.7,15.0,261.0,419.39,338.69
2016,8,10,7,15,607.5,88.0,0.65,15.5,313.0,476.68,382.47
2016,8,10,7,30,650.0,95.0,0.6,16.0,365.0,536.3,426.16
2016,8,10,7,45,682.5,100.0,0.6,16.5,416.5,588.84,463.45
2016,8,10,8,0,715.0,105.0,0.6,17.0,468.0,642.23,500.14
2016,8,10,8,15,739.0,109.5,0.6,17.5,517.5,689.22,530.17
2016,8,10,8,30,763.0,114.0,0.6,18.0,567.0,733.16,557.23
2016,8,10,8,45,781.0,118.0,0.65,18.5,613.5,773.8,582.31
2016,8,10,9,0,799.0,122.0,0.7,19.0,660.0,813.12,606.2
2016,8,10,9,15,813.5,125.0,0.7,19.5,701.5,846.78,625.22
2016,8,10,9,30,828.0,128.0,0.7,20.0,743.0,878.51,642.81
2016,8,10,9,45,862.5,117.5,0.75,21.0,786.0,906.32,657.41
2016,8,10,10,0,897.0,107.0,0.8,22.0,829.0,937.93,674.33
2016,8,10,10,15,904.5,108.5,0.8,22.5,858.5,955.39,682.51
2016,8,10,10,30,912.0,110.0,0.8,23.0,888.0,969.97,689.12
2016,8,10,10,45,917.5,111.0,0.85,23.5,911.0,979.16,693.5
2016,8,10,11,0,923.0,112.0,0.9,24.0,934.0,985.27,696.16
2016,8,10,11,15,926.5,112.5,0.95,24.0,949.5,985.87,696.9
2016,8,10,11,30,930.0,113.0,1.0,24.0,965.0,983.33,695.89
2016,8,10,11,45,932.5,113.0,1.1,24.5,973.0,976.23,691.73
2016,8,10,12,0,935.0,113.0,1.2,25.0,981.0,966.04,685.7
2016,8,10,12,15,935.5,113.0,1.2,25.0,980.5,951.0,676.4
2016,8,10,12,30,936.0,113.0,1.2,25.0,980.0,933.02,665.39
2016,8,10,12,45,933.0,113.5,1.3,25.0,971.0,909.66,652.5
2016,8,10,13,0,930.0,114.0,1.4,25.0,962.0,883.67,637.8
2016,8,10,13,15,926.5,113.0,1.4,24.5,945.5,853.37,620.1
2016,8,10,13,30,923.0,112.0,1.4,24.0,929.0,820.74,600.75
2016,8,10,13,45,919.0,110.5,1.45,24.0,905.5,785.1,578.59
2016,8,10,14,0,915.0,109.0,1.5,24.0,882.0,747.45,554.83
2016,8,10,14,15,908.0,107.5,1.5,23.5,851.5,705.96,528.04
2016,8,10,14,30,901.0,106.0,1.5,23.0,821.0,663.05,498.4
2016,8,10,14,45,892.5,103.5,1.5,23.0,784.0,617.1,464.85
2016,8,10,15,0,884.0,101.0,1.5,23.0,747.0,570.24,429.74
2016,8,10,15,15,871.5,98.5,1.45,22.5,704.5,520.7,392.19
2016,8,10,15,30,859.0,96.0,1.4,22.0,662.0,471.03,353.35
2016,8,10,15,45,843.5,92.5,1.4,22.0,615.0,415.43,308.55
2016,8,10,16,0,828.0,89.0,1.4,22.0,568.0,364.21,265.79
2016,8,10,16,15,806.0,85.5,1.3,21.5,517.5,311.93,221.67
2016,8,10,16,30,784.0,82.0,1.2,21.0,467.0,261.4,178.41
2016,8,10,16,45,756.0,77.5,1.2,20.5,414.5,210.77,135.7
2016,8,10,17,0,728.0,73.0,1.2,20.0,362.0,162.92,96.79
2016,8,10,17,15,686.0,68.0,1.1,19.0,309.0,116.28,63.22
2016,8,10,17,30,644.0,63.0,1.0,18.0,256.0,70.56,36.77
2016,8,10,17,45,583.0,56.0,0.95,17.5,204.5,37.73,27.77
2016,8,10,18,0,522.0,49.0,0.9,17.0,153.0,34.69,24.97
2016,8,10,18,15,424.0,39.5,0.8,16.0,107.5,29.16,19.8
2016,8,10,18,30,326.0,30.0,0.7,15.0,62.0,23.27,13.62
2016,8,10,18,45,163.0,15.0,0.65,14.5,31.0,11.44,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
