Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,19.0,0.7,11.5,32.0,67.83,30.2
2016,8,11,6,0,228.0,38.0,0.7,12.0,64.0,142.2,106.89
2016,8,11,6,15,309.0,52.5,0.65,12.5,108.0,201.91,159.6
2016,8,11,6,30,390.0,67.0,0.6,13.0,152.0,269.37,217.21
2016,8,11,6,45,447.0,79.0,0.6,13.5,201.0,328.93,267.06
2016,8,11,7,0,504.0,91.0,0.6,14.0,250.0,395.75,320.73
2016,8,11,7,15,547.5,100.0,0.6,14.5,301.5,453.35,365.28
2016,8,11,7,30,591.0,109.0,0.6,15.0,353.0,513.4,410.07
2016,8,11,7,45,623.5,116.0,0.6,16.0,404.0,565.94,446.87
2016,8,11,8,0,656.0,123.0,0.6,17.0,455.0,619.41,483.0
2016,8,11,8,15,681.5,129.0,0.6,17.5,504.0,667.14,514.74
2016,8,11,8,30,707.0,135.0,0.6,18.0,553.0,714.68,544.89
2016,8,11,8,45,726.5,139.5,0.65,18.5,599.0,755.23,570.06
2016,8,11,9,0,746.0,144.0,0.7,19.0,645.0,794.69,594.23
2016,8,11,9,15,761.5,148.0,0.7,19.5,687.0,828.81,613.74
2016,8,11,9,30,777.0,152.0,0.7,20.0,729.0,857.93,629.79
2016,8,11,9,45,822.0,138.0,0.75,21.0,774.5,895.77,651.04
2016,8,11,10,0,867.0,124.0,0.8,22.0,820.0,927.07,667.7
2016,8,11,10,15,875.0,125.5,0.85,22.5,849.5,944.45,676.85
2016,8,11,10,30,883.0,127.0,0.9,23.0,879.0,959.05,684.5
2016,8,11,10,45,887.5,129.0,0.95,23.5,901.5,967.98,688.73
2016,8,11,11,0,892.0,131.0,1.0,24.0,924.0,973.91,691.26
2016,8,11,11,15,895.5,132.0,1.05,24.0,939.5,974.84,692.16
2016,8,11,11,30,899.0,133.0,1.1,24.0,955.0,972.73,691.34
2016,8,11,11,45,898.0,135.5,1.15,24.5,961.5,964.9,685.75
2016,8,11,12,0,897.0,138.0,1.2,25.0,968.0,954.11,678.47
2016,8,11,12,15,897.0,137.5,1.2,25.0,967.5,938.44,668.75
2016,8,11,12,30,897.0,137.0,1.2,25.0,967.0,919.98,657.39
2016,8,11,12,45,897.0,136.0,1.25,25.0,958.5,898.34,644.81
2016,8,11,13,0,897.0,135.0,1.3,25.0,950.0,874.07,630.51
2016,8,11,13,15,893.0,134.0,1.3,25.0,933.5,844.07,611.8
2016,8,11,13,30,889.0,133.0,1.3,25.0,917.0,811.86,591.61
2016,8,11,13,45,883.0,131.5,1.35,25.0,893.5,775.66,569.2
2016,8,11,14,0,877.0,130.0,1.4,25.0,870.0,737.7,545.34
2016,8,11,14,15,869.0,128.0,1.4,24.5,839.0,696.35,517.83
2016,8,11,14,30,861.0,126.0,1.4,24.0,808.0,653.73,488.58
2016,8,11,14,45,850.0,124.0,1.4,24.0,770.5,605.78,453.9
2016,8,11,15,0,839.0,122.0,1.4,24.0,733.0,559.39,419.36
2016,8,11,15,15,824.5,119.0,1.35,23.5,690.5,510.02,382.2
2016,8,11,15,30,810.0,116.0,1.3,23.0,648.0,460.85,344.06
2016,8,11,15,45,793.0,112.0,1.3,23.0,601.5,410.21,303.28
2016,8,11,16,0,776.0,108.0,1.3,23.0,555.0,360.46,262.13
2016,8,11,16,15,752.0,103.5,1.25,22.5,504.5,305.91,217.04
2016,8,11,16,30,728.0,99.0,1.2,22.0,454.0,256.53,175.38
2016,8,11,16,45,698.0,93.0,1.15,21.5,402.0,206.92,134.09
2016,8,11,17,0,668.0,87.0,1.1,21.0,350.0,160.32,96.79
2016,8,11,17,15,623.5,80.0,1.05,20.0,297.0,114.74,64.57
2016,8,11,17,30,579.0,73.0,1.0,19.0,244.0,73.97,42.14
2016,8,11,17,45,516.5,64.0,1.0,18.5,194.0,44.75,33.79
2016,8,11,18,0,454.0,55.0,1.0,18.0,144.0,40.32,29.74
2016,8,11,18,15,357.5,43.0,0.9,17.0,99.5,32.68,22.69
2016,8,11,18,30,261.0,31.0,0.8,16.0,55.0,24.5,14.31
2016,8,11,18,45,130.5,15.5,0.75,15.5,27.5,12.11,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,5,45,168.0,17.0,0.65,11.5,36.0,83.39,33.55
2016,8,12,6,0,336.0,34.0,0.6,12.0,72.0,176.75,132.16
2016,8,12,6,15,426.5,44.0,0.55,12.5,118.0,240.94,189.4
2016,8,12,6,30,517.0,54.0,0.5,13.0,164.0,313.61,251.34
2016,8,12,6,45,578.0,61.0,0.5,14.0,216.0,375.89,302.78
2016,8,12,7,0,639.0,68.0,0.5,15.0,268.0,442.84,355.53
2016,8,12,7,15,679.0,73.0,0.5,15.5,321.0,499.26,398.68
2016,8,12,7,30,719.0,78.0,0.5,16.0,374.0,555.46,440.05
2016,8,12,7,45,749.5,82.0,0.5,17.0,426.5,608.3,476.44
2016,8,12,8,0,780.0,86.0,0.5,18.0,479.0,661.68,510.89
2016,8,12,8,15,801.0,89.5,0.5,18.5,529.0,707.65,539.46
2016,8,12,8,30,822.0,93.0,0.5,19.0,579.0,752.9,566.93
2016,8,12,8,45,839.0,95.5,0.55,20.0,625.0,792.78,589.97
2016,8,12,9,0,856.0,98.0,0.6,21.0,671.0,826.33,608.51
2016,8,12,9,15,868.0,100.5,0.65,21.5,712.5,858.71,627.31
2016,8,12,9,30,880.0,103.0,0.7,22.0,754.0,888.95,644.6
2016,8,12,9,45,884.5,107.0,0.75,23.0,788.5,911.74,655.83
2016,8,12,10,0,889.0,111.0,0.8,24.0,823.0,931.76,665.36
2016,8,12,10,15,896.0,112.5,0.85,24.0,852.0,948.55,675.51
2016,8,12,10,30,903.0,114.0,0.9,24.0,881.0,962.47,684.01
2016,8,12,10,45,907.5,115.5,0.95,24.5,903.5,971.08,688.01
2016,8,12,11,0,912.0,117.0,1.0,25.0,926.0,976.62,690.28
2016,8,12,11,15,915.0,117.5,1.05,25.0,940.5,976.63,690.62
2016,8,12,11,30,918.0,118.0,1.1,25.0,955.0,973.54,689.21
2016,8,12,11,45,918.5,118.5,1.15,25.5,961.5,965.05,683.24
2016,8,12,12,0,919.0,119.0,1.2,26.0,968.0,953.54,675.54
2016,8,12,12,15,919.0,119.0,1.2,26.0,967.5,938.13,666.03
2016,8,12,12,30,919.0,119.0,1.2,26.0,967.0,919.85,654.82
2016,8,12,12,45,920.5,116.5,1.3,26.0,959.0,897.64,642.63
2016,8,12,13,0,922.0,114.0,1.4,26.0,951.0,872.68,628.54
2016,8,12,13,15,918.5,113.5,1.4,26.0,934.5,842.95,610.0
2016,8,12,13,30,915.0,113.0,1.4,26.0,918.0,810.9,589.9
2016,8,12,13,45,910.0,112.0,1.4,26.0,894.5,775.11,567.22
2016,8,12,14,0,905.0,111.0,1.4,26.0,871.0,737.4,543.09
2016,8,12,14,15,897.5,109.0,1.4,25.5,840.5,695.38,515.77
2016,8,12,14,30,890.0,107.0,1.4,25.0,810.0,651.99,486.01
2016,8,12,14,45,881.0,105.0,1.4,25.0,773.0,606.55,453.02
2016,8,12,15,0,872.0,103.0,1.4,25.0,736.0,560.27,418.51
2016,8,12,15,15,859.0,100.5,1.35,24.5,693.5,510.94,381.33
2016,8,12,15,30,846.0,98.0,1.3,24.0,651.0,457.84,340.3
2016,8,12,15,45,829.5,95.0,1.3,24.0,604.5,406.58,298.93
2016,8,12,16,0,813.0,92.0,1.3,24.0,558.0,356.11,257.03
2016,8,12,16,15,790.5,88.5,1.25,23.5,507.5,304.45,213.85
2016,8,12,16,30,768.0,85.0,1.2,23.0,457.0,254.61,171.63
2016,8,12,16,45,738.0,80.5,1.15,23.0,404.5,204.5,129.65
2016,8,12,17,0,708.0,76.0,1.1,23.0,352.0,154.01,89.32
2016,8,12,17,15,664.5,70.0,1.05,22.0,299.0,107.42,56.92
2016,8,12,17,30,621.0,64.0,1.0,21.0,246.0,65.49,34.94
2016,8,12,17,45,557.5,56.5,0.95,20.5,195.0,38.56,28.1
2016,8,12,18,0,494.0,49.0,0.9,20.0,144.0,35.13,24.96
2016,8,12,18,15,392.5,38.5,0.8,19.0,99.5,28.69,19.01
2016,8,12,18,30,291.0,28.0,0.7,18.0,55.0,21.78,11.71
2016,8,12,18,45,145.5,14.0,0.65,17.0,27.5,13.76,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,165.5,16.5,0.45,12.5,34.5,81.18,27.16
2016,8,13,6,0,331.0,33.0,0.4,13.0,69.0,173.23,128.22
2016,8,13,6,15,422.5,42.5,0.4,13.5,115.0,236.79,184.84
2016,8,13,6,30,514.0,52.0,0.4,14.0,161.0,308.95,246.2
2016,8,13,6,45,575.5,58.5,0.4,15.0,212.0,370.6,296.95
2016,8,13,7,0,637.0,65.0,0.4,16.0,263.0,436.98,349.08
2016,8,13,7,15,677.5,70.0,0.4,17.0,316.0,493.54,391.42
2016,8,13,7,30,718.0,75.0,0.4,18.0,369.0,550.11,431.98
2016,8,13,7,45,749.5,78.5,0.45,19.0,421.5,602.95,468.66
2016,8,13,8,0,781.0,82.0,0.5,20.0,474.0,656.41,503.52
2016,8,13,8,15,802.5,85.0,0.5,20.5,523.5,702.19,531.81
2016,8,13,8,30,824.0,88.0,0.5,21.0,573.0,747.28,559.04
2016,8,13,8,45,842.5,90.0,0.55,22.0,620.0,783.14,579.29
2016,8,13,9,0,861.0,92.0,0.6,23.0,667.0,822.3,601.47
2016,8,13,9,15,873.0,94.0,0.65,23.5,708.5,854.29,619.81
2016,8,13,9,30,885.0,96.0,0.7,24.0,750.0,884.12,636.73
2016,8,13,9,45,899.0,95.5,0.75,25.0,787.0,910.66,650.24
2016,8,13,10,0,913.0,95.0,0.8,26.0,824.0,934.78,662.17
2016,8,13,10,15,920.0,96.5,0.85,26.5,853.5,951.97,671.11
2016,8,13,10,30,927.0,98.0,0.9,27.0,883.0,966.21,678.36
2016,8,13,10,45,932.0,99.0,0.95,27.5,906.0,974.99,682.39
2016,8,13,11,0,937.0,100.0,1.0,28.0,929.0,980.64,684.67
2016,8,13,11,15,940.0,100.5,1.05,28.0,944.0,980.72,685.05
2016,8,13,11,30,943.0,101.0,1.1,28.0,959.0,977.61,683.65
2016,8,13,11,45,944.0,101.5,1.2,28.5,966.0,969.48,678.77
2016,8,13,12,0,945.0,102.0,1.3,29.0,973.0,958.22,672.03
2016,8,13,12,15,945.0,102.0,1.35,29.0,972.5,942.51,663.15
2016,8,13,12,30,945.0,102.0,1.4,29.0,972.0,923.82,652.47
2016,8,13,12,45,930.0,110.5,1.45,29.0,959.5,897.73,637.12
2016,8,13,13,0,915.0,119.0,1.5,29.0,947.0,869.4,620.33
2016,8,13,13,15,911.5,118.0,1.5,29.0,930.5,839.29,601.72
2016,8,13,13,30,908.0,117.0,1.5,29.0,914.0,806.89,581.54
2016,8,13,13,45,902.5,116.0,1.55,29.0,890.0,770.87,559.35
2016,8,13,14,0,897.0,115.0,1.6,29.0,866.0,733.0,535.66
2016,8,13,14,15,889.5,113.0,1.6,28.5,835.5,691.2,508.33
2016,8,13,14,30,882.0,111.0,1.6,28.0,805.0,648.05,478.86
2016,8,13,14,45,871.5,109.5,1.6,28.0,767.5,602.46,445.91
2016,8,13,15,0,861.0,108.0,1.6,28.0,730.0,556.17,411.57
2016,8,13,15,15,847.5,105.0,1.6,27.5,687.5,503.17,372.34
2016,8,13,15,30,834.0,102.0,1.6,27.0,645.0,453.35,334.04
2016,8,13,15,45,816.0,99.0,1.6,26.5,598.0,402.07,293.43
2016,8,13,16,0,798.0,96.0,1.6,26.0,551.0,351.73,252.35
2016,8,13,16,15,774.0,92.5,1.55,25.5,500.5,300.4,209.66
2016,8,13,16,30,750.0,89.0,1.5,25.0,450.0,251.07,168.16
2016,8,13,16,45,717.5,84.0,1.5,24.5,397.5,197.65,124.34
2016,8,13,17,0,685.0,79.0,1.5,24.0,345.0,150.67,87.45
2016,8,13,17,15,640.0,73.0,1.4,23.0,292.0,105.26,56.4
2016,8,13,17,30,595.0,67.0,1.3,22.0,239.0,64.68,35.9
2016,8,13,17,45,529.0,59.0,1.2,21.5,188.5,40.91,30.0
2016,8,13,18,0,463.0,51.0,1.1,21.0,138.0,37.18,26.57
2016,8,13,18,15,360.0,39.5,1.0,20.0,94.5,29.87,19.86
2016,8,13,18,30,257.0,28.0,0.9,19.0,51.0,22.03,11.47
2016,8,13,18,45,128.5,14.0,0.8,18.0,25.5,13.76,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.5,0.35,13.5,32.0,70.82,17.45
2016,8,14,6,0,272.0,35.0,0.3,14.0,64.0,153.57,112.65
2016,8,14,6,15,362.0,47.0,0.3,14.5,108.5,216.41,168.13
2016,8,14,6,30,452.0,59.0,0.3,15.0,153.0,287.77,228.36
2016,8,14,6,45,511.5,68.0,0.35,15.5,203.5,348.56,278.9
2016,8,14,7,0,571.0,77.0,0.4,16.0,254.0,413.9,331.15
2016,8,14,7,15,614.5,84.0,0.4,17.0,306.0,471.77,374.67
2016,8,14,7,30,658.0,91.0,0.4,18.0,358.0,532.04,418.08
2016,8,14,7,45,688.5,96.5,0.45,19.0,409.5,583.95,454.17
2016,8,14,8,0,719.0,102.0,0.5,20.0,461.0,636.54,489.55
2016,8,14,8,15,743.0,106.5,0.5,20.5,511.0,683.54,519.32
2016,8,14,8,30,767.0,111.0,0.5,21.0,561.0,727.57,546.08
2016,8,14,8,45,785.5,114.5,0.55,22.0,607.0,768.07,569.64
2016,8,14,9,0,804.0,118.0,0.6,23.0,653.0,807.25,591.94
2016,8,14,9,15,818.0,121.0,0.65,23.5,694.5,840.5,611.21
2016,8,14,9,30,832.0,124.0,0.7,24.0,736.0,871.76,629.13
2016,8,14,9,45,849.5,123.0,0.75,25.0,774.0,899.61,643.54
2016,8,14,10,0,867.0,122.0,0.8,26.0,812.0,920.21,653.33
2016,8,14,10,15,875.0,123.5,0.85,26.0,842.0,937.49,663.73
2016,8,14,10,30,883.0,125.0,0.9,26.0,872.0,951.97,672.52
2016,8,14,10,45,889.5,125.5,0.95,26.5,895.0,961.12,676.82
2016,8,14,11,0,896.0,126.0,1.0,27.0,918.0,967.28,679.44
2016,8,14,11,15,900.0,127.0,1.05,27.0,933.0,968.57,680.55
2016,8,14,11,30,904.0,128.0,1.1,27.0,948.0,966.78,679.92
2016,8,14,11,45,904.5,129.0,1.15,27.5,955.0,958.71,674.21
2016,8,14,12,0,905.0,130.0,1.2,28.0,962.0,947.65,666.81
2016,8,14,12,15,905.0,130.0,1.2,28.0,961.5,932.24,657.35
2016,8,14,12,30,905.0,130.0,1.2,28.0,961.0,913.99,646.24
2016,8,14,12,45,895.0,134.5,1.25,28.5,949.5,888.81,630.29
2016,8,14,13,0,885.0,139.0,1.3,29.0,938.0,861.36,612.93
2016,8,14,13,15,880.5,138.0,1.3,28.5,921.0,831.08,595.47
2016,8,14,13,30,876.0,137.0,1.3,28.0,904.0,798.66,576.48
2016,8,14,13,45,867.5,137.0,1.35,28.0,879.5,762.25,554.07
2016,8,14,14,0,859.0,137.0,1.4,28.0,855.0,723.15,529.11
2016,8,14,14,15,850.5,135.0,1.4,27.5,823.5,681.47,501.45
2016,8,14,14,30,842.0,133.0,1.4,27.0,792.0,638.66,472.24
2016,8,14,14,45,829.0,131.0,1.4,27.0,754.5,592.34,438.83
2016,8,14,15,0,816.0,129.0,1.4,27.0,717.0,545.68,404.32
2016,8,14,15,15,800.5,125.5,1.4,26.5,674.0,496.33,367.68
2016,8,14,15,30,785.0,122.0,1.4,26.0,631.0,447.32,330.11
2016,8,14,15,45,767.0,117.5,1.4,26.0,584.0,397.02,289.86
2016,8,14,16,0,749.0,113.0,1.4,26.0,537.0,344.32,246.89
2016,8,14,16,15,722.5,108.5,1.35,25.0,486.5,293.63,205.57
2016,8,14,16,30,696.0,104.0,1.3,24.0,436.0,245.23,165.57
2016,8,14,16,45,665.5,97.0,1.3,23.5,384.5,196.47,125.63
2016,8,14,17,0,635.0,90.0,1.3,23.0,333.0,150.81,90.01
2016,8,14,17,15,587.5,82.5,1.25,22.0,281.0,106.66,60.23
2016,8,14,17,30,540.0,75.0,1.2,21.0,229.0,67.68,40.82
2016,8,14,17,45,477.0,64.5,1.15,20.5,180.0,46.02,34.55
2016,8,14,18,0,414.0,54.0,1.1,20.0,131.0,40.24,29.31
2016,8,14,18,15,313.5,41.0,1.0,19.0,88.5,31.58,21.35
2016,8,14,18,30,213.0,28.0,0.9,18.0,46.0,21.76,10.87
2016,8,14,18,45,106.5,14.0,0.85,17.5,23.0,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,196.0,15.0,0.8,11.5,35.5,86.98,14.4
2016,8,15,6,0,392.0,30.0,0.8,12.0,71.0,190.21,139.91
2016,8,15,6,15,488.0,38.5,0.75,12.5,119.0,256.81,200.83
2016,8,15,6,30,584.0,47.0,0.7,13.0,167.0,332.51,265.9
2016,8,15,6,45,643.5,52.5,0.7,13.5,220.0,392.45,316.77
2016,8,15,7,0,703.0,58.0,0.7,14.0,273.0,459.71,371.08
2016,8,15,7,15,742.0,62.0,0.65,14.5,327.5,517.21,415.19
2016,8,15,7,30,781.0,66.0,0.6,15.0,382.0,576.52,458.63
2016,8,15,7,45,809.0,69.5,0.6,16.0,435.5,629.38,495.12
2016,8,15,8,0,837.0,73.0,0.6,17.0,489.0,682.51,528.83
2016,8,15,8,15,857.0,75.5,0.6,17.5,540.0,724.07,554.29
2016,8,15,8,30,877.0,78.0,0.6,18.0,591.0,769.11,581.71
2016,8,15,8,45,892.5,80.5,0.6,18.5,638.0,809.4,605.3
2016,8,15,9,0,908.0,83.0,0.6,19.0,685.0,848.0,627.41
2016,8,15,9,15,919.0,84.5,0.65,19.5,727.0,879.72,645.68
2016,8,15,9,30,930.0,86.0,0.7,20.0,769.0,909.1,662.41
2016,8,15,9,45,928.0,93.5,0.75,21.0,803.0,930.93,673.02
2016,8,15,10,0,926.0,101.0,0.8,22.0,837.0,949.53,681.65
2016,8,15,10,15,933.0,102.0,0.85,22.5,866.5,966.18,690.44
2016,8,15,10,30,940.0,103.0,0.9,23.0,896.0,979.84,697.44
2016,8,15,10,45,943.0,105.0,0.95,23.5,918.5,987.72,700.98
2016,8,15,11,0,946.0,107.0,1.0,24.0,941.0,992.38,702.71
2016,8,15,11,15,949.0,107.5,1.05,24.0,956.0,992.26,702.99
2016,8,15,11,30,952.0,108.0,1.1,24.0,971.0,988.92,701.45
2016,8,15,11,45,951.0,110.0,1.2,24.5,977.5,980.19,696.2
2016,8,15,12,0,950.0,112.0,1.3,25.0,984.0,968.33,689.04
2016,8,15,12,15,950.0,111.5,1.3,24.5,983.0,951.82,680.14
2016,8,15,12,30,950.0,111.0,1.3,24.0,982.0,932.34,669.43
2016,8,15,12,45,937.5,117.5,1.35,24.0,969.5,906.15,653.88
2016,8,15,13,0,925.0,124.0,1.4,24.0,957.0,877.62,636.78
2016,8,15,13,15,921.0,123.0,1.4,24.0,940.0,846.67,617.38
2016,8,15,13,30,917.0,122.0,1.4,24.0,923.0,813.43,596.38
2016,8,15,13,45,913.0,120.0,1.45,24.0,899.0,777.11,573.72
2016,8,15,14,0,909.0,118.0,1.5,24.0,875.0,738.82,549.46
2016,8,15,14,15,901.0,116.0,1.45,23.5,843.5,696.1,520.28
2016,8,15,14,30,893.0,114.0,1.4,23.0,812.0,652.04,489.31
2016,8,15,14,45,886.5,110.0,1.35,23.0,775.0,605.89,455.18
2016,8,15,15,0,880.0,106.0,1.3,23.0,738.0,558.69,419.41
2016,8,15,15,15,866.5,103.5,1.25,22.5,694.5,508.62,381.31
2016,8,15,15,30,853.0,101.0,1.2,22.0,651.0,454.86,339.37
2016,8,15,15,45,840.5,96.0,1.15,22.0,604.0,402.94,296.87
2016,8,15,16,0,828.0,91.0,1.1,22.0,557.0,351.42,253.57
2016,8,15,16,15,804.5,87.5,1.05,21.5,505.5,298.76,209.26
2016,8,15,16,30,781.0,84.0,1.0,21.0,454.0,248.03,166.12
2016,8,15,16,45,754.0,78.5,0.95,20.5,401.5,197.06,123.59
2016,8,15,17,0,727.0,73.0,0.9,20.0,349.0,148.81,85.49
2016,8,15,17,15,682.0,67.5,0.85,19.0,295.0,98.56,51.33
2016,8,15,17,30,637.0,62.0,0.8,18.0,241.0,56.48,31.74
2016,8,15,17,45,574.5,54.0,0.75,17.5,190.0,37.14,27.21
2016,8,15,18,0,512.0,46.0,0.7,17.0,139.0,33.18,23.52
2016,8,15,18,15,400.5,36.0,0.65,16.0,94.0,27.08,17.73
2016,8,15,18,30,289.0,26.0,0.6,15.0,49.0,20.56,9.58
2016,8,15,18,45,144.5,13.0,0.6,14.0,24.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,172.5,15.5,0.75,11.0,33.0,79.68,3.5
2016,8,16,6,0,345.0,31.0,0.7,12.0,66.0,174.03,127.18
2016,8,16,6,15,442.5,40.5,0.65,12.5,113.0,240.01,187.46
2016,8,16,6,30,540.0,50.0,0.6,13.0,160.0,315.26,251.96
2016,8,16,6,45,600.5,57.0,0.55,13.5,212.5,377.87,304.5
2016,8,16,7,0,661.0,64.0,0.5,14.0,265.0,445.14,358.27
2016,8,16,7,15,702.5,69.0,0.5,14.5,319.0,500.78,401.27
2016,8,16,7,30,744.0,74.0,0.5,15.0,373.0,561.17,445.99
2016,8,16,7,45,773.0,78.0,0.5,16.0,426.5,613.82,482.36
2016,8,16,8,0,802.0,82.0,0.5,17.0,480.0,666.84,516.71
2016,8,16,8,15,824.0,85.5,0.5,17.5,531.0,714.2,546.28
2016,8,16,8,30,846.0,89.0,0.5,18.0,582.0,760.82,574.7
2016,8,16,8,45,862.0,92.0,0.55,19.0,629.0,796.36,594.82
2016,8,16,9,0,878.0,95.0,0.6,20.0,676.0,834.95,616.77
2016,8,16,9,15,890.5,97.0,0.6,20.5,718.0,867.63,634.76
2016,8,16,9,30,903.0,99.0,0.6,21.0,760.0,898.11,651.2
2016,8,16,9,45,904.5,105.0,0.65,22.0,794.5,920.74,662.29
2016,8,16,10,0,906.0,111.0,0.7,23.0,829.0,940.36,671.55
2016,8,16,10,15,913.0,112.5,0.75,23.5,859.0,957.18,680.41
2016,8,16,10,30,920.0,114.0,0.8,24.0,889.0,971.04,687.54
2016,8,16,10,45,925.0,115.5,0.9,24.5,911.5,980.0,692.75
2016,8,16,11,0,930.0,117.0,1.0,25.0,934.0,985.82,696.13
2016,8,16,11,15,933.0,117.5,1.05,25.0,949.0,985.58,696.31
2016,8,16,11,30,936.0,118.0,1.1,25.0,964.0,982.16,694.72
2016,8,16,11,45,937.5,118.5,1.15,25.5,971.5,974.2,689.1
2016,8,16,12,0,939.0,119.0,1.2,26.0,979.0,963.12,681.67
2016,8,16,12,15,939.0,119.0,1.2,26.0,977.5,947.15,671.84
2016,8,16,12,30,939.0,119.0,1.2,26.0,976.0,928.22,660.27
2016,8,16,12,45,922.0,127.5,1.25,26.5,962.5,900.26,642.53
2016,8,16,13,0,905.0,136.0,1.3,27.0,949.0,870.18,623.47
2016,8,16,13,15,901.0,135.0,1.3,27.0,932.0,839.63,604.59
2016,8,16,13,30,897.0,134.0,1.3,27.0,915.0,806.85,584.17
2016,8,16,13,45,893.5,131.0,1.3,27.0,891.0,770.51,561.27
2016,8,16,14,0,890.0,128.0,1.3,27.0,867.0,732.2,536.5
2016,8,16,14,15,882.0,126.0,1.25,26.5,835.5,690.09,508.04
2016,8,16,14,30,874.0,124.0,1.2,26.0,804.0,646.68,477.99
2016,8,16,14,45,865.5,120.5,1.2,26.0,766.5,597.92,443.0
2016,8,16,15,0,857.0,117.0,1.2,26.0,729.0,550.59,407.97
2016,8,16,15,15,842.0,114.0,1.2,25.5,685.5,500.04,370.32
2016,8,16,15,30,827.0,111.0,1.2,25.0,642.0,449.72,331.56
2016,8,16,15,45,811.0,106.5,1.2,25.0,594.5,398.14,290.05
2016,8,16,16,0,795.0,102.0,1.2,25.0,547.0,347.34,248.06
2016,8,16,16,15,769.5,98.0,1.15,24.0,495.5,295.37,205.37
2016,8,16,16,30,744.0,94.0,1.1,23.0,444.0,242.03,161.24
2016,8,16,16,45,713.0,88.0,1.1,22.5,391.0,191.71,119.98
2016,8,16,17,0,682.0,82.0,1.1,22.0,338.0,144.52,83.47
2016,8,16,17,15,634.0,75.0,1.1,21.0,284.5,98.59,53.37
2016,8,16,17,30,586.0,68.0,1.1,20.0,231.0,57.87,34.93
2016,8,16,17,45,518.5,59.0,1.1,19.5,180.5,41.69,30.91
2016,8,16,18,0,451.0,50.0,1.1,19.0,130.0,37.09,26.64
2016,8,16,18,15,341.5,37.5,1.05,18.0,86.5,28.76,18.89
2016,8,16,18,30,232.0,25.0,1.0,17.0,43.0,19.82,8.15
2016,8,16,18,45,116.0,12.5,0.95,16.0,21.5,12.29,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,5,45,120.0,16.5,0.75,12.0,28.5,62.96,0.0
2016,8,17,6,0,240.0,33.0,0.7,13.0,57.0,138.32,99.91
2016,8,17,6,15,334.0,46.0,0.7,13.5,101.5,201.9,157.33
2016,8,17,6,30,428.0,59.0,0.7,14.0,146.0,274.26,219.25
2016,8,17,6,45,489.0,69.0,0.7,14.5,195.5,335.53,270.9
2016,8,17,7,0,550.0,79.0,0.7,15.0,245.0,401.52,324.33
2016,8,17,7,15,447.5,110.5,0.65,15.5,262.5,398.23,320.85
2016,8,17,7,30,345.0,142.0,0.6,16.0,280.0,379.46,304.7
2016,8,17,7,45,523.0,124.5,0.6,17.0,366.0,498.09,395.7
2016,8,17,8,0,701.0,107.0,0.6,18.0,452.0,625.68,487.54
2016,8,17,8,15,726.0,111.5,0.6,18.5,501.5,672.65,517.4
2016,8,17,8,30,751.0,116.0,0.6,19.0,551.0,719.31,546.46
2016,8,17,8,45,766.5,121.0,0.65,20.0,596.5,755.61,567.54
2016,8,17,9,0,782.0,126.0,0.7,21.0,642.0,793.31,589.32
2016,8,17,9,15,797.0,129.5,0.75,21.5,683.5,827.28,609.42
2016,8,17,9,30,812.0,133.0,0.8,22.0,725.0,859.34,628.15
2016,8,17,9,45,820.0,137.0,0.85,23.0,760.5,883.62,640.53
2016,8,17,10,0,828.0,141.0,0.9,24.0,796.0,905.37,651.31
2016,8,17,10,15,836.5,143.0,0.95,24.0,825.5,922.79,661.91
2016,8,17,10,30,845.0,145.0,1.0,24.0,855.0,937.48,670.92
2016,8,17,10,45,847.5,148.5,1.05,24.5,876.0,945.33,674.47
2016,8,17,11,0,850.0,152.0,1.1,25.0,897.0,950.2,676.34
2016,8,17,11,15,854.0,153.0,1.1,25.0,912.0,950.89,676.21
2016,8,17,11,30,858.0,154.0,1.1,25.0,927.0,948.59,674.39
2016,8,17,11,45,855.5,157.0,1.15,25.5,933.0,939.42,667.94
2016,8,17,12,0,853.0,160.0,1.2,26.0,939.0,927.39,659.87
2016,8,17,12,15,852.5,160.0,1.2,26.0,938.0,911.41,649.93
2016,8,17,12,30,852.0,160.0,1.2,26.0,937.0,892.75,638.4
2016,8,17,12,45,863.0,151.5,1.25,26.0,932.0,871.13,625.73
2016,8,17,13,0,874.0,143.0,1.3,26.0,927.0,849.1,612.77
2016,8,17,13,15,870.0,142.0,1.3,26.0,910.0,819.31,594.08
2016,8,17,13,30,866.0,141.0,1.3,26.0,893.0,787.37,573.98
2016,8,17,13,45,861.0,138.5,1.3,26.0,869.0,751.33,551.03
2016,8,17,14,0,856.0,136.0,1.3,26.0,845.0,712.34,525.05
2016,8,17,14,15,847.0,134.0,1.3,25.5,813.5,670.32,496.83
2016,8,17,14,30,838.0,132.0,1.3,25.0,782.0,627.21,467.07
2016,8,17,14,45,828.5,128.5,1.3,25.0,745.0,581.56,433.8
2016,8,17,15,0,819.0,125.0,1.3,25.0,708.0,535.27,399.17
2016,8,17,15,15,803.5,122.0,1.25,24.5,665.0,486.19,362.01
2016,8,17,15,30,788.0,119.0,1.2,24.0,622.0,437.46,323.97
2016,8,17,15,45,772.0,113.5,1.2,24.0,575.5,386.85,283.06
2016,8,17,16,0,756.0,108.0,1.2,24.0,529.0,337.09,241.8
2016,8,17,16,15,729.5,103.5,1.15,23.5,478.0,282.84,197.01
2016,8,17,16,30,703.0,99.0,1.1,23.0,427.0,234.23,156.34
2016,8,17,16,45,671.5,92.0,1.05,22.5,375.5,185.14,116.29
2016,8,17,17,0,640.0,85.0,1.0,22.0,324.0,139.27,81.14
2016,8,17,17,15,590.5,78.0,0.95,21.0,271.5,95.59,53.1
2016,8,17,17,30,541.0,71.0,0.9,20.0,219.0,57.3,36.71
2016,8,17,17,45,472.5,61.0,0.85,19.0,170.0,43.75,32.77
2016,8,17,18,0,404.0,51.0,0.8,18.0,121.0,38.33,27.8
2016,8,17,18,15,296.5,37.5,0.7,17.0,79.5,29.04,19.14
2016,8,17,18,30,189.0,24.0,0.6,16.0,38.0,18.71,6.48
2016,8,17,18,45,94.5,12.0,0.55,15.5,19.0,11.8,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,16.5,0.65,11.5,23.5,48.61,0.0
2016,8,18,6,0,147.0,33.0,0.6,12.0,47.0,105.9,75.78
2016,8,18,6,15,224.5,51.0,0.6,12.5,88.0,163.36,127.6
2016,8,18,6,30,302.0,69.0,0.6,13.0,129.0,228.14,183.22
2016,8,18,6,45,356.0,84.5,0.6,14.0,176.0,285.36,231.15
2016,8,18,7,0,410.0,100.0,0.6,15.0,223.0,347.04,280.82
2016,8,18,7,15,455.5,111.5,0.6,15.5,273.0,403.2,324.88
2016,8,18,7,30,501.0,123.0,0.6,16.0,323.0,462.36,369.64
2016,8,18,7,45,530.5,134.5,0.6,16.5,371.5,513.54,406.75
2016,8,18,8,0,560.0,146.0,0.6,17.0,420.0,565.7,443.41
2016,8,18,8,15,587.0,153.5,0.6,17.5,468.0,615.7,477.39
2016,8,18,8,30,614.0,161.0,0.6,18.0,516.0,662.72,508.42
2016,8,18,8,45,629.5,170.0,0.65,19.0,559.5,701.96,532.83
2016,8,18,9,0,645.0,179.0,0.7,20.0,603.0,740.05,555.99
2016,8,18,9,15,662.0,184.0,0.75,20.5,643.5,773.78,577.0
2016,8,18,9,30,679.0,189.0,0.8,21.0,684.0,806.01,596.35
2016,8,18,9,45,670.5,204.5,0.85,22.0,713.0,825.08,605.76
2016,8,18,10,0,662.0,220.0,0.9,23.0,742.0,841.31,613.31
2016,8,18,10,15,672.0,224.0,0.95,23.0,770.5,859.7,625.02
2016,8,18,10,30,682.0,228.0,1.0,23.0,799.0,875.82,635.12
2016,8,18,10,45,689.5,230.5,1.1,23.5,821.0,885.7,640.87
2016,8,18,11,0,697.0,233.0,1.2,24.0,843.0,893.09,645.13
2016,8,18,11,15,701.5,235.0,1.2,24.0,857.5,894.67,645.58
2016,8,18,11,30,706.0,237.0,1.2,24.0,872.0,893.69,644.58
2016,8,18,11,45,699.5,243.0,1.3,24.0,876.5,884.16,639.64
2016,8,18,12,0,693.0,249.0,1.4,24.0,881.0,872.28,632.98
2016,8,18,12,15,693.0,249.0,1.4,24.0,880.0,858.06,623.66
2016,8,18,12,30,693.0,249.0,1.4,24.0,879.0,841.63,612.91
2016,8,18,12,45,681.5,253.0,1.4,24.0,867.5,817.3,596.69
2016,8,18,13,0,670.0,257.0,1.4,24.0,856.0,791.46,579.43
2016,8,18,13,15,665.0,254.5,1.4,23.5,839.5,763.29,561.81
2016,8,18,13,30,660.0,252.0,1.4,23.0,823.0,733.7,542.95
2016,8,18,13,45,654.5,247.5,1.4,23.0,800.5,700.6,520.38
2016,8,18,14,0,649.0,243.0,1.4,23.0,778.0,666.42,496.72
2016,8,18,14,15,638.0,238.5,1.35,22.5,748.0,627.76,470.0
2016,8,18,14,30,627.0,234.0,1.3,22.0,718.0,588.73,442.48
2016,8,18,14,45,611.5,228.0,1.3,22.0,681.5,545.66,410.96
2016,8,18,15,0,596.0,222.0,1.3,22.0,645.0,503.2,379.19
2016,8,18,15,15,577.5,214.5,1.25,21.5,604.0,458.12,345.26
2016,8,18,15,30,559.0,207.0,1.2,21.0,563.0,414.04,311.26
2016,8,18,15,45,532.5,199.0,1.2,21.0,517.0,367.75,274.53
2016,8,18,16,0,506.0,191.0,1.2,21.0,471.0,323.61,238.89
2016,8,18,16,15,477.0,179.0,1.15,20.5,423.0,277.71,201.96
2016,8,18,16,30,448.0,167.0,1.1,20.0,375.0,234.59,167.17
2016,8,18,16,45,406.0,153.5,1.05,19.5,324.5,190.95,133.08
2016,8,18,17,0,364.0,140.0,1.0,19.0,274.0,155.98,107.42
2016,8,18,17,15,320.0,121.5,0.95,18.0,226.0,116.9,81.06
2016,8,18,17,30,276.0,103.0,0.9,17.0,178.0,82.53,61.78
2016,8,18,17,45,219.5,81.0,0.85,16.5,132.5,63.63,50.5
2016,8,18,18,0,163.0,59.0,0.8,16.0,87.0,47.42,35.9
2016,8,18,18,15,81.5,39.0,0.75,15.5,53.0,33.91,23.3
2016,8,18,18,30,0.0,19.0,0.7,15.0,19.0,18.29,4.95
2016,8,18,18,45,0.0,9.5,0.65,14.5,9.5,9.34,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,11.5,17.5,30.93,0.0
2016,8,19,6,0,85.0,27.0,0.8,12.0,35.0,68.38,46.94
2016,8,19,6,15,141.0,50.0,0.8,12.5,73.5,122.11,94.79
2016,8,19,6,30,197.0,73.0,0.8,13.0,112.0,179.62,144.38
2016,8,19,6,45,248.0,94.0,0.8,13.5,158.0,236.53,192.64
2016,8,19,7,0,299.0,115.0,0.8,14.0,204.0,297.52,242.84
2016,8,19,7,15,276.0,134.0,0.75,14.5,228.5,317.23,258.04
2016,8,19,7,30,253.0,153.0,0.7,15.0,253.0,334.35,270.47
2016,8,19,7,45,273.5,173.5,0.65,16.0,295.5,379.35,303.79
2016,8,19,8,0,294.0,194.0,0.6,17.0,338.0,425.12,336.26
2016,8,19,8,15,402.5,196.5,0.6,17.5,415.5,524.02,409.35
2016,8,19,8,30,511.0,199.0,0.6,18.0,493.0,621.22,478.0
2016,8,19,8,45,534.0,207.5,0.65,18.5,537.0,662.41,504.64
2016,8,19,9,0,557.0,216.0,0.7,19.0,581.0,703.2,531.2
2016,8,19,9,15,574.5,223.5,0.7,19.5,621.0,737.62,552.25
2016,8,19,9,30,592.0,231.0,0.7,20.0,661.0,770.87,572.24
2016,8,19,9,45,580.5,250.0,0.7,21.0,688.5,789.43,580.33
2016,8,19,10,0,569.0,269.0,0.7,22.0,716.0,805.32,586.75
2016,8,19,10,15,579.5,274.0,0.75,22.5,744.0,823.94,597.62
2016,8,19,10,30,590.0,279.0,0.8,23.0,772.0,840.62,607.17
2016,8,19,10,45,597.5,283.0,0.85,23.5,793.5,852.48,613.6
2016,8,19,11,0,605.0,287.0,0.9,24.0,815.0,860.94,617.97
2016,8,19,11,15,610.0,289.5,0.95,24.0,829.5,863.31,619.75
2016,8,19,11,30,615.0,292.0,1.0,24.0,844.0,863.39,620.18
2016,8,19,11,45,620.5,291.0,1.05,24.5,851.5,858.2,616.23
2016,8,19,12,0,626.0,290.0,1.1,25.0,859.0,850.76,610.91
2016,8,19,12,15,625.5,289.5,1.15,25.0,857.5,836.33,602.2
2016,8,19,12,30,625.0,289.0,1.2,25.0,856.0,819.93,592.23
2016,8,19,12,45,617.5,290.0,1.25,25.0,845.5,797.26,577.93
2016,8,19,13,0,610.0,291.0,1.3,25.0,835.0,773.14,562.57
2016,8,19,13,15,604.5,288.0,1.3,25.0,818.5,745.56,544.33
2016,8,19,13,30,599.0,285.0,1.3,25.0,802.0,716.79,525.1
2016,8,19,13,45,601.0,275.0,1.35,25.0,781.5,685.82,504.83
2016,8,19,14,0,603.0,265.0,1.4,25.0,761.0,653.43,483.15
2016,8,19,14,15,591.0,259.5,1.4,24.5,730.5,615.28,457.32
2016,8,19,14,30,579.0,254.0,1.4,24.0,700.0,576.4,430.41
2016,8,19,14,45,571.0,244.0,1.4,24.0,665.5,535.67,400.83
2016,8,19,15,0,563.0,234.0,1.4,24.0,631.0,494.76,370.45
2016,8,19,15,15,544.0,225.5,1.4,23.5,590.0,450.03,337.22
2016,8,19,15,30,525.0,217.0,1.4,23.0,549.0,406.42,303.97
2016,8,19,15,45,502.5,206.0,1.4,22.5,504.0,360.65,268.39
2016,8,19,16,0,480.0,195.0,1.4,22.0,459.0,316.72,233.49
2016,8,19,16,15,450.5,182.5,1.3,21.5,411.5,271.63,197.31
2016,8,19,16,30,421.0,170.0,1.2,21.0,364.0,229.39,163.4
2016,8,19,16,45,383.0,155.0,1.2,20.5,315.0,186.66,130.18
2016,8,19,17,0,345.0,140.0,1.2,20.0,266.0,152.12,104.93
2016,8,19,17,15,302.0,120.5,1.15,19.0,218.0,113.47,79.0
2016,8,19,17,30,259.0,101.0,1.1,18.0,170.0,79.47,64.18
2016,8,19,17,45,205.5,79.0,1.1,17.5,126.0,62.18,49.0
2016,8,19,18,0,152.0,57.0,1.1,17.0,82.0,45.91,34.37
2016,8,19,18,15,76.0,36.5,1.05,16.0,49.0,31.91,21.39
2016,8,19,18,30,0.0,16.0,1.0,15.0,16.0,15.44,1.78
2016,8,19,18,45,0.0,8.0,0.95,14.5,8.0,7.86,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,0.6,11.5,17.0,25.54,0.0
2016,8,20,6,0,87.0,26.0,0.5,12.0,34.0,67.68,45.87
2016,8,20,6,15,144.0,48.5,0.5,12.5,72.0,121.18,93.75
2016,8,20,6,30,201.0,71.0,0.5,13.0,110.0,178.56,143.1
2016,8,20,6,45,253.5,91.5,0.5,14.0,156.0,235.71,191.01
2016,8,20,7,0,306.0,112.0,0.5,15.0,202.0,297.09,240.71
2016,8,20,7,15,347.5,128.5,0.45,15.5,250.0,351.3,283.24
2016,8,20,7,30,389.0,145.0,0.4,16.0,298.0,416.37,332.31
2016,8,20,7,45,426.5,157.5,0.4,16.5,347.0,469.23,370.91
2016,8,20,8,0,464.0,170.0,0.4,17.0,396.0,523.88,409.73
2016,8,20,8,15,491.0,181.0,0.45,17.5,442.5,570.66,442.16
2016,8,20,8,30,518.0,192.0,0.5,18.0,489.0,617.84,474.21
2016,8,20,8,45,544.0,199.0,0.55,19.0,534.0,659.93,501.2
2016,8,20,9,0,570.0,206.0,0.6,20.0,579.0,701.8,527.47
2016,8,20,9,15,587.5,213.0,0.6,20.5,618.5,735.98,548.21
2016,8,20,9,30,605.0,220.0,0.6,21.0,658.0,771.83,569.69
2016,8,20,9,45,656.0,206.0,0.65,21.5,702.0,811.02,595.0
2016,8,20,10,0,707.0,192.0,0.7,22.0,746.0,849.27,618.07
2016,8,20,10,15,716.5,195.0,0.75,22.5,774.5,866.7,627.47
2016,8,20,10,30,726.0,198.0,0.8,23.0,803.0,881.72,635.66
2016,8,20,10,45,739.0,196.5,0.9,23.5,826.0,892.75,642.25
2016,8,20,11,0,752.0,195.0,1.0,24.0,849.0,901.24,647.32
2016,8,20,11,15,756.5,196.0,1.05,24.0,863.5,901.86,647.94
2016,8,20,11,30,761.0,197.0,1.1,24.0,878.0,899.77,647.03
2016,8,20,11,45,770.0,193.0,1.15,24.5,886.5,891.84,641.27
2016,8,20,12,0,779.0,189.0,1.2,25.0,895.0,883.75,635.56
2016,8,20,12,15,779.0,189.0,1.2,25.0,894.0,868.97,626.17
2016,8,20,12,30,779.0,189.0,1.2,25.0,893.0,851.72,615.33
2016,8,20,12,45,774.5,189.5,1.3,25.0,883.5,828.84,602.16
2016,8,20,13,0,770.0,190.0,1.4,25.0,874.0,803.88,587.5
2016,8,20,13,15,765.5,188.5,1.4,24.5,857.5,775.09,570.2
2016,8,20,13,30,761.0,187.0,1.4,24.0,841.0,743.8,550.32
2016,8,20,13,45,759.0,181.5,1.45,24.0,819.0,709.2,527.23
2016,8,20,14,0,757.0,176.0,1.5,24.0,797.0,672.98,502.51
2016,8,20,14,15,747.5,173.0,1.5,23.5,766.5,632.79,474.89
2016,8,20,14,30,738.0,170.0,1.5,23.0,736.0,591.82,446.0
2016,8,20,14,45,726.5,165.5,1.5,23.0,699.5,547.8,413.32
2016,8,20,15,0,715.0,161.0,1.5,23.0,663.0,503.55,379.67
2016,8,20,15,15,697.5,156.5,1.45,22.5,621.5,456.53,343.6
2016,8,20,15,30,680.0,152.0,1.4,22.0,580.0,410.26,307.09
2016,8,20,15,45,657.5,146.0,1.4,22.0,533.5,361.79,267.7
2016,8,20,16,0,635.0,140.0,1.4,22.0,487.0,315.0,228.85
2016,8,20,16,15,606.0,133.0,1.3,21.0,438.0,267.51,189.85
2016,8,20,16,30,577.0,126.0,1.2,20.0,389.0,222.77,153.01
2016,8,20,16,45,537.5,117.0,1.2,19.5,338.5,177.75,117.09
2016,8,20,17,0,498.0,108.0,1.2,19.0,288.0,136.17,86.22
2016,8,20,17,15,447.5,96.5,1.15,18.0,238.5,96.11,61.05
2016,8,20,17,30,397.0,85.0,1.1,17.0,189.0,61.39,48.65
2016,8,20,17,45,327.5,70.0,1.05,16.5,142.5,51.65,39.98
2016,8,20,18,0,258.0,55.0,1.0,16.0,96.0,41.62,30.75
