Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,15,174.0,36.5,0.95,15.5,59.5,28.11,18.08
2016,8,20,18,30,90.0,18.0,0.9,15.0,23.0,13.96,0.0
2016,8,20,18,45,45.0,9.0,0.9,14.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.5,30.36,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,39.0,80.18,54.34
2016,8,21,6,15,184.5,48.0,0.8,12.5,78.0,136.22,105.5
2016,8,21,6,30,255.0,68.0,0.8,13.0,117.0,204.87,164.42
2016,8,21,6,45,314.5,84.5,0.85,13.5,164.0,263.35,214.22
2016,8,21,7,0,374.0,101.0,0.9,14.0,211.0,326.85,266.69
2016,8,21,7,15,419.5,114.0,0.85,14.5,260.0,382.87,311.23
2016,8,21,7,30,465.0,127.0,0.8,15.0,309.0,441.94,356.45
2016,8,21,7,45,503.5,136.5,0.75,16.0,359.0,495.09,394.81
2016,8,21,8,0,542.0,146.0,0.7,17.0,409.0,549.98,432.95
2016,8,21,8,15,570.0,154.5,0.7,17.5,457.0,597.5,465.58
2016,8,21,8,30,598.0,163.0,0.7,18.0,505.0,648.94,500.03
2016,8,21,8,45,623.0,168.5,0.7,18.5,550.0,691.36,527.42
2016,8,21,9,0,648.0,174.0,0.7,19.0,595.0,733.15,553.86
2016,8,21,9,15,665.0,179.0,0.7,19.5,635.5,766.8,574.08
2016,8,21,9,30,682.0,184.0,0.7,20.0,676.0,798.94,592.69
2016,8,21,9,45,684.0,194.0,0.75,21.0,708.5,821.49,604.47
2016,8,21,10,0,686.0,204.0,0.8,22.0,741.0,841.6,614.72
2016,8,21,10,15,696.0,207.5,0.85,22.0,769.5,859.65,626.01
2016,8,21,10,30,706.0,211.0,0.9,22.0,798.0,875.36,635.89
2016,8,21,10,45,716.5,212.0,0.95,22.5,821.0,886.47,641.71
2016,8,21,11,0,727.0,213.0,1.0,23.0,844.0,895.05,646.04
2016,8,21,11,15,731.5,214.5,1.05,23.0,858.5,896.03,646.88
2016,8,21,11,30,736.0,216.0,1.1,23.0,873.0,894.37,646.23
2016,8,21,11,45,741.5,214.5,1.15,23.5,880.5,887.95,641.41
2016,8,21,12,0,747.0,213.0,1.2,24.0,888.0,878.92,635.06
2016,8,21,12,15,746.5,213.0,1.2,24.0,886.5,863.56,625.26
2016,8,21,12,30,746.0,213.0,1.2,24.0,885.0,845.84,614.06
2016,8,21,12,45,760.5,201.5,1.3,24.0,881.0,827.14,603.54
2016,8,21,13,0,775.0,190.0,1.4,24.0,877.0,805.54,590.99
2016,8,21,13,15,770.0,188.5,1.4,23.5,859.5,776.18,573.21
2016,8,21,13,30,765.0,187.0,1.4,23.0,842.0,744.3,552.79
2016,8,21,13,45,757.5,184.0,1.45,23.0,817.5,707.94,528.28
2016,8,21,14,0,750.0,181.0,1.5,23.0,793.0,670.32,502.38
2016,8,21,14,15,739.0,178.0,1.5,22.5,762.0,629.38,474.1
2016,8,21,14,30,728.0,175.0,1.5,22.0,731.0,587.81,444.63
2016,8,21,14,45,714.0,171.0,1.5,21.5,693.5,543.24,412.18
2016,8,21,15,0,700.0,167.0,1.5,21.0,656.0,498.71,378.82
2016,8,21,15,15,681.5,162.0,1.45,20.5,614.0,451.46,342.29
2016,8,21,15,30,663.0,157.0,1.4,20.0,572.0,405.1,305.46
2016,8,21,15,45,639.0,151.0,1.4,20.0,525.5,356.96,266.06
2016,8,21,16,0,615.0,145.0,1.4,20.0,479.0,310.68,227.42
2016,8,21,16,15,585.0,137.5,1.35,19.5,430.0,263.59,188.3
2016,8,21,16,30,555.0,130.0,1.3,19.0,381.0,219.62,151.8
2016,8,21,16,45,514.5,120.5,1.3,18.5,331.0,174.67,116.04
2016,8,21,17,0,474.0,111.0,1.3,18.0,281.0,133.87,85.95
2016,8,21,17,15,423.0,98.5,1.3,17.0,231.5,94.37,61.33
2016,8,21,17,30,372.0,86.0,1.3,16.0,182.0,62.11,49.48
2016,8,21,17,45,303.5,70.0,1.35,15.5,136.5,51.83,40.26
2016,8,21,18,0,235.0,54.0,1.4,15.0,91.0,40.96,30.23
2016,8,21,18,15,155.0,35.0,1.35,14.5,55.5,26.99,17.02
2016,8,21,18,30,75.0,16.0,1.3,14.0,20.0,12.38,0.0
2016,8,21,18,45,37.5,8.0,1.3,13.5,10.0,7.86,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,11.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,1.1,12.0,21.0,20.27,9.84
2016,8,22,6,15,1.5,42.0,1.1,12.5,42.5,43.36,30.64
2016,8,22,6,30,3.0,63.0,1.1,13.0,64.0,66.15,50.5
2016,8,22,6,45,15.0,85.0,1.1,13.5,89.5,94.8,75.08
2016,8,22,7,0,27.0,107.0,1.1,14.0,115.0,129.51,104.29
2016,8,22,7,15,37.0,128.5,1.0,14.5,141.5,158.69,128.24
2016,8,22,7,30,47.0,150.0,0.9,15.0,168.0,188.48,152.09
2016,8,22,7,45,160.5,172.0,0.85,15.5,247.0,294.52,238.25
2016,8,22,8,0,274.0,194.0,0.8,16.0,326.0,409.79,327.46
2016,8,22,8,15,285.0,215.5,0.8,16.5,366.0,449.51,355.06
2016,8,22,8,30,296.0,237.0,0.8,17.0,406.0,489.0,382.44
2016,8,22,8,45,297.0,259.5,0.8,18.0,440.5,521.35,403.03
2016,8,22,9,0,298.0,282.0,0.8,19.0,475.0,552.6,422.4
2016,8,22,9,15,497.0,228.0,0.8,19.5,575.0,673.95,510.7
2016,8,22,9,30,696.0,174.0,0.8,20.0,675.0,798.73,595.45
2016,8,22,9,45,691.0,187.0,0.85,20.5,705.0,818.64,605.42
2016,8,22,10,0,686.0,200.0,0.9,21.0,735.0,835.82,615.0
2016,8,22,10,15,696.0,203.5,0.95,21.0,763.5,853.83,626.38
2016,8,22,10,30,706.0,207.0,1.0,21.0,792.0,869.5,636.3
2016,8,22,10,45,716.0,207.5,1.05,21.5,814.5,879.59,641.49
2016,8,22,11,0,726.0,208.0,1.1,22.0,837.0,887.16,645.2
2016,8,22,11,15,730.5,209.5,1.15,22.0,851.0,888.13,646.01
2016,8,22,11,30,735.0,211.0,1.2,22.0,865.0,886.45,645.29
2016,8,22,11,45,741.0,209.0,1.25,22.5,872.5,879.97,640.36
2016,8,22,12,0,747.0,207.0,1.3,23.0,880.0,870.87,633.86
2016,8,22,12,15,746.5,207.0,1.3,23.0,878.5,855.51,623.96
2016,8,22,12,30,746.0,207.0,1.3,23.0,877.0,837.79,612.65
2016,8,22,12,45,713.0,224.0,1.35,23.0,859.5,807.39,593.23
2016,8,22,13,0,680.0,241.0,1.4,23.0,842.0,776.11,572.17
2016,8,22,13,15,674.5,239.0,1.4,22.5,825.0,747.69,554.19
2016,8,22,13,30,669.0,237.0,1.4,22.0,808.0,717.83,534.87
2016,8,22,13,45,667.0,230.5,1.45,22.0,786.0,684.96,512.68
2016,8,22,14,0,665.0,224.0,1.5,22.0,764.0,650.73,489.1
2016,8,22,14,15,653.5,219.5,1.5,21.5,734.0,611.13,461.62
2016,8,22,14,30,642.0,215.0,1.5,21.0,704.0,571.17,433.24
2016,8,22,14,45,633.0,207.5,1.5,21.0,669.0,529.67,402.27
2016,8,22,15,0,624.0,200.0,1.5,21.0,634.0,487.97,370.4
2016,8,22,15,15,605.0,193.5,1.45,20.5,592.5,442.63,335.54
2016,8,22,15,30,586.0,187.0,1.4,20.0,551.0,398.55,300.77
2016,8,22,15,45,566.0,177.5,1.4,19.5,506.5,352.29,263.71
2016,8,22,16,0,546.0,168.0,1.4,19.0,462.0,307.53,227.05
2016,8,22,16,15,516.0,158.0,1.35,18.5,414.0,261.48,189.16
2016,8,22,16,30,486.0,148.0,1.3,18.0,366.0,218.27,153.7
2016,8,22,16,45,449.5,135.0,1.3,17.5,317.5,174.58,119.13
2016,8,22,17,0,413.0,122.0,1.3,17.0,269.0,134.68,89.73
2016,8,22,17,15,364.0,107.0,1.25,16.5,220.5,96.48,65.59
2016,8,22,17,30,315.0,92.0,1.2,16.0,172.0,67.04,53.78
2016,8,22,17,45,255.5,73.0,1.15,15.5,128.0,54.42,42.5
2016,8,22,18,0,196.0,54.0,1.1,15.0,84.0,43.64,32.5
2016,8,22,18,15,125.0,33.5,1.0,14.5,50.0,27.74,17.41
2016,8,22,18,30,54.0,13.0,0.9,14.0,16.0,11.17,0.0
2016,8,22,18,45,27.0,6.5,0.85,13.5,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,14.0,0.8,12.5,20.0,33.56,0.0
2016,8,23,6,0,138.0,28.0,0.8,13.0,40.0,94.91,62.68
2016,8,23,6,15,221.5,45.5,0.75,13.5,80.0,153.7,118.26
2016,8,23,6,30,305.0,63.0,0.7,14.0,120.0,219.55,174.89
2016,8,23,6,45,370.0,76.5,0.7,14.5,167.5,279.26,225.59
2016,8,23,7,0,435.0,90.0,0.7,15.0,215.0,344.52,279.11
2016,8,23,7,15,482.5,100.5,0.65,15.5,265.0,401.34,323.88
2016,8,23,7,30,530.0,111.0,0.6,16.0,315.0,461.31,369.27
2016,8,23,7,45,568.0,118.0,0.6,16.5,365.5,517.48,410.37
2016,8,23,8,0,606.0,125.0,0.6,17.0,416.0,572.02,449.01
2016,8,23,8,15,633.5,131.5,0.6,17.5,464.5,619.47,481.3
2016,8,23,8,30,661.0,138.0,0.6,18.0,513.0,666.92,512.74
2016,8,23,8,45,684.0,142.5,0.65,19.0,558.5,708.34,538.58
2016,8,23,9,0,707.0,147.0,0.7,20.0,604.0,748.91,562.86
2016,8,23,9,15,723.0,150.5,0.7,20.5,644.5,781.42,581.66
2016,8,23,9,30,739.0,154.0,0.7,21.0,685.0,812.25,599.2
2016,8,23,9,45,725.0,171.5,0.75,21.5,713.5,830.15,608.97
2016,8,23,10,0,711.0,189.0,0.8,22.0,742.0,844.76,616.82
2016,8,23,10,15,721.5,192.0,0.8,22.5,771.0,862.97,626.24
2016,8,23,10,30,732.0,195.0,0.8,23.0,800.0,878.77,634.07
2016,8,23,10,45,742.0,195.0,0.85,23.5,822.5,888.45,638.95
2016,8,23,11,0,752.0,195.0,0.9,24.0,845.0,895.54,642.35
2016,8,23,11,15,756.5,196.5,0.95,24.0,859.5,896.49,643.22
2016,8,23,11,30,761.0,198.0,1.0,24.0,874.0,894.71,642.54
2016,8,23,11,45,767.0,196.5,1.05,24.5,881.5,886.35,636.56
2016,8,23,12,0,773.0,195.0,1.1,25.0,889.0,877.85,630.66
2016,8,23,12,15,772.5,195.0,1.1,25.0,888.0,862.51,620.94
2016,8,23,12,30,772.0,195.0,1.1,25.0,887.0,844.74,609.79
2016,8,23,12,45,787.0,183.5,1.15,25.0,882.5,826.34,598.97
2016,8,23,13,0,802.0,172.0,1.2,25.0,878.0,805.0,586.2
2016,8,23,13,15,797.5,170.5,1.2,25.0,861.0,775.25,567.26
2016,8,23,13,30,793.0,169.0,1.2,25.0,844.0,743.63,546.73
2016,8,23,13,45,788.0,165.5,1.25,25.0,820.5,708.05,523.09
2016,8,23,14,0,783.0,162.0,1.3,25.0,797.0,670.94,497.86
2016,8,23,14,15,773.0,159.5,1.3,24.5,766.0,630.26,470.01
2016,8,23,14,30,763.0,157.0,1.3,24.0,735.0,588.77,440.83
2016,8,23,14,45,752.5,152.5,1.35,24.0,698.0,541.88,406.54
2016,8,23,15,0,742.0,148.0,1.4,24.0,661.0,496.97,372.63
2016,8,23,15,15,724.5,144.0,1.4,23.5,618.5,449.2,336.07
2016,8,23,15,30,707.0,140.0,1.4,23.0,576.0,402.14,298.94
2016,8,23,15,45,686.5,133.5,1.4,22.5,530.0,352.74,259.07
2016,8,23,16,0,666.0,127.0,1.4,22.0,484.0,304.78,219.41
2016,8,23,16,15,636.5,120.5,1.35,21.5,434.5,256.23,178.98
2016,8,23,16,30,607.0,114.0,1.3,21.0,385.0,210.46,141.02
2016,8,23,16,45,571.0,105.5,1.3,20.5,334.5,164.94,104.9
2016,8,23,17,0,535.0,97.0,1.3,20.0,284.0,123.25,74.8
2016,8,23,17,15,481.5,86.5,1.25,19.0,233.5,83.06,51.65
2016,8,23,17,30,428.0,76.0,1.2,18.0,183.0,54.78,42.64
2016,8,23,17,45,357.0,62.5,1.2,17.5,137.0,46.24,34.98
2016,8,23,18,0,286.0,49.0,1.2,17.0,91.0,37.22,26.61
2016,8,23,18,15,187.0,32.0,1.15,16.0,55.0,24.76,14.55
2016,8,23,18,30,88.0,15.0,1.1,15.0,19.0,11.69,0.0
2016,8,23,18,45,44.0,7.5,1.1,14.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.5,41.04,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,43.0,111.71,72.71
2016,8,24,6,15,290.5,41.5,0.75,12.5,85.5,174.52,134.38
2016,8,24,6,30,386.0,56.0,0.7,13.0,128.0,246.44,196.5
2016,8,24,6,45,454.0,67.0,0.7,14.0,177.0,309.39,249.73
2016,8,24,7,0,522.0,78.0,0.7,15.0,226.0,377.77,305.2
2016,8,24,7,15,569.0,86.0,0.65,15.5,278.0,435.95,350.81
2016,8,24,7,30,616.0,94.0,0.6,16.0,330.0,496.86,396.57
2016,8,24,7,45,650.5,100.0,0.6,16.5,381.5,549.76,434.98
2016,8,24,8,0,685.0,106.0,0.6,17.0,433.0,603.68,472.83
2016,8,24,8,15,711.0,111.0,0.6,17.5,482.5,651.0,504.73
2016,8,24,8,30,737.0,116.0,0.6,18.0,532.0,698.09,534.73
2016,8,24,8,45,756.0,120.5,0.65,18.5,578.0,738.58,560.06
2016,8,24,9,0,775.0,125.0,0.7,19.0,624.0,775.14,582.44
2016,8,24,9,15,789.5,128.0,0.7,19.5,665.0,807.63,601.1
2016,8,24,9,30,804.0,131.0,0.7,20.0,706.0,838.18,618.28
2016,8,24,9,45,824.0,129.0,0.75,21.0,744.0,866.0,633.21
2016,8,24,10,0,844.0,127.0,0.8,22.0,782.0,891.67,646.66
2016,8,24,10,15,852.0,129.0,0.85,22.0,811.0,908.51,656.95
2016,8,24,10,30,860.0,131.0,0.9,22.0,840.0,917.86,662.68
2016,8,24,10,45,865.0,133.0,0.95,22.5,862.0,926.43,666.86
2016,8,24,11,0,870.0,135.0,1.0,23.0,884.0,932.02,669.25
2016,8,24,11,15,873.5,135.5,1.0,23.0,898.0,931.72,668.49
2016,8,24,11,30,877.0,136.0,1.0,23.0,912.0,928.4,666.04
2016,8,24,11,45,877.5,137.0,1.05,23.5,918.5,919.9,660.03
2016,8,24,12,0,878.0,138.0,1.1,24.0,925.0,908.46,652.3
2016,8,24,12,15,877.5,138.0,1.15,24.0,923.0,892.31,642.91
2016,8,24,12,30,877.0,138.0,1.2,24.0,921.0,873.41,631.8
2016,8,24,12,45,864.5,143.5,1.25,24.0,908.5,847.22,615.97
2016,8,24,13,0,852.0,149.0,1.3,24.0,896.0,819.94,599.37
2016,8,24,13,15,847.5,148.0,1.3,24.0,878.5,789.34,579.89
2016,8,24,13,30,843.0,147.0,1.3,24.0,861.0,756.71,558.96
2016,8,24,13,45,836.0,145.0,1.35,24.0,836.5,719.51,534.57
2016,8,24,14,0,829.0,143.0,1.4,24.0,812.0,680.77,507.99
2016,8,24,14,15,819.5,141.0,1.4,23.5,780.5,639.13,479.24
2016,8,24,14,30,810.0,139.0,1.4,23.0,749.0,596.51,449.0
2016,8,24,14,45,798.0,135.5,1.4,23.0,711.0,550.41,414.56
2016,8,24,15,0,786.0,132.0,1.4,23.0,673.0,503.99,378.97
2016,8,24,15,15,769.5,128.5,1.4,22.5,630.0,455.45,341.51
2016,8,24,15,30,753.0,125.0,1.4,22.0,587.0,404.15,300.87
2016,8,24,15,45,732.5,120.0,1.45,22.0,540.0,353.88,259.49
2016,8,24,16,0,712.0,115.0,1.5,22.0,493.0,304.98,218.28
2016,8,24,16,15,683.0,109.5,1.45,21.0,442.5,255.16,176.81
2016,8,24,16,30,654.0,104.0,1.4,20.0,392.0,208.01,137.65
2016,8,24,16,45,617.0,96.5,1.4,19.5,340.5,160.86,100.11
2016,8,24,17,0,580.0,89.0,1.4,19.0,289.0,117.61,69.14
2016,8,24,17,15,526.0,80.0,1.4,18.0,238.0,76.49,46.44
2016,8,24,17,30,472.0,71.0,1.4,17.0,187.0,51.2,39.67
2016,8,24,17,45,396.0,58.5,1.4,16.5,139.5,43.79,32.94
2016,8,24,18,0,320.0,46.0,1.4,16.0,92.0,34.94,24.67
2016,8,24,18,15,210.0,30.0,1.35,15.5,55.0,23.23,12.99
2016,8,24,18,30,100.0,14.0,1.3,15.0,18.0,13.76,0.0
2016,8,24,18,45,50.0,7.0,1.3,14.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,1.05,11.5,22.0,43.74,0.0
2016,8,25,6,0,219.0,26.0,1.1,12.0,44.0,118.15,74.91
2016,8,25,6,15,321.0,38.5,1.05,12.5,86.0,183.26,140.87
2016,8,25,6,30,423.0,51.0,1.0,13.0,128.0,256.15,204.32
2016,8,25,6,45,494.5,59.5,1.0,13.5,178.0,319.38,258.8
2016,8,25,7,0,566.0,68.0,1.0,14.0,228.0,388.34,315.96
2016,8,25,7,15,612.5,74.5,0.95,14.5,280.0,446.17,362.02
2016,8,25,7,30,659.0,81.0,0.9,15.0,332.0,506.68,408.21
2016,8,25,7,45,695.0,85.0,0.85,15.5,384.0,559.78,446.96
2016,8,25,8,0,731.0,89.0,0.8,16.0,436.0,611.65,483.44
2016,8,25,8,15,755.5,93.0,0.8,16.5,486.0,658.48,514.57
2016,8,25,8,30,780.0,97.0,0.8,17.0,536.0,704.84,544.13
2016,8,25,8,45,799.0,100.0,0.8,17.5,582.0,745.05,568.77
2016,8,25,9,0,818.0,103.0,0.8,18.0,628.0,783.91,592.11
2016,8,25,9,15,832.0,105.5,0.8,18.5,670.0,816.46,610.85
2016,8,25,9,30,846.0,108.0,0.8,19.0,712.0,842.18,624.93
2016,8,25,9,45,858.5,109.0,0.85,20.0,748.0,867.56,638.41
2016,8,25,10,0,871.0,110.0,0.9,21.0,784.0,890.5,650.2
2016,8,25,10,15,879.0,112.0,0.9,21.0,813.5,907.85,660.04
2016,8,25,10,30,887.0,114.0,0.9,21.0,843.0,922.34,668.18
2016,8,25,10,45,891.0,116.0,0.95,21.5,865.0,930.23,671.86
2016,8,25,11,0,895.0,118.0,1.0,22.0,887.0,935.04,673.78
2016,8,25,11,15,898.5,119.0,1.05,22.0,901.5,935.26,674.23
2016,8,25,11,30,902.0,120.0,1.1,22.0,916.0,932.38,672.86
2016,8,25,11,45,901.5,121.5,1.15,22.5,922.0,923.34,666.43
2016,8,25,12,0,901.0,123.0,1.2,23.0,928.0,911.29,658.22
2016,8,25,12,15,901.0,123.0,1.2,23.0,926.5,895.26,648.09
2016,8,25,12,30,901.0,123.0,1.2,23.0,925.0,876.37,636.22
2016,8,25,12,45,890.5,127.5,1.2,23.0,913.0,850.45,619.85
2016,8,25,13,0,880.0,132.0,1.2,23.0,901.0,822.29,602.06
2016,8,25,13,15,875.5,131.0,1.2,23.0,883.5,791.5,582.47
2016,8,25,13,30,871.0,130.0,1.2,23.0,866.0,758.57,561.36
2016,8,25,13,45,864.5,128.5,1.25,23.0,841.0,721.8,537.78
2016,8,25,14,0,858.0,127.0,1.3,23.0,816.0,683.34,511.31
2016,8,25,14,15,849.0,125.0,1.3,22.5,784.5,639.43,480.93
2016,8,25,14,30,840.0,123.0,1.3,22.0,753.0,595.93,449.93
2016,8,25,14,45,830.0,119.5,1.3,22.0,715.5,549.64,415.17
2016,8,25,15,0,820.0,116.0,1.3,22.0,678.0,502.78,379.02
2016,8,25,15,15,804.0,113.0,1.3,21.5,634.5,453.37,340.59
2016,8,25,15,30,788.0,110.0,1.3,21.0,591.0,404.37,301.25
2016,8,25,15,45,771.0,105.0,1.3,20.5,544.0,353.88,259.62
2016,8,25,16,0,754.0,100.0,1.3,20.0,497.0,304.37,217.74
2016,8,25,16,15,726.5,95.5,1.25,19.5,446.5,250.49,172.18
2016,8,25,16,30,699.0,91.0,1.2,19.0,396.0,202.3,131.49
2016,8,25,16,45,666.5,84.0,1.2,18.5,344.5,153.98,92.75
2016,8,25,17,0,634.0,77.0,1.2,18.0,293.0,109.02,60.71
2016,8,25,17,15,580.5,69.5,1.2,17.0,241.0,66.51,38.4
2016,8,25,17,30,527.0,62.0,1.2,16.0,189.0,43.46,32.99
2016,8,25,17,45,452.0,51.5,1.2,15.5,141.0,37.59,27.6
2016,8,25,18,0,377.0,41.0,1.2,15.0,93.0,31.32,21.59
2016,8,25,18,15,251.0,27.0,1.15,14.5,55.5,21.09,10.93
2016,8,25,18,30,125.0,13.0,1.1,14.0,18.0,12.78,0.0
2016,8,25,18,45,62.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,128.5,12.5,0.85,11.5,22.5,48.34,0.0
2016,8,26,6,0,257.0,25.0,0.9,12.0,45.0,128.4,78.77
2016,8,26,6,15,366.0,36.5,0.9,12.5,89.0,197.41,151.08
2016,8,26,6,30,475.0,48.0,0.9,13.0,133.0,274.06,217.81
2016,8,26,6,45,542.5,56.0,0.9,13.5,183.5,337.0,272.13
2016,8,26,7,0,610.0,64.0,0.9,14.0,234.0,405.28,328.65
2016,8,26,7,15,655.5,69.5,0.9,14.5,287.5,463.14,374.85
2016,8,26,7,30,701.0,75.0,0.9,15.0,341.0,523.55,421.11
2016,8,26,7,45,734.5,79.5,0.9,15.5,393.5,574.98,458.95
2016,8,26,8,0,768.0,84.0,0.9,16.0,446.0,629.63,497.76
2016,8,26,8,15,791.5,87.5,0.9,16.5,496.5,676.38,528.39
2016,8,26,8,30,815.0,91.0,0.9,17.0,547.0,722.53,557.67
2016,8,26,8,45,833.5,93.5,0.9,18.0,594.0,762.76,581.14
2016,8,26,9,0,852.0,96.0,0.9,19.0,641.0,801.53,603.13
2016,8,26,9,15,865.0,98.0,0.95,19.0,682.5,828.84,620.15
2016,8,26,9,30,878.0,100.0,1.0,19.0,724.0,858.65,638.96
2016,8,26,9,45,849.5,121.5,1.05,19.5,750.0,876.03,648.29
2016,8,26,10,0,821.0,143.0,1.1,20.0,776.0,884.39,651.93
2016,8,26,10,15,829.5,145.0,1.1,20.5,805.0,901.19,660.51
2016,8,26,10,30,838.0,147.0,1.1,21.0,834.0,915.23,667.22
2016,8,26,10,45,844.0,148.5,1.15,21.5,856.0,923.63,671.21
2016,8,26,11,0,850.0,150.0,1.2,22.0,878.0,929.06,673.46
2016,8,26,11,15,853.5,151.0,1.2,22.0,892.5,928.73,672.69
2016,8,26,11,30,857.0,152.0,1.2,22.0,907.0,925.4,670.19
2016,8,26,11,45,859.5,152.0,1.25,22.0,913.5,917.17,665.48
2016,8,26,12,0,862.0,152.0,1.3,22.0,920.0,906.0,659.0
2016,8,26,12,15,861.0,152.0,1.3,22.0,918.0,888.93,648.09
2016,8,26,12,30,860.0,152.0,1.3,22.0,916.0,869.16,635.54
2016,8,26,12,45,861.0,149.5,1.35,22.0,907.0,845.97,621.43
2016,8,26,13,0,862.0,147.0,1.4,22.0,898.0,820.19,605.58
2016,8,26,13,15,857.0,146.0,1.4,22.0,880.0,788.82,585.34
2016,8,26,13,30,852.0,145.0,1.4,22.0,862.0,755.42,563.66
2016,8,26,13,45,847.5,141.5,1.4,22.0,837.5,718.14,538.31
2016,8,26,14,0,843.0,138.0,1.4,22.0,813.0,679.13,510.84
2016,8,26,14,15,833.0,136.0,1.4,21.5,780.5,636.57,481.11
2016,8,26,14,30,823.0,134.0,1.4,21.0,748.0,593.06,449.86
2016,8,26,14,45,813.5,129.5,1.4,21.0,710.5,546.77,414.89
2016,8,26,15,0,804.0,125.0,1.4,21.0,673.0,499.92,378.52
2016,8,26,15,15,787.0,121.5,1.35,20.5,629.5,450.34,339.56
2016,8,26,15,30,770.0,118.0,1.3,20.0,586.0,401.31,299.88
2016,8,26,15,45,752.0,112.5,1.3,20.0,538.5,347.57,255.24
2016,8,26,16,0,734.0,107.0,1.3,20.0,491.0,298.06,212.97
2016,8,26,16,15,705.0,102.0,1.25,19.5,440.0,247.7,170.33
2016,8,26,16,30,676.0,97.0,1.2,19.0,389.0,200.0,130.32
2016,8,26,16,45,639.0,89.5,1.2,18.5,337.0,151.95,92.34
2016,8,26,17,0,602.0,82.0,1.2,18.0,285.0,107.78,61.5
2016,8,26,17,15,546.0,73.5,1.1,17.0,233.0,66.27,40.33
2016,8,26,17,30,490.0,65.0,1.0,16.0,181.0,46.46,35.63
2016,8,26,17,45,409.0,53.5,0.95,15.5,133.5,39.78,29.49
2016,8,26,18,0,328.0,42.0,0.9,15.0,86.0,32.64,22.65
2016,8,26,18,15,207.5,26.5,0.85,14.5,50.0,20.55,9.95
2016,8,26,18,30,87.0,11.0,0.8,14.0,14.0,10.81,0.0
2016,8,26,18,45,43.5,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,35.12,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,96.12,55.86
2016,8,27,6,15,261.0,41.0,1.0,12.5,78.5,161.52,123.41
2016,8,27,6,30,358.0,57.0,1.0,13.0,120.0,232.42,185.12
2016,8,27,6,45,429.5,68.5,1.0,13.5,169.5,294.7,238.79
2016,8,27,7,0,501.0,80.0,1.0,14.0,219.0,365.59,297.56
2016,8,27,7,15,549.5,88.5,0.95,14.0,270.5,424.05,344.91
2016,8,27,7,30,598.0,97.0,0.9,14.0,322.0,485.35,392.73
2016,8,27,7,45,636.5,103.0,0.9,14.5,374.0,539.92,433.35
2016,8,27,8,0,675.0,109.0,0.9,15.0,426.0,595.8,473.58
2016,8,27,8,15,500.0,167.5,0.85,15.5,416.5,554.86,437.71
2016,8,27,8,30,325.0,226.0,0.8,16.0,407.0,495.31,388.46
2016,8,27,8,45,548.5,175.5,0.8,16.5,512.5,629.25,489.72
2016,8,27,9,0,772.0,125.0,0.8,17.0,618.0,767.4,584.82
2016,8,27,9,15,787.0,128.5,0.8,17.5,659.0,800.59,602.89
2016,8,27,9,30,802.0,132.0,0.8,18.0,700.0,831.84,620.83
2016,8,27,9,45,810.5,136.0,0.85,18.5,734.5,855.88,634.69
2016,8,27,10,0,819.0,140.0,0.9,19.0,769.0,877.38,646.95
2016,8,27,10,15,827.0,142.0,0.9,19.5,798.0,893.67,655.01
2016,8,27,10,30,835.0,144.0,0.9,20.0,827.0,907.19,661.39
2016,8,27,10,45,843.0,144.0,0.95,20.5,849.0,915.76,665.58
2016,8,27,11,0,851.0,144.0,1.0,21.0,871.0,921.41,668.06
2016,8,27,11,15,854.5,145.0,1.05,21.0,885.0,921.06,668.11
2016,8,27,11,30,858.0,146.0,1.1,21.0,899.0,917.69,666.42
2016,8,27,11,45,861.5,145.5,1.15,21.0,905.5,906.52,659.83
2016,8,27,12,0,865.0,145.0,1.2,21.0,912.0,896.14,653.91
2016,8,27,12,15,864.5,145.0,1.2,21.0,910.5,879.94,643.52
2016,8,27,12,30,864.0,145.0,1.2,21.0,909.0,861.01,631.48
2016,8,27,12,45,864.0,142.5,1.25,21.0,900.0,837.48,617.13
2016,8,27,13,0,864.0,140.0,1.3,21.0,891.0,811.41,601.05
2016,8,27,13,15,860.0,139.0,1.3,21.0,873.0,781.26,581.58
2016,8,27,13,30,856.0,138.0,1.3,21.0,855.0,748.61,560.33
2016,8,27,13,45,854.0,133.5,1.35,21.0,831.5,711.95,535.94
2016,8,27,14,0,852.0,129.0,1.4,21.0,808.0,673.38,509.07
2016,8,27,14,15,842.5,127.0,1.35,20.5,776.0,630.8,478.7
2016,8,27,14,30,833.0,125.0,1.3,20.0,744.0,587.19,446.83
2016,8,27,14,45,825.5,120.5,1.3,20.0,707.0,541.52,412.12
2016,8,27,15,0,818.0,116.0,1.3,20.0,670.0,495.08,375.83
2016,8,27,15,15,801.5,113.0,1.3,19.5,626.5,445.54,336.82
2016,8,27,15,30,785.0,110.0,1.3,19.0,583.0,396.49,296.94
2016,8,27,15,45,767.5,105.0,1.3,18.5,536.0,346.0,254.84
2016,8,27,16,0,750.0,100.0,1.3,18.0,489.0,296.56,212.6
2016,8,27,16,15,721.5,95.0,1.25,17.5,438.0,242.28,166.43
2016,8,27,16,30,693.0,90.0,1.2,17.0,387.0,193.9,125.53
2016,8,27,16,45,656.0,83.5,1.2,17.0,335.0,145.95,87.34
2016,8,27,17,0,619.0,77.0,1.2,17.0,283.0,101.85,56.87
2016,8,27,17,15,563.5,69.0,1.15,16.0,231.0,60.1,36.59
2016,8,27,17,30,508.0,61.0,1.1,15.0,179.0,43.21,32.89
2016,8,27,17,45,426.0,50.5,1.05,14.5,131.5,37.31,27.4
2016,8,27,18,0,344.0,40.0,1.0,14.0,84.0,31.03,21.26
2016,8,27,18,15,217.5,25.0,0.95,13.5,48.5,19.69,8.61
2016,8,27,18,30,91.0,10.0,0.9,13.0,13.0,9.83,0.0
2016,8,27,18,45,45.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,12.0,0.85,10.5,19.0,38.74,0.0
2016,8,28,6,0,195.0,24.0,0.8,11.0,38.0,104.66,58.07
2016,8,28,6,15,299.5,38.0,0.75,11.5,80.0,172.49,131.64
2016,8,28,6,30,404.0,52.0,0.7,12.0,122.0,246.29,195.95
2016,8,28,6,45,478.0,61.5,0.7,13.0,172.5,310.6,250.83
2016,8,28,7,0,552.0,71.0,0.7,14.0,223.0,380.84,308.32
2016,8,28,7,15,600.5,78.5,0.65,14.5,276.0,440.1,355.2
2016,8,28,7,30,649.0,86.0,0.6,15.0,329.0,502.18,402.19
2016,8,28,7,45,688.0,90.5,0.55,15.5,382.0,557.17,441.95
2016,8,28,8,0,727.0,95.0,0.5,16.0,435.0,613.45,481.06
2016,8,28,8,15,752.0,99.5,0.5,16.5,485.0,658.13,510.84
2016,8,28,8,30,777.0,104.0,0.5,17.0,535.0,705.11,540.48
2016,8,28,8,45,800.0,106.0,0.55,18.0,582.5,747.01,565.66
2016,8,28,9,0,823.0,108.0,0.6,19.0,630.0,787.76,589.61
2016,8,28,9,15,837.0,110.5,0.65,19.5,672.0,820.21,608.81
2016,8,28,9,30,851.0,113.0,0.7,20.0,714.0,850.57,626.6
2016,8,28,9,45,865.0,113.5,0.75,20.5,750.5,871.72,638.34
2016,8,28,10,0,879.0,114.0,0.8,21.0,787.0,895.25,651.74
2016,8,28,10,15,886.5,116.0,0.85,21.5,816.5,912.0,660.76
2016,8,28,10,30,894.0,118.0,0.9,22.0,846.0,925.82,668.07
2016,8,28,10,45,900.0,118.5,0.95,22.5,868.0,933.73,671.75
2016,8,28,11,0,906.0,119.0,1.0,23.0,890.0,938.56,673.66
2016,8,28,11,15,909.5,119.5,1.05,23.0,904.5,938.01,673.62
2016,8,28,11,30,913.0,120.0,1.1,23.0,919.0,934.32,671.77
2016,8,28,11,45,914.5,120.5,1.15,23.0,925.0,925.72,666.93
2016,8,28,12,0,916.0,121.0,1.2,23.0,931.0,914.04,660.24
2016,8,28,12,15,915.5,121.0,1.2,23.0,929.0,897.13,649.56
2016,8,28,12,30,915.0,121.0,1.2,23.0,927.0,877.33,637.12
2016,8,28,12,45,926.0,112.5,1.3,23.0,921.0,855.8,624.96
2016,8,28,13,0,937.0,104.0,1.4,23.0,915.0,831.06,610.53
2016,8,28,13,15,933.0,103.5,1.4,23.0,897.0,799.49,590.3
2016,8,28,13,30,929.0,103.0,1.4,23.0,879.0,765.56,568.44
2016,8,28,13,45,923.5,101.5,1.4,23.0,853.5,727.49,543.6
2016,8,28,14,0,918.0,100.0,1.4,23.0,828.0,687.51,515.73
2016,8,28,14,15,909.5,98.5,1.35,22.5,795.5,643.98,484.88
2016,8,28,14,30,901.0,97.0,1.3,22.0,763.0,599.15,452.28
2016,8,28,14,45,890.0,95.5,1.3,22.0,724.5,551.92,416.48
2016,8,28,15,0,879.0,94.0,1.3,22.0,686.0,504.03,379.14
2016,8,28,15,15,864.5,91.5,1.25,21.5,641.5,453.3,339.06
2016,8,28,15,30,850.0,89.0,1.2,21.0,597.0,398.81,294.98
2016,8,28,15,45,830.0,86.0,1.15,20.5,548.5,346.14,251.06
2016,8,28,16,0,810.0,83.0,1.1,20.0,500.0,294.66,207.14
2016,8,28,16,15,783.5,79.0,1.05,19.5,448.0,242.26,162.38
2016,8,28,16,30,757.0,75.0,1.0,19.0,396.0,192.19,120.22
2016,8,28,16,45,719.0,70.5,1.0,18.5,342.5,142.83,81.66
2016,8,28,17,0,681.0,66.0,1.0,18.0,289.0,93.95,48.61
2016,8,28,17,15,626.0,59.5,0.95,17.0,236.0,50.4,29.33
2016,8,28,17,30,571.0,53.0,0.9,16.0,183.0,36.58,26.88
2016,8,28,17,45,483.5,44.5,0.9,15.5,134.0,32.15,22.72
2016,8,28,18,0,396.0,36.0,0.9,15.0,85.0,27.48,18.03
2016,8,28,18,15,251.5,23.0,0.85,14.5,48.5,18.01,6.4
2016,8,28,18,30,107.0,10.0,0.8,14.0,12.0,9.83,0.0
2016,8,28,18,45,53.5,5.0,0.8,13.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,125.0,11.5,1.3,10.5,20.0,45.59,0.0
2016,8,29,6,0,250.0,23.0,1.4,11.0,40.0,120.23,62.67
2016,8,29,6,15,364.5,34.0,1.4,11.5,83.5,191.72,146.03
2016,8,29,6,30,479.0,45.0,1.4,12.0,127.0,269.21,214.55
2016,8,29,6,45,548.5,52.5,1.45,12.5,178.0,332.15,269.98
2016,8,29,7,0,618.0,60.0,1.5,13.0,229.0,400.65,328.0
2016,8,29,7,15,664.0,65.5,1.45,13.5,282.0,458.79,375.35
2016,8,29,7,30,710.0,71.0,1.4,14.0,335.0,517.26,421.05
2016,8,29,7,45,741.5,75.0,1.4,14.5,387.0,569.4,460.32
2016,8,29,8,0,773.0,79.0,1.4,15.0,439.0,622.12,498.65
2016,8,29,8,15,796.0,82.5,1.4,15.0,489.0,668.48,530.89
2016,8,29,8,30,819.0,86.0,1.4,15.0,539.0,714.19,561.76
2016,8,29,8,45,837.5,88.0,1.4,15.5,585.5,753.78,586.68
2016,8,29,9,0,856.0,90.0,1.4,16.0,632.0,787.39,607.05
2016,8,29,9,15,869.0,92.5,1.3,16.5,673.5,819.85,625.2
2016,8,29,9,30,882.0,95.0,1.2,17.0,715.0,850.13,641.44
2016,8,29,9,45,902.0,91.5,1.2,18.0,753.5,877.49,655.62
2016,8,29,10,0,922.0,88.0,1.2,19.0,792.0,902.56,668.15
2016,8,29,10,15,928.5,89.0,1.2,19.5,821.0,918.01,675.6
2016,8,29,10,30,935.0,90.0,1.2,20.0,850.0,930.4,681.25
2016,8,29,10,45,941.0,90.5,1.2,20.5,872.0,938.66,684.34
2016,8,29,11,0,947.0,91.0,1.2,21.0,894.0,943.7,685.53
2016,8,29,11,15,950.0,91.5,1.2,21.5,908.0,942.78,683.07
2016,8,29,11,30,953.0,92.0,1.2,22.0,922.0,938.58,678.73
2016,8,29,11,45,954.5,91.5,1.25,22.5,928.5,928.78,671.77
2016,8,29,12,0,956.0,91.0,1.3,23.0,935.0,915.76,662.9
2016,8,29,12,15,956.0,91.0,1.35,23.0,933.0,898.82,652.86
2016,8,29,12,30,956.0,91.0,1.4,23.0,931.0,878.81,640.88
2016,8,29,12,45,711.0,218.5,1.45,23.0,839.5,783.94,578.54
2016,8,29,13,0,466.0,346.0,1.5,23.0,748.0,693.51,512.08
2016,8,29,13,15,695.5,223.0,1.55,22.5,809.0,731.73,546.19
2016,8,29,13,30,925.0,100.0,1.6,22.0,870.0,756.45,567.17
2016,8,29,13,45,921.0,98.0,1.65,22.0,845.0,719.02,542.27
2016,8,29,14,0,917.0,96.0,1.7,22.0,820.0,679.59,514.65
2016,8,29,14,15,908.5,95.0,1.75,21.5,787.5,636.54,484.32
2016,8,29,14,30,900.0,94.0,1.8,21.0,755.0,592.19,452.05
2016,8,29,14,45,890.0,91.5,1.85,21.0,717.0,544.6,415.53
2016,8,29,15,0,880.0,89.0,1.9,21.0,679.0,496.28,377.32
2016,8,29,15,15,865.5,87.0,1.9,20.5,635.0,445.97,336.94
2016,8,29,15,30,851.0,85.0,1.9,20.0,591.0,395.78,295.35
2016,8,29,15,45,834.0,81.0,1.9,20.0,543.0,339.28,247.35
2016,8,29,16,0,817.0,77.0,1.9,20.0,495.0,287.59,202.2
2016,8,29,16,15,791.0,74.0,1.9,19.0,443.5,235.89,157.82
2016,8,29,16,30,765.0,71.0,1.9,18.0,392.0,186.46,116.04
2016,8,29,16,45,731.5,66.0,1.9,17.5,339.0,136.89,77.01
2016,8,29,17,0,698.0,61.0,1.9,17.0,286.0,90.8,46.59
2016,8,29,17,15,643.5,55.0,1.85,16.5,233.0,47.24,28.81
2016,8,29,17,30,589.0,49.0,1.8,16.0,180.0,33.48,24.1
2016,8,29,17,45,501.5,41.0,1.8,15.5,131.5,29.32,20.17
2016,8,29,18,0,414.0,33.0,1.8,15.0,83.0,24.93,15.71
2016,8,29,18,15,207.0,16.5,1.75,14.5,41.5,12.13,1.55
2016,8,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,151.0,10.0,1.1,12.5,20.0,50.92,0.0
2016,8,30,6,0,302.0,20.0,1.1,13.0,40.0,132.46,62.71
2016,8,30,6,15,418.0,29.0,1.1,13.5,84.0,204.8,153.77
2016,8,30,6,30,534.0,38.0,1.1,14.0,128.0,279.82,220.25
2016,8,30,6,45,602.0,44.0,1.15,14.5,179.5,343.05,275.64
2016,8,30,7,0,670.0,50.0,1.2,15.0,231.0,411.51,333.14
2016,8,30,7,15,335.0,64.5,1.2,15.5,155.0,269.29,220.57
2016,8,30,7,30,0.0,79.0,1.2,16.0,79.0,76.87,58.99
2016,8,30,7,45,289.5,99.0,1.2,17.0,233.0,306.28,250.83
2016,8,30,8,0,579.0,119.0,1.2,18.0,387.0,537.77,428.95
2016,8,30,8,15,720.5,94.5,1.2,18.5,465.5,626.81,493.12
2016,8,30,8,30,862.0,70.0,1.2,19.0,544.0,721.23,556.99
2016,8,30,8,45,878.5,72.0,1.25,19.5,591.0,760.58,581.1
2016,8,30,9,0,895.0,74.0,1.3,20.0,638.0,798.28,604.34
2016,8,30,9,15,907.0,75.5,1.3,20.5,679.5,829.83,622.55
2016,8,30,9,30,919.0,77.0,1.3,21.0,721.0,859.05,639.07
2016,8,30,9,45,929.0,77.5,1.35,21.5,756.5,882.92,652.62
2016,8,30,10,0,939.0,78.0,1.4,22.0,792.0,904.03,664.4
2016,8,30,10,15,945.0,79.0,1.4,22.0,821.0,919.24,673.01
2016,8,30,10,30,951.0,80.0,1.4,22.0,850.0,931.34,679.75
2016,8,30,10,45,956.5,80.0,1.45,22.5,872.0,938.7,682.98
2016,8,30,11,0,962.0,80.0,1.5,23.0,894.0,942.8,684.28
2016,8,30,11,15,964.5,80.5,1.55,23.0,907.5,941.43,683.53
2016,8,30,11,30,967.0,81.0,1.6,23.0,921.0,936.73,680.81
2016,8,30,11,45,968.5,80.5,1.65,23.0,927.0,926.8,674.85
2016,8,30,12,0,970.0,80.0,1.7,23.0,933.0,913.62,666.91
2016,8,30,12,15,969.5,80.0,1.7,23.0,931.0,896.04,655.6
2016,8,30,12,30,969.0,80.0,1.7,23.0,929.0,875.38,642.36
2016,8,30,12,45,966.0,80.5,1.75,23.5,918.0,850.21,625.52
2016,8,30,13,0,963.0,81.0,1.8,24.0,907.0,822.27,606.85
2016,8,30,13,15,959.0,80.5,1.8,24.0,889.0,789.98,585.92
2016,8,30,13,30,955.0,80.0,1.8,24.0,871.0,755.27,563.26
2016,8,30,13,45,949.5,79.0,1.85,24.0,845.5,716.8,538.23
2016,8,30,14,0,944.0,78.0,1.9,24.0,820.0,676.36,510.32
2016,8,30,14,15,936.5,76.5,1.85,23.5,787.5,632.46,478.76
2016,8,30,14,30,929.0,75.0,1.8,23.0,755.0,587.12,445.28
2016,8,30,14,45,918.5,74.0,1.8,23.0,716.0,539.48,408.52
2016,8,30,15,0,908.0,73.0,1.8,23.0,677.0,491.09,370.12
2016,8,30,15,15,894.5,71.0,1.8,22.5,633.0,440.0,329.24
2016,8,30,15,30,881.0,69.0,1.8,22.0,589.0,388.9,287.01
2016,8,30,15,45,863.0,66.5,1.8,21.5,540.5,336.14,242.35
2016,8,30,16,0,845.0,64.0,1.8,21.0,492.0,284.28,197.49
2016,8,30,16,15,820.5,61.5,1.75,20.5,441.0,232.12,152.37
2016,8,30,16,30,796.0,59.0,1.7,20.0,390.0,181.94,109.96
