Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,761.5,55.5,1.65,19.5,336.5,127.69,67.82
2016,8,30,17,0,727.0,52.0,1.6,19.0,283.0,81.33,38.43
2016,8,30,17,15,674.5,47.0,1.55,18.5,230.5,37.28,27.27
2016,8,30,17,30,622.0,42.0,1.5,18.0,178.0,30.54,21.29
2016,8,30,17,45,536.5,35.5,1.45,17.5,129.5,27.03,17.95
2016,8,30,18,0,451.0,29.0,1.4,17.0,81.0,23.43,14.17
2016,8,30,18,15,225.5,14.5,1.35,16.5,40.5,10.54,0.0
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,1.25,12.5,19.5,52.82,0.0
2016,8,31,6,0,322.0,19.0,1.3,13.0,39.0,133.54,55.96
2016,8,31,6,15,441.0,27.5,1.3,13.0,84.0,207.33,155.25
2016,8,31,6,30,560.0,36.0,1.3,13.0,129.0,287.18,226.66
2016,8,31,6,45,627.0,41.5,1.35,13.5,181.0,350.32,282.56
2016,8,31,7,0,694.0,47.0,1.4,14.0,233.0,418.61,340.45
2016,8,31,7,15,737.5,51.0,1.35,14.5,287.0,476.87,387.81
2016,8,31,7,30,781.0,55.0,1.3,15.0,341.0,537.37,434.73
2016,8,31,7,45,810.5,58.0,1.3,15.5,394.5,585.61,470.91
2016,8,31,8,0,840.0,61.0,1.3,16.0,448.0,638.14,508.2
2016,8,31,8,15,861.5,63.5,1.3,16.5,499.0,684.48,538.69
2016,8,31,8,30,883.0,66.0,1.3,17.0,550.0,729.99,567.89
2016,8,31,8,45,898.5,68.0,1.3,17.5,597.0,769.17,592.05
2016,8,31,9,0,914.0,70.0,1.3,18.0,644.0,806.58,614.63
2016,8,31,9,15,925.5,71.5,1.3,18.5,685.5,838.13,632.92
2016,8,31,9,30,937.0,73.0,1.3,19.0,727.0,867.27,649.45
2016,8,31,9,45,938.5,78.5,1.35,19.5,761.5,889.68,662.1
2016,8,31,10,0,940.0,84.0,1.4,20.0,796.0,908.9,672.73
2016,8,31,10,15,946.5,85.0,1.45,20.0,825.0,924.43,682.31
2016,8,31,10,30,953.0,86.0,1.5,20.0,854.0,936.83,689.99
2016,8,31,10,45,957.5,86.5,1.55,20.0,876.0,943.7,694.23
2016,8,31,11,0,962.0,87.0,1.6,20.0,898.0,947.28,696.52
2016,8,31,11,15,965.0,87.5,1.6,20.0,912.0,946.19,695.26
2016,8,31,11,30,968.0,88.0,1.6,20.0,926.0,941.76,692.02
2016,8,31,11,45,968.5,88.0,1.6,20.5,932.0,931.32,683.71
2016,8,31,12,0,969.0,88.0,1.6,21.0,938.0,917.62,673.49
2016,8,31,12,15,968.5,88.0,1.6,20.5,935.5,899.9,663.32
2016,8,31,12,30,968.0,88.0,1.6,20.0,933.0,879.1,651.17
2016,8,31,12,45,961.5,90.5,1.65,20.0,921.5,852.98,634.83
2016,8,31,13,0,955.0,93.0,1.7,20.0,910.0,824.24,616.67
2016,8,31,13,15,951.0,92.0,1.7,20.0,891.5,791.53,595.22
2016,8,31,13,30,947.0,91.0,1.7,20.0,873.0,756.44,572.03
2016,8,31,13,45,942.0,89.5,1.75,20.0,847.0,717.97,546.72
2016,8,31,14,0,937.0,88.0,1.8,20.0,821.0,677.52,517.9
2016,8,31,14,15,929.0,87.0,1.8,19.5,788.0,633.93,486.41
2016,8,31,14,30,921.0,86.0,1.8,19.0,755.0,588.96,452.95
2016,8,31,14,45,911.5,83.5,1.8,19.0,716.5,540.69,415.2
2016,8,31,15,0,902.0,81.0,1.8,19.0,678.0,491.61,375.73
2016,8,31,15,15,887.5,78.5,1.8,18.5,633.0,439.86,333.73
2016,8,31,15,30,873.0,76.0,1.8,18.0,588.0,388.21,290.45
2016,8,31,15,45,856.0,73.0,1.8,18.0,539.5,335.67,244.83
2016,8,31,16,0,839.0,70.0,1.8,18.0,491.0,283.94,199.13
2016,8,31,16,15,813.0,66.5,1.75,17.5,439.0,226.57,149.56
2016,8,31,16,30,787.0,63.0,1.7,17.0,387.0,175.72,106.4
2016,8,31,16,45,752.5,58.5,1.7,17.0,333.5,125.55,67.44
2016,8,31,17,0,718.0,54.0,1.7,17.0,280.0,78.94,38.24
2016,8,31,17,15,662.5,49.0,1.6,16.5,227.0,35.6,26.02
2016,8,31,17,30,607.0,44.0,1.5,16.0,174.0,32.59,23.28
2016,8,31,17,45,515.0,36.5,1.45,15.5,125.0,28.24,19.14
2016,8,31,18,0,423.0,29.0,1.4,15.0,76.0,21.74,12.75
2016,8,31,18,15,211.5,14.5,1.3,14.5,38.0,10.68,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.5,9.5,1.1,11.5,19.0,53.42,0.0
2016,9,1,6,0,329.0,19.0,1.1,12.0,38.0,134.36,47.78
2016,9,1,6,15,450.0,27.5,1.1,12.5,83.5,209.55,156.28
2016,9,1,6,30,571.0,36.0,1.1,13.0,129.0,290.4,228.37
2016,9,1,6,45,638.5,41.5,1.1,13.5,181.5,354.16,284.55
2016,9,1,7,0,706.0,47.0,1.1,14.0,234.0,423.08,342.54
2016,9,1,7,15,749.0,51.0,1.05,14.5,288.5,481.48,389.66
2016,9,1,7,30,792.0,55.0,1.0,15.0,343.0,542.05,436.19
2016,9,1,7,45,822.0,58.0,1.0,15.5,397.0,590.96,472.52
2016,9,1,8,0,852.0,61.0,1.0,16.0,451.0,644.16,509.95
2016,9,1,8,15,873.0,63.5,1.0,16.5,502.5,690.5,540.01
2016,9,1,8,30,894.0,66.0,1.0,17.0,554.0,735.92,568.74
2016,9,1,8,45,910.0,67.5,1.0,17.5,601.0,775.15,592.58
2016,9,1,9,0,926.0,69.0,1.0,18.0,648.0,812.61,614.84
2016,9,1,9,15,937.5,71.0,1.0,18.5,690.5,844.95,633.35
2016,9,1,9,30,949.0,73.0,1.0,19.0,733.0,874.82,650.07
2016,9,1,9,45,953.5,76.5,1.05,19.5,768.5,897.71,662.92
2016,9,1,10,0,958.0,80.0,1.1,20.0,804.0,917.53,673.86
2016,9,1,10,15,964.5,81.0,1.15,20.0,833.0,933.2,683.49
2016,9,1,10,30,971.0,82.0,1.2,20.0,862.0,945.68,691.22
2016,9,1,10,45,975.0,83.0,1.25,20.5,884.0,952.66,694.26
2016,9,1,11,0,979.0,84.0,1.3,21.0,906.0,956.27,695.31
2016,9,1,11,15,981.5,84.0,1.35,21.0,920.0,954.11,694.15
2016,9,1,11,30,984.0,84.0,1.4,21.0,934.0,948.57,691.0
2016,9,1,11,45,983.0,85.5,1.45,21.0,939.5,938.15,684.83
2016,9,1,12,0,982.0,87.0,1.5,21.0,945.0,924.43,676.64
2016,9,1,12,15,981.5,87.0,1.55,21.0,942.5,906.42,665.73
2016,9,1,12,30,981.0,87.0,1.6,21.0,940.0,885.28,652.81
2016,9,1,12,45,975.0,89.0,1.7,21.0,928.0,858.71,636.82
2016,9,1,13,0,969.0,91.0,1.8,21.0,916.0,829.46,618.89
2016,9,1,13,15,965.0,90.0,1.8,20.5,897.5,796.29,598.32
2016,9,1,13,30,961.0,89.0,1.8,20.0,879.0,760.69,575.89
2016,9,1,13,45,954.5,88.5,1.85,19.5,853.0,721.62,551.16
2016,9,1,14,0,948.0,88.0,1.9,19.0,827.0,680.63,522.61
2016,9,1,14,15,940.5,86.5,1.8,19.0,793.5,636.39,488.91
2016,9,1,14,30,933.0,85.0,1.7,19.0,760.0,590.71,453.43
2016,9,1,14,45,922.5,83.0,1.65,19.0,721.0,541.83,414.99
2016,9,1,15,0,912.0,81.0,1.6,19.0,682.0,492.2,374.95
2016,9,1,15,15,898.0,79.0,1.55,18.5,637.0,440.62,332.94
2016,9,1,15,30,884.0,77.0,1.5,18.0,592.0,389.07,289.66
2016,9,1,15,45,865.0,74.5,1.5,18.0,542.5,335.79,243.61
2016,9,1,16,0,846.0,72.0,1.5,18.0,493.0,283.51,197.67
2016,9,1,16,15,819.5,68.5,1.5,17.5,440.0,225.75,148.04
2016,9,1,16,30,793.0,65.0,1.5,17.0,387.0,174.54,104.95
2016,9,1,16,45,752.5,61.5,1.55,16.5,332.5,124.42,66.99
2016,9,1,17,0,712.0,58.0,1.6,16.0,278.0,78.54,39.55
2016,9,1,17,15,654.5,52.0,1.55,15.0,224.5,37.39,27.78
2016,9,1,17,30,597.0,46.0,1.5,14.0,171.0,34.73,25.37
2016,9,1,17,45,491.5,38.5,1.5,13.5,121.0,27.89,18.97
2016,9,1,18,0,386.0,31.0,1.5,13.0,71.0,23.91,14.54
2016,9,1,18,15,193.0,15.5,1.45,12.5,35.5,11.75,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,117.5,10.0,1.05,11.5,16.5,41.08,0.0
2016,9,2,6,0,235.0,20.0,1.1,12.0,33.0,107.54,28.92
2016,9,2,6,15,359.5,30.0,1.05,12.5,75.5,182.23,135.44
2016,9,2,6,30,484.0,40.0,1.0,13.0,118.0,261.16,205.38
2016,9,2,6,45,553.0,47.5,1.0,13.5,168.5,323.3,259.94
2016,9,2,7,0,622.0,55.0,1.0,14.0,219.0,391.05,316.94
2016,9,2,7,15,668.5,60.5,0.95,14.5,271.5,446.9,362.21
2016,9,2,7,30,715.0,66.0,0.9,15.0,324.0,507.88,409.3
2016,9,2,7,45,746.0,70.0,0.9,16.0,376.0,559.52,446.9
2016,9,2,8,0,777.0,74.0,0.9,17.0,428.0,611.7,483.38
2016,9,2,8,15,800.0,77.0,0.9,17.5,477.5,657.31,513.7
2016,9,2,8,30,823.0,80.0,0.9,18.0,527.0,702.27,542.34
2016,9,2,8,45,838.5,83.5,0.9,18.5,572.5,736.74,563.1
2016,9,2,9,0,854.0,87.0,0.9,19.0,618.0,773.91,585.48
2016,9,2,9,15,866.5,89.0,0.95,19.5,659.0,805.1,604.17
2016,9,2,9,30,879.0,91.0,1.0,20.0,700.0,834.08,621.31
2016,9,2,9,45,894.0,90.0,1.05,20.5,736.5,859.5,636.02
2016,9,2,10,0,909.0,89.0,1.1,21.0,773.0,882.43,649.11
2016,9,2,10,15,915.5,90.0,1.15,21.0,801.5,897.42,658.32
2016,9,2,10,30,922.0,91.0,1.2,21.0,830.0,909.39,665.77
2016,9,2,10,45,925.5,92.5,1.25,21.5,851.0,916.11,668.69
2016,9,2,11,0,929.0,94.0,1.3,22.0,872.0,919.61,669.71
2016,9,2,11,15,932.0,94.5,1.35,22.0,885.5,918.4,669.12
2016,9,2,11,30,935.0,95.0,1.4,22.0,899.0,913.95,666.61
2016,9,2,11,45,936.0,95.0,1.45,22.5,905.0,904.05,659.42
2016,9,2,12,0,937.0,95.0,1.5,23.0,911.0,890.99,650.32
2016,9,2,12,15,936.5,95.0,1.5,23.0,908.5,873.59,639.13
2016,9,2,12,30,936.0,95.0,1.5,23.0,906.0,853.21,626.08
2016,9,2,12,45,924.0,100.5,1.55,23.0,893.0,826.23,609.26
2016,9,2,13,0,912.0,106.0,1.6,23.0,880.0,796.95,590.86
2016,9,2,13,15,908.0,105.5,1.6,23.0,862.0,765.74,570.55
2016,9,2,13,30,904.0,105.0,1.6,23.0,844.0,732.26,548.59
2016,9,2,13,45,900.5,102.0,1.6,23.0,819.5,694.65,522.92
2016,9,2,14,0,897.0,99.0,1.6,23.0,795.0,655.08,494.44
2016,9,2,14,15,888.5,97.5,1.6,22.5,762.5,612.15,463.72
2016,9,2,14,30,880.0,96.0,1.6,22.0,730.0,567.98,431.17
2016,9,2,14,45,870.0,93.5,1.6,22.0,691.5,521.11,394.85
2016,9,2,15,0,860.0,91.0,1.6,22.0,653.0,473.56,356.96
2016,9,2,15,15,844.5,88.5,1.6,21.5,609.0,423.29,316.59
2016,9,2,15,30,829.0,86.0,1.6,21.0,565.0,369.39,272.24
2016,9,2,15,45,809.5,82.5,1.65,20.5,517.0,317.63,228.47
2016,9,2,16,0,790.0,79.0,1.7,20.0,469.0,267.07,184.84
2016,9,2,16,15,761.5,75.5,1.65,19.0,417.5,216.1,141.45
2016,9,2,16,30,733.0,72.0,1.6,18.0,366.0,167.71,101.49
2016,9,2,16,45,694.0,66.5,1.6,17.5,313.5,119.33,65.39
2016,9,2,17,0,655.0,61.0,1.6,17.0,261.0,71.64,36.61
2016,9,2,17,15,594.0,55.0,1.55,16.5,209.0,36.72,27.0
2016,9,2,17,30,533.0,49.0,1.5,16.0,157.0,34.52,24.93
2016,9,2,17,45,434.5,39.5,1.5,15.5,110.5,29.05,19.74
2016,9,2,18,0,336.0,30.0,1.5,15.0,64.0,23.23,13.6
2016,9,2,18,15,168.0,15.0,1.45,14.5,32.0,11.48,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.0,15.0,31.17,0.0
2016,9,3,6,0,158.0,21.0,1.6,12.0,30.0,83.31,13.09
2016,9,3,6,15,283.5,34.0,1.6,12.0,71.0,158.34,117.5
2016,9,3,6,30,409.0,47.0,1.6,12.0,112.0,237.25,187.91
2016,9,3,6,45,477.0,57.5,1.65,12.5,161.0,299.04,242.65
2016,9,3,7,0,545.0,68.0,1.7,13.0,210.0,366.29,300.15
2016,9,3,7,15,597.5,75.0,1.65,13.5,262.5,426.14,349.55
2016,9,3,7,30,650.0,82.0,1.6,14.0,315.0,489.13,399.43
2016,9,3,7,45,689.5,86.5,1.6,14.5,368.0,543.83,441.28
2016,9,3,8,0,729.0,91.0,1.6,15.0,421.0,599.83,482.72
2016,9,3,8,15,755.5,95.0,1.55,15.0,471.0,644.71,515.22
2016,9,3,8,30,782.0,99.0,1.5,15.0,521.0,691.83,547.27
2016,9,3,8,45,809.0,99.0,1.5,15.5,569.0,734.16,574.5
2016,9,3,9,0,836.0,99.0,1.5,16.0,617.0,775.51,600.57
2016,9,3,9,15,850.0,101.5,1.5,16.5,659.0,807.85,619.96
2016,9,3,9,30,864.0,104.0,1.5,17.0,701.0,833.51,634.64
2016,9,3,9,45,891.0,97.5,1.5,17.5,740.5,862.65,651.64
2016,9,3,10,0,918.0,91.0,1.5,18.0,780.0,889.74,667.09
2016,9,3,10,15,925.5,92.0,1.5,18.0,809.0,905.59,676.27
2016,9,3,10,30,933.0,93.0,1.5,18.0,838.0,918.39,683.65
2016,9,3,10,45,940.5,92.5,1.55,18.5,860.5,926.46,687.42
2016,9,3,11,0,948.0,92.0,1.6,19.0,883.0,931.31,689.24
2016,9,3,11,15,950.5,92.5,1.65,19.0,896.5,929.53,688.17
2016,9,3,11,30,953.0,93.0,1.7,19.0,910.0,924.45,685.11
2016,9,3,11,45,954.5,93.0,1.75,19.0,916.0,914.73,679.11
2016,9,3,12,0,956.0,93.0,1.8,19.0,922.0,901.77,671.1
2016,9,3,12,15,955.0,93.0,1.85,18.5,919.0,883.57,660.9
2016,9,3,12,30,954.0,93.0,1.9,18.0,916.0,862.34,648.68
2016,9,3,12,45,942.0,98.0,1.95,18.0,902.5,834.44,630.66
2016,9,3,13,0,930.0,103.0,2.0,18.0,889.0,804.19,610.97
2016,9,3,13,15,925.0,102.5,2.0,18.0,870.0,771.68,589.17
2016,9,3,13,30,920.0,102.0,2.0,18.0,851.0,736.91,565.68
2016,9,3,13,45,917.0,98.5,2.0,18.0,826.0,698.56,538.7
2016,9,3,14,0,914.0,95.0,2.0,18.0,801.0,658.17,508.77
2016,9,3,14,15,905.5,93.5,2.0,17.5,768.0,614.55,476.59
2016,9,3,14,30,897.0,92.0,2.0,17.0,735.0,569.66,442.49
2016,9,3,14,45,889.5,88.5,2.0,17.0,696.5,522.37,404.76
2016,9,3,15,0,882.0,85.0,2.0,17.0,658.0,474.15,365.22
2016,9,3,15,15,684.0,139.0,1.95,16.5,565.0,393.64,301.79
2016,9,3,15,30,486.0,193.0,1.9,16.0,472.0,336.7,257.38
2016,9,3,15,45,495.5,172.0,1.9,16.0,435.0,294.91,221.71
2016,9,3,16,0,505.0,151.0,1.9,16.0,398.0,251.94,184.32
2016,9,3,16,15,634.5,109.0,1.9,15.5,384.0,212.96,145.55
2016,9,3,16,30,764.0,67.0,1.9,15.0,370.0,164.22,98.5
2016,9,3,16,45,719.5,63.5,1.95,14.5,316.0,115.59,62.54
2016,9,3,17,0,675.0,60.0,2.0,14.0,262.0,71.68,38.05
2016,9,3,17,15,613.0,54.0,2.0,13.5,209.5,36.18,26.86
2016,9,3,17,30,551.0,48.0,2.0,13.0,157.0,33.95,24.72
2016,9,3,17,45,425.5,40.0,2.0,12.5,109.0,29.82,20.62
2016,9,3,18,0,300.0,32.0,2.0,12.0,61.0,25.57,15.41
2016,9,3,18,15,150.0,16.0,1.95,12.0,30.5,15.73,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,1.95,11.5,12.0,19.91,0.0
2016,9,4,6,0,77.0,20.0,2.0,12.0,24.0,52.0,0.0
2016,9,4,6,15,183.5,38.5,1.95,12.0,63.0,127.75,94.15
2016,9,4,6,30,290.0,57.0,1.9,12.0,102.0,199.48,158.09
2016,9,4,6,45,362.0,71.5,1.9,12.5,150.0,260.78,211.96
2016,9,4,7,0,434.0,86.0,1.9,13.0,198.0,328.37,269.64
2016,9,4,7,15,490.0,96.5,1.8,13.0,250.0,388.29,319.8
2016,9,4,7,30,546.0,107.0,1.7,13.0,302.0,452.07,371.3
2016,9,4,7,45,596.0,112.0,1.65,13.5,355.0,512.49,417.91
2016,9,4,8,0,646.0,117.0,1.6,14.0,408.0,572.66,462.76
2016,9,4,8,15,675.5,123.0,1.55,14.5,458.5,621.39,497.4
2016,9,4,8,30,705.0,129.0,1.5,15.0,509.0,670.09,531.01
2016,9,4,8,45,742.5,127.5,1.45,15.5,558.0,716.14,561.49
2016,9,4,9,0,780.0,126.0,1.4,16.0,607.0,761.92,590.3
2016,9,4,9,15,796.0,129.0,1.4,16.5,649.0,792.11,608.21
2016,9,4,9,30,812.0,132.0,1.4,17.0,691.0,823.19,626.7
2016,9,4,9,45,866.0,113.5,1.4,17.5,736.5,860.91,649.46
2016,9,4,10,0,920.0,95.0,1.4,18.0,782.0,893.12,668.16
2016,9,4,10,15,927.5,96.0,1.45,18.0,811.5,908.86,677.85
2016,9,4,10,30,935.0,97.0,1.5,18.0,841.0,921.54,685.81
2016,9,4,10,45,942.0,97.0,1.55,18.5,863.5,929.57,689.55
2016,9,4,11,0,949.0,97.0,1.6,19.0,886.0,934.36,691.33
2016,9,4,11,15,952.0,97.5,1.6,19.0,900.0,932.88,689.8
2016,9,4,11,30,955.0,98.0,1.6,19.0,914.0,928.08,686.3
2016,9,4,11,45,957.5,97.5,1.65,19.0,920.0,918.55,680.49
2016,9,4,12,0,960.0,97.0,1.7,19.0,926.0,905.76,672.65
2016,9,4,12,15,960.0,97.0,1.75,19.0,923.5,888.19,661.72
2016,9,4,12,30,960.0,97.0,1.8,19.0,921.0,867.55,648.78
2016,9,4,12,45,961.5,94.0,1.85,19.5,911.5,842.16,631.44
2016,9,4,13,0,963.0,91.0,1.9,20.0,902.0,813.85,612.13
2016,9,4,13,15,959.0,90.5,1.9,20.0,883.0,781.12,590.45
2016,9,4,13,30,955.0,90.0,1.9,20.0,864.0,745.97,567.01
2016,9,4,13,45,950.0,88.5,1.9,20.0,838.0,706.97,540.12
2016,9,4,14,0,945.0,87.0,1.9,20.0,812.0,665.96,509.95
2016,9,4,14,15,937.0,85.5,1.9,19.5,778.5,621.41,477.39
2016,9,4,14,30,929.0,84.0,1.9,19.0,745.0,575.47,442.79
2016,9,4,14,45,916.5,82.5,1.9,19.0,705.0,526.16,403.79
2016,9,4,15,0,904.0,81.0,1.9,19.0,665.0,476.29,363.23
2016,9,4,15,15,889.5,79.0,1.85,18.5,620.0,424.86,320.8
2016,9,4,15,30,875.0,77.0,1.8,18.0,575.0,373.53,277.19
2016,9,4,15,45,853.0,75.0,1.8,18.0,525.0,320.31,230.84
2016,9,4,16,0,831.0,73.0,1.8,18.0,475.0,264.21,181.8
2016,9,4,16,15,803.0,69.5,1.75,17.5,422.5,211.39,136.22
2016,9,4,16,30,775.0,66.0,1.7,17.0,370.0,161.08,94.6
2016,9,4,16,45,732.0,62.0,1.7,16.5,315.5,111.75,58.9
2016,9,4,17,0,689.0,58.0,1.7,16.0,261.0,66.96,35.06
2016,9,4,17,15,626.0,52.0,1.65,15.0,208.0,38.21,28.48
2016,9,4,17,30,563.0,46.0,1.6,14.0,155.0,32.5,23.29
2016,9,4,17,45,449.0,37.0,1.55,13.5,107.0,27.35,18.32
2016,9,4,18,0,335.0,28.0,1.5,13.0,59.0,21.91,11.96
2016,9,4,18,15,167.5,14.0,1.45,12.5,29.5,13.76,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,10.5,13.5,30.67,0.0
2016,9,5,6,0,168.0,18.0,0.7,11.0,27.0,81.55,0.0
2016,9,5,6,15,297.5,30.5,0.7,11.5,68.0,158.39,115.66
2016,9,5,6,30,427.0,43.0,0.7,12.0,109.0,238.24,186.82
2016,9,5,6,45,504.5,52.0,0.7,12.5,159.0,302.95,243.27
2016,9,5,7,0,582.0,61.0,0.7,13.0,209.0,374.0,302.85
2016,9,5,7,15,632.5,67.0,0.65,13.5,261.5,432.81,350.32
2016,9,5,7,30,683.0,73.0,0.6,14.0,314.0,494.59,397.92
2016,9,5,7,45,720.5,77.0,0.55,14.5,367.0,546.18,435.88
2016,9,5,8,0,758.0,81.0,0.5,15.0,420.0,601.42,474.9
2016,9,5,8,15,783.0,84.5,0.5,15.5,470.5,648.1,506.53
2016,9,5,8,30,808.0,88.0,0.5,16.0,521.0,694.24,535.87
2016,9,5,8,45,829.5,89.5,0.55,17.0,568.0,734.63,560.28
2016,9,5,9,0,851.0,91.0,0.6,18.0,615.0,769.28,580.39
2016,9,5,9,15,865.0,93.5,0.6,18.5,656.5,801.87,599.18
2016,9,5,9,30,879.0,96.0,0.6,19.0,698.0,832.3,616.32
2016,9,5,9,45,898.5,93.0,0.65,19.5,736.0,858.97,631.78
2016,9,5,10,0,918.0,90.0,0.7,20.0,774.0,883.31,645.72
2016,9,5,10,15,925.0,91.0,0.75,20.5,802.5,898.56,653.86
2016,9,5,10,30,932.0,92.0,0.8,21.0,831.0,910.75,660.23
2016,9,5,10,45,937.5,92.5,0.85,22.0,852.5,917.94,662.28
2016,9,5,11,0,943.0,93.0,0.9,23.0,874.0,921.89,662.43
2016,9,5,11,15,946.0,93.5,0.95,23.0,888.0,920.39,661.83
2016,9,5,11,30,949.0,94.0,1.0,23.0,902.0,915.59,659.31
2016,9,5,11,45,950.0,94.5,1.05,23.5,907.5,905.8,652.49
2016,9,5,12,0,951.0,95.0,1.1,24.0,913.0,892.8,643.75
2016,9,5,12,15,950.5,95.0,1.15,24.0,910.5,874.92,633.2
2016,9,5,12,30,950.0,95.0,1.2,24.0,908.0,854.0,620.74
2016,9,5,12,45,939.0,99.5,1.25,24.0,895.0,826.38,603.86
2016,9,5,13,0,928.0,104.0,1.3,24.0,882.0,796.39,585.36
2016,9,5,13,15,924.0,103.0,1.3,24.0,863.5,764.05,564.58
2016,9,5,13,30,920.0,102.0,1.3,24.0,845.0,729.39,542.14
2016,9,5,13,45,913.0,101.0,1.35,24.0,818.5,690.64,515.87
2016,9,5,14,0,906.0,100.0,1.4,24.0,792.0,650.11,487.21
2016,9,5,14,15,897.0,98.5,1.4,23.5,759.0,606.4,456.05
2016,9,5,14,30,888.0,97.0,1.4,23.0,726.0,561.48,423.03
2016,9,5,14,45,875.0,95.5,1.45,23.0,686.0,513.61,386.28
2016,9,5,15,0,862.0,94.0,1.5,23.0,646.0,465.3,348.03
2016,9,5,15,15,845.5,91.5,1.5,22.5,601.5,410.85,304.56
2016,9,5,15,30,829.0,89.0,1.5,22.0,557.0,360.28,262.64
2016,9,5,15,45,806.0,86.0,1.55,22.0,507.5,308.04,218.2
2016,9,5,16,0,783.0,83.0,1.6,22.0,458.0,257.37,174.56
2016,9,5,16,15,752.5,78.5,1.55,21.0,406.0,205.78,131.44
2016,9,5,16,30,722.0,74.0,1.5,20.0,354.0,157.02,92.42
2016,9,5,16,45,679.0,68.5,1.45,19.5,301.0,105.88,56.05
2016,9,5,17,0,636.0,63.0,1.4,19.0,248.0,62.52,33.78
2016,9,5,17,15,571.0,56.0,1.25,18.0,196.0,38.39,28.25
2016,9,5,17,30,506.0,49.0,1.1,17.0,144.0,35.44,25.53
2016,9,5,17,45,400.0,38.0,1.0,16.5,98.0,28.58,19.05
2016,9,5,18,0,294.0,27.0,0.9,16.0,52.0,21.24,10.72
2016,9,5,18,15,147.0,13.5,0.85,15.0,26.0,13.27,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,95.5,8.5,0.75,10.5,13.0,32.97,0.0
2016,9,6,6,0,191.0,17.0,0.7,11.0,26.0,86.56,0.0
2016,9,6,6,15,324.0,28.0,0.6,11.5,67.0,164.32,118.8
2016,9,6,6,30,457.0,39.0,0.5,12.0,108.0,244.72,190.92
2016,9,6,6,45,537.0,46.5,0.4,13.0,158.5,309.81,246.79
2016,9,6,7,0,617.0,54.0,0.3,14.0,209.0,381.52,305.27
2016,9,6,7,15,666.0,59.5,0.25,15.0,262.5,437.91,349.52
2016,9,6,7,30,715.0,65.0,0.2,16.0,316.0,499.72,395.53
2016,9,6,7,45,751.0,68.0,0.2,17.0,369.0,552.91,433.45
2016,9,6,8,0,787.0,71.0,0.2,18.0,422.0,606.98,470.42
2016,9,6,8,15,811.0,74.5,0.2,19.0,472.5,653.87,500.07
2016,9,6,8,30,835.0,78.0,0.2,20.0,523.0,700.11,527.63
2016,9,6,8,45,854.5,80.0,0.25,21.0,569.5,736.01,548.21
2016,9,6,9,0,874.0,82.0,0.3,22.0,616.0,774.72,570.44
2016,9,6,9,15,887.0,84.0,0.35,23.0,658.0,806.49,587.75
2016,9,6,9,30,900.0,86.0,0.4,24.0,700.0,835.99,603.49
2016,9,6,9,45,904.5,90.0,0.5,25.0,734.0,858.09,615.35
2016,9,6,10,0,909.0,94.0,0.6,26.0,768.0,877.24,625.44
2016,9,6,10,15,916.5,95.5,0.65,26.0,797.0,893.24,635.15
2016,9,6,10,30,924.0,97.0,0.7,26.0,826.0,906.19,643.1
2016,9,6,10,45,930.0,97.0,0.8,26.5,848.0,913.13,647.11
2016,9,6,11,0,936.0,97.0,0.9,27.0,870.0,916.86,649.25
2016,9,6,11,15,939.0,97.5,0.95,27.0,883.5,915.25,648.58
2016,9,6,11,30,942.0,98.0,1.0,27.0,897.0,910.37,646.05
2016,9,6,11,45,944.0,98.0,1.05,27.5,903.0,900.88,639.48
2016,9,6,12,0,946.0,98.0,1.1,28.0,909.0,888.18,631.02
2016,9,6,12,15,946.0,98.0,1.1,28.0,906.5,870.68,620.14
2016,9,6,12,30,946.0,98.0,1.1,28.0,904.0,850.14,607.44
2016,9,6,12,45,935.5,102.0,1.15,28.0,891.0,822.44,590.85
2016,9,6,13,0,925.0,106.0,1.2,28.0,878.0,792.37,572.65
2016,9,6,13,15,921.0,105.0,1.2,28.0,859.5,760.03,552.26
2016,9,6,13,30,917.0,104.0,1.2,28.0,841.0,725.4,530.22
2016,9,6,13,45,912.5,101.5,1.25,28.0,815.0,686.89,504.36
2016,9,6,14,0,908.0,99.0,1.3,28.0,789.0,646.47,476.29
2016,9,6,14,15,899.0,97.5,1.3,27.5,755.5,602.65,445.55
2016,9,6,14,30,890.0,96.0,1.3,27.0,722.0,557.61,412.97
2016,9,6,14,45,879.5,93.0,1.35,26.5,683.0,509.49,377.36
2016,9,6,15,0,869.0,90.0,1.4,26.0,644.0,460.74,339.94
2016,9,6,15,15,853.0,87.5,1.4,25.5,599.0,409.87,299.47
2016,9,6,15,30,837.0,85.0,1.4,25.0,554.0,355.41,255.12
2016,9,6,15,45,817.0,81.5,1.4,25.0,505.0,303.25,211.04
2016,9,6,16,0,797.0,78.0,1.4,25.0,456.0,252.36,167.55
2016,9,6,16,15,767.0,74.0,1.3,24.5,404.0,200.68,124.63
2016,9,6,16,30,737.0,70.0,1.2,24.0,352.0,151.77,86.09
2016,9,6,16,45,696.0,64.5,1.2,23.5,299.0,103.67,53.37
2016,9,6,17,0,655.0,59.0,1.2,23.0,246.0,56.38,29.59
2016,9,6,17,15,589.0,52.0,1.1,21.5,193.5,35.33,25.15
2016,9,6,17,30,523.0,45.0,1.0,20.0,141.0,32.18,22.33
2016,9,6,17,45,415.5,35.0,0.9,19.0,95.5,26.09,16.63
2016,9,6,18,0,308.0,25.0,0.8,18.0,50.0,19.58,8.67
2016,9,6,18,15,154.0,12.5,0.75,17.0,25.0,12.29,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,8.0,0.85,13.5,11.5,7.86,0.0
2016,9,7,6,0,159.0,16.0,0.8,14.0,23.0,74.87,0.0
2016,9,7,6,15,287.5,29.0,0.75,15.0,63.0,151.91,107.38
2016,9,7,6,30,416.0,42.0,0.7,16.0,103.0,230.67,177.45
2016,9,7,6,45,487.0,52.5,0.65,17.0,152.5,293.26,231.02
2016,9,7,7,0,558.0,63.0,0.6,18.0,202.0,361.68,286.92
2016,9,7,7,15,610.5,70.0,0.55,19.0,255.0,421.46,333.68
2016,9,7,7,30,663.0,77.0,0.5,20.0,308.0,484.38,380.45
2016,9,7,7,45,692.0,84.0,0.45,21.0,359.5,535.55,416.26
2016,9,7,8,0,721.0,91.0,0.4,22.0,411.0,587.21,450.79
2016,9,7,8,15,748.0,95.5,0.35,23.0,461.0,634.73,480.96
2016,9,7,8,30,775.0,100.0,0.3,24.0,511.0,679.63,507.54
2016,9,7,8,45,788.0,106.0,0.25,25.5,556.0,717.52,526.98
2016,9,7,9,0,801.0,112.0,0.2,27.0,601.0,753.65,544.7
2016,9,7,9,15,816.5,115.5,0.25,27.5,642.5,787.08,563.9
2016,9,7,9,30,832.0,119.0,0.3,28.0,684.0,818.47,581.7
2016,9,7,9,45,867.0,110.0,0.4,28.5,726.0,845.83,597.81
2016,9,7,10,0,902.0,101.0,0.5,29.0,768.0,876.08,615.79
2016,9,7,10,15,909.0,102.5,0.6,29.0,796.5,891.42,625.76
2016,9,7,10,30,916.0,104.0,0.7,29.0,825.0,903.73,634.16
2016,9,7,10,45,919.0,106.0,0.8,29.5,845.5,909.96,637.68
2016,9,7,11,0,922.0,108.0,0.9,30.0,866.0,912.98,639.34
2016,9,7,11,15,925.0,109.0,0.95,30.0,879.5,911.74,638.92
2016,9,7,11,30,928.0,110.0,1.0,30.0,893.0,907.27,636.65
2016,9,7,11,45,924.5,112.5,1.05,30.0,897.0,895.58,630.02
2016,9,7,12,0,921.0,115.0,1.1,30.0,901.0,880.84,621.61
2016,9,7,12,15,920.0,115.0,1.15,30.0,898.0,862.72,611.13
2016,9,7,12,30,919.0,115.0,1.2,30.0,895.0,841.69,598.82
2016,9,7,12,45,899.5,123.5,1.25,30.0,879.0,811.8,580.8
2016,9,7,13,0,880.0,132.0,1.3,30.0,863.0,780.01,561.46
2016,9,7,13,15,875.0,131.0,1.3,29.5,844.0,748.03,542.4
2016,9,7,13,30,870.0,130.0,1.3,29.0,825.0,713.17,520.24
2016,9,7,13,45,859.0,129.5,1.35,29.0,797.5,673.31,493.14
2016,9,7,14,0,848.0,129.0,1.4,29.0,770.0,632.14,464.47
2016,9,7,14,15,837.0,127.0,1.4,28.5,736.0,588.5,433.89
2016,9,7,14,30,826.0,125.0,1.4,28.0,702.0,544.01,401.77
2016,9,7,14,45,807.5,123.5,1.4,28.0,661.5,495.77,365.22
2016,9,7,15,0,789.0,122.0,1.4,28.0,621.0,447.81,327.9
2016,9,7,15,15,769.0,118.0,1.4,27.5,576.0,397.53,288.53
2016,9,7,15,30,749.0,114.0,1.4,27.0,531.0,344.79,246.27
2016,9,7,15,45,719.0,110.5,1.4,27.0,481.0,293.94,204.32
2016,9,7,16,0,689.0,107.0,1.4,27.0,431.0,245.5,164.07
2016,9,7,16,15,653.0,101.0,1.3,26.0,379.5,196.48,124.8
2016,9,7,16,30,617.0,95.0,1.2,25.0,328.0,150.99,90.22
2016,9,7,16,45,563.5,87.5,1.2,24.5,275.5,106.64,61.07
2016,9,7,17,0,510.0,80.0,1.2,24.0,223.0,68.12,43.07
2016,9,7,17,15,439.5,68.5,1.1,22.5,173.0,50.25,37.86
2016,9,7,17,30,369.0,57.0,1.0,21.0,123.0,42.63,31.16
2016,9,7,17,45,264.0,41.5,0.9,20.0,80.5,31.76,21.23
2016,9,7,18,0,159.0,26.0,0.8,19.0,38.0,20.3,8.15
2016,9,7,18,15,79.5,13.0,0.7,18.5,19.0,12.78,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,46.5,7.5,0.7,11.5,9.5,7.37,0.0
2016,9,8,6,0,93.0,15.0,0.7,12.0,19.0,42.53,0.0
2016,9,8,6,15,208.0,31.0,0.65,12.5,56.5,125.32,88.3
2016,9,8,6,30,323.0,47.0,0.6,13.0,94.0,197.68,153.68
2016,9,8,6,45,409.5,58.0,0.6,14.0,143.0,263.72,210.29
2016,9,8,7,0,496.0,69.0,0.6,15.0,192.0,336.69,270.61
2016,9,8,7,15,550.5,77.5,0.6,15.5,243.5,396.55,319.02
2016,9,8,7,30,605.0,86.0,0.6,16.0,295.0,459.77,368.1
2016,9,8,7,45,646.5,91.5,0.6,16.5,347.0,514.55,408.98
2016,9,8,8,0,688.0,97.0,0.6,17.0,399.0,570.8,449.5
2016,9,8,8,15,715.5,101.5,0.6,17.5,448.5,617.43,481.65
2016,9,8,8,30,743.0,106.0,0.6,18.0,498.0,663.84,512.69
2016,9,8,8,45,765.5,109.5,0.6,18.5,544.5,702.39,536.42
2016,9,8,9,0,788.0,113.0,0.6,19.0,591.0,742.44,560.8
2016,9,8,9,15,803.5,115.5,0.6,19.5,632.0,774.38,579.29
2016,9,8,9,30,819.0,118.0,0.6,20.0,673.0,804.32,596.3
2016,9,8,9,45,825.5,123.0,0.65,20.5,706.5,827.28,609.46
2016,9,8,10,0,832.0,128.0,0.7,21.0,740.0,847.54,620.94
2016,9,8,10,15,840.5,129.5,0.75,21.5,768.5,862.98,629.36
2016,9,8,10,30,849.0,131.0,0.8,22.0,797.0,875.58,636.08
2016,9,8,10,45,853.5,133.5,0.85,22.5,818.0,882.85,639.49
2016,9,8,11,0,858.0,136.0,0.9,23.0,839.0,887.08,641.12
2016,9,8,11,15,861.5,136.5,0.95,23.0,852.0,885.32,640.31
2016,9,8,11,30,865.0,137.0,1.0,23.0,865.0,877.41,635.72
2016,9,8,11,45,863.0,139.5,1.05,23.5,869.5,867.3,628.66
2016,9,8,12,0,861.0,142.0,1.1,24.0,874.0,856.68,621.36
2016,9,8,12,15,860.0,141.5,1.1,24.0,871.0,838.32,609.62
2016,9,8,12,30,859.0,141.0,1.1,24.0,868.0,817.25,596.24
2016,9,8,12,45,875.5,130.0,1.15,24.0,862.5,796.09,583.48
2016,9,8,13,0,892.0,119.0,1.2,24.0,857.0,772.95,569.33
2016,9,8,13,15,887.0,118.0,1.2,24.0,838.0,740.66,548.43
2016,9,8,13,30,882.0,117.0,1.2,24.0,819.0,706.23,525.27
2016,9,8,13,45,875.0,115.0,1.25,24.0,792.5,667.63,498.53
2016,9,8,14,0,868.0,113.0,1.3,24.0,766.0,627.37,469.94
2016,9,8,14,15,858.0,111.0,1.3,24.0,732.5,583.97,437.97
2016,9,8,14,30,848.0,109.0,1.3,24.0,699.0,536.81,402.53
2016,9,8,14,45,834.5,107.0,1.3,24.0,659.5,489.6,366.0
2016,9,8,15,0,821.0,105.0,1.3,24.0,620.0,442.15,328.23
2016,9,8,15,15,802.5,101.5,1.3,23.5,575.5,391.45,287.63
2016,9,8,15,30,784.0,98.0,1.3,23.0,531.0,341.48,246.42
2016,9,8,15,45,758.5,94.5,1.3,23.0,482.0,290.54,203.35
2016,9,8,16,0,733.0,91.0,1.3,23.0,433.0,238.16,159.04
2016,9,8,16,15,700.0,86.0,1.3,22.0,381.5,188.4,118.34
2016,9,8,16,30,667.0,81.0,1.3,21.0,330.0,141.77,82.33
2016,9,8,16,45,617.0,74.5,1.3,20.5,277.0,96.05,52.31
2016,9,8,17,0,567.0,68.0,1.3,20.0,224.0,55.67,34.7
2016,9,8,17,15,496.0,59.0,1.25,19.0,174.0,41.95,31.18
2016,9,8,17,30,425.0,50.0,1.2,18.0,124.0,37.4,26.97
2016,9,8,17,45,312.5,37.0,1.2,17.5,81.0,28.62,18.7
2016,9,8,18,0,200.0,24.0,1.2,17.0,38.0,19.2,6.15
2016,9,8,18,15,100.0,12.0,1.2,16.0,19.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,0.65,11.5,10.0,0.0,0.0
2016,9,9,6,0,142.0,14.0,0.6,12.0,20.0,55.85,0.0
2016,9,9,6,15,271.5,27.0,0.55,12.5,58.5,142.95,99.33
2016,9,9,6,30,401.0,40.0,0.5,13.0,97.0,220.53,170.53
2016,9,9,6,45,484.0,49.0,0.5,13.5,146.5,285.55,227.05
2016,9,9,7,0,567.0,58.0,0.5,14.0,196.0,357.49,287.21
2016,9,9,7,15,619.0,64.0,0.5,14.5,248.0,415.84,334.6
2016,9,9,7,30,671.0,70.0,0.5,15.0,300.0,477.3,382.4
2016,9,9,7,45,710.0,74.0,0.5,16.0,352.5,528.93,420.21
2016,9,9,8,0,749.0,78.0,0.5,17.0,405.0,584.25,459.1
2016,9,9,8,15,774.5,81.5,0.5,17.5,455.0,630.56,490.84
2016,9,9,8,30,800.0,85.0,0.5,18.0,505.0,676.37,520.09
2016,9,9,8,45,821.5,87.0,0.5,19.0,551.5,716.69,543.76
2016,9,9,9,0,843.0,89.0,0.5,20.0,598.0,755.69,566.01
2016,9,9,9,15,857.0,91.5,0.55,20.5,639.5,783.44,582.25
2016,9,9,9,30,871.0,94.0,0.6,21.0,681.0,813.34,599.97
2016,9,9,9,45,884.5,94.5,0.65,21.5,717.0,838.27,614.3
2016,9,9,10,0,898.0,95.0,0.7,22.0,753.0,860.65,627.02
2016,9,9,10,15,905.5,96.0,0.7,22.5,781.5,875.72,634.18
2016,9,9,10,30,913.0,97.0,0.7,23.0,810.0,887.79,639.58
2016,9,9,10,45,919.5,97.5,0.75,24.0,831.5,895.36,641.93
2016,9,9,11,0,926.0,98.0,0.8,25.0,853.0,899.76,642.41
2016,9,9,11,15,929.0,98.5,0.85,25.0,866.5,897.92,641.61
2016,9,9,11,30,932.0,99.0,0.9,25.0,880.0,892.83,638.95
2016,9,9,11,45,934.0,99.0,0.95,25.5,886.0,883.18,632.28
2016,9,9,12,0,936.0,99.0,1.0,26.0,892.0,870.34,623.72
2016,9,9,12,15,935.5,99.0,1.0,26.0,889.0,852.36,612.43
2016,9,9,12,30,935.0,99.0,1.0,26.0,886.0,831.39,599.34
2016,9,9,12,45,925.5,102.5,1.05,26.5,873.0,804.09,581.72
2016,9,9,13,0,916.0,106.0,1.1,27.0,860.0,774.42,562.53
2016,9,9,13,15,911.5,105.0,1.1,27.0,841.0,741.81,541.82
2016,9,9,13,30,907.0,104.0,1.1,27.0,822.0,706.96,519.03
2016,9,9,13,45,900.0,102.5,1.15,27.0,795.5,667.98,492.39
2016,9,9,14,0,893.0,101.0,1.2,27.0,769.0,627.29,463.83
2016,9,9,14,15,883.5,99.5,1.2,26.5,735.0,583.67,432.89
2016,9,9,14,30,874.0,98.0,1.2,26.0,701.0,538.93,400.15
2016,9,9,14,45,860.5,95.5,1.25,26.0,661.5,490.49,363.22
2016,9,9,15,0,847.0,93.0,1.3,26.0,622.0,438.25,322.39
2016,9,9,15,15,829.5,90.5,1.3,25.5,576.5,387.68,281.91
2016,9,9,15,30,812.0,88.0,1.3,25.0,531.0,337.67,240.67
2016,9,9,15,45,787.0,84.5,1.3,24.5,482.0,285.55,197.14
2016,9,9,16,0,762.0,81.0,1.3,24.0,433.0,235.26,154.77
2016,9,9,16,15,729.0,77.0,1.3,23.0,381.0,185.24,113.99
2016,9,9,16,30,696.0,73.0,1.3,22.0,329.0,134.94,75.48
2016,9,9,16,45,646.5,67.5,1.3,21.5,276.0,88.78,46.05
2016,9,9,17,0,597.0,62.0,1.3,21.0,223.0,47.86,30.0
2016,9,9,17,15,523.5,54.0,1.25,20.0,172.5,37.89,27.49
2016,9,9,17,30,450.0,46.0,1.2,19.0,122.0,34.02,23.88
2016,9,9,17,45,328.0,34.0,1.2,18.0,79.0,26.06,16.36
2016,9,9,18,0,206.0,22.0,1.2,17.0,36.0,17.51,3.31
2016,9,9,18,15,103.0,11.0,1.15,16.0,18.0,10.81,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
