Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.5,6.5,0.7,10.5,8.0,0.0,0.0
2016,9,10,6,0,69.0,13.0,0.7,11.0,16.0,33.07,0.0
2016,9,10,6,15,185.5,29.5,0.7,11.5,52.0,115.12,78.88
2016,9,10,6,30,302.0,46.0,0.7,12.0,88.0,186.96,145.32
2016,9,10,6,45,383.5,58.0,0.7,13.0,135.0,248.85,199.05
2016,9,10,7,0,465.0,70.0,0.7,14.0,182.0,320.18,258.65
2016,9,10,7,15,521.5,78.5,0.7,14.5,232.5,379.52,307.23
2016,9,10,7,30,578.0,87.0,0.7,15.0,283.0,442.37,356.69
2016,9,10,7,45,616.5,93.5,0.7,15.5,334.0,495.16,396.61
2016,9,10,8,0,655.0,100.0,0.7,16.0,385.0,549.25,436.13
2016,9,10,8,15,684.0,105.0,0.7,16.5,434.0,596.13,469.04
2016,9,10,8,30,713.0,110.0,0.7,17.0,483.0,642.93,500.97
2016,9,10,8,45,734.0,114.5,0.75,18.0,528.0,682.87,526.28
2016,9,10,9,0,755.0,119.0,0.8,19.0,573.0,721.66,549.87
2016,9,10,9,15,771.0,122.5,0.8,19.5,613.5,751.55,567.37
2016,9,10,9,30,787.0,126.0,0.8,20.0,654.0,782.11,585.21
2016,9,10,9,45,798.5,129.0,0.85,20.5,688.5,806.31,599.38
2016,9,10,10,0,810.0,132.0,0.9,21.0,723.0,828.06,611.97
2016,9,10,10,15,819.0,134.0,0.95,21.0,751.0,844.03,621.99
2016,9,10,10,30,828.0,136.0,1.0,21.0,779.0,857.23,630.35
2016,9,10,10,45,833.0,137.5,1.05,21.5,800.0,863.62,633.19
2016,9,10,11,0,838.0,139.0,1.1,22.0,821.0,867.04,634.29
2016,9,10,11,15,841.5,140.0,1.1,22.0,833.5,865.68,632.9
2016,9,10,11,30,845.0,141.0,1.1,22.0,846.0,861.33,629.76
2016,9,10,11,45,845.5,141.5,1.15,22.5,851.0,850.98,622.37
2016,9,10,12,0,846.0,142.0,1.2,23.0,856.0,837.76,613.25
2016,9,10,12,15,845.0,142.0,1.2,23.0,852.5,820.03,601.79
2016,9,10,12,30,844.0,142.0,1.2,23.0,849.0,799.62,588.65
2016,9,10,12,45,844.5,139.0,1.25,23.0,839.0,774.85,573.23
2016,9,10,13,0,845.0,136.0,1.3,23.0,829.0,747.58,556.06
2016,9,10,13,15,839.5,135.0,1.3,23.0,810.0,715.61,534.65
2016,9,10,13,30,834.0,134.0,1.3,23.0,791.0,681.7,510.81
2016,9,10,13,45,826.5,131.5,1.3,23.0,764.5,643.34,483.44
2016,9,10,14,0,819.0,129.0,1.3,23.0,738.0,603.54,454.47
2016,9,10,14,15,808.0,127.0,1.3,22.5,705.0,561.03,423.64
2016,9,10,14,30,797.0,125.0,1.3,22.0,672.0,517.73,391.31
2016,9,10,14,45,783.0,121.5,1.3,22.0,633.0,471.12,354.86
2016,9,10,15,0,769.0,118.0,1.3,22.0,594.0,424.44,317.36
2016,9,10,15,15,749.0,114.0,1.25,21.5,549.5,372.19,275.18
2016,9,10,15,30,729.0,110.0,1.2,21.0,505.0,323.73,234.83
2016,9,10,15,45,702.5,105.5,1.2,21.0,457.0,274.28,192.9
2016,9,10,16,0,676.0,101.0,1.2,21.0,409.0,226.93,152.64
2016,9,10,16,15,639.5,95.0,1.15,20.5,358.5,178.96,113.54
2016,9,10,16,30,603.0,89.0,1.1,20.0,308.0,134.58,79.91
2016,9,10,16,45,551.0,81.0,1.05,19.5,257.0,91.36,52.67
2016,9,10,17,0,499.0,73.0,1.0,19.0,206.0,53.77,41.61
2016,9,10,17,15,425.0,62.5,0.95,18.0,157.5,45.91,34.74
2016,9,10,17,30,351.0,52.0,0.9,17.0,109.0,39.15,28.51
2016,9,10,17,45,240.5,36.5,0.85,16.5,69.0,28.09,18.04
2016,9,10,18,0,130.0,21.0,0.8,16.0,29.0,16.45,0.31
2016,9,10,18,15,65.0,10.5,0.75,15.5,14.5,10.32,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,28.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,56.0,11.0,0.9,12.0,13.0,27.15,0.0
2016,9,11,6,15,160.5,29.0,0.9,12.5,48.0,104.92,70.02
2016,9,11,6,30,265.0,47.0,0.9,13.0,83.0,173.35,134.07
2016,9,11,6,45,346.5,60.0,0.9,13.5,129.5,234.43,187.38
2016,9,11,7,0,428.0,73.0,0.9,14.0,176.0,302.83,245.32
2016,9,11,7,15,484.0,83.0,0.85,14.5,226.0,363.35,295.0
2016,9,11,7,30,540.0,93.0,0.8,15.0,276.0,425.93,344.34
2016,9,11,7,45,583.5,99.5,0.8,15.5,326.5,480.23,385.78
2016,9,11,8,0,627.0,106.0,0.8,16.0,377.0,536.22,427.07
2016,9,11,8,15,656.5,112.0,0.8,16.5,425.5,583.51,460.52
2016,9,11,8,30,686.0,118.0,0.8,17.0,474.0,630.81,493.05
2016,9,11,8,45,712.5,121.0,0.8,17.5,520.0,672.22,520.6
2016,9,11,9,0,739.0,124.0,0.8,18.0,566.0,712.82,546.06
2016,9,11,9,15,755.5,127.0,0.8,18.5,606.0,744.47,564.89
2016,9,11,9,30,772.0,130.0,0.8,19.0,646.0,771.86,580.71
2016,9,11,9,45,796.5,127.0,0.85,19.5,683.5,799.97,597.67
2016,9,11,10,0,821.0,124.0,0.9,20.0,721.0,826.04,613.17
2016,9,11,10,15,829.5,126.0,0.9,20.5,749.0,841.65,620.98
2016,9,11,10,30,838.0,128.0,0.9,21.0,777.0,854.46,627.12
2016,9,11,10,45,847.5,127.5,0.95,21.5,798.5,862.59,631.13
2016,9,11,11,0,857.0,127.0,1.0,22.0,820.0,864.26,631.1
2016,9,11,11,15,860.5,127.5,1.0,22.0,833.5,862.67,629.6
2016,9,11,11,30,864.0,128.0,1.0,22.0,847.0,858.07,626.3
2016,9,11,11,45,868.0,127.0,1.05,22.0,852.5,849.39,621.25
2016,9,11,12,0,872.0,126.0,1.1,22.0,858.0,837.71,614.36
2016,9,11,12,15,871.5,125.5,1.15,22.0,855.0,819.97,603.54
2016,9,11,12,30,871.0,125.0,1.2,22.0,852.0,799.47,590.95
2016,9,11,12,45,874.5,121.0,1.25,22.0,842.5,775.96,576.31
2016,9,11,13,0,878.0,117.0,1.3,22.0,833.0,749.69,559.75
2016,9,11,13,15,873.0,116.0,1.3,22.0,814.0,717.67,538.66
2016,9,11,13,30,868.0,115.0,1.3,22.0,795.0,683.56,514.65
2016,9,11,13,45,863.0,112.5,1.35,22.0,769.0,646.12,488.12
2016,9,11,14,0,858.0,110.0,1.4,22.0,743.0,606.93,459.64
2016,9,11,14,15,847.5,108.0,1.4,21.5,710.0,563.61,427.88
2016,9,11,14,30,837.0,106.0,1.4,21.0,677.0,516.54,392.48
2016,9,11,14,45,824.0,103.0,1.45,20.5,637.5,469.16,355.87
2016,9,11,15,0,811.0,100.0,1.5,20.0,598.0,421.54,317.76
2016,9,11,15,15,792.5,97.0,1.45,19.5,553.5,371.91,276.66
2016,9,11,15,30,774.0,94.0,1.4,19.0,509.0,323.03,235.12
2016,9,11,15,45,748.0,90.0,1.4,18.5,460.5,272.27,191.72
2016,9,11,16,0,722.0,86.0,1.4,18.0,412.0,220.28,147.28
2016,9,11,16,15,687.5,81.0,1.35,17.5,361.0,171.27,106.63
2016,9,11,16,30,653.0,76.0,1.3,17.0,310.0,125.57,71.71
2016,9,11,16,45,599.5,70.5,1.3,16.5,258.5,81.94,45.01
2016,9,11,17,0,546.0,65.0,1.3,16.0,207.0,44.74,34.17
2016,9,11,17,15,471.0,55.5,1.25,15.5,158.0,39.88,29.76
2016,9,11,17,30,396.0,46.0,1.2,15.0,109.0,34.73,24.83
2016,9,11,17,45,273.0,33.0,1.2,14.5,68.5,25.77,16.04
2016,9,11,18,0,150.0,20.0,1.2,14.0,28.0,15.72,0.0
2016,9,11,18,15,75.0,10.0,1.15,13.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,61.5,6.5,1.1,10.5,8.5,0.0,0.0
2016,9,12,6,0,123.0,13.0,1.1,11.0,17.0,48.37,0.0
2016,9,12,6,15,270.5,25.5,1.15,11.0,55.5,137.4,90.53
2016,9,12,6,30,418.0,38.0,1.2,11.0,94.0,221.84,172.22
2016,9,12,6,45,511.5,45.5,1.25,11.5,145.0,289.71,232.68
2016,9,12,7,0,605.0,53.0,1.3,12.0,196.0,365.37,297.7
2016,9,12,7,15,657.5,58.5,1.25,12.5,249.0,422.0,345.27
2016,9,12,7,30,710.0,64.0,1.2,13.0,302.0,484.56,395.31
2016,9,12,7,45,749.0,67.5,1.2,13.5,355.5,539.23,437.5
2016,9,12,8,0,788.0,71.0,1.2,14.0,409.0,594.95,478.93
2016,9,12,8,15,812.5,74.0,1.2,14.5,459.5,641.02,511.73
2016,9,12,8,30,837.0,77.0,1.2,15.0,510.0,686.42,541.67
2016,9,12,8,45,853.5,80.0,1.2,15.5,556.0,720.82,563.1
2016,9,12,9,0,870.0,83.0,1.2,16.0,602.0,757.7,586.03
2016,9,12,9,15,883.5,85.0,1.2,16.5,643.0,789.19,604.85
2016,9,12,9,30,897.0,87.0,1.2,17.0,684.0,818.41,621.94
2016,9,12,9,45,724.0,165.0,1.25,17.5,663.0,781.52,594.54
2016,9,12,10,0,551.0,243.0,1.3,18.0,642.0,724.51,550.52
2016,9,12,10,15,742.5,167.0,1.3,18.0,726.5,811.5,613.54
2016,9,12,10,30,934.0,91.0,1.3,18.0,811.0,889.9,664.3
2016,9,12,10,45,937.5,92.5,1.3,18.5,832.0,895.81,665.22
2016,9,12,11,0,941.0,94.0,1.3,19.0,853.0,898.44,665.0
2016,9,12,11,15,944.0,94.5,1.3,19.0,866.0,896.3,663.09
2016,9,12,11,30,947.0,95.0,1.3,19.0,879.0,890.87,659.2
2016,9,12,11,45,946.5,96.0,1.35,19.0,883.5,879.77,652.43
2016,9,12,12,0,946.0,97.0,1.4,19.0,888.0,865.49,643.66
2016,9,12,12,15,945.5,97.0,1.4,19.0,885.0,847.1,631.62
2016,9,12,12,30,945.0,97.0,1.4,19.0,882.0,825.71,617.64
2016,9,12,12,45,942.5,96.5,1.45,19.0,870.5,799.41,600.94
2016,9,12,13,0,940.0,96.0,1.5,19.0,859.0,770.4,582.34
2016,9,12,13,15,936.0,95.5,1.5,18.5,840.0,737.79,561.69
2016,9,12,13,30,932.0,95.0,1.5,18.0,821.0,702.83,538.39
2016,9,12,13,45,928.5,92.0,1.55,18.0,795.0,663.66,510.06
2016,9,12,14,0,925.0,89.0,1.6,18.0,769.0,622.48,479.51
2016,9,12,14,15,917.0,87.5,1.6,17.5,735.5,578.39,446.44
2016,9,12,14,30,909.0,86.0,1.6,17.0,702.0,532.99,411.31
2016,9,12,14,45,899.5,83.5,1.65,17.0,663.0,484.9,372.47
2016,9,12,15,0,890.0,81.0,1.7,17.0,624.0,436.05,331.8
2016,9,12,15,15,875.0,78.5,1.7,16.5,579.0,384.71,288.44
2016,9,12,15,30,860.0,76.0,1.7,16.0,534.0,333.58,244.06
2016,9,12,15,45,841.0,72.5,1.7,15.5,485.0,276.89,194.58
2016,9,12,16,0,822.0,69.0,1.7,15.0,436.0,225.34,149.09
2016,9,12,16,15,791.5,65.5,1.7,14.5,383.5,173.41,105.16
2016,9,12,16,30,761.0,62.0,1.7,14.0,331.0,124.31,67.43
2016,9,12,16,45,717.5,57.0,1.7,14.0,277.5,76.33,38.54
2016,9,12,17,0,674.0,52.0,1.7,14.0,224.0,37.66,28.13
2016,9,12,17,15,599.5,45.5,1.65,13.0,171.5,34.51,25.26
2016,9,12,17,30,525.0,39.0,1.6,12.0,119.0,28.6,19.67
2016,9,12,17,45,262.5,34.5,1.6,11.5,74.5,26.74,16.82
2016,9,12,18,0,0.0,30.0,1.6,11.0,30.0,25.99,0.0
2016,9,12,18,15,0.0,15.0,1.55,10.5,15.0,14.74,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,6.0,1.05,11.0,7.0,0.0,0.0
2016,9,13,6,0,49.0,12.0,1.1,11.0,14.0,25.86,0.0
2016,9,13,6,15,173.5,29.5,1.15,11.0,50.0,108.14,68.98
2016,9,13,6,30,298.0,47.0,1.2,11.0,86.0,185.02,143.56
2016,9,13,6,45,376.0,60.5,1.25,11.5,133.0,246.18,197.98
2016,9,13,7,0,454.0,74.0,1.3,12.0,180.0,314.31,256.7
2016,9,13,7,15,227.0,42.0,1.3,12.0,95.0,174.1,144.02
2016,9,13,7,30,0.0,10.0,1.3,12.0,10.0,9.64,2.67
2016,9,13,7,45,0.0,15.5,1.3,12.5,15.5,14.95,7.26
2016,9,13,8,0,0.0,21.0,1.3,13.0,21.0,20.27,11.75
2016,9,13,8,15,0.0,25.5,1.25,13.5,25.5,24.62,15.37
2016,9,13,8,30,0.0,30.0,1.2,14.0,30.0,28.98,18.95
2016,9,13,8,45,0.0,50.5,1.2,14.5,50.5,48.81,35.48
2016,9,13,9,0,0.0,71.0,1.2,15.0,71.0,68.67,51.76
2016,9,13,9,15,0.0,91.0,1.15,15.0,91.0,88.07,67.55
2016,9,13,9,30,0.0,111.0,1.1,15.0,111.0,107.77,83.41
2016,9,13,9,45,3.5,153.5,1.05,15.5,156.5,152.75,119.33
2016,9,13,10,0,7.0,196.0,1.0,16.0,202.0,197.96,154.54
2016,9,13,10,15,3.5,156.0,1.0,16.0,159.0,154.98,120.13
2016,9,13,10,30,0.0,116.0,1.0,16.0,116.0,112.59,86.16
2016,9,13,10,45,12.0,210.0,1.0,16.5,220.0,215.27,167.46
2016,9,13,11,0,24.0,304.0,1.0,17.0,324.0,318.33,245.43
2016,9,13,11,15,217.0,326.5,1.0,17.0,505.5,515.86,396.02
2016,9,13,11,30,410.0,349.0,1.0,17.0,687.0,697.74,525.76
2016,9,13,11,45,469.0,332.5,1.05,17.0,721.5,721.65,541.78
2016,9,13,12,0,528.0,316.0,1.1,17.0,756.0,742.58,557.46
2016,9,13,12,15,359.0,364.0,1.1,17.0,662.5,640.96,482.86
2016,9,13,12,30,190.0,412.0,1.1,17.0,569.0,545.24,411.81
2016,9,13,12,45,519.5,280.0,1.1,17.5,701.5,657.81,499.78
2016,9,13,13,0,849.0,148.0,1.1,18.0,834.0,750.98,568.47
2016,9,13,13,15,602.5,246.5,1.1,18.0,727.5,646.88,489.86
2016,9,13,13,30,356.0,345.0,1.1,18.0,621.0,555.44,420.88
2016,9,13,13,45,582.0,246.0,1.1,18.0,679.0,586.58,447.5
2016,9,13,14,0,808.0,147.0,1.1,18.0,737.0,602.58,460.5
2016,9,13,14,15,796.0,144.5,1.1,18.0,703.0,559.4,427.33
2016,9,13,14,30,784.0,142.0,1.1,18.0,669.0,512.89,391.5
2016,9,13,14,45,764.0,139.5,1.15,18.0,628.0,464.72,353.7
2016,9,13,15,0,744.0,137.0,1.2,18.0,587.0,417.08,315.21
2016,9,13,15,15,721.5,132.5,1.15,17.5,542.0,367.58,274.54
2016,9,13,15,30,699.0,128.0,1.1,17.0,497.0,319.38,234.0
2016,9,13,15,45,665.0,123.5,1.1,17.0,447.0,269.82,191.95
2016,9,13,16,0,631.0,119.0,1.1,17.0,397.0,223.26,152.62
2016,9,13,16,15,590.5,111.0,1.05,16.5,346.0,175.85,114.49
2016,9,13,16,30,550.0,103.0,1.0,16.0,295.0,132.6,82.73
2016,9,13,16,45,492.0,93.0,1.0,16.0,243.5,90.23,57.37
2016,9,13,17,0,434.0,83.0,1.0,16.0,192.0,60.26,47.81
2016,9,13,17,15,355.0,68.5,0.95,15.0,143.5,51.05,39.59
2016,9,13,17,30,276.0,54.0,0.9,14.0,95.0,41.35,30.57
2016,9,13,17,45,173.5,35.0,0.85,13.5,57.5,27.3,16.77
2016,9,13,18,0,71.0,16.0,0.8,13.0,20.0,15.73,0.0
2016,9,13,18,15,35.5,8.0,0.75,12.5,10.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,22.5,5.0,0.5,10.5,5.5,0.0,0.0
2016,9,14,6,0,45.0,10.0,0.5,11.0,11.0,22.64,0.0
2016,9,14,6,15,154.0,28.0,0.45,11.5,45.5,98.6,60.22
2016,9,14,6,30,263.0,46.0,0.4,12.0,80.0,169.86,130.33
2016,9,14,6,45,352.0,59.0,0.35,12.5,127.0,233.22,185.26
2016,9,14,7,0,441.0,72.0,0.3,13.0,174.0,304.63,245.02
2016,9,14,7,15,499.5,82.0,0.3,13.5,225.0,366.2,295.22
2016,9,14,7,30,558.0,92.0,0.3,14.0,276.0,430.32,345.47
2016,9,14,7,45,605.0,98.0,0.3,15.0,328.0,486.46,387.08
2016,9,14,8,0,652.0,104.0,0.3,16.0,380.0,544.45,428.39
2016,9,14,8,15,682.0,109.5,0.3,16.5,429.5,592.01,461.35
2016,9,14,8,30,712.0,115.0,0.3,17.0,479.0,639.53,493.35
2016,9,14,8,45,740.5,117.0,0.35,17.5,526.0,681.64,521.45
2016,9,14,9,0,769.0,119.0,0.4,18.0,573.0,722.98,547.54
2016,9,14,9,15,785.5,122.0,0.4,18.5,613.5,752.59,564.53
2016,9,14,9,30,802.0,125.0,0.4,19.0,654.0,782.88,581.93
2016,9,14,9,45,855.5,108.0,0.4,20.0,699.0,819.39,602.05
2016,9,14,10,0,909.0,91.0,0.4,21.0,744.0,850.65,618.31
2016,9,14,10,15,916.5,92.0,0.4,21.5,772.0,865.39,625.07
2016,9,14,10,30,924.0,93.0,0.4,22.0,800.0,877.07,630.21
2016,9,14,10,45,930.5,93.5,0.45,22.5,821.5,884.22,633.6
2016,9,14,11,0,937.0,94.0,0.5,23.0,843.0,888.14,635.15
2016,9,14,11,15,940.0,94.5,0.55,23.0,856.0,885.84,634.16
2016,9,14,11,30,943.0,95.0,0.6,23.0,869.0,880.26,631.31
2016,9,14,11,45,945.0,94.5,0.65,23.5,874.0,869.57,624.14
2016,9,14,12,0,947.0,94.0,0.7,24.0,879.0,855.67,615.08
2016,9,14,12,15,946.0,94.0,0.75,24.0,875.5,836.75,604.05
2016,9,14,12,30,945.0,94.0,0.8,24.0,872.0,814.83,591.12
2016,9,14,12,45,937.0,96.5,0.9,24.0,859.0,787.28,575.17
2016,9,14,13,0,929.0,99.0,1.0,24.0,846.0,757.26,557.36
2016,9,14,13,15,924.5,98.5,1.05,24.0,826.0,724.5,536.84
2016,9,14,13,30,920.0,98.0,1.1,24.0,806.0,689.46,513.14
2016,9,14,13,45,913.0,96.5,1.15,24.0,779.0,649.85,485.37
2016,9,14,14,0,906.0,95.0,1.2,24.0,752.0,608.51,455.6
2016,9,14,14,15,896.0,93.0,1.2,23.5,718.0,563.57,422.85
2016,9,14,14,30,886.0,91.0,1.2,23.0,684.0,517.53,388.25
2016,9,14,14,45,872.5,89.0,1.25,23.0,643.5,469.07,350.24
2016,9,14,15,0,859.0,87.0,1.3,23.0,603.0,420.27,310.74
2016,9,14,15,15,841.0,84.5,1.3,22.5,557.5,365.6,266.16
2016,9,14,15,30,823.0,82.0,1.3,22.0,512.0,315.11,223.55
2016,9,14,15,45,798.0,78.5,1.3,22.0,462.5,262.87,178.76
2016,9,14,16,0,773.0,75.0,1.3,22.0,413.0,212.47,135.77
2016,9,14,16,15,738.5,71.0,1.3,21.0,360.5,162.35,95.59
2016,9,14,16,30,704.0,67.0,1.3,20.0,308.0,115.56,61.98
2016,9,14,16,45,653.0,61.0,1.35,19.5,255.5,66.37,34.19
2016,9,14,17,0,602.0,55.0,1.4,19.0,203.0,37.29,27.17
2016,9,14,17,15,521.0,47.0,1.3,18.0,152.5,33.35,23.62
2016,9,14,17,30,440.0,39.0,1.2,17.0,102.0,29.2,19.62
2016,9,14,17,45,301.0,27.0,1.2,16.5,61.5,20.91,10.96
2016,9,14,18,0,162.0,15.0,1.2,16.0,21.0,14.74,0.0
2016,9,14,18,15,81.0,7.5,1.15,15.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,66.0,5.0,0.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,132.0,10.0,0.7,11.0,13.0,47.08,0.0
2016,9,15,6,15,285.5,22.0,0.6,11.5,51.0,134.22,78.8
2016,9,15,6,30,439.0,34.0,0.5,12.0,89.0,222.09,169.13
2016,9,15,6,45,527.0,41.5,0.45,13.0,139.0,287.57,226.63
2016,9,15,7,0,615.0,49.0,0.4,14.0,189.0,357.75,285.35
2016,9,15,7,15,668.0,54.5,0.4,14.5,242.5,417.48,334.32
2016,9,15,7,30,721.0,60.0,0.4,15.0,296.0,480.19,383.36
2016,9,15,7,45,758.5,63.5,0.45,15.5,349.0,533.93,424.15
2016,9,15,8,0,796.0,67.0,0.5,16.0,402.0,588.6,464.2
2016,9,15,8,15,821.0,70.0,0.5,16.5,452.5,634.93,496.26
2016,9,15,8,30,846.0,73.0,0.5,17.0,503.0,676.55,522.78
2016,9,15,8,45,865.0,75.0,0.55,18.0,549.5,715.74,546.6
2016,9,15,9,0,884.0,77.0,0.6,19.0,596.0,753.39,568.91
2016,9,15,9,15,897.0,79.0,0.65,19.5,637.0,784.56,587.62
2016,9,15,9,30,910.0,81.0,0.7,20.0,678.0,813.39,604.71
2016,9,15,9,45,921.5,82.0,0.75,21.0,714.0,837.35,617.35
2016,9,15,10,0,933.0,83.0,0.8,22.0,750.0,858.55,628.17
2016,9,15,10,15,940.0,84.0,0.85,22.5,778.0,873.08,635.9
2016,9,15,10,30,947.0,85.0,0.9,23.0,806.0,884.46,641.78
2016,9,15,10,45,952.0,85.5,0.95,23.5,827.0,890.39,644.29
2016,9,15,11,0,957.0,86.0,1.0,24.0,848.0,893.01,644.87
2016,9,15,11,15,959.5,86.5,1.05,24.0,861.0,890.2,643.37
2016,9,15,11,30,962.0,87.0,1.1,24.0,874.0,884.04,639.89
2016,9,15,11,45,963.0,87.5,1.15,24.0,878.5,873.32,633.61
2016,9,15,12,0,964.0,88.0,1.2,24.0,883.0,859.34,625.32
2016,9,15,12,15,963.5,88.0,1.2,24.0,879.5,840.48,613.25
2016,9,15,12,30,963.0,88.0,1.2,24.0,876.0,818.54,599.27
2016,9,15,12,45,954.0,91.0,1.25,24.5,862.5,790.32,580.63
2016,9,15,13,0,945.0,94.0,1.3,25.0,849.0,759.63,560.34
2016,9,15,13,15,940.5,93.5,1.35,25.0,829.5,726.36,539.25
2016,9,15,13,30,936.0,93.0,1.4,25.0,810.0,690.78,514.9
2016,9,15,13,45,928.5,92.0,1.45,25.0,782.5,650.76,486.53
2016,9,15,14,0,921.0,91.0,1.5,25.0,755.0,609.0,456.16
2016,9,15,14,15,911.5,89.5,1.5,24.5,721.0,564.19,423.26
2016,9,15,14,30,902.0,88.0,1.5,24.0,687.0,518.2,388.43
2016,9,15,14,45,888.5,86.0,1.5,24.0,646.0,469.05,349.43
2016,9,15,15,0,875.0,84.0,1.5,24.0,605.0,419.55,309.02
2016,9,15,15,15,857.0,81.5,1.5,23.5,559.0,367.92,266.53
2016,9,15,15,30,839.0,79.0,1.5,23.0,513.0,312.91,220.42
2016,9,15,15,45,813.5,76.0,1.55,22.5,463.0,260.28,175.7
2016,9,15,16,0,788.0,73.0,1.6,22.0,413.0,209.53,132.72
2016,9,15,16,15,753.0,69.0,1.55,21.5,360.0,158.7,91.94
2016,9,15,16,30,718.0,65.0,1.5,21.0,307.0,111.25,58.33
2016,9,15,16,45,664.5,59.5,1.5,20.5,253.5,61.98,31.87
2016,9,15,17,0,611.0,54.0,1.5,20.0,200.0,36.76,26.58
2016,9,15,17,15,527.0,46.0,1.45,19.0,149.5,32.78,22.98
2016,9,15,17,30,443.0,38.0,1.4,18.0,99.0,28.6,18.92
2016,9,15,17,45,294.5,26.0,1.35,17.0,59.0,20.25,9.89
2016,9,15,18,0,146.0,14.0,1.3,16.0,19.0,13.76,0.0
2016,9,15,18,15,73.0,7.0,1.25,15.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,60.0,5.0,0.85,9.5,6.0,0.0,0.0
2016,9,16,6,0,120.0,10.0,0.8,10.0,12.0,43.41,0.0
2016,9,16,6,15,280.5,21.5,0.65,10.5,49.5,130.59,72.67
2016,9,16,6,30,441.0,33.0,0.5,11.0,87.0,220.57,167.96
2016,9,16,6,45,530.0,40.5,0.4,12.0,137.5,286.25,225.87
2016,9,16,7,0,619.0,48.0,0.3,13.0,188.0,356.81,284.85
2016,9,16,7,15,673.0,53.5,0.25,13.5,241.0,417.04,333.96
2016,9,16,7,30,727.0,59.0,0.2,14.0,294.0,480.31,383.02
2016,9,16,7,45,764.5,62.5,0.15,15.0,347.5,534.13,422.03
2016,9,16,8,0,802.0,66.0,0.1,16.0,401.0,588.87,459.91
2016,9,16,8,15,827.0,69.0,0.05,16.5,451.5,635.28,491.16
2016,9,16,8,30,852.0,72.0,0.0,17.0,502.0,676.99,517.13
2016,9,16,8,45,870.5,74.0,0.0,18.0,549.0,715.89,539.58
2016,9,16,9,0,889.0,76.0,0.0,19.0,596.0,753.19,560.43
2016,9,16,9,15,902.5,78.0,0.05,20.0,637.0,784.76,577.37
2016,9,16,9,30,916.0,80.0,0.1,21.0,678.0,813.99,592.83
2016,9,16,9,45,925.5,81.5,0.15,22.0,713.5,836.89,604.22
2016,9,16,10,0,935.0,83.0,0.2,23.0,749.0,856.94,613.93
2016,9,16,10,15,942.5,84.0,0.25,23.5,777.5,871.8,621.66
2016,9,16,10,30,950.0,85.0,0.3,24.0,806.0,883.51,627.63
2016,9,16,10,45,955.0,86.0,0.4,25.0,826.5,889.88,630.22
2016,9,16,11,0,960.0,87.0,0.5,26.0,847.0,892.92,630.95
2016,9,16,11,15,962.5,87.5,0.55,26.0,860.0,889.99,629.61
2016,9,16,11,30,965.0,88.0,0.6,26.0,873.0,883.7,626.36
2016,9,16,11,45,965.0,88.5,0.7,26.5,877.0,872.04,619.58
2016,9,16,12,0,965.0,89.0,0.8,27.0,881.0,857.14,610.78
2016,9,16,12,15,964.0,89.0,0.85,27.0,877.5,837.79,599.54
2016,9,16,12,30,963.0,89.0,0.9,27.0,874.0,815.38,586.36
2016,9,16,12,45,955.5,91.0,0.95,27.0,860.5,787.22,569.4
2016,9,16,13,0,948.0,93.0,1.0,27.0,847.0,756.54,550.68
2016,9,16,13,15,943.0,92.0,1.05,27.0,826.5,722.32,529.43
2016,9,16,13,30,938.0,91.0,1.1,27.0,806.0,685.83,504.76
2016,9,16,13,45,929.0,90.5,1.15,27.0,778.0,645.29,476.5
2016,9,16,14,0,920.0,90.0,1.2,27.0,750.0,603.11,446.3
2016,9,16,14,15,910.0,88.5,1.15,26.5,715.5,558.06,413.32
2016,9,16,14,30,900.0,87.0,1.1,26.0,681.0,511.89,378.53
2016,9,16,14,45,884.5,85.5,1.1,26.0,639.5,462.44,339.87
2016,9,16,15,0,869.0,84.0,1.1,26.0,598.0,412.81,299.94
2016,9,16,15,15,850.5,81.5,1.1,25.5,552.0,357.57,255.37
2016,9,16,15,30,832.0,79.0,1.1,25.0,506.0,306.57,212.82
2016,9,16,15,45,805.5,76.0,1.1,24.5,455.5,254.15,168.83
2016,9,16,16,0,779.0,73.0,1.1,24.0,405.0,203.73,126.8
2016,9,16,16,15,743.5,68.5,1.05,23.5,352.5,153.03,86.93
2016,9,16,16,30,708.0,64.0,1.0,23.0,300.0,105.76,54.43
2016,9,16,16,45,654.0,58.5,0.95,22.5,247.0,57.28,29.77
2016,9,16,17,0,600.0,53.0,0.9,22.0,194.0,36.21,25.86
2016,9,16,17,15,515.0,44.5,0.85,20.5,143.5,31.75,21.91
2016,9,16,17,30,430.0,36.0,0.8,19.0,93.0,27.04,17.44
2016,9,16,17,45,280.5,24.0,0.75,18.0,54.0,18.61,7.92
2016,9,16,18,0,131.0,12.0,0.7,17.0,15.0,11.8,0.0
2016,9,16,18,15,65.5,6.0,0.65,16.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,194.5,17.5,0.6,11.5,40.5,96.48,48.75
2016,9,17,6,30,389.0,35.0,0.5,12.0,81.0,202.3,153.22
2016,9,17,6,45,482.0,43.5,0.45,13.0,130.0,268.34,211.14
2016,9,17,7,0,575.0,52.0,0.4,14.0,179.0,342.23,272.86
2016,9,17,7,15,630.5,58.0,0.35,14.5,231.5,401.33,321.16
2016,9,17,7,30,686.0,64.0,0.3,15.0,284.0,461.44,368.08
2016,9,17,7,45,726.5,67.5,0.25,16.0,336.5,515.37,407.46
2016,9,17,8,0,767.0,71.0,0.2,17.0,389.0,570.46,445.82
2016,9,17,8,15,793.0,74.5,0.15,18.0,439.0,616.8,476.18
2016,9,17,8,30,819.0,78.0,0.1,19.0,489.0,662.58,504.4
2016,9,17,8,45,839.5,80.0,0.1,20.5,535.0,701.83,526.08
2016,9,17,9,0,860.0,82.0,0.1,22.0,581.0,735.56,543.51
2016,9,17,9,15,873.5,84.0,0.15,23.0,622.0,766.31,560.31
2016,9,17,9,30,887.0,86.0,0.2,24.0,663.0,794.79,575.53
2016,9,17,9,45,900.0,86.5,0.25,25.0,698.0,818.78,587.79
2016,9,17,10,0,913.0,87.0,0.3,26.0,733.0,840.11,598.4
2016,9,17,10,15,920.0,88.0,0.35,26.5,761.0,854.21,605.71
2016,9,17,10,30,927.0,89.0,0.4,27.0,789.0,865.22,611.29
2016,9,17,10,45,932.5,89.5,0.5,27.5,809.5,871.29,614.9
2016,9,17,11,0,938.0,90.0,0.6,28.0,830.0,874.11,616.66
2016,9,17,11,15,940.5,90.5,0.65,28.0,842.5,871.17,615.26
2016,9,17,11,30,943.0,91.0,0.7,28.0,855.0,864.94,611.98
2016,9,17,11,45,944.5,91.0,0.75,28.5,859.0,854.13,604.76
2016,9,17,12,0,946.0,91.0,0.8,29.0,863.0,840.11,595.64
2016,9,17,12,15,945.0,90.5,0.85,29.0,859.5,820.52,584.22
2016,9,17,12,30,944.0,90.0,0.9,29.0,856.0,797.94,570.93
2016,9,17,12,45,936.5,92.0,0.95,29.0,842.5,770.2,554.25
2016,9,17,13,0,929.0,94.0,1.0,29.0,829.0,739.99,535.85
2016,9,17,13,15,924.0,93.5,1.0,29.0,809.0,706.78,514.52
2016,9,17,13,30,919.0,93.0,1.0,29.0,789.0,671.33,490.01
2016,9,17,13,45,912.5,91.0,1.05,29.0,762.0,631.52,462.47
2016,9,17,14,0,906.0,89.0,1.1,29.0,735.0,589.95,432.92
2016,9,17,14,15,896.0,87.5,1.1,28.5,700.5,545.47,400.86
2016,9,17,14,30,886.0,86.0,1.1,28.0,666.0,499.9,366.95
2016,9,17,14,45,873.0,83.5,1.1,28.0,625.5,451.28,329.02
2016,9,17,15,0,860.0,81.0,1.1,28.0,585.0,402.29,289.71
2016,9,17,15,15,841.5,78.5,1.1,27.5,539.5,351.34,248.45
2016,9,17,15,30,823.0,76.0,1.1,27.0,494.0,297.06,203.74
2016,9,17,15,45,798.5,72.5,1.1,26.5,444.5,245.24,160.48
2016,9,17,16,0,774.0,69.0,1.1,26.0,395.0,195.21,119.09
2016,9,17,16,15,738.0,65.0,1.05,25.0,343.0,145.31,80.61
2016,9,17,16,30,702.0,61.0,1.0,24.0,291.0,98.89,49.68
2016,9,17,16,45,647.5,55.5,1.0,23.5,238.5,54.45,29.41
2016,9,17,17,0,593.0,50.0,1.0,23.0,186.0,33.99,23.8
2016,9,17,17,15,506.5,42.5,0.9,21.5,137.0,30.29,20.5
2016,9,17,17,30,420.0,35.0,0.8,20.0,88.0,26.42,16.74
2016,9,17,17,45,266.5,23.0,0.7,19.0,50.5,17.93,6.46
2016,9,17,18,0,113.0,11.0,0.6,18.0,13.0,10.81,0.0
2016,9,17,18,15,56.5,5.5,0.55,17.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,16.5,0.7,15.0,39.5,94.58,42.35
2016,9,18,6,30,392.0,33.0,0.6,16.0,79.0,200.17,148.72
2016,9,18,6,45,480.0,42.5,0.55,17.0,127.5,265.04,205.33
2016,9,18,7,0,568.0,52.0,0.5,18.0,176.0,337.42,265.27
2016,9,18,7,15,625.0,58.0,0.5,19.0,228.5,396.78,313.08
2016,9,18,7,30,682.0,64.0,0.5,20.0,281.0,457.24,359.56
2016,9,18,7,45,718.5,69.0,0.5,21.0,333.0,510.25,398.31
2016,9,18,8,0,755.0,74.0,0.5,22.0,385.0,564.13,436.0
2016,9,18,8,15,782.0,78.0,0.45,23.0,435.0,611.17,466.69
2016,9,18,8,30,809.0,82.0,0.4,24.0,485.0,657.73,495.48
2016,9,18,8,45,828.0,85.0,0.35,25.5,531.0,696.63,516.06
2016,9,18,9,0,847.0,88.0,0.3,27.0,577.0,733.99,534.96
2016,9,18,9,15,862.0,90.5,0.25,28.0,618.0,761.86,548.22
2016,9,18,9,30,877.0,93.0,0.2,29.0,659.0,791.66,562.56
2016,9,18,9,45,891.5,93.0,0.15,30.0,695.0,815.96,573.16
2016,9,18,10,0,906.0,93.0,0.1,31.0,731.0,837.67,582.16
2016,9,18,10,15,914.0,94.0,0.15,31.5,759.5,852.37,589.4
2016,9,18,10,30,922.0,95.0,0.2,32.0,788.0,864.01,595.04
2016,9,18,10,45,926.0,96.5,0.25,32.5,808.0,869.71,597.3
2016,9,18,11,0,930.0,98.0,0.3,33.0,828.0,872.17,597.84
2016,9,18,11,15,933.0,98.5,0.4,33.0,841.0,869.5,597.62
2016,9,18,11,30,936.0,99.0,0.5,33.0,854.0,863.57,595.62
2016,9,18,11,45,935.5,100.0,0.6,33.0,857.5,852.09,590.29
2016,9,18,12,0,935.0,101.0,0.7,33.0,861.0,837.46,583.06
2016,9,18,12,15,934.0,100.5,0.75,33.0,857.0,817.9,571.94
2016,9,18,12,30,933.0,100.0,0.8,33.0,853.0,795.4,558.99
2016,9,18,12,45,910.0,109.5,0.85,33.0,835.0,763.86,540.24
2016,9,18,13,0,887.0,119.0,0.9,33.0,817.0,730.56,520.25
2016,9,18,13,15,881.5,118.0,0.9,33.0,797.0,697.58,498.35
2016,9,18,13,30,876.0,117.0,0.9,33.0,777.0,662.52,474.56
2016,9,18,13,45,869.0,114.5,0.95,33.0,749.5,623.28,447.95
2016,9,18,14,0,862.0,112.0,1.0,33.0,722.0,580.35,418.12
2016,9,18,14,15,850.5,110.0,1.0,32.5,687.5,535.88,386.72
2016,9,18,14,30,839.0,108.0,1.0,32.0,653.0,490.61,353.71
2016,9,18,14,45,826.0,104.0,1.05,32.0,613.0,442.3,317.03
2016,9,18,15,0,813.0,100.0,1.1,32.0,573.0,393.79,279.04
2016,9,18,15,15,792.5,96.5,1.1,31.5,527.0,343.3,239.01
2016,9,18,15,30,772.0,93.0,1.1,31.0,481.0,293.81,198.82
2016,9,18,15,45,745.5,88.5,1.1,30.5,432.0,243.3,157.69
2016,9,18,16,0,719.0,84.0,1.1,30.0,383.0,191.42,116.1
2016,9,18,16,15,679.5,78.0,1.05,29.0,331.0,142.18,79.36
2016,9,18,16,30,640.0,72.0,1.0,28.0,279.0,96.82,50.2
2016,9,18,16,45,578.0,65.5,0.95,27.0,226.5,54.76,32.18
2016,9,18,17,0,516.0,59.0,0.9,26.0,174.0,42.05,30.3
2016,9,18,17,15,426.5,48.0,0.85,24.5,126.0,35.57,24.63
2016,9,18,17,30,337.0,37.0,0.8,23.0,78.0,28.68,18.24
2016,9,18,17,45,195.5,22.0,0.8,22.0,43.0,17.24,4.58
2016,9,18,18,0,54.0,7.0,0.8,21.0,8.0,6.88,0.0
2016,9,18,18,15,27.0,3.5,0.8,20.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,18.5,0.75,19.5,33.5,72.6,26.62
2016,9,19,6,30,257.0,37.0,0.6,20.0,67.0,153.33,111.72
2016,9,19,6,45,341.0,51.5,0.5,21.0,112.5,215.11,164.38
2016,9,19,7,0,425.0,66.0,0.4,22.0,158.0,284.33,220.69
2016,9,19,7,15,484.5,76.0,0.35,22.5,208.0,344.97,268.97
2016,9,19,7,30,544.0,86.0,0.3,23.0,258.0,408.01,317.07
2016,9,19,7,45,580.5,95.0,0.3,23.5,307.5,459.92,355.31
2016,9,19,8,0,617.0,104.0,0.3,24.0,357.0,512.99,393.01
2016,9,19,8,15,648.0,110.5,0.35,25.0,405.5,560.5,425.19
2016,9,19,8,30,679.0,117.0,0.4,26.0,454.0,608.08,456.41
2016,9,19,8,45,697.5,123.5,0.5,27.0,498.0,646.49,481.02
2016,9,19,9,0,716.0,130.0,0.6,28.0,542.0,683.63,504.31
2016,9,19,9,15,733.5,134.5,0.65,28.5,582.0,716.3,524.19
2016,9,19,9,30,751.0,139.0,0.7,29.0,622.0,747.19,542.49
2016,9,19,9,45,788.0,131.5,0.75,29.5,662.5,776.22,559.45
2016,9,19,10,0,825.0,124.0,0.8,30.0,703.0,806.33,577.0
2016,9,19,10,15,834.0,125.5,0.85,30.0,730.5,821.08,585.85
2016,9,19,10,30,843.0,127.0,0.9,30.0,758.0,833.01,593.19
2016,9,19,10,45,848.5,129.0,0.95,30.5,778.0,839.65,596.12
2016,9,19,11,0,854.0,131.0,1.0,31.0,798.0,843.26,597.29
2016,9,19,11,15,857.5,131.5,1.0,31.0,810.5,840.62,595.16
2016,9,19,11,30,861.0,132.0,1.0,31.0,823.0,834.94,591.31
2016,9,19,11,45,858.0,134.5,1.05,31.0,826.0,823.06,584.36
2016,9,19,12,0,855.0,137.0,1.1,31.0,829.0,808.32,575.69
2016,9,19,12,15,854.0,137.0,1.1,31.0,825.5,789.88,564.09
2016,9,19,12,30,853.0,137.0,1.1,31.0,822.0,768.73,550.82
2016,9,19,12,45,852.0,135.0,1.15,31.0,810.5,743.05,535.17
2016,9,19,13,0,851.0,133.0,1.2,31.0,799.0,714.9,517.09
2016,9,19,13,15,844.5,131.5,1.2,31.0,778.5,681.26,494.17
2016,9,19,13,30,838.0,130.0,1.2,31.0,758.0,645.76,469.58
2016,9,19,13,45,829.0,128.0,1.2,31.0,730.5,606.64,441.99
2016,9,19,14,0,820.0,126.0,1.2,31.0,703.0,566.2,412.85
2016,9,19,14,15,807.5,123.5,1.2,30.5,668.5,522.41,381.4
2016,9,19,14,30,795.0,121.0,1.2,30.0,634.0,478.01,348.52
2016,9,19,14,45,772.0,120.0,1.2,30.0,592.0,430.23,311.58
2016,9,19,15,0,749.0,119.0,1.2,30.0,550.0,380.12,272.11
2016,9,19,15,15,725.5,114.5,1.2,29.5,504.5,330.6,232.7
2016,9,19,15,30,702.0,110.0,1.2,29.0,459.0,282.49,193.56
2016,9,19,15,45,657.0,107.5,1.2,28.5,408.0,233.0,153.88
2016,9,19,16,0,612.0,105.0,1.2,28.0,357.0,187.65,118.25
2016,9,19,16,15,568.5,97.0,1.15,27.0,306.5,142.02,84.69
2016,9,19,16,30,525.0,89.0,1.1,26.0,256.0,100.88,58.64
2016,9,19,16,45,449.0,80.0,1.1,25.5,204.5,62.77,42.09
2016,9,19,17,0,373.0,71.0,1.1,25.0,153.0,52.21,39.05
2016,9,19,17,15,291.0,55.5,1.0,23.5,108.5,41.8,29.97
2016,9,19,17,30,209.0,40.0,0.9,22.0,64.0,30.85,19.98
2016,9,19,17,45,104.5,20.0,0.8,21.0,32.0,15.53,1.91
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
