Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,13.5,19.0,0.7,13.5,20.5,24.4,4.02
2016,9,20,6,30,27.0,38.0,0.7,14.0,41.0,52.9,36.99
2016,9,20,6,45,66.5,60.5,0.7,14.5,73.5,100.83,78.09
2016,9,20,7,0,106.0,83.0,0.7,15.0,106.0,146.21,116.77
2016,9,20,7,15,127.5,105.5,0.7,15.5,140.5,185.41,149.69
2016,9,20,7,30,149.0,128.0,0.7,16.0,175.0,225.84,182.7
2016,9,20,7,45,179.5,147.0,0.75,17.0,213.0,268.4,216.32
2016,9,20,8,0,210.0,166.0,0.8,18.0,251.0,312.79,250.41
2016,9,20,8,15,439.5,141.0,0.8,18.5,348.0,453.65,360.5
2016,9,20,8,30,669.0,116.0,0.8,19.0,445.0,597.96,467.18
2016,9,20,8,45,709.5,114.0,0.85,20.0,493.0,642.08,495.75
2016,9,20,9,0,750.0,112.0,0.9,21.0,541.0,686.06,524.02
2016,9,20,9,15,766.5,115.5,0.9,21.5,581.0,715.41,541.4
2016,9,20,9,30,783.0,119.0,0.9,22.0,621.0,745.21,559.03
2016,9,20,9,45,811.0,114.5,0.95,22.5,658.5,773.35,576.02
2016,9,20,10,0,839.0,110.0,1.0,23.0,696.0,799.47,591.58
2016,9,20,10,15,847.5,111.5,1.0,23.0,723.5,813.94,599.88
2016,9,20,10,30,856.0,113.0,1.0,23.0,751.0,822.03,604.2
2016,9,20,10,45,865.0,113.0,1.05,23.5,771.5,829.78,608.03
2016,9,20,11,0,874.0,113.0,1.1,24.0,792.0,834.52,610.0
2016,9,20,11,15,877.0,113.5,1.15,24.0,804.5,831.8,608.41
2016,9,20,11,30,880.0,114.0,1.2,24.0,817.0,826.02,605.0
2016,9,20,11,45,883.0,113.5,1.25,24.5,821.5,816.17,597.88
2016,9,20,12,0,886.0,113.0,1.3,25.0,826.0,803.3,588.88
2016,9,20,12,15,885.0,112.5,1.35,25.0,822.0,784.4,577.12
2016,9,20,12,30,884.0,112.0,1.4,25.0,818.0,762.72,563.54
2016,9,20,12,45,883.0,110.5,1.45,25.0,806.5,737.39,547.46
2016,9,20,13,0,882.0,109.0,1.5,25.0,795.0,709.48,529.49
2016,9,20,13,15,876.5,108.0,1.5,25.0,775.5,676.66,506.19
2016,9,20,13,30,871.0,107.0,1.5,25.0,756.0,641.77,481.04
2016,9,20,13,45,864.0,105.0,1.55,25.0,729.0,603.21,453.07
2016,9,20,14,0,857.0,103.0,1.6,25.0,702.0,563.05,423.21
2016,9,20,14,15,846.0,101.0,1.6,24.5,668.0,516.86,388.73
2016,9,20,14,30,835.0,99.0,1.6,24.0,634.0,472.09,354.14
2016,9,20,14,45,821.0,96.0,1.65,24.0,594.0,424.56,315.93
2016,9,20,15,0,807.0,93.0,1.7,24.0,554.0,376.92,276.54
2016,9,20,15,15,786.5,90.0,1.7,23.5,509.5,327.35,235.2
2016,9,20,15,30,766.0,87.0,1.7,23.0,465.0,278.77,193.87
2016,9,20,15,45,739.0,83.0,1.7,22.5,416.5,229.14,151.79
2016,9,20,16,0,712.0,79.0,1.7,22.0,368.0,178.39,109.79
2016,9,20,16,15,672.0,73.5,1.65,21.0,317.0,130.28,73.3
2016,9,20,16,30,632.0,68.0,1.6,20.0,266.0,86.1,45.39
2016,9,20,16,45,571.5,61.5,1.6,19.5,215.0,45.09,33.96
2016,9,20,17,0,511.0,55.0,1.6,19.0,164.0,39.2,28.72
2016,9,20,17,15,417.0,45.0,1.5,18.0,117.5,33.49,23.46
2016,9,20,17,30,323.0,35.0,1.4,17.0,71.0,27.47,17.42
2016,9,20,17,45,161.5,17.5,1.35,16.5,35.5,13.42,0.0
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,19.0,18.5,1.15,12.0,20.5,25.56,2.07
2016,9,21,6,30,38.0,37.0,1.2,12.0,41.0,60.73,43.27
2016,9,21,6,45,64.5,58.5,1.25,12.5,70.5,97.38,75.76
2016,9,21,7,0,91.0,80.0,1.3,13.0,100.0,135.44,108.86
2016,9,21,7,15,105.0,102.5,1.35,13.0,131.0,170.31,138.96
2016,9,21,7,30,119.0,125.0,1.4,13.0,162.0,205.8,168.9
2016,9,21,7,45,132.5,146.5,1.45,13.5,194.5,240.39,197.07
2016,9,21,8,0,146.0,168.0,1.5,14.0,227.0,275.51,224.97
2016,9,21,8,15,90.0,179.5,1.55,14.5,217.5,247.31,200.38
2016,9,21,8,30,34.0,191.0,1.6,15.0,208.0,222.58,178.41
2016,9,21,8,45,184.5,212.0,1.65,15.5,316.0,358.21,288.55
2016,9,21,9,0,335.0,233.0,1.7,16.0,424.0,501.53,399.06
2016,9,21,9,15,601.5,161.5,1.75,16.0,533.5,641.03,506.94
2016,9,21,9,30,868.0,90.0,1.8,16.0,643.0,772.25,601.38
2016,9,21,9,45,886.0,88.5,1.85,16.5,679.0,797.18,615.62
2016,9,21,10,0,904.0,87.0,1.9,17.0,715.0,819.67,629.2
2016,9,21,10,15,645.0,203.5,1.9,17.0,660.5,746.13,574.99
2016,9,21,10,30,386.0,320.0,1.9,17.0,606.0,648.82,498.71
2016,9,21,10,45,660.0,204.5,1.95,17.0,709.0,759.33,585.29
2016,9,21,11,0,934.0,89.0,2.0,17.0,812.0,854.96,651.68
2016,9,21,11,15,937.5,89.5,2.0,17.0,824.5,852.5,648.55
2016,9,21,11,30,941.0,90.0,2.0,17.0,837.0,846.75,644.3
2016,9,21,11,45,942.5,90.0,2.0,17.5,841.5,835.64,635.34
2016,9,21,12,0,944.0,90.0,2.0,18.0,846.0,821.34,624.36
2016,9,21,12,15,944.0,89.5,2.0,18.0,842.5,802.25,611.38
2016,9,21,12,30,944.0,89.0,2.0,18.0,839.0,780.16,596.4
2016,9,21,12,45,940.5,89.5,2.05,18.0,827.5,753.63,578.73
2016,9,21,13,0,937.0,90.0,2.1,18.0,816.0,724.46,559.13
2016,9,21,13,15,934.0,89.5,2.15,17.5,797.0,692.15,537.07
2016,9,21,13,30,931.0,89.0,2.2,17.0,778.0,657.46,512.09
2016,9,21,13,45,927.0,87.0,2.25,17.0,751.5,618.56,482.39
2016,9,21,14,0,923.0,85.0,2.3,17.0,725.0,577.69,450.43
2016,9,21,14,15,915.0,83.5,2.35,16.5,692.0,533.51,415.82
2016,9,21,14,30,907.0,82.0,2.4,16.0,659.0,488.04,379.04
2016,9,21,14,45,896.0,80.5,2.45,16.0,619.5,440.28,338.59
2016,9,21,15,0,885.0,79.0,2.5,16.0,580.0,391.94,296.52
2016,9,21,15,15,868.5,76.5,2.45,15.5,534.5,340.61,251.55
2016,9,21,15,30,852.0,74.0,2.4,15.0,489.0,285.77,203.04
2016,9,21,15,45,829.5,70.5,2.4,15.0,439.5,233.3,156.22
2016,9,21,16,0,807.0,67.0,2.4,15.0,390.0,182.41,112.13
2016,9,21,16,15,770.5,63.0,2.35,14.5,337.0,131.41,72.39
2016,9,21,16,30,734.0,59.0,2.3,14.0,284.0,83.96,42.69
2016,9,21,16,45,678.5,53.0,2.25,14.0,230.5,38.51,28.88
2016,9,21,17,0,623.0,47.0,2.2,14.0,177.0,35.75,26.25
2016,9,21,17,15,523.0,39.0,2.1,13.5,126.5,28.37,19.37
2016,9,21,17,30,423.0,31.0,2.0,13.0,76.0,23.92,14.54
2016,9,21,17,45,211.5,15.5,1.95,12.5,38.0,11.77,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,18.0,2.35,11.0,34.5,79.19,8.45
2016,9,22,6,30,309.0,36.0,2.4,11.0,69.0,168.9,125.8
2016,9,22,6,45,401.5,47.5,2.45,11.5,115.5,233.3,185.32
2016,9,22,7,0,494.0,59.0,2.5,12.0,162.0,305.5,248.81
2016,9,22,7,15,559.0,67.0,2.5,12.0,214.0,367.45,303.04
2016,9,22,7,30,624.0,75.0,2.5,12.0,266.0,433.5,358.9
2016,9,22,7,45,671.5,79.0,2.5,12.5,318.5,488.59,403.66
2016,9,22,8,0,719.0,83.0,2.5,13.0,371.0,545.45,448.3
2016,9,22,8,15,749.0,87.5,2.4,13.5,421.0,590.68,482.14
2016,9,22,8,30,779.0,92.0,2.3,14.0,471.0,638.25,516.57
2016,9,22,8,45,809.0,92.0,2.25,14.5,518.5,680.21,545.6
2016,9,22,9,0,839.0,92.0,2.2,15.0,566.0,721.21,572.51
2016,9,22,9,15,854.5,94.5,2.2,15.0,607.0,752.86,593.62
2016,9,22,9,30,870.0,97.0,2.2,15.0,648.0,782.32,613.07
2016,9,22,9,45,892.0,94.0,2.2,15.5,685.5,804.63,626.21
2016,9,22,10,0,914.0,91.0,2.2,16.0,723.0,828.57,640.5
2016,9,22,10,15,921.5,92.5,2.2,16.0,751.0,843.06,649.36
2016,9,22,10,30,929.0,94.0,2.2,16.0,779.0,854.46,656.25
2016,9,22,10,45,936.5,93.5,2.2,16.5,800.0,860.56,658.38
2016,9,22,11,0,944.0,93.0,2.2,17.0,821.0,863.41,658.45
2016,9,22,11,15,947.0,93.5,2.2,17.0,833.0,860.37,655.86
2016,9,22,11,30,950.0,94.0,2.2,17.0,845.0,854.01,651.19
2016,9,22,11,45,952.5,93.5,2.25,17.5,849.5,842.95,642.64
2016,9,22,12,0,955.0,93.0,2.3,18.0,854.0,828.64,632.0
2016,9,22,12,15,954.0,92.5,2.3,18.0,849.5,808.5,618.22
2016,9,22,12,30,953.0,92.0,2.3,18.0,845.0,785.36,602.43
2016,9,22,12,45,947.0,93.0,2.3,18.0,831.5,757.26,583.17
2016,9,22,13,0,941.0,94.0,2.3,18.0,818.0,726.62,562.09
2016,9,22,13,15,935.5,93.0,2.25,18.0,797.0,692.01,536.31
2016,9,22,13,30,930.0,92.0,2.2,18.0,776.0,655.2,508.27
2016,9,22,13,45,920.5,91.5,2.2,18.0,747.5,614.53,477.06
2016,9,22,14,0,911.0,91.0,2.2,18.0,719.0,572.3,443.96
2016,9,22,14,15,900.0,89.5,2.15,18.0,683.5,527.06,407.59
2016,9,22,14,30,889.0,88.0,2.1,18.0,648.0,480.84,369.54
2016,9,22,14,45,871.0,86.5,2.1,18.0,606.0,431.03,327.94
2016,9,22,15,0,853.0,85.0,2.1,18.0,564.0,377.76,282.68
2016,9,22,15,15,832.0,82.5,2.1,17.5,518.0,326.43,238.45
2016,9,22,15,30,811.0,80.0,2.1,17.0,472.0,276.09,194.27
2016,9,22,15,45,777.5,77.5,2.1,17.0,421.0,224.41,149.24
2016,9,22,16,0,744.0,75.0,2.1,17.0,370.0,175.52,108.09
2016,9,22,16,15,702.5,70.0,2.05,16.5,317.5,123.25,68.29
2016,9,22,16,30,661.0,65.0,2.0,16.0,265.0,78.2,41.09
2016,9,22,16,45,595.0,59.0,2.0,15.5,212.5,40.15,30.15
2016,9,22,17,0,529.0,53.0,2.0,15.0,160.0,38.14,28.22
2016,9,22,17,15,425.0,43.0,1.9,14.5,112.5,32.35,22.7
2016,9,22,17,30,321.0,33.0,1.8,14.0,65.0,26.25,16.14
2016,9,22,17,45,160.5,16.5,1.75,13.5,32.5,12.94,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.5,1.0,9.5,34.5,85.84,0.0
2016,9,23,6,30,385.0,29.0,0.9,10.0,69.0,187.97,138.69
2016,9,23,6,45,485.0,37.0,0.85,11.0,117.0,253.92,199.69
2016,9,23,7,0,585.0,45.0,0.8,12.0,165.0,325.78,261.62
2016,9,23,7,15,643.0,50.5,0.8,12.5,217.0,385.2,312.25
2016,9,23,7,30,701.0,56.0,0.8,13.0,269.0,447.99,363.38
2016,9,23,7,45,742.0,59.5,0.8,14.0,321.5,501.71,404.71
2016,9,23,8,0,783.0,63.0,0.8,15.0,374.0,556.61,445.12
2016,9,23,8,15,809.0,66.0,0.85,15.5,423.0,602.11,478.29
2016,9,23,8,30,835.0,69.0,0.9,16.0,472.0,643.14,507.12
2016,9,23,8,45,854.5,71.0,0.95,17.0,517.5,681.44,531.18
2016,9,23,9,0,874.0,73.0,1.0,18.0,563.0,718.2,553.68
2016,9,23,9,15,887.0,74.5,1.05,18.5,603.0,747.74,571.88
2016,9,23,9,30,900.0,76.0,1.1,19.0,643.0,774.95,588.42
2016,9,23,9,45,911.5,76.5,1.15,19.5,677.5,797.36,601.61
2016,9,23,10,0,923.0,77.0,1.2,20.0,712.0,817.02,613.0
2016,9,23,10,15,929.5,78.0,1.2,20.5,738.5,830.3,619.51
2016,9,23,10,30,936.0,79.0,1.2,21.0,765.0,840.46,624.08
2016,9,23,10,45,939.5,80.0,1.3,21.5,784.5,844.97,626.36
2016,9,23,11,0,943.0,81.0,1.4,22.0,804.0,846.2,626.6
2016,9,23,11,15,945.0,81.5,1.4,22.0,815.5,842.4,623.62
2016,9,23,11,30,947.0,82.0,1.4,22.0,827.0,835.31,618.64
2016,9,23,11,45,946.5,82.5,1.45,22.0,830.0,822.99,610.92
2016,9,23,12,0,946.0,83.0,1.5,22.0,833.0,807.51,601.18
2016,9,23,12,15,944.5,83.0,1.55,22.0,828.0,787.7,588.57
2016,9,23,12,30,943.0,83.0,1.6,22.0,823.0,764.92,573.96
2016,9,23,12,45,935.0,84.5,1.65,22.5,809.0,736.22,554.18
2016,9,23,13,0,927.0,86.0,1.7,23.0,795.0,705.11,532.71
2016,9,23,13,15,921.0,85.5,1.7,22.5,774.5,671.13,509.26
2016,9,23,13,30,915.0,85.0,1.7,22.0,754.0,635.01,483.52
2016,9,23,13,45,905.0,84.5,1.75,22.0,725.5,594.66,453.43
2016,9,23,14,0,895.0,84.0,1.8,22.0,697.0,552.83,421.45
2016,9,23,14,15,884.0,82.5,1.8,21.5,662.0,508.33,387.14
2016,9,23,14,30,873.0,81.0,1.8,21.0,627.0,462.87,351.0
2016,9,23,14,45,857.0,79.5,1.85,21.0,586.5,414.69,311.2
2016,9,23,15,0,841.0,78.0,1.9,21.0,546.0,366.47,270.28
2016,9,23,15,15,821.0,75.0,1.85,20.5,500.5,312.08,224.11
2016,9,23,15,30,801.0,72.0,1.8,20.0,455.0,262.22,180.75
2016,9,23,15,45,776.5,68.0,1.8,19.5,406.5,211.71,137.2
2016,9,23,16,0,752.0,64.0,1.8,19.0,358.0,163.04,96.63
2016,9,23,16,15,713.5,60.0,1.75,18.5,307.0,115.09,61.01
2016,9,23,16,30,675.0,56.0,1.7,18.0,256.0,70.93,35.73
2016,9,23,16,45,614.5,50.5,1.65,17.5,205.0,36.68,26.82
2016,9,23,17,0,554.0,45.0,1.6,17.0,154.0,31.44,22.07
2016,9,23,17,15,453.0,36.5,1.55,16.5,107.5,26.67,17.52
2016,9,23,17,30,352.0,28.0,1.5,16.0,61.0,21.64,11.89
2016,9,23,17,45,176.0,14.0,1.5,15.5,30.5,13.76,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,13.0,0.6,11.5,34.0,87.94,0.0
2016,9,24,6,30,418.0,26.0,0.6,12.0,68.0,191.34,138.36
2016,9,24,6,45,516.0,33.5,0.65,13.0,116.5,257.81,200.18
2016,9,24,7,0,614.0,41.0,0.7,14.0,165.0,332.42,264.07
2016,9,24,7,15,670.5,46.0,0.65,14.5,217.0,391.41,313.75
2016,9,24,7,30,727.0,51.0,0.6,15.0,269.0,453.66,363.63
2016,9,24,7,45,764.5,54.0,0.6,16.0,321.0,505.58,403.07
2016,9,24,8,0,802.0,57.0,0.6,17.0,373.0,554.67,438.79
2016,9,24,8,15,827.5,60.0,0.65,18.0,423.0,600.32,470.9
2016,9,24,8,30,853.0,63.0,0.7,19.0,473.0,645.36,500.98
2016,9,24,8,45,872.0,65.0,0.75,20.0,518.5,683.75,524.6
2016,9,24,9,0,891.0,67.0,0.8,21.0,564.0,720.53,546.7
2016,9,24,9,15,904.5,69.0,0.85,21.5,605.0,751.34,565.43
2016,9,24,9,30,918.0,71.0,0.9,22.0,646.0,779.76,582.46
2016,9,24,9,45,930.0,71.0,0.95,23.0,681.0,802.21,594.29
2016,9,24,10,0,942.0,71.0,1.0,24.0,716.0,821.88,604.29
2016,9,24,10,15,949.0,72.0,1.0,24.5,743.5,835.69,610.93
2016,9,24,10,30,956.0,73.0,1.0,25.0,771.0,846.31,615.63
2016,9,24,10,45,961.0,73.5,1.05,25.5,791.0,851.5,617.69
2016,9,24,11,0,966.0,74.0,1.1,26.0,811.0,853.35,617.76
2016,9,24,11,15,968.5,74.5,1.1,26.5,823.0,849.81,613.82
2016,9,24,11,30,971.0,75.0,1.1,27.0,835.0,842.9,607.91
2016,9,24,11,45,972.0,75.0,1.1,27.5,839.0,830.94,598.93
2016,9,24,12,0,973.0,75.0,1.1,28.0,843.0,815.7,588.01
2016,9,24,12,15,972.0,75.0,1.1,28.0,838.5,795.76,575.33
2016,9,24,12,30,971.0,75.0,1.1,28.0,834.0,772.75,560.72
2016,9,24,12,45,961.5,78.5,1.15,28.0,820.0,744.32,543.12
2016,9,24,13,0,952.0,82.0,1.2,28.0,806.0,713.44,523.78
2016,9,24,13,15,947.0,81.0,1.2,28.0,785.5,678.84,499.74
2016,9,24,13,30,942.0,80.0,1.2,28.0,765.0,641.98,473.49
2016,9,24,13,45,933.0,80.0,1.25,28.0,736.0,601.71,444.59
2016,9,24,14,0,924.0,80.0,1.3,28.0,707.0,559.81,413.69
2016,9,24,14,15,913.5,78.5,1.3,27.5,672.0,514.39,379.83
2016,9,24,14,30,903.0,77.0,1.3,27.0,637.0,467.93,344.07
2016,9,24,14,45,887.5,75.5,1.35,27.0,596.0,418.67,304.64
2016,9,24,15,0,872.0,74.0,1.4,27.0,555.0,369.26,263.94
2016,9,24,15,15,852.0,71.5,1.4,26.5,508.5,317.73,221.12
2016,9,24,15,30,832.0,69.0,1.4,26.0,462.0,263.03,175.23
2016,9,24,15,45,803.5,66.0,1.45,26.0,412.0,211.15,131.66
2016,9,24,16,0,775.0,63.0,1.5,26.0,362.0,161.5,91.61
2016,9,24,16,15,735.0,59.0,1.45,25.0,309.5,112.4,56.88
2016,9,24,16,30,695.0,55.0,1.4,24.0,257.0,67.23,32.86
2016,9,24,16,45,632.5,49.0,1.4,23.5,205.0,35.63,25.18
2016,9,24,17,0,570.0,43.0,1.4,23.0,153.0,32.83,22.61
2016,9,24,17,15,464.0,34.5,1.3,21.5,105.5,25.16,15.75
2016,9,24,17,30,358.0,26.0,1.2,20.0,58.0,20.03,9.96
2016,9,24,17,45,179.0,13.0,1.15,19.0,29.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.5,1.0,15.0,33.0,86.66,0.0
2016,9,25,6,30,412.0,27.0,1.0,16.0,66.0,188.76,133.34
2016,9,25,6,45,507.5,35.0,1.05,17.0,114.5,254.47,194.84
2016,9,25,7,0,603.0,43.0,1.1,18.0,163.0,327.94,257.44
2016,9,25,7,15,661.0,48.5,1.1,19.0,215.0,387.65,307.19
2016,9,25,7,30,719.0,54.0,1.1,20.0,267.0,450.72,357.19
2016,9,25,7,45,754.0,58.0,1.1,21.0,319.0,501.98,396.06
2016,9,25,8,0,789.0,62.0,1.1,22.0,371.0,553.94,433.72
2016,9,25,8,15,815.0,65.5,1.1,22.5,420.5,599.95,466.37
2016,9,25,8,30,841.0,69.0,1.1,23.0,470.0,641.5,494.89
2016,9,25,8,45,855.0,72.5,1.1,24.0,514.5,677.62,516.4
2016,9,25,9,0,869.0,76.0,1.1,25.0,559.0,711.87,536.15
2016,9,25,9,15,883.0,78.0,1.1,25.5,599.5,742.33,554.03
2016,9,25,9,30,897.0,80.0,1.1,26.0,640.0,770.51,570.18
2016,9,25,9,45,913.5,79.0,1.1,27.0,675.5,794.8,582.49
2016,9,25,10,0,930.0,78.0,1.1,28.0,711.0,816.5,593.0
2016,9,25,10,15,937.0,79.0,1.05,28.5,738.0,830.03,598.7
2016,9,25,10,30,944.0,80.0,1.0,29.0,765.0,840.41,602.47
2016,9,25,10,45,938.5,85.5,1.0,29.5,782.0,842.31,601.68
2016,9,25,11,0,933.0,91.0,1.0,30.0,799.0,840.83,598.96
2016,9,25,11,15,936.0,91.5,1.0,30.0,811.0,837.6,596.5
2016,9,25,11,30,939.0,92.0,1.0,30.0,823.0,831.1,592.12
2016,9,25,11,45,923.0,100.5,1.0,30.5,822.0,814.77,580.45
2016,9,25,12,0,907.0,109.0,1.0,31.0,821.0,795.59,567.19
2016,9,25,12,15,905.5,109.0,1.0,31.0,816.0,776.13,554.99
2016,9,25,12,30,904.0,109.0,1.0,31.0,811.0,753.85,540.98
2016,9,25,12,45,896.5,110.5,1.05,31.5,797.5,726.16,522.98
2016,9,25,13,0,889.0,112.0,1.1,32.0,784.0,696.15,502.18
2016,9,25,13,15,883.0,110.5,1.1,31.5,763.0,662.13,479.76
2016,9,25,13,30,877.0,109.0,1.1,31.0,742.0,626.09,455.4
2016,9,25,13,45,860.0,111.0,1.15,31.0,712.0,583.48,425.32
2016,9,25,14,0,843.0,113.0,1.2,31.0,682.0,541.52,394.84
2016,9,25,14,15,830.0,110.5,1.2,30.5,647.0,496.74,362.03
2016,9,25,14,30,817.0,108.0,1.2,30.0,612.0,451.36,327.72
2016,9,25,14,45,793.0,107.5,1.2,30.0,569.5,403.19,289.8
2016,9,25,15,0,769.0,107.0,1.2,30.0,527.0,355.92,251.67
2016,9,25,15,15,745.0,103.0,1.15,29.5,481.5,303.4,209.36
2016,9,25,15,30,721.0,99.0,1.1,29.0,436.0,255.27,169.83
2016,9,25,15,45,685.5,94.0,1.1,28.5,386.0,205.76,130.01
2016,9,25,16,0,650.0,89.0,1.1,28.0,336.0,159.38,94.17
2016,9,25,16,15,604.0,82.0,1.05,27.0,285.5,113.71,62.97
2016,9,25,16,30,558.0,75.0,1.0,26.0,235.0,72.75,41.66
2016,9,25,16,45,492.5,65.0,0.95,25.0,185.0,46.45,34.23
2016,9,25,17,0,427.0,55.0,0.9,24.0,135.0,41.13,29.54
2016,9,25,17,15,326.0,41.5,0.8,23.0,91.0,32.02,21.33
2016,9,25,17,30,225.0,28.0,0.7,22.0,47.0,22.3,11.01
2016,9,25,17,45,112.5,14.0,0.65,21.0,23.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.5,1.15,17.5,28.0,55.55,0.0
2016,9,26,6,30,269.0,31.0,1.0,18.0,56.0,146.47,101.6
2016,9,26,6,45,370.5,43.0,0.85,19.0,102.0,211.47,160.62
2016,9,26,7,0,472.0,55.0,0.7,20.0,148.0,285.44,221.99
2016,9,26,7,15,537.0,63.5,0.7,21.0,198.5,346.03,271.45
2016,9,26,7,30,602.0,72.0,0.7,22.0,249.0,410.78,322.0
2016,9,26,7,45,646.5,78.5,0.7,23.0,300.5,465.44,362.84
2016,9,26,8,0,691.0,85.0,0.7,24.0,352.0,521.72,403.14
2016,9,26,8,15,722.0,89.5,0.7,25.0,401.5,568.38,434.93
2016,9,26,8,30,753.0,94.0,0.7,26.0,451.0,614.94,465.51
2016,9,26,8,45,775.5,97.5,0.7,27.5,496.5,651.95,487.57
2016,9,26,9,0,798.0,101.0,0.7,29.0,542.0,690.01,508.93
2016,9,26,9,15,815.0,104.0,0.7,29.5,582.5,721.92,527.32
2016,9,26,9,30,832.0,107.0,0.7,30.0,623.0,751.77,544.18
2016,9,26,9,45,843.5,109.5,0.75,31.0,657.0,774.58,555.93
2016,9,26,10,0,855.0,112.0,0.8,32.0,691.0,794.78,566.01
2016,9,26,10,15,864.0,113.5,0.85,32.0,718.5,809.15,574.71
2016,9,26,10,30,873.0,115.0,0.9,32.0,746.0,820.6,581.72
2016,9,26,10,45,877.0,117.0,0.95,32.5,765.0,822.43,581.61
2016,9,26,11,0,881.0,119.0,1.0,33.0,784.0,824.55,581.9
2016,9,26,11,15,884.0,120.0,1.05,33.0,796.0,821.75,580.37
2016,9,26,11,30,887.0,121.0,1.1,33.0,808.0,815.84,577.04
2016,9,26,11,45,885.0,122.5,1.15,33.0,810.5,803.52,569.73
2016,9,26,12,0,883.0,124.0,1.2,33.0,813.0,788.26,560.66
2016,9,26,12,15,881.5,123.5,1.2,33.0,808.0,768.58,548.24
2016,9,26,12,30,880.0,123.0,1.2,33.0,803.0,746.16,534.12
2016,9,26,12,45,909.5,106.5,1.25,33.0,799.0,726.95,522.61
2016,9,26,13,0,939.0,90.0,1.3,33.0,795.0,703.57,507.64
2016,9,26,13,15,934.0,89.0,1.3,32.5,774.5,669.24,484.83
2016,9,26,13,30,929.0,88.0,1.3,32.0,754.0,632.68,459.98
2016,9,26,13,45,920.5,87.0,1.3,32.0,725.5,592.14,430.78
2016,9,26,14,0,912.0,86.0,1.3,32.0,697.0,549.98,399.72
2016,9,26,14,15,901.5,84.0,1.3,31.5,662.0,504.57,366.24
2016,9,26,14,30,891.0,82.0,1.3,31.0,627.0,458.14,330.9
2016,9,26,14,45,876.0,80.0,1.3,31.0,585.5,409.19,291.99
2016,9,26,15,0,861.0,78.0,1.3,31.0,544.0,360.09,251.93
2016,9,26,15,15,595.0,129.0,1.3,30.5,438.0,279.56,194.25
2016,9,26,15,30,329.0,180.0,1.3,30.0,332.0,232.62,164.35
2016,9,26,15,45,502.5,132.0,1.3,30.0,334.5,201.43,132.77
2016,9,26,16,0,676.0,84.0,1.3,30.0,337.0,155.08,89.11
2016,9,26,16,15,630.0,77.0,1.2,28.5,286.0,108.27,57.92
2016,9,26,16,30,584.0,70.0,1.1,27.0,235.0,66.14,37.16
2016,9,26,16,45,479.5,64.0,1.0,26.0,180.5,45.95,33.64
2016,9,26,17,0,375.0,58.0,0.9,25.0,126.0,43.34,31.23
2016,9,26,17,15,278.0,42.0,0.85,23.5,83.5,32.06,21.21
2016,9,26,17,30,181.0,26.0,0.8,22.0,41.0,20.22,8.69
2016,9,26,17,45,90.5,13.0,0.75,21.0,20.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.0,20.5,33.56,0.0
2016,9,27,6,30,130.0,29.0,0.9,18.0,41.0,95.01,64.17
2016,9,27,6,45,205.0,49.5,0.8,18.5,82.5,153.02,116.23
2016,9,27,7,0,280.0,70.0,0.7,19.0,124.0,217.03,169.94
2016,9,27,7,15,338.5,86.5,0.7,19.5,171.5,274.3,217.3
2016,9,27,7,30,397.0,103.0,0.7,20.0,219.0,335.72,266.41
2016,9,27,7,45,444.0,115.5,0.7,21.0,267.5,389.81,307.68
2016,9,27,8,0,491.0,128.0,0.7,22.0,316.0,446.26,349.14
2016,9,27,8,15,525.0,137.5,0.65,23.0,363.0,493.07,381.62
2016,9,27,8,30,559.0,147.0,0.6,24.0,410.0,540.53,413.35
2016,9,27,8,45,577.5,157.0,0.6,25.0,452.0,578.18,437.38
2016,9,27,9,0,596.0,167.0,0.6,26.0,494.0,614.92,460.13
2016,9,27,9,15,616.0,173.5,0.65,26.5,533.0,650.64,483.14
2016,9,27,9,30,636.0,180.0,0.7,27.0,572.0,682.28,503.11
2016,9,27,9,45,706.5,161.5,0.75,28.0,619.0,724.66,530.22
2016,9,27,10,0,777.0,143.0,0.8,29.0,666.0,766.01,554.94
2016,9,27,10,15,787.0,145.0,0.85,29.0,693.0,778.4,562.28
2016,9,27,10,30,797.0,147.0,0.9,29.0,720.0,790.47,569.86
2016,9,27,10,45,715.0,191.0,0.95,29.5,715.0,772.28,556.25
2016,9,27,11,0,633.0,235.0,1.0,30.0,710.0,747.92,537.45
2016,9,27,11,15,637.0,236.5,1.0,30.0,721.0,746.23,536.17
2016,9,27,11,30,641.0,238.0,1.0,30.0,732.0,742.17,533.11
2016,9,27,11,45,588.5,264.5,1.05,30.0,720.0,716.35,515.13
2016,9,27,12,0,536.0,291.0,1.1,30.0,708.0,690.67,497.3
2016,9,27,12,15,534.5,290.0,1.1,30.0,703.5,675.05,486.85
2016,9,27,12,30,533.0,289.0,1.1,30.0,699.0,657.78,475.13
2016,9,27,12,45,598.5,253.5,1.15,30.0,706.5,651.71,472.69
2016,9,27,13,0,664.0,218.0,1.2,30.0,714.0,641.21,466.8
2016,9,27,13,15,655.5,215.0,1.2,29.5,693.5,609.62,445.54
2016,9,27,13,30,647.0,212.0,1.2,29.0,673.0,576.91,423.2
2016,9,27,13,45,578.5,230.5,1.25,29.0,630.5,529.85,389.26
2016,9,27,14,0,510.0,249.0,1.3,29.0,588.0,486.44,357.56
2016,9,27,14,15,494.0,240.5,1.3,28.5,555.0,447.4,329.36
2016,9,27,14,30,478.0,232.0,1.3,28.0,522.0,408.82,300.78
2016,9,27,14,45,456.0,221.5,1.3,28.0,483.0,366.85,268.6
2016,9,27,15,0,434.0,211.0,1.3,28.0,444.0,326.28,236.98
2016,9,27,15,15,408.0,197.5,1.25,27.5,401.5,286.76,206.25
2016,9,27,15,30,382.0,184.0,1.2,27.0,359.0,246.26,174.67
2016,9,27,15,45,376.0,163.0,1.15,26.5,319.0,205.55,142.44
2016,9,27,16,0,370.0,142.0,1.1,26.0,279.0,165.37,111.37
2016,9,27,16,15,328.5,124.0,1.0,25.0,232.0,125.39,84.04
2016,9,27,16,30,287.0,106.0,0.9,24.0,185.0,89.72,63.18
2016,9,27,16,45,262.0,84.5,0.85,23.0,145.0,66.18,51.35
2016,9,27,17,0,237.0,63.0,0.8,22.0,105.0,47.54,35.16
2016,9,27,17,15,165.5,42.0,0.7,21.0,66.5,34.42,23.33
2016,9,27,17,30,94.0,21.0,0.6,20.0,28.0,16.17,5.04
2016,9,27,17,45,47.0,10.5,0.55,19.0,14.0,10.32,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,86.5,16.0,0.6,12.5,23.5,41.18,0.0
2016,9,28,6,30,173.0,32.0,0.5,13.0,47.0,113.99,77.82
2016,9,28,6,45,269.0,48.0,0.45,14.0,90.0,175.4,134.92
2016,9,28,7,0,365.0,64.0,0.4,15.0,133.0,245.63,194.05
2016,9,28,7,15,429.5,75.5,0.35,15.5,181.5,303.34,242.13
2016,9,28,7,30,494.0,87.0,0.3,16.0,230.0,365.69,292.03
2016,9,28,7,45,359.0,120.0,0.3,16.5,234.0,346.5,276.48
2016,9,28,8,0,224.0,153.0,0.3,17.0,238.0,308.64,245.73
2016,9,28,8,15,450.0,132.0,0.35,18.0,332.5,438.41,346.94
2016,9,28,8,30,676.0,111.0,0.4,19.0,427.0,578.57,449.34
2016,9,28,8,45,446.0,176.0,0.45,20.0,393.0,507.49,391.24
2016,9,28,9,0,216.0,241.0,0.5,21.0,359.0,410.93,315.57
2016,9,28,9,15,232.0,258.5,0.55,21.5,394.0,443.91,339.71
2016,9,28,9,30,248.0,276.0,0.6,22.0,429.0,476.62,362.12
2016,9,28,9,45,305.5,280.5,0.65,23.0,478.5,533.43,401.44
2016,9,28,10,0,363.0,285.0,0.7,24.0,528.0,583.53,435.02
2016,9,28,10,15,346.5,302.5,0.75,24.5,542.0,589.45,436.97
2016,9,28,10,30,330.0,320.0,0.8,25.0,556.0,593.63,438.2
2016,9,28,10,45,310.5,334.0,0.85,25.5,561.0,590.23,434.32
2016,9,28,11,0,291.0,348.0,0.9,26.0,566.0,585.47,429.63
2016,9,28,11,15,293.0,353.0,0.95,26.0,575.0,587.21,430.87
2016,9,28,11,30,295.0,358.0,1.0,26.0,584.0,587.78,431.29
2016,9,28,11,45,474.0,294.5,1.1,26.0,659.5,656.45,482.93
2016,9,28,12,0,653.0,231.0,1.2,26.0,735.0,717.19,527.58
2016,9,28,12,15,651.5,230.5,1.2,26.0,730.5,700.15,515.03
2016,9,28,12,30,650.0,230.0,1.2,26.0,726.0,681.11,501.81
2016,9,28,12,45,678.5,212.0,1.3,26.0,722.5,663.67,491.11
2016,9,28,13,0,707.0,194.0,1.4,26.0,719.0,642.9,477.69
2016,9,28,13,15,699.0,191.5,1.4,25.5,698.5,610.91,455.64
2016,9,28,13,30,691.0,189.0,1.4,25.0,678.0,577.62,432.26
2016,9,28,13,45,644.0,200.0,1.45,25.0,641.5,534.63,400.51
2016,9,28,14,0,597.0,211.0,1.5,25.0,605.0,493.18,369.41
2016,9,28,14,15,580.5,205.0,1.45,24.5,571.5,452.91,339.13
2016,9,28,14,30,564.0,199.0,1.4,24.0,538.0,412.92,308.33
2016,9,28,14,45,541.5,191.5,1.4,23.5,498.5,369.85,274.75
2016,9,28,15,0,519.0,184.0,1.4,23.0,459.0,328.03,241.43
2016,9,28,15,15,382.0,191.0,1.35,22.5,384.0,271.84,199.57
2016,9,28,15,30,245.0,198.0,1.3,22.0,309.0,224.41,165.85
2016,9,28,15,45,259.0,168.5,1.3,21.5,274.0,187.22,135.62
2016,9,28,16,0,273.0,139.0,1.3,21.0,239.0,148.85,104.7
2016,9,28,16,15,309.0,119.5,1.2,20.0,216.0,118.58,81.42
2016,9,28,16,30,345.0,100.0,1.1,19.0,193.0,80.29,56.92
2016,9,28,16,45,309.5,80.5,1.05,18.5,150.5,59.64,46.63
2016,9,28,17,0,274.0,61.0,1.0,18.0,108.0,46.15,34.51
2016,9,28,17,15,189.5,41.5,0.95,17.0,68.5,31.96,21.52
2016,9,28,17,30,105.0,22.0,0.9,16.0,29.0,17.1,4.46
2016,9,28,17,45,52.5,11.0,0.85,15.5,14.5,10.81,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,132.5,14.0,0.8,9.5,25.5,52.39,0.0
2016,9,29,6,30,265.0,28.0,0.8,10.0,51.0,138.89,94.1
2016,9,29,6,45,374.0,39.5,0.85,10.5,96.0,205.63,159.83
2016,9,29,7,0,483.0,51.0,0.9,11.0,141.0,281.29,225.68
2016,9,29,7,15,549.0,58.5,0.9,11.5,191.0,340.88,277.14
2016,9,29,7,30,615.0,66.0,0.9,12.0,241.0,404.69,330.06
2016,9,29,7,45,411.5,109.0,0.9,13.0,236.0,361.62,295.01
2016,9,29,8,0,208.0,152.0,0.9,14.0,231.0,290.35,236.05
2016,9,29,8,15,488.5,118.0,0.85,14.5,336.0,444.76,360.39
2016,9,29,8,30,769.0,84.0,0.8,15.0,441.0,603.93,480.25
2016,9,29,8,45,792.5,86.5,0.75,16.0,486.0,642.86,504.13
2016,9,29,9,0,816.0,89.0,0.7,17.0,531.0,680.51,526.83
2016,9,29,9,15,551.0,178.0,0.7,17.5,486.5,600.96,463.94
2016,9,29,9,30,286.0,267.0,0.7,18.0,442.0,501.28,385.62
2016,9,29,9,45,316.5,277.0,0.75,19.0,480.0,536.78,410.91
2016,9,29,10,0,347.0,287.0,0.8,20.0,518.0,571.89,434.13
2016,9,29,10,15,619.5,193.0,0.85,20.5,625.5,694.34,524.59
2016,9,29,10,30,892.0,99.0,0.9,21.0,733.0,804.47,598.6
2016,9,29,10,45,893.5,102.0,0.95,21.5,751.0,808.7,598.88
2016,9,29,11,0,895.0,105.0,1.0,22.0,769.0,809.78,598.56
2016,9,29,11,15,898.0,105.5,1.05,22.0,780.5,806.29,596.5
2016,9,29,11,30,901.0,106.0,1.1,22.0,792.0,799.67,592.52
2016,9,29,11,45,898.5,108.0,1.15,22.5,794.5,787.28,583.68
2016,9,29,12,0,896.0,110.0,1.2,23.0,797.0,771.93,572.99
2016,9,29,12,15,894.5,109.5,1.2,23.0,792.0,751.98,559.81
2016,9,29,12,30,893.0,109.0,1.2,23.0,787.0,729.24,544.83
2016,9,29,12,45,897.5,104.5,1.3,23.5,776.0,704.0,527.53
2016,9,29,13,0,902.0,100.0,1.4,24.0,765.0,675.9,507.38
2016,9,29,13,15,896.0,99.0,1.4,23.5,744.0,641.95,483.65
2016,9,29,13,30,890.0,98.0,1.4,23.0,723.0,605.96,457.87
2016,9,29,13,45,875.5,99.0,1.45,23.0,693.5,565.38,427.49
2016,9,29,14,0,861.0,100.0,1.5,23.0,664.0,521.37,393.85
2016,9,29,14,15,848.5,98.0,1.5,22.5,629.0,476.75,359.29
2016,9,29,14,30,836.0,96.0,1.5,22.0,594.0,431.45,323.1
2016,9,29,14,45,818.0,93.0,1.55,22.0,553.0,382.78,282.89
2016,9,29,15,0,800.0,90.0,1.6,22.0,512.0,334.43,241.93
2016,9,29,15,15,776.5,86.5,1.6,21.5,466.0,284.69,199.67
2016,9,29,15,30,753.0,83.0,1.6,21.0,420.0,236.32,158.24
2016,9,29,15,45,726.0,77.5,1.6,20.5,371.5,187.16,117.11
2016,9,29,16,0,699.0,72.0,1.6,20.0,323.0,136.89,77.58
2016,9,29,16,15,652.5,66.5,1.6,19.0,272.0,90.84,47.55
2016,9,29,16,30,606.0,61.0,1.6,18.0,221.0,49.46,30.37
2016,9,29,16,45,542.0,52.5,1.65,17.5,172.0,36.84,26.85
2016,9,29,17,0,478.0,44.0,1.7,17.0,123.0,32.36,22.62
2016,9,29,17,15,358.5,32.5,1.7,16.0,80.0,24.76,15.35
2016,9,29,17,30,239.0,21.0,1.7,15.0,37.0,16.6,2.27
2016,9,29,17,45,119.5,10.5,1.75,14.0,18.5,10.32,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
