Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,13.0,1.35,9.0,25.5,57.68,0.0
2016,9,30,6,30,311.0,26.0,1.4,9.0,51.0,150.59,99.94
2016,9,30,6,45,422.5,35.5,1.45,9.5,97.0,218.49,170.2
2016,9,30,7,0,534.0,45.0,1.5,10.0,143.0,294.6,237.54
2016,9,30,7,15,599.0,51.5,1.5,10.5,194.0,354.26,290.08
2016,9,30,7,30,664.0,58.0,1.5,11.0,245.0,415.66,342.13
2016,9,30,7,45,710.0,61.5,1.55,11.5,297.0,469.56,386.47
2016,9,30,8,0,756.0,65.0,1.6,12.0,349.0,524.95,430.38
2016,9,30,8,15,784.5,68.5,1.6,12.5,398.0,570.67,465.09
2016,9,30,8,30,813.0,72.0,1.6,13.0,447.0,615.96,498.4
2016,9,30,8,45,835.0,74.0,1.6,13.5,492.5,654.37,525.47
2016,9,30,9,0,857.0,76.0,1.6,14.0,538.0,687.65,547.12
2016,9,30,9,15,872.0,78.0,1.6,14.5,578.0,717.96,566.32
2016,9,30,9,30,887.0,80.0,1.6,15.0,618.0,746.05,583.73
2016,9,30,9,45,900.5,80.5,1.6,15.5,652.0,768.9,597.3
2016,9,30,10,0,914.0,81.0,1.6,16.0,686.0,789.09,608.98
2016,9,30,10,15,921.5,82.5,1.6,16.0,713.0,802.87,617.38
2016,9,30,10,30,929.0,84.0,1.6,16.0,740.0,813.55,623.78
2016,9,30,10,45,934.0,85.0,1.65,16.5,759.5,818.55,625.76
2016,9,30,11,0,939.0,86.0,1.7,17.0,779.0,820.28,625.68
2016,9,30,11,15,942.0,86.5,1.7,17.0,790.5,816.66,622.72
2016,9,30,11,30,945.0,87.0,1.7,17.0,802.0,809.74,617.7
2016,9,30,11,45,946.0,87.0,1.75,17.0,805.5,797.55,609.66
2016,9,30,12,0,947.0,87.0,1.8,17.0,809.0,782.18,599.53
2016,9,30,12,15,945.5,87.0,1.85,17.0,804.0,761.9,586.02
2016,9,30,12,30,944.0,87.0,1.9,17.0,799.0,738.67,570.47
2016,9,30,12,45,936.0,88.5,1.95,17.0,785.0,709.75,550.66
2016,9,30,13,0,928.0,90.0,2.0,17.0,771.0,678.44,527.51
2016,9,30,13,15,922.5,89.0,2.0,17.0,749.5,644.05,501.42
2016,9,30,13,30,917.0,88.0,2.0,17.0,728.0,607.51,473.2
2016,9,30,13,45,909.0,86.5,2.05,17.0,699.5,567.19,441.74
2016,9,30,14,0,901.0,85.0,2.1,17.0,671.0,525.29,408.2
2016,9,30,14,15,889.0,83.5,2.15,16.5,635.5,480.18,371.97
2016,9,30,14,30,877.0,82.0,2.2,16.0,600.0,434.22,333.86
2016,9,30,14,45,861.5,79.0,2.25,16.0,559.0,385.02,291.53
2016,9,30,15,0,846.0,76.0,2.3,16.0,518.0,335.77,248.14
2016,9,30,15,15,824.0,73.5,2.3,15.5,471.5,281.66,200.74
2016,9,30,15,30,802.0,71.0,2.3,15.0,425.0,232.27,156.92
2016,9,30,15,45,771.0,67.0,2.3,15.0,375.0,181.45,113.12
2016,9,30,16,0,740.0,63.0,2.3,15.0,325.0,133.18,74.65
2016,9,30,16,15,694.5,58.5,2.25,14.5,273.5,86.41,44.34
2016,9,30,16,30,649.0,54.0,2.2,14.0,222.0,44.24,34.0
2016,9,30,16,45,576.0,47.0,2.2,13.5,171.5,32.44,23.38
2016,9,30,17,0,503.0,40.0,2.2,13.0,121.0,29.05,20.06
2016,9,30,17,15,378.5,30.0,2.1,12.5,77.5,22.7,13.7
2016,9,30,17,30,254.0,20.0,2.0,12.0,34.0,15.91,0.0
2016,9,30,17,45,127.0,10.0,1.9,11.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.5,13.0,1.2,8.5,25.5,58.96,0.0
2016,10,1,6,30,323.0,26.0,1.2,9.0,51.0,152.7,98.11
2016,10,1,6,45,437.5,35.5,1.3,10.0,98.0,222.86,172.49
2016,10,1,7,0,552.0,45.0,1.4,11.0,145.0,300.5,240.65
2016,10,1,7,15,618.5,51.0,1.45,11.5,197.0,360.78,293.66
2016,10,1,7,30,685.0,57.0,1.5,12.0,249.0,422.91,346.3
2016,10,1,7,45,730.5,61.0,1.55,12.5,301.0,477.69,391.19
2016,10,1,8,0,776.0,65.0,1.6,13.0,353.0,533.89,435.52
2016,10,1,8,15,804.5,68.5,1.55,13.5,403.0,580.12,470.15
2016,10,1,8,30,833.0,72.0,1.5,14.0,453.0,625.85,503.2
2016,10,1,8,45,857.0,73.5,1.5,15.0,499.5,661.72,527.27
2016,10,1,9,0,881.0,75.0,1.5,16.0,546.0,699.95,551.23
2016,10,1,9,15,896.0,77.0,1.45,16.5,586.5,730.66,569.88
2016,10,1,9,30,911.0,79.0,1.4,17.0,627.0,759.06,586.65
2016,10,1,9,45,925.5,78.5,1.4,17.5,662.0,781.81,599.83
2016,10,1,10,0,940.0,78.0,1.4,18.0,697.0,801.84,611.14
2016,10,1,10,15,947.5,79.5,1.4,18.0,724.5,815.76,619.45
2016,10,1,10,30,955.0,81.0,1.4,18.0,752.0,826.49,625.75
2016,10,1,10,45,960.0,81.5,1.4,18.5,771.5,830.93,626.74
2016,10,1,11,0,965.0,82.0,1.4,19.0,791.0,832.03,625.68
2016,10,1,11,15,968.0,82.5,1.4,19.0,802.5,828.21,622.65
2016,10,1,11,30,971.0,83.0,1.4,19.0,814.0,821.02,617.54
2016,10,1,11,45,971.5,83.5,1.45,19.5,817.5,808.61,608.46
2016,10,1,12,0,972.0,84.0,1.5,20.0,821.0,792.93,597.3
2016,10,1,12,15,970.5,83.5,1.55,20.0,815.5,771.65,583.51
2016,10,1,12,30,969.0,83.0,1.6,20.0,810.0,747.35,567.65
2016,10,1,12,45,965.5,83.0,1.65,20.0,796.5,719.31,549.0
2016,10,1,13,0,962.0,83.0,1.7,20.0,783.0,688.59,526.8
2016,10,1,13,15,956.5,82.0,1.7,20.0,761.5,653.17,500.43
2016,10,1,13,30,951.0,81.0,1.7,20.0,740.0,615.51,471.87
2016,10,1,13,45,942.0,80.5,1.75,20.0,711.0,574.42,440.35
2016,10,1,14,0,933.0,80.0,1.8,20.0,682.0,531.72,406.71
2016,10,1,14,15,921.5,78.0,1.8,19.5,646.0,485.12,369.71
2016,10,1,14,30,910.0,76.0,1.8,19.0,610.0,437.58,330.78
2016,10,1,14,45,893.0,74.5,1.85,19.0,567.5,387.8,288.53
2016,10,1,15,0,876.0,73.0,1.9,19.0,525.0,338.04,245.25
2016,10,1,15,15,854.5,70.5,1.9,18.5,478.0,286.47,200.35
2016,10,1,15,30,833.0,68.0,1.9,18.0,431.0,232.01,153.06
2016,10,1,15,45,800.5,64.5,1.9,18.0,380.0,179.97,109.05
2016,10,1,16,0,768.0,61.0,1.9,18.0,329.0,130.61,70.74
2016,10,1,16,15,721.5,56.5,1.85,17.0,276.5,82.54,40.96
2016,10,1,16,30,675.0,52.0,1.8,16.0,224.0,39.16,29.21
2016,10,1,16,45,599.0,45.5,1.8,15.5,172.5,34.44,24.92
2016,10,1,17,0,523.0,39.0,1.8,15.0,121.0,28.46,19.3
2016,10,1,17,15,387.5,29.0,1.75,14.5,76.5,22.05,12.83
2016,10,1,17,30,252.0,19.0,1.7,14.0,32.0,15.2,0.0
2016,10,1,17,45,126.0,9.5,1.65,13.5,16.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,151.5,12.5,1.1,9.5,24.0,55.18,0.0
2016,10,2,6,30,303.0,25.0,1.1,10.0,48.0,143.25,87.88
2016,10,2,6,45,416.5,35.0,1.1,10.5,93.5,213.08,163.87
2016,10,2,7,0,530.0,45.0,1.1,11.0,139.0,289.54,231.08
2016,10,2,7,15,597.5,51.0,1.1,11.5,190.0,349.1,283.19
2016,10,2,7,30,665.0,57.0,1.1,12.0,241.0,410.55,334.91
2016,10,2,7,45,711.0,61.0,1.15,12.5,292.5,464.65,379.08
2016,10,2,8,0,757.0,65.0,1.2,13.0,344.0,520.24,422.77
2016,10,2,8,15,785.5,68.5,1.2,13.5,392.5,565.68,456.91
2016,10,2,8,30,814.0,72.0,1.2,14.0,441.0,610.67,489.63
2016,10,2,8,45,482.5,154.5,1.2,14.5,379.5,501.49,401.37
2016,10,2,9,0,151.0,237.0,1.2,15.0,318.0,358.74,285.32
2016,10,2,9,15,520.5,157.5,1.2,15.0,464.0,550.41,439.16
2016,10,2,9,30,890.0,78.0,1.2,15.0,610.0,739.04,577.0
2016,10,2,9,45,633.5,175.5,1.3,15.5,565.0,670.6,522.5
2016,10,2,10,0,377.0,273.0,1.4,16.0,520.0,575.36,447.49
2016,10,2,10,15,436.5,263.0,1.45,16.0,560.0,616.76,479.3
2016,10,2,10,30,496.0,253.0,1.5,16.0,600.0,651.53,504.97
2016,10,2,10,45,266.5,278.0,1.55,16.5,465.5,493.17,383.82
2016,10,2,11,0,37.0,303.0,1.6,17.0,331.0,330.25,255.65
2016,10,2,11,15,18.5,218.5,1.65,17.0,232.5,226.89,176.57
2016,10,2,11,30,0.0,134.0,1.7,17.0,134.0,129.95,99.83
2016,10,2,11,45,0.0,89.5,1.75,17.0,89.5,86.68,65.23
2016,10,2,12,0,0.0,45.0,1.8,17.0,45.0,43.54,30.18
2016,10,2,12,15,1.5,105.5,1.8,17.0,107.0,103.22,78.78
2016,10,2,12,30,3.0,166.0,1.8,17.0,169.0,162.55,126.2
2016,10,2,12,45,25.0,239.0,1.85,17.0,257.5,246.61,192.7
2016,10,2,13,0,47.0,312.0,1.9,17.0,346.0,327.16,254.89
2016,10,2,13,15,83.5,319.5,1.9,17.0,377.5,352.38,274.47
2016,10,2,13,30,120.0,327.0,1.9,17.0,409.0,373.16,290.62
2016,10,2,13,45,60.0,178.0,1.9,17.0,219.0,200.78,157.14
2016,10,2,14,0,0.0,29.0,1.9,17.0,29.0,28.03,17.58
2016,10,2,14,15,88.0,147.5,1.9,16.5,198.5,176.95,139.38
2016,10,2,14,30,176.0,266.0,1.9,16.0,368.0,310.78,243.87
2016,10,2,14,45,175.5,247.0,1.95,16.0,342.5,283.42,221.35
2016,10,2,15,0,175.0,228.0,2.0,16.0,317.0,255.96,199.14
2016,10,2,15,15,489.0,149.0,2.0,15.5,367.0,251.39,185.65
2016,10,2,15,30,803.0,70.0,2.0,15.0,417.0,223.3,148.62
2016,10,2,15,45,770.5,66.5,2.0,15.0,367.0,172.96,105.73
2016,10,2,16,0,738.0,63.0,2.0,15.0,317.0,125.33,68.87
2016,10,2,16,15,690.0,58.5,1.95,14.5,265.5,79.03,40.74
2016,10,2,16,30,642.0,54.0,1.9,14.0,214.0,36.23,26.84
2016,10,2,16,45,559.0,47.5,1.9,13.5,163.0,33.44,24.21
2016,10,2,17,0,476.0,41.0,1.9,13.0,112.0,30.59,21.3
2016,10,2,17,15,336.5,30.0,1.8,12.5,70.0,23.31,13.77
2016,10,2,17,30,197.0,19.0,1.7,12.0,28.0,15.5,0.0
2016,10,2,17,45,98.5,9.5,1.6,11.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,12.5,0.9,9.5,22.0,49.43,0.0
2016,10,3,6,30,265.0,25.0,0.8,10.0,44.0,129.04,74.89
2016,10,3,6,45,381.0,35.0,0.75,10.5,87.5,198.6,151.9
2016,10,3,7,0,497.0,45.0,0.7,11.0,131.0,274.13,217.82
2016,10,3,7,15,565.5,51.5,0.7,11.5,181.0,333.1,269.03
2016,10,3,7,30,634.0,58.0,0.7,12.0,231.0,396.53,321.88
2016,10,3,7,45,677.0,63.0,0.7,12.5,281.0,446.21,362.06
2016,10,3,8,0,720.0,68.0,0.7,13.0,331.0,499.82,403.61
2016,10,3,8,15,522.0,121.5,0.65,13.5,326.0,462.08,371.55
2016,10,3,8,30,324.0,175.0,0.6,14.0,321.0,402.92,322.74
2016,10,3,8,45,446.0,163.0,0.6,14.5,386.0,484.86,386.13
2016,10,3,9,0,568.0,151.0,0.6,15.0,451.0,564.5,444.64
2016,10,3,9,15,310.0,201.0,0.6,15.0,366.5,439.0,346.02
2016,10,3,9,30,52.0,251.0,0.6,15.0,282.0,295.77,231.64
2016,10,3,9,45,46.0,259.5,0.65,15.5,288.0,299.21,234.35
2016,10,3,10,0,40.0,268.0,0.7,16.0,294.0,302.4,235.83
2016,10,3,10,15,105.0,301.0,0.7,16.0,373.0,384.96,299.43
2016,10,3,10,30,170.0,334.0,0.7,16.0,452.0,473.11,364.6
2016,10,3,10,45,118.0,332.0,0.75,16.5,415.0,428.82,329.33
2016,10,3,11,0,66.0,330.0,0.8,17.0,378.0,379.66,291.41
2016,10,3,11,15,34.0,245.5,0.8,17.0,270.5,268.33,207.43
2016,10,3,11,30,2.0,161.0,0.8,17.0,163.0,157.75,121.39
2016,10,3,11,45,10.0,213.0,0.85,17.5,221.0,214.07,165.76
2016,10,3,12,0,18.0,265.0,0.9,18.0,279.0,269.77,208.08
2016,10,3,12,15,24.0,280.0,0.9,18.0,298.0,287.47,221.33
2016,10,3,12,30,30.0,295.0,0.9,18.0,317.0,305.17,234.74
2016,10,3,12,45,53.5,313.5,0.95,18.0,352.5,335.62,258.19
2016,10,3,13,0,77.0,332.0,1.0,18.0,388.0,364.1,279.86
2016,10,3,13,15,58.0,307.5,0.95,17.5,349.0,325.77,251.18
2016,10,3,13,30,39.0,283.0,0.9,17.0,310.0,288.9,223.74
2016,10,3,13,45,99.0,290.5,0.9,17.0,354.5,323.38,250.89
2016,10,3,14,0,159.0,298.0,0.9,17.0,399.0,350.24,271.08
2016,10,3,14,15,155.5,280.5,0.9,17.0,375.0,323.88,250.69
2016,10,3,14,30,152.0,263.0,0.9,17.0,351.0,297.68,230.51
2016,10,3,14,45,115.5,240.0,0.9,17.0,304.0,255.58,198.26
2016,10,3,15,0,79.0,217.0,0.9,17.0,257.0,220.39,171.46
2016,10,3,15,15,44.0,182.5,0.9,16.5,204.5,176.54,138.05
2016,10,3,15,30,9.0,148.0,0.9,16.0,152.0,139.88,110.29
2016,10,3,15,45,358.0,105.0,0.9,16.0,226.5,138.21,94.29
2016,10,3,16,0,707.0,62.0,0.9,16.0,301.0,117.62,63.8
2016,10,3,16,15,658.5,57.0,0.85,15.5,251.0,72.73,37.51
2016,10,3,16,30,610.0,52.0,0.8,15.0,201.0,34.85,25.5
2016,10,3,16,45,532.5,45.0,0.8,15.0,152.5,31.55,22.38
2016,10,3,17,0,455.0,38.0,0.8,15.0,104.0,28.12,18.92
2016,10,3,17,15,317.0,27.0,0.75,14.5,64.0,20.71,11.2
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,15.73,0.0
2016,10,3,17,45,89.5,8.0,0.65,13.5,12.0,7.86,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,13.5,0.75,11.0,19.5,37.13,0.0
2016,10,4,6,30,172.0,27.0,0.8,11.0,39.0,100.09,53.54
2016,10,4,6,45,271.0,42.0,0.9,11.5,80.0,164.57,125.25
2016,10,4,7,0,370.0,57.0,1.0,12.0,121.0,232.79,185.03
2016,10,4,7,15,444.0,67.5,1.0,12.0,169.5,293.65,238.01
2016,10,4,7,30,518.0,78.0,1.0,12.0,218.0,359.51,293.59
2016,10,4,7,45,554.0,89.0,1.0,12.5,265.5,410.05,334.68
2016,10,4,8,0,590.0,100.0,1.0,13.0,313.0,461.67,375.11
2016,10,4,8,15,358.0,146.0,0.95,13.5,280.5,381.61,309.69
2016,10,4,8,30,126.0,192.0,0.9,14.0,248.0,289.12,232.82
2016,10,4,8,45,104.0,209.5,0.9,14.5,259.0,288.1,231.19
2016,10,4,9,0,82.0,227.0,0.9,15.0,270.0,292.49,233.06
2016,10,4,9,15,67.5,238.5,0.9,15.0,275.5,294.24,233.43
2016,10,4,9,30,53.0,250.0,0.9,15.0,281.0,295.29,233.26
2016,10,4,9,45,97.0,277.5,0.95,15.5,338.5,355.97,280.07
2016,10,4,10,0,141.0,305.0,1.0,16.0,396.0,423.44,330.43
2016,10,4,10,15,189.0,315.5,1.0,16.5,443.0,469.26,363.77
2016,10,4,10,30,237.0,326.0,1.0,17.0,490.0,514.9,396.49
2016,10,4,10,45,562.0,218.5,1.0,17.5,621.0,659.68,506.24
2016,10,4,11,0,887.0,111.0,1.0,18.0,752.0,790.18,597.17
2016,10,4,11,15,891.0,112.0,1.05,18.0,764.0,787.57,593.99
2016,10,4,11,30,895.0,113.0,1.1,18.0,776.0,781.83,590.49
2016,10,4,11,45,903.0,109.5,1.2,18.5,780.5,771.39,583.41
2016,10,4,12,0,911.0,106.0,1.3,19.0,785.0,757.77,574.21
2016,10,4,12,15,910.0,106.0,1.35,19.0,780.0,738.17,561.46
2016,10,4,12,30,909.0,106.0,1.4,19.0,775.0,715.72,546.25
2016,10,4,12,45,911.0,102.5,1.5,19.0,763.0,689.1,527.74
2016,10,4,13,0,913.0,99.0,1.6,19.0,751.0,659.71,506.77
2016,10,4,13,15,907.0,97.5,1.65,19.0,729.5,624.89,480.89
2016,10,4,13,30,901.0,96.0,1.7,19.0,708.0,588.02,452.87
2016,10,4,13,45,894.0,93.5,1.8,19.0,679.5,547.83,421.89
2016,10,4,14,0,887.0,91.0,1.9,19.0,651.0,506.03,388.71
2016,10,4,14,15,874.5,89.0,1.95,18.5,615.5,460.91,352.49
2016,10,4,14,30,862.0,87.0,2.0,18.0,580.0,411.95,312.19
2016,10,4,14,45,847.5,83.5,2.05,18.0,539.0,363.27,270.34
2016,10,4,15,0,833.0,80.0,2.1,18.0,498.0,314.56,227.53
2016,10,4,15,15,809.5,77.0,2.1,17.5,451.5,264.27,183.55
2016,10,4,15,30,786.0,74.0,2.1,17.0,405.0,215.3,140.89
2016,10,4,15,45,755.0,69.5,2.15,16.5,355.5,165.49,99.53
2016,10,4,16,0,724.0,65.0,2.2,16.0,306.0,118.29,64.3
2016,10,4,16,15,674.0,59.5,2.15,15.5,254.5,72.29,38.23
2016,10,4,16,30,624.0,54.0,2.1,15.0,203.0,36.8,27.19
2016,10,4,16,45,545.5,46.0,2.1,15.0,153.5,32.72,23.34
2016,10,4,17,0,467.0,38.0,2.1,15.0,104.0,28.44,19.09
2016,10,4,17,15,319.0,27.0,2.0,14.0,63.0,21.02,11.03
2016,10,4,17,30,171.0,16.0,1.9,13.0,22.0,15.73,0.0
2016,10,4,17,45,85.5,8.0,1.85,12.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,12.0,1.2,8.0,20.0,45.17,0.0
2016,10,5,6,30,243.0,24.0,1.2,9.0,40.0,117.63,58.14
2016,10,5,6,45,376.0,34.5,1.3,10.0,85.5,193.77,147.51
2016,10,5,7,0,509.0,45.0,1.4,11.0,131.0,275.75,219.31
2016,10,5,7,15,582.5,52.0,1.4,11.5,182.0,337.58,273.69
2016,10,5,7,30,656.0,59.0,1.4,12.0,233.0,404.2,330.02
2016,10,5,7,45,707.0,63.0,1.45,13.0,285.5,457.27,373.26
2016,10,5,8,0,758.0,67.0,1.5,14.0,338.0,514.94,418.25
2016,10,5,8,15,789.5,70.5,1.45,14.5,388.0,561.75,453.49
2016,10,5,8,30,821.0,74.0,1.4,15.0,438.0,608.25,487.26
2016,10,5,8,45,846.0,76.0,1.35,15.5,484.5,648.12,515.04
2016,10,5,9,0,871.0,78.0,1.3,16.0,531.0,683.05,537.99
2016,10,5,9,15,887.0,80.0,1.25,16.5,571.5,713.69,556.64
2016,10,5,9,30,903.0,82.0,1.2,17.0,612.0,742.1,573.43
2016,10,5,9,45,919.0,82.0,1.2,17.5,647.5,765.82,587.32
2016,10,5,10,0,935.0,82.0,1.2,18.0,683.0,786.89,599.36
2016,10,5,10,15,943.0,83.0,1.2,18.0,710.5,800.16,607.2
2016,10,5,10,30,951.0,84.0,1.2,18.0,738.0,810.26,613.08
2016,10,5,10,45,958.5,84.0,1.25,18.5,758.0,815.67,615.41
2016,10,5,11,0,966.0,84.0,1.3,19.0,778.0,817.75,615.66
2016,10,5,11,15,969.0,84.5,1.3,19.0,789.5,813.59,612.39
2016,10,5,11,30,972.0,85.0,1.3,19.0,801.0,806.07,607.06
2016,10,5,11,45,975.0,84.0,1.35,19.5,804.5,793.66,598.01
2016,10,5,12,0,978.0,83.0,1.4,20.0,808.0,777.95,586.85
2016,10,5,12,15,977.0,83.0,1.45,20.0,802.5,757.22,573.42
2016,10,5,12,30,976.0,83.0,1.5,20.0,797.0,733.43,557.89
2016,10,5,12,45,969.5,84.0,1.6,20.0,782.5,704.15,537.6
2016,10,5,13,0,963.0,85.0,1.7,20.0,768.0,672.32,514.74
2016,10,5,13,15,957.5,84.0,1.7,20.0,746.0,636.8,488.02
2016,10,5,13,30,952.0,83.0,1.7,20.0,724.0,599.05,459.07
2016,10,5,13,45,943.0,82.0,1.75,20.0,694.5,557.49,426.83
2016,10,5,14,0,934.0,81.0,1.8,20.0,665.0,514.33,392.47
2016,10,5,14,15,921.5,79.0,1.8,19.5,628.5,467.38,354.76
2016,10,5,14,30,909.0,77.0,1.8,19.0,592.0,419.59,315.19
2016,10,5,14,45,891.0,75.5,1.85,19.0,549.5,369.78,272.54
2016,10,5,15,0,873.0,74.0,1.9,19.0,507.0,320.09,229.07
2016,10,5,15,15,849.0,71.0,1.9,18.5,459.0,264.31,180.88
2016,10,5,15,30,825.0,68.0,1.9,18.0,411.0,213.41,136.82
2016,10,5,15,45,787.0,65.0,1.9,18.0,359.5,162.12,94.74
2016,10,5,16,0,749.0,62.0,1.9,18.0,308.0,114.14,59.92
2016,10,5,16,15,696.5,57.0,1.85,17.5,255.5,67.43,34.91
2016,10,5,16,30,644.0,52.0,1.8,17.0,203.0,38.9,28.8
2016,10,5,16,45,554.5,45.0,1.75,16.5,151.5,32.14,22.64
2016,10,5,17,0,465.0,38.0,1.7,16.0,100.0,28.77,19.21
2016,10,5,17,15,308.0,26.0,1.65,15.0,59.5,20.34,9.89
2016,10,5,17,30,151.0,14.0,1.6,14.0,19.0,13.76,0.0
2016,10,5,17,45,75.5,7.0,1.6,13.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,11.0,0.9,8.5,19.5,46.98,0.0
2016,10,6,6,30,266.0,22.0,0.8,9.0,39.0,121.43,52.74
2016,10,6,6,45,394.0,32.0,0.75,10.0,83.5,196.32,148.12
2016,10,6,7,0,522.0,42.0,0.7,11.0,128.0,275.91,217.62
2016,10,6,7,15,593.5,48.5,0.7,11.5,178.5,336.4,270.38
2016,10,6,7,30,665.0,55.0,0.7,12.0,229.0,399.08,322.98
2016,10,6,7,45,712.5,59.0,0.75,13.0,280.5,453.14,366.45
2016,10,6,8,0,760.0,63.0,0.8,14.0,332.0,508.75,409.29
2016,10,6,8,15,790.5,66.5,0.8,14.5,381.5,554.83,443.68
2016,10,6,8,30,821.0,70.0,0.8,15.0,431.0,600.56,476.66
2016,10,6,8,45,844.5,72.0,0.85,16.0,476.5,639.3,503.16
2016,10,6,9,0,868.0,74.0,0.9,17.0,522.0,673.09,525.03
2016,10,6,9,15,883.0,76.0,0.9,17.5,561.5,702.89,543.33
2016,10,6,9,30,898.0,78.0,0.9,18.0,601.0,730.42,559.86
2016,10,6,9,45,915.0,77.0,0.95,19.0,636.0,753.61,572.84
2016,10,6,10,0,932.0,76.0,1.0,20.0,671.0,774.19,583.99
2016,10,6,10,15,939.0,77.0,1.0,20.5,697.5,786.65,590.1
2016,10,6,10,30,946.0,78.0,1.0,21.0,724.0,795.96,594.25
2016,10,6,10,45,950.5,79.0,1.0,21.5,743.0,800.13,595.11
2016,10,6,11,0,955.0,80.0,1.0,22.0,762.0,800.99,593.96
2016,10,6,11,15,957.5,80.5,1.0,22.5,773.0,796.5,589.42
2016,10,6,11,30,960.0,81.0,1.0,23.0,784.0,788.7,582.88
2016,10,6,11,45,960.0,81.5,1.0,23.5,786.5,775.78,573.13
2016,10,6,12,0,960.0,82.0,1.0,24.0,789.0,759.68,561.43
2016,10,6,12,15,958.5,81.5,1.0,24.0,783.0,738.42,547.48
2016,10,6,12,30,957.0,81.0,1.0,24.0,777.0,714.21,531.59
2016,10,6,12,45,955.0,80.0,1.05,24.0,763.5,686.33,512.32
2016,10,6,13,0,953.0,79.0,1.1,24.0,750.0,655.75,490.74
2016,10,6,13,15,947.0,78.0,1.1,24.0,728.5,620.3,464.76
2016,10,6,13,30,941.0,77.0,1.1,24.0,707.0,582.7,436.65
2016,10,6,13,45,932.0,76.0,1.15,24.0,677.5,541.62,405.65
2016,10,6,14,0,923.0,75.0,1.2,24.0,648.0,498.98,372.53
2016,10,6,14,15,911.0,73.5,1.2,23.5,612.5,453.26,336.56
2016,10,6,14,30,899.0,72.0,1.2,23.0,577.0,406.68,298.73
2016,10,6,14,45,882.5,70.0,1.2,23.0,535.0,357.51,257.36
2016,10,6,15,0,866.0,68.0,1.2,23.0,493.0,308.35,215.14
2016,10,6,15,15,843.0,65.5,1.2,22.5,446.5,257.47,171.75
2016,10,6,15,30,820.0,63.0,1.2,22.0,400.0,203.89,126.6
2016,10,6,15,45,787.0,59.5,1.25,22.0,350.0,153.3,85.99
2016,10,6,16,0,754.0,56.0,1.3,22.0,300.0,105.47,52.31
2016,10,6,16,15,704.0,51.5,1.25,21.0,248.0,59.25,29.22
2016,10,6,16,30,654.0,47.0,1.2,20.0,196.0,34.55,24.62
2016,10,6,16,45,571.5,40.0,1.15,19.0,146.5,30.66,21.08
2016,10,6,17,0,489.0,33.0,1.1,18.0,97.0,26.67,17.16
2016,10,6,17,15,244.5,25.0,1.1,17.0,57.0,19.65,8.53
2016,10,6,17,30,0.0,17.0,1.1,16.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.1,15.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,150.0,10.0,1.0,11.0,19.0,50.19,0.0
2016,10,7,6,30,300.0,20.0,0.9,12.0,38.0,128.44,45.61
2016,10,7,6,45,422.5,29.0,0.85,13.0,82.5,201.8,149.53
2016,10,7,7,0,545.0,38.0,0.8,14.0,127.0,275.58,214.48
2016,10,7,7,15,614.0,44.5,0.8,14.5,177.0,336.16,267.14
2016,10,7,7,30,683.0,51.0,0.8,15.0,227.0,400.96,321.08
2016,10,7,7,45,725.0,55.0,0.85,16.0,278.0,452.51,362.36
2016,10,7,8,0,767.0,59.0,0.9,17.0,329.0,505.24,402.77
2016,10,7,8,15,693.5,82.0,0.9,18.0,352.0,514.43,407.82
2016,10,7,8,30,620.0,105.0,0.9,19.0,375.0,514.44,405.58
2016,10,7,8,45,743.0,88.0,0.95,20.0,445.0,588.39,459.88
2016,10,7,9,0,866.0,71.0,1.0,21.0,515.0,664.92,513.19
2016,10,7,9,15,881.0,73.0,1.0,21.5,554.5,694.59,530.8
2016,10,7,9,30,896.0,75.0,1.0,22.0,594.0,721.99,547.12
2016,10,7,9,45,789.5,117.0,1.0,22.5,593.5,705.79,533.44
2016,10,7,10,0,683.0,159.0,1.0,23.0,593.0,681.34,513.3
2016,10,7,10,15,800.0,123.5,0.95,23.5,651.5,732.16,547.35
2016,10,7,10,30,917.0,88.0,0.9,24.0,710.0,780.84,576.9
2016,10,7,10,45,921.0,89.5,0.85,25.0,728.5,784.96,575.41
2016,10,7,11,0,925.0,91.0,0.8,26.0,747.0,785.86,572.47
2016,10,7,11,15,927.5,91.5,0.7,26.0,757.5,781.37,567.64
2016,10,7,11,30,930.0,92.0,0.6,26.0,768.0,773.68,560.88
2016,10,7,11,45,929.5,92.5,0.5,26.5,770.5,760.63,549.71
2016,10,7,12,0,929.0,93.0,0.4,27.0,773.0,744.52,536.78
2016,10,7,12,15,927.5,92.5,0.35,27.0,767.0,723.73,522.81
2016,10,7,12,30,926.0,92.0,0.3,27.0,761.0,700.08,506.42
2016,10,7,12,45,911.0,96.5,0.25,27.5,744.5,670.02,484.06
2016,10,7,13,0,896.0,101.0,0.2,28.0,728.0,637.98,460.28
2016,10,7,13,15,889.0,100.0,0.2,28.0,706.5,603.58,436.2
2016,10,7,13,30,882.0,99.0,0.2,28.0,685.0,567.24,410.23
2016,10,7,13,45,687.5,157.5,0.2,28.0,602.5,487.43,353.12
2016,10,7,14,0,493.0,216.0,0.2,28.0,520.0,422.32,306.31
2016,10,7,14,15,504.0,199.0,0.25,27.5,494.5,388.54,282.13
2016,10,7,14,30,515.0,182.0,0.3,27.0,469.0,353.06,255.42
2016,10,7,14,45,511.5,168.5,0.4,27.0,435.5,314.22,225.22
2016,10,7,15,0,508.0,155.0,0.5,27.0,402.0,275.04,193.92
2016,10,7,15,15,503.0,138.5,0.55,26.0,363.5,232.71,160.25
2016,10,7,15,30,498.0,122.0,0.6,25.0,325.0,190.47,126.41
2016,10,7,15,45,460.0,113.5,0.7,24.5,282.5,150.77,96.6
2016,10,7,16,0,422.0,105.0,0.8,24.0,240.0,114.57,72.09
2016,10,7,16,15,385.0,90.0,0.9,23.0,196.5,76.8,50.77
2016,10,7,16,30,348.0,75.0,1.0,22.0,153.0,55.13,42.09
2016,10,7,16,45,286.5,59.0,1.1,21.0,112.0,44.37,32.59
2016,10,7,17,0,225.0,43.0,1.2,20.0,71.0,33.06,22.26
2016,10,7,17,15,112.5,26.5,1.15,19.5,40.5,22.11,8.99
2016,10,7,17,30,0.0,10.0,1.1,19.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.1,18.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,13.0,16.0,35.61,0.0
2016,10,8,6,30,190.0,21.0,0.9,14.0,32.0,93.58,23.09
2016,10,8,6,45,321.0,33.0,0.8,15.0,74.0,168.89,123.6
2016,10,8,7,0,452.0,45.0,0.7,16.0,116.0,247.82,191.39
2016,10,8,7,15,529.0,52.5,0.7,16.5,166.0,308.61,243.39
2016,10,8,7,30,606.0,60.0,0.7,17.0,216.0,374.47,297.64
2016,10,8,7,45,656.0,65.5,0.75,18.0,266.5,428.53,340.52
2016,10,8,8,0,706.0,71.0,0.8,19.0,317.0,484.55,383.15
2016,10,8,8,15,739.5,75.5,0.75,20.0,365.5,529.17,414.97
2016,10,8,8,30,773.0,80.0,0.7,21.0,414.0,576.02,447.01
2016,10,8,8,45,797.0,83.0,0.7,22.5,459.0,614.62,471.51
2016,10,8,9,0,821.0,86.0,0.7,24.0,504.0,651.93,494.23
2016,10,8,9,15,838.0,88.5,0.7,24.5,543.5,682.29,513.06
2016,10,8,9,30,855.0,91.0,0.7,25.0,583.0,710.53,529.64
2016,10,8,9,45,895.5,81.5,0.7,26.0,622.5,736.89,543.73
2016,10,8,10,0,936.0,72.0,0.7,27.0,662.0,764.81,558.66
2016,10,8,10,15,943.5,73.0,0.7,27.5,688.5,777.53,564.59
2016,10,8,10,30,951.0,74.0,0.7,28.0,715.0,787.07,568.72
2016,10,8,10,45,956.0,75.0,0.75,28.5,734.0,791.5,570.44
2016,10,8,11,0,961.0,76.0,0.8,29.0,753.0,792.61,570.18
2016,10,8,11,15,963.5,76.0,0.8,29.0,764.0,787.47,566.46
2016,10,8,11,30,966.0,76.0,0.8,29.0,775.0,779.0,560.79
2016,10,8,11,45,966.5,76.5,0.8,29.5,777.5,766.32,551.45
2016,10,8,12,0,967.0,77.0,0.8,30.0,780.0,750.41,540.18
2016,10,8,12,15,965.5,77.0,0.8,30.0,774.0,729.49,526.84
2016,10,8,12,30,964.0,77.0,0.8,30.0,768.0,705.58,511.23
2016,10,8,12,45,959.5,77.0,0.85,30.0,754.0,676.92,491.93
2016,10,8,13,0,955.0,77.0,0.9,30.0,740.0,645.68,470.43
2016,10,8,13,15,949.0,76.0,0.9,29.5,718.0,610.19,445.93
2016,10,8,13,30,943.0,75.0,0.9,29.0,696.0,572.54,419.22
2016,10,8,13,45,933.5,74.0,0.9,29.0,667.0,531.2,388.29
2016,10,8,14,0,924.0,73.0,0.9,29.0,638.0,488.35,355.42
2016,10,8,14,15,911.5,71.5,0.9,28.5,602.0,442.5,320.09
2016,10,8,14,30,899.0,70.0,0.9,28.0,566.0,395.83,282.97
2016,10,8,14,45,881.5,68.0,0.95,28.0,523.5,346.51,242.51
2016,10,8,15,0,864.0,66.0,1.0,28.0,481.0,297.3,201.26
2016,10,8,15,15,840.0,63.5,1.0,27.5,434.5,246.53,158.94
2016,10,8,15,30,816.0,61.0,1.0,27.0,388.0,193.19,115.21
2016,10,8,15,45,781.5,57.5,1.0,26.5,338.0,142.98,76.59
2016,10,8,16,0,747.0,54.0,1.0,26.0,288.0,95.68,45.36
2016,10,8,16,15,695.0,49.5,0.95,24.5,237.0,50.31,25.46
2016,10,8,16,30,643.0,45.0,0.9,23.0,186.0,33.26,23.13
2016,10,8,16,45,556.5,38.0,0.9,22.0,136.5,29.29,19.53
2016,10,8,17,0,470.0,31.0,0.9,21.0,87.0,25.24,15.51
2016,10,8,17,15,235.0,15.5,0.9,20.0,43.5,11.25,0.97
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,140.0,9.0,1.05,14.5,17.0,45.72,0.0
2016,10,9,6,30,280.0,18.0,0.9,15.0,34.0,116.86,15.88
2016,10,9,6,45,408.0,28.0,0.8,15.5,77.5,192.89,139.46
2016,10,9,7,0,536.0,38.0,0.7,16.0,121.0,268.16,205.91
2016,10,9,7,15,607.5,44.0,0.65,16.5,171.5,328.45,257.84
2016,10,9,7,30,679.0,50.0,0.6,17.0,222.0,393.05,311.0
2016,10,9,7,45,723.0,54.5,0.6,18.0,272.5,445.65,352.45
2016,10,9,8,0,767.0,59.0,0.6,19.0,323.0,499.57,392.97
2016,10,9,8,15,797.0,62.5,0.6,20.0,372.0,545.07,425.54
2016,10,9,8,30,827.0,66.0,0.6,21.0,421.0,590.16,456.52
2016,10,9,8,45,847.0,69.0,0.6,22.0,465.0,624.04,478.52
2016,10,9,9,0,867.0,72.0,0.6,23.0,509.0,659.84,501.09
2016,10,9,9,15,882.0,74.0,0.6,23.5,548.5,689.26,518.58
2016,10,9,9,30,897.0,76.0,0.6,24.0,588.0,716.41,534.37
2016,10,9,9,45,907.0,77.5,0.65,25.0,621.0,736.94,545.26
2016,10,9,10,0,917.0,79.0,0.7,26.0,654.0,754.67,554.32
2016,10,9,10,15,924.5,80.0,0.75,26.0,680.0,767.07,562.08
2016,10,9,10,30,932.0,81.0,0.8,26.0,706.0,776.37,567.98
2016,10,9,10,45,935.0,83.0,0.85,26.5,724.0,780.21,569.33
2016,10,9,11,0,938.0,85.0,0.9,27.0,742.0,780.78,568.71
2016,10,9,11,15,940.5,85.5,0.9,27.0,752.5,776.15,565.28
2016,10,9,11,30,943.0,86.0,0.9,27.0,763.0,768.26,559.9
2016,10,9,11,45,942.0,86.5,0.95,27.0,765.0,754.67,551.56
2016,10,9,12,0,941.0,87.0,1.0,27.0,767.0,737.98,541.26
2016,10,9,12,15,939.0,87.0,1.0,27.0,761.0,717.11,527.63
2016,10,9,12,30,937.0,87.0,1.0,27.0,755.0,693.36,511.08
2016,10,9,12,45,928.5,88.0,1.05,27.0,739.5,663.78,490.59
2016,10,9,13,0,920.0,89.0,1.1,27.0,724.0,631.92,468.08
2016,10,9,13,15,913.5,88.0,1.15,26.5,702.0,597.15,443.9
2016,10,9,13,30,907.0,87.0,1.2,26.0,680.0,560.37,417.5
2016,10,9,13,45,896.5,86.0,1.25,26.0,651.0,519.78,386.7
2016,10,9,14,0,886.0,85.0,1.3,26.0,622.0,477.85,354.0
2016,10,9,14,15,872.5,83.0,1.3,25.5,586.0,432.65,318.37
2016,10,9,14,30,859.0,81.0,1.3,25.0,550.0,386.8,281.14
2016,10,9,14,45,839.0,78.5,1.3,25.0,508.0,334.68,237.83
2016,10,9,15,0,819.0,76.0,1.3,25.0,466.0,286.18,196.52
2016,10,9,15,15,793.0,73.0,1.25,24.5,420.0,236.65,154.73
2016,10,9,15,30,767.0,70.0,1.2,24.0,374.0,188.72,114.98
2016,10,9,15,45,728.0,66.0,1.2,23.5,324.0,140.2,77.79
2016,10,9,16,0,689.0,62.0,1.2,23.0,274.0,95.16,48.48
2016,10,9,16,15,633.0,56.0,1.1,22.0,224.0,48.29,27.05
2016,10,9,16,30,577.0,50.0,1.0,21.0,174.0,34.84,24.7
2016,10,9,16,45,483.0,42.0,0.95,20.0,126.0,30.61,20.81
2016,10,9,17,0,389.0,34.0,0.9,19.0,78.0,26.23,16.37
2016,10,9,17,15,194.5,17.0,0.8,18.0,39.0,12.75,0.57
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
