Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,6,15,102.0,9.5,1.0,10.5,14.5,35.93,0.0
2016,10,10,6,30,204.0,19.0,0.9,11.0,29.0,93.21,0.0
2016,10,10,6,45,337.0,30.5,0.85,11.5,71.0,169.69,123.68
2016,10,10,7,0,470.0,42.0,0.8,12.0,113.0,248.46,193.79
2016,10,10,7,15,546.5,49.5,0.75,12.5,162.5,309.06,246.66
2016,10,10,7,30,623.0,57.0,0.7,13.0,212.0,374.71,301.62
2016,10,10,7,45,481.0,89.0,0.7,14.0,224.0,358.38,289.69
2016,10,10,8,0,339.0,121.0,0.7,15.0,236.0,332.75,268.88
2016,10,10,8,15,564.0,98.0,0.7,15.5,323.5,449.6,361.51
2016,10,10,8,30,789.0,75.0,0.7,16.0,411.0,574.13,455.06
2016,10,10,8,45,812.5,78.0,0.7,16.5,455.5,612.54,480.93
2016,10,10,9,0,836.0,81.0,0.7,17.0,500.0,649.59,506.05
2016,10,10,9,15,852.5,83.5,0.75,17.5,539.5,679.69,526.05
2016,10,10,9,30,869.0,86.0,0.8,18.0,579.0,707.6,543.61
2016,10,10,9,45,886.0,86.0,0.85,19.0,613.5,727.51,554.49
2016,10,10,10,0,903.0,86.0,0.9,20.0,648.0,748.23,565.96
2016,10,10,10,15,911.0,87.0,0.95,20.0,674.0,760.73,573.95
2016,10,10,10,30,919.0,88.0,1.0,20.0,700.0,770.17,580.07
2016,10,10,10,45,923.5,89.0,1.05,20.5,718.5,773.91,581.36
2016,10,10,11,0,928.0,90.0,1.1,21.0,737.0,774.43,580.67
2016,10,10,11,15,930.5,90.5,1.1,21.0,747.5,769.75,577.09
2016,10,10,11,30,933.0,91.0,1.1,21.0,758.0,761.85,571.53
2016,10,10,11,45,932.5,91.5,1.15,21.5,760.0,748.65,562.02
2016,10,10,12,0,932.0,92.0,1.2,22.0,762.0,732.37,550.54
2016,10,10,12,15,930.0,92.0,1.2,22.0,755.5,711.6,536.3
2016,10,10,12,30,928.0,92.0,1.2,22.0,749.0,687.98,519.19
2016,10,10,12,45,913.5,96.0,1.25,22.0,732.5,657.81,497.52
2016,10,10,13,0,899.0,100.0,1.3,22.0,716.0,625.65,474.03
2016,10,10,13,15,636.5,186.5,1.3,21.5,616.0,529.78,402.65
2016,10,10,13,30,374.0,273.0,1.3,21.0,516.0,449.07,341.9
2016,10,10,13,45,616.0,184.5,1.3,21.0,564.0,467.81,356.23
2016,10,10,14,0,858.0,96.0,1.3,21.0,612.0,468.74,354.26
2016,10,10,14,15,843.0,94.0,1.3,20.5,576.0,423.78,317.8
2016,10,10,14,30,828.0,92.0,1.3,20.0,540.0,378.42,280.26
2016,10,10,14,45,804.5,90.0,1.3,20.0,497.5,330.24,239.28
2016,10,10,15,0,781.0,88.0,1.3,20.0,455.0,282.96,198.44
2016,10,10,15,15,752.5,84.0,1.25,19.5,409.0,233.95,156.67
2016,10,10,15,30,724.0,80.0,1.2,19.0,363.0,183.6,114.73
2016,10,10,15,45,679.5,75.5,1.2,18.5,313.5,136.13,78.32
2016,10,10,16,0,635.0,71.0,1.2,18.0,264.0,92.72,50.27
2016,10,10,16,15,574.0,64.0,1.15,17.0,214.0,51.3,32.91
2016,10,10,16,30,513.0,57.0,1.1,16.0,164.0,41.34,30.97
2016,10,10,16,45,414.5,47.0,1.1,15.5,117.5,35.59,25.54
2016,10,10,17,0,316.0,37.0,1.1,15.0,71.0,29.58,19.34
2016,10,10,17,15,158.0,18.5,1.05,14.0,35.5,14.36,0.0
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,77.0,9.5,0.7,10.5,13.0,29.2,0.0
2016,10,11,6,30,154.0,19.0,0.7,11.0,26.0,76.65,0.0
2016,10,11,6,45,280.5,32.5,0.75,11.5,66.0,150.99,108.94
2016,10,11,7,0,407.0,46.0,0.8,12.0,106.0,226.51,176.51
2016,10,11,7,15,486.0,54.5,0.8,12.0,154.0,286.71,229.48
2016,10,11,7,30,565.0,63.0,0.8,12.0,202.0,352.1,285.19
2016,10,11,7,45,620.5,68.5,0.8,12.5,252.0,406.82,330.24
2016,10,11,8,0,676.0,74.0,0.8,13.0,302.0,463.89,375.43
2016,10,11,8,15,711.0,78.5,0.8,13.5,349.5,509.89,410.53
2016,10,11,8,30,746.0,83.0,0.8,14.0,397.0,553.94,443.1
2016,10,11,8,45,777.0,84.0,0.85,14.5,442.0,593.6,471.95
2016,10,11,9,0,808.0,85.0,0.9,15.0,487.0,632.34,499.46
2016,10,11,9,15,825.5,87.5,0.85,15.0,526.0,662.39,519.87
2016,10,11,9,30,843.0,90.0,0.8,15.0,565.0,690.37,537.9
2016,10,11,9,45,869.0,86.5,0.8,15.5,600.5,712.28,550.84
2016,10,11,10,0,895.0,83.0,0.8,16.0,636.0,735.35,564.58
2016,10,11,10,15,903.5,84.0,0.75,16.5,662.5,748.09,570.38
2016,10,11,10,30,912.0,85.0,0.7,17.0,689.0,757.81,574.27
2016,10,11,10,45,918.5,85.5,0.7,17.5,707.5,762.43,575.54
2016,10,11,11,0,925.0,86.0,0.7,18.0,726.0,763.86,574.85
2016,10,11,11,15,928.0,86.5,0.7,18.0,737.0,759.54,571.51
2016,10,11,11,30,931.0,87.0,0.7,18.0,748.0,752.01,566.2
2016,10,11,11,45,931.5,87.5,0.7,18.5,750.5,739.53,556.64
2016,10,11,12,0,932.0,88.0,0.7,19.0,753.0,723.96,545.15
2016,10,11,12,15,930.5,88.0,0.75,19.0,747.0,703.53,531.76
2016,10,11,12,30,929.0,88.0,0.8,19.0,741.0,680.24,515.51
2016,10,11,12,45,664.5,186.0,0.85,19.0,648.5,586.89,445.99
2016,10,11,13,0,400.0,284.0,0.9,19.0,556.0,502.74,382.53
2016,10,11,13,15,458.5,252.5,0.95,18.5,555.5,489.77,375.0
2016,10,11,13,30,517.0,221.0,1.0,18.0,555.0,472.18,362.75
2016,10,11,13,45,676.5,162.0,1.05,18.0,578.0,472.67,362.5
2016,10,11,14,0,836.0,103.0,1.1,18.0,601.0,461.41,351.54
2016,10,11,14,15,820.5,100.5,1.15,17.5,565.0,416.73,315.32
2016,10,11,14,30,805.0,98.0,1.2,17.0,529.0,371.76,277.95
2016,10,11,14,45,736.5,100.0,1.25,17.0,471.0,311.75,228.63
2016,10,11,15,0,668.0,102.0,1.3,17.0,413.0,259.3,185.06
2016,10,11,15,15,686.0,92.5,1.3,16.5,384.0,220.6,150.01
2016,10,11,15,30,704.0,83.0,1.3,16.0,355.0,179.41,113.42
2016,10,11,15,45,661.5,77.5,1.35,16.0,306.0,132.54,77.19
2016,10,11,16,0,619.0,72.0,1.4,16.0,257.0,89.56,49.54
2016,10,11,16,15,556.0,65.0,1.4,15.5,207.5,49.29,38.24
2016,10,11,16,30,493.0,58.0,1.4,15.0,158.0,42.64,32.21
2016,10,11,16,45,391.5,47.0,1.4,14.5,112.0,35.96,25.91
2016,10,11,17,0,290.0,36.0,1.4,14.0,66.0,28.94,18.66
2016,10,11,17,15,145.0,18.0,1.3,13.5,33.0,14.05,0.0
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,9.0,0.85,9.5,12.5,27.86,0.0
2016,10,12,6,30,149.0,18.0,0.8,10.0,25.0,72.93,0.0
2016,10,12,6,45,284.5,30.5,0.75,10.5,64.5,149.43,106.81
2016,10,12,7,0,420.0,43.0,0.7,11.0,104.0,226.96,176.76
2016,10,12,7,15,501.0,51.5,0.65,11.5,152.5,288.05,230.09
2016,10,12,7,30,582.0,60.0,0.6,12.0,201.0,354.56,285.96
2016,10,12,7,45,641.0,64.5,0.55,12.5,252.0,410.21,331.29
2016,10,12,8,0,700.0,69.0,0.5,13.0,303.0,468.43,376.69
2016,10,12,8,15,734.5,73.5,0.5,13.5,351.0,512.7,410.2
2016,10,12,8,30,769.0,78.0,0.5,14.0,399.0,559.27,444.25
2016,10,12,8,45,799.0,79.5,0.5,14.5,444.5,599.25,472.46
2016,10,12,9,0,829.0,81.0,0.5,15.0,490.0,638.23,499.19
2016,10,12,9,15,846.0,83.0,0.55,15.5,529.0,667.7,519.1
2016,10,12,9,30,863.0,85.0,0.6,16.0,568.0,695.03,536.64
2016,10,12,9,45,876.5,86.5,0.65,16.5,601.5,713.84,547.94
2016,10,12,10,0,890.0,88.0,0.7,17.0,635.0,733.33,559.82
2016,10,12,10,15,898.5,89.5,0.75,17.0,661.0,746.41,568.36
2016,10,12,10,30,907.0,91.0,0.8,17.0,687.0,756.5,575.03
2016,10,12,10,45,912.5,92.0,0.9,17.5,705.5,760.77,577.49
2016,10,12,11,0,918.0,93.0,1.0,18.0,724.0,761.88,577.92
2016,10,12,11,15,920.5,93.5,1.05,18.0,734.5,757.11,574.88
2016,10,12,11,30,923.0,94.0,1.1,18.0,745.0,749.17,569.82
2016,10,12,11,45,923.5,94.0,1.15,18.0,747.0,736.19,561.39
2016,10,12,12,0,924.0,94.0,1.2,18.0,749.0,720.14,550.92
2016,10,12,12,15,922.5,93.5,1.2,18.0,743.0,699.29,535.76
2016,10,12,12,30,921.0,93.0,1.2,18.0,737.0,675.62,518.26
2016,10,12,12,45,742.5,156.5,1.25,18.5,669.0,602.54,462.44
2016,10,12,13,0,564.0,220.0,1.3,19.0,601.0,535.39,410.76
2016,10,12,13,15,585.0,204.5,1.25,19.0,588.5,511.78,393.05
2016,10,12,13,30,606.0,189.0,1.2,19.0,576.0,485.96,372.83
2016,10,12,13,45,540.0,201.0,1.15,19.0,534.5,440.39,337.23
2016,10,12,14,0,474.0,213.0,1.1,19.0,493.0,398.82,304.57
2016,10,12,14,15,312.0,226.0,1.15,18.5,406.0,326.64,250.43
2016,10,12,14,30,150.0,239.0,1.2,18.0,319.0,267.77,207.01
2016,10,12,14,45,96.5,212.0,1.3,18.0,262.0,222.2,172.42
2016,10,12,15,0,43.0,185.0,1.4,18.0,205.0,178.91,139.64
2016,10,12,15,15,94.0,172.0,1.45,17.5,209.5,173.97,134.28
2016,10,12,15,30,145.0,159.0,1.5,17.0,214.0,160.11,121.09
2016,10,12,15,45,421.0,108.0,1.6,16.5,237.5,130.24,85.63
2016,10,12,16,0,697.0,57.0,1.7,16.0,261.0,81.15,41.08
2016,10,12,16,15,638.5,51.0,1.55,15.5,211.0,38.2,28.4
2016,10,12,16,30,580.0,45.0,1.4,15.0,161.0,31.38,22.23
2016,10,12,16,45,483.0,37.0,1.3,14.5,114.0,26.94,17.97
2016,10,12,17,0,386.0,29.0,1.2,14.0,67.0,22.31,12.89
2016,10,12,17,15,193.0,14.5,1.1,13.0,33.5,10.99,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,9.0,10.5,10.32,0.0
2016,10,13,6,30,0.0,21.0,0.9,9.0,21.0,20.64,0.0
2016,10,13,6,45,164.5,32.5,0.8,9.5,56.0,110.3,77.87
2016,10,13,7,0,329.0,44.0,0.7,10.0,91.0,191.72,149.78
2016,10,13,7,15,381.0,57.0,0.7,10.5,132.5,239.85,192.82
2016,10,13,7,30,433.0,70.0,0.7,11.0,174.0,292.49,238.21
2016,10,13,7,45,469.5,80.5,0.75,11.5,216.5,339.95,278.08
2016,10,13,8,0,506.0,91.0,0.8,12.0,259.0,386.77,316.11
2016,10,13,8,15,526.0,104.0,0.8,12.0,301.0,427.83,348.68
2016,10,13,8,30,546.0,117.0,0.8,12.0,343.0,468.45,379.97
2016,10,13,8,45,448.5,154.5,0.8,12.5,353.5,459.36,370.32
2016,10,13,9,0,351.0,192.0,0.8,13.0,364.0,439.12,352.22
2016,10,13,9,15,422.0,191.0,0.75,13.5,414.5,497.37,395.86
2016,10,13,9,30,493.0,190.0,0.7,14.0,465.0,550.23,433.7
2016,10,13,9,45,483.5,206.0,0.7,15.0,488.5,565.41,441.54
2016,10,13,10,0,474.0,222.0,0.7,16.0,512.0,578.4,448.04
2016,10,13,10,15,518.0,216.0,0.7,16.5,544.5,604.78,466.12
2016,10,13,10,30,562.0,210.0,0.7,17.0,577.0,629.85,482.87
2016,10,13,10,45,493.0,244.5,0.7,17.5,572.5,613.24,467.69
2016,10,13,11,0,424.0,279.0,0.7,18.0,568.0,594.17,451.33
2016,10,13,11,15,367.5,299.0,0.7,18.5,552.5,564.75,428.33
2016,10,13,11,30,311.0,319.0,0.7,19.0,537.0,538.66,407.69
2016,10,13,11,45,316.5,316.5,0.75,19.5,539.0,532.8,403.26
2016,10,13,12,0,322.0,314.0,0.8,20.0,541.0,525.78,397.76
2016,10,13,12,15,358.0,304.0,0.8,20.0,554.0,530.14,401.24
2016,10,13,12,30,394.0,294.0,0.8,20.0,567.0,532.02,402.69
2016,10,13,12,45,411.0,282.0,0.85,20.0,562.5,517.8,392.73
2016,10,13,13,0,428.0,270.0,0.9,20.0,558.0,501.61,381.23
2016,10,13,13,15,430.5,260.5,0.9,20.0,541.5,477.43,363.21
2016,10,13,13,30,433.0,251.0,0.9,20.0,525.0,452.09,344.05
2016,10,13,13,45,438.0,236.0,0.9,20.0,503.0,421.82,320.91
2016,10,13,14,0,443.0,221.0,0.9,20.0,481.0,390.36,296.36
2016,10,13,14,15,456.0,202.5,0.9,19.5,456.0,357.72,270.73
2016,10,13,14,30,469.0,184.0,0.9,19.0,431.0,323.33,242.89
2016,10,13,14,45,374.5,185.0,0.9,19.0,372.5,275.16,205.6
2016,10,13,15,0,280.0,186.0,0.9,19.0,314.0,231.97,172.96
2016,10,13,15,15,140.5,156.0,0.9,18.5,220.5,166.28,125.3
2016,10,13,15,30,1.0,126.0,0.9,18.0,127.0,117.66,92.06
2016,10,13,15,45,0.5,108.5,0.9,18.0,109.0,101.02,78.74
2016,10,13,16,0,0.0,91.0,0.9,18.0,91.0,84.52,65.22
2016,10,13,16,15,0.0,73.5,0.8,17.0,73.5,68.24,54.56
2016,10,13,16,30,0.0,56.0,0.7,16.0,56.0,52.54,40.67
2016,10,13,16,45,0.0,39.0,0.6,15.5,39.0,37.08,26.63
2016,10,13,17,0,0.0,22.0,0.5,15.0,22.0,21.24,11.68
2016,10,13,17,15,0.0,11.0,0.5,14.5,11.0,10.61,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,13.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,1.9,13.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,10,14,7,30,0.0,7.0,1.9,13.0,7.0,6.75,0.15
2016,10,14,7,45,0.0,8.5,1.9,13.5,8.5,8.19,1.41
2016,10,14,8,0,0.0,10.0,1.9,14.0,10.0,9.64,2.64
2016,10,14,8,15,0.0,12.0,1.9,14.0,12.0,11.57,4.28
2016,10,14,8,30,0.0,14.0,1.9,14.0,14.0,13.51,5.91
2016,10,14,8,45,0.0,27.5,1.95,14.5,27.5,26.55,16.96
2016,10,14,9,0,0.0,41.0,2.0,15.0,41.0,39.61,27.86
2016,10,14,9,15,0.0,31.5,2.0,15.5,31.5,30.43,20.0
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,21.25,12.21
2016,10,14,9,45,0.0,24.0,2.0,16.5,24.0,23.19,13.76
2016,10,14,10,0,0.0,26.0,2.0,17.0,26.0,25.12,15.3
2016,10,14,10,15,4.5,115.0,2.0,17.0,118.0,114.82,89.05
2016,10,14,10,30,9.0,204.0,2.0,17.0,210.0,206.22,161.99
2016,10,14,10,45,6.5,191.5,2.05,17.5,196.0,191.58,149.62
2016,10,14,11,0,4.0,179.0,2.1,18.0,182.0,177.12,137.75
2016,10,14,11,15,3.0,173.5,2.05,18.0,176.0,170.75,132.6
2016,10,14,11,30,2.0,168.0,2.0,18.0,170.0,164.44,127.5
2016,10,14,11,45,1.0,139.5,2.0,18.0,140.5,135.85,104.72
2016,10,14,12,0,0.0,111.0,2.0,18.0,111.0,107.48,82.0
2016,10,14,12,15,5.0,165.0,2.0,18.0,169.0,162.82,126.44
2016,10,14,12,30,10.0,219.0,2.0,18.0,227.0,217.46,169.52
2016,10,14,12,45,5.0,178.5,2.0,18.0,182.5,175.11,136.03
2016,10,14,13,0,0.0,138.0,2.0,18.0,138.0,133.21,102.8
2016,10,14,13,15,6.0,176.0,2.0,18.0,180.0,172.37,134.33
2016,10,14,13,30,12.0,214.0,2.0,18.0,222.0,210.4,164.52
2016,10,14,13,45,6.0,172.0,2.0,18.0,176.0,167.42,130.58
2016,10,14,14,0,0.0,130.0,2.0,18.0,130.0,124.97,96.83
2016,10,14,14,15,5.5,155.0,1.95,17.5,158.0,150.02,117.51
2016,10,14,14,30,11.0,180.0,1.9,17.0,186.0,173.69,136.91
2016,10,14,14,45,44.0,185.0,1.9,17.0,205.5,182.71,143.57
2016,10,14,15,0,77.0,190.0,1.9,17.0,225.0,190.46,148.79
2016,10,14,15,15,51.0,164.5,1.85,16.5,187.0,158.02,123.64
2016,10,14,15,30,25.0,139.0,1.8,16.0,149.0,131.97,103.81
2016,10,14,15,45,19.5,120.5,1.8,16.0,127.5,112.56,88.28
2016,10,14,16,0,14.0,102.0,1.8,16.0,106.0,93.79,73.13
2016,10,14,16,15,7.0,82.5,1.7,15.5,84.5,75.14,60.93
2016,10,14,16,30,0.0,63.0,1.6,15.0,63.0,58.0,45.55
2016,10,14,16,45,0.0,43.5,1.5,15.0,43.5,40.67,29.68
2016,10,14,17,0,0.0,24.0,1.4,15.0,24.0,23.06,12.74
2016,10,14,17,15,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,72.5,7.5,1.0,11.5,10.0,0.0,0.0
2016,10,15,6,30,145.0,15.0,1.1,12.0,20.0,56.44,0.0
2016,10,15,6,45,289.5,26.0,1.2,12.5,58.0,142.87,95.83
2016,10,15,7,0,434.0,37.0,1.3,13.0,96.0,221.19,169.72
2016,10,15,7,15,515.5,44.5,1.35,13.5,143.5,280.65,222.57
2016,10,15,7,30,597.0,52.0,1.4,14.0,191.0,345.69,278.39
2016,10,15,7,45,646.0,57.5,1.45,14.5,239.0,397.23,321.92
2016,10,15,8,0,695.0,63.0,1.5,15.0,287.0,448.7,363.88
2016,10,15,8,15,347.5,75.5,1.6,15.5,187.5,287.73,235.68
2016,10,15,8,30,0.0,88.0,1.7,16.0,88.0,85.68,66.2
2016,10,15,8,45,0.0,104.5,1.8,16.5,104.5,102.14,79.8
2016,10,15,9,0,0.0,121.0,1.9,17.0,121.0,118.57,92.86
2016,10,15,9,15,0.0,129.0,1.95,17.0,129.0,126.31,98.89
2016,10,15,9,30,0.0,137.0,2.0,17.0,137.0,134.05,104.92
2016,10,15,9,45,0.5,150.5,2.15,17.5,151.0,147.66,115.48
2016,10,15,10,0,1.0,164.0,2.3,18.0,165.0,161.24,125.92
2016,10,15,10,15,1.5,166.0,2.35,18.0,167.5,163.27,127.33
2016,10,15,10,30,2.0,168.0,2.4,18.0,170.0,165.34,128.81
2016,10,15,10,45,155.5,236.5,2.45,18.5,342.0,350.87,277.57
2016,10,15,11,0,309.0,305.0,2.5,19.0,514.0,531.23,414.02
2016,10,15,11,15,222.5,319.0,2.5,19.0,471.0,475.97,369.73
2016,10,15,11,30,136.0,333.0,2.5,19.0,428.0,425.46,329.93
2016,10,15,11,45,140.5,334.5,2.55,19.0,432.5,425.56,330.23
2016,10,15,12,0,145.0,336.0,2.6,19.0,437.0,425.01,329.81
2016,10,15,12,15,88.5,306.0,2.6,18.5,368.0,353.1,274.95
2016,10,15,12,30,32.0,276.0,2.6,18.0,299.0,285.85,222.98
2016,10,15,12,45,18.0,229.0,2.65,18.0,242.0,230.91,180.34
2016,10,15,13,0,4.0,182.0,2.7,18.0,185.0,177.4,138.18
2016,10,15,13,15,4.0,181.5,2.7,18.0,184.5,176.45,137.69
2016,10,15,13,30,4.0,181.0,2.7,18.0,184.0,175.45,137.08
2016,10,15,13,45,2.0,157.5,2.7,18.0,159.0,151.95,118.49
2016,10,15,14,0,0.0,134.0,2.7,18.0,134.0,128.7,100.01
2016,10,15,14,15,4.5,154.5,2.7,17.5,157.0,149.1,116.95
2016,10,15,14,30,9.0,175.0,2.7,17.0,180.0,168.37,132.92
2016,10,15,14,45,4.5,136.5,2.7,17.0,139.0,131.04,102.93
2016,10,15,15,0,0.0,98.0,2.7,17.0,98.0,94.07,72.97
2016,10,15,15,15,0.0,66.5,2.65,16.5,66.5,64.28,48.53
2016,10,15,15,30,0.0,35.0,2.6,16.0,35.0,33.79,23.06
2016,10,15,15,45,0.0,29.5,2.55,16.0,29.5,28.47,18.6
2016,10,15,16,0,0.0,24.0,2.5,16.0,24.0,23.15,14.08
2016,10,15,16,15,0.0,19.0,2.4,15.5,19.0,18.32,10.7
2016,10,15,16,30,0.0,14.0,2.3,15.0,14.0,13.5,6.31
2016,10,15,16,45,0.0,9.5,2.2,15.0,9.5,9.15,2.3
2016,10,15,17,0,0.0,5.0,2.1,15.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,2.05,15.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,14.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,6.5,2.55,14.0,6.5,6.26,0.0
2016,10,16,7,0,0.0,11.0,2.6,14.0,11.0,10.6,3.15
2016,10,16,7,15,0.0,16.5,2.6,14.0,16.5,15.91,7.84
2016,10,16,7,30,0.0,22.0,2.6,14.0,22.0,21.22,12.51
2016,10,16,7,45,0.0,27.5,2.6,14.5,27.5,26.54,17.08
2016,10,16,8,0,0.0,33.0,2.6,15.0,33.0,31.85,21.58
2016,10,16,8,15,0.0,38.5,2.6,15.0,38.5,37.17,26.06
2016,10,16,8,30,0.0,44.0,2.6,15.0,44.0,42.5,30.49
2016,10,16,8,45,0.0,52.0,2.65,15.5,52.0,50.24,36.85
2016,10,16,9,0,0.0,60.0,2.7,16.0,60.0,57.99,43.14
2016,10,16,9,15,0.0,54.0,2.75,16.0,54.0,52.19,38.17
2016,10,16,9,30,0.0,48.0,2.8,16.0,48.0,46.39,33.23
2016,10,16,9,45,0.0,49.0,2.9,16.5,49.0,47.36,33.89
2016,10,16,10,0,0.0,50.0,3.0,17.0,50.0,48.34,34.55
2016,10,16,10,15,0.0,78.5,3.0,17.0,78.5,75.95,57.21
2016,10,16,10,30,0.0,107.0,3.0,17.0,107.0,103.72,79.78
2016,10,16,10,45,0.0,78.5,3.05,17.0,78.5,75.96,57.01
2016,10,16,11,0,0.0,50.0,3.1,17.0,50.0,48.36,34.34
2016,10,16,11,15,0.0,52.5,3.1,17.0,52.5,50.78,36.32
2016,10,16,11,30,0.0,55.0,3.1,17.0,55.0,53.21,38.29
2016,10,16,11,45,0.0,95.0,3.1,17.5,95.0,91.98,69.83
2016,10,16,12,0,0.0,135.0,3.1,18.0,135.0,130.71,100.9
2016,10,16,12,15,0.0,110.5,3.05,17.5,110.5,106.96,81.9
2016,10,16,12,30,0.0,86.0,3.0,17.0,86.0,83.24,62.85
2016,10,16,12,45,0.0,57.5,3.0,17.0,57.5,55.62,40.31
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,28.03,17.61
2016,10,16,13,15,0.0,52.5,3.0,17.0,52.5,50.77,36.44
2016,10,16,13,30,0.0,76.0,3.0,17.0,76.0,73.53,55.22
2016,10,16,13,45,0.0,54.5,3.0,17.0,54.5,52.69,38.14
2016,10,16,14,0,0.0,33.0,3.0,17.0,33.0,31.89,20.96
2016,10,16,14,15,0.0,51.0,2.95,17.0,51.0,49.29,35.52
2016,10,16,14,30,0.0,69.0,2.9,17.0,69.0,66.71,50.08
2016,10,16,14,45,0.0,98.0,2.9,17.0,98.0,94.31,73.07
2016,10,16,15,0,0.0,127.0,2.9,17.0,127.0,120.36,94.74
2016,10,16,15,15,0.0,74.5,2.8,16.5,74.5,72.03,55.01
2016,10,16,15,30,0.0,22.0,2.7,16.0,22.0,21.23,12.41
2016,10,16,15,45,0.0,19.0,2.65,16.0,19.0,18.33,9.98
2016,10,16,16,0,0.0,16.0,2.6,16.0,16.0,15.43,7.51
2016,10,16,16,15,267.0,29.5,2.45,15.5,77.5,18.1,10.49
2016,10,16,16,30,534.0,43.0,2.3,15.0,139.0,30.66,21.45
2016,10,16,16,45,421.0,34.5,2.2,14.5,95.0,25.7,16.61
2016,10,16,17,0,308.0,26.0,2.1,14.0,51.0,20.52,9.69
2016,10,16,17,15,154.0,13.0,2.05,14.0,25.5,12.78,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,39.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,79.0,14.0,0.8,11.0,16.0,35.97,0.0
2016,10,17,6,45,224.5,27.5,0.7,11.5,52.5,119.2,75.07
2016,10,17,7,0,370.0,41.0,0.6,12.0,89.0,198.65,151.43
2016,10,17,7,15,460.0,50.0,0.6,12.5,136.0,260.4,205.41
2016,10,17,7,30,550.0,59.0,0.6,13.0,183.0,328.25,262.68
2016,10,17,7,45,616.0,63.0,0.65,13.5,232.5,384.28,309.27
2016,10,17,8,0,682.0,67.0,0.7,14.0,282.0,443.32,356.64
2016,10,17,8,15,718.0,71.0,0.7,14.0,329.0,486.32,390.6
2016,10,17,8,30,754.0,75.0,0.7,14.0,376.0,531.78,425.4
2016,10,17,8,45,784.0,77.0,0.75,14.5,420.5,571.07,454.29
2016,10,17,9,0,814.0,79.0,0.8,15.0,465.0,609.38,481.77
2016,10,17,9,15,831.5,81.5,0.8,15.5,503.5,638.81,501.6
2016,10,17,9,30,849.0,84.0,0.8,16.0,542.0,666.16,519.57
2016,10,17,9,45,857.5,87.0,0.8,16.5,573.0,685.63,531.35
2016,10,17,10,0,866.0,90.0,0.8,17.0,604.0,702.36,540.86
2016,10,17,10,15,495.5,194.5,0.8,17.0,491.5,557.24,431.2
2016,10,17,10,30,125.0,299.0,0.8,17.0,379.0,394.63,304.75
2016,10,17,10,45,513.0,195.5,0.85,17.5,535.5,567.96,441.07
2016,10,17,11,0,901.0,92.0,0.9,18.0,692.0,728.01,556.59
2016,10,17,11,15,451.5,130.0,0.95,18.0,430.5,451.26,352.76
2016,10,17,11,30,2.0,168.0,1.0,18.0,169.0,164.41,126.21
2016,10,17,11,45,80.5,249.5,1.05,18.0,304.5,297.98,232.7
2016,10,17,12,0,159.0,331.0,1.1,18.0,440.0,427.78,330.3
2016,10,17,12,15,264.0,311.0,1.15,18.0,490.0,470.49,362.7
2016,10,17,12,30,369.0,291.0,1.2,18.0,540.0,506.17,389.92
2016,10,17,12,45,374.0,281.5,1.25,18.0,529.5,487.66,375.97
2016,10,17,13,0,379.0,272.0,1.3,18.0,519.0,467.93,361.32
2016,10,17,13,15,334.0,273.0,1.35,18.0,485.5,430.61,332.94
2016,10,17,13,30,289.0,274.0,1.4,18.0,452.0,395.28,305.94
2016,10,17,13,45,290.0,260.0,1.45,18.0,431.5,369.55,286.1
2016,10,17,14,0,291.0,246.0,1.5,18.0,411.0,343.25,265.34
2016,10,17,14,15,569.5,160.5,1.5,17.5,457.5,352.98,268.98
2016,10,17,14,30,848.0,75.0,1.5,17.0,504.0,341.38,251.98
2016,10,17,14,45,829.0,72.0,1.55,17.0,463.0,293.62,209.86
2016,10,17,15,0,810.0,69.0,1.6,17.0,422.0,246.3,167.93
2016,10,17,15,15,782.0,66.0,1.6,16.5,376.5,198.01,126.35
2016,10,17,15,30,754.0,63.0,1.6,16.0,331.0,151.54,88.24
2016,10,17,15,45,712.5,58.5,1.65,16.0,282.5,104.7,54.67
2016,10,17,16,0,671.0,54.0,1.7,16.0,234.0,61.6,32.2
2016,10,17,16,15,606.0,48.0,1.65,15.0,185.5,35.79,26.25
2016,10,17,16,30,541.0,42.0,1.6,14.0,137.0,30.04,20.98
2016,10,17,16,45,425.5,33.5,1.6,13.5,92.5,25.04,16.05
2016,10,17,17,0,310.0,25.0,1.6,13.0,48.0,19.81,8.43
2016,10,17,17,15,155.0,12.5,1.55,12.5,24.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,62.5,6.5,1.15,8.5,8.0,0.0,0.0
2016,10,18,6,30,125.0,13.0,1.2,9.0,16.0,47.53,0.0
2016,10,18,6,45,277.0,24.5,1.25,10.0,53.0,131.45,79.67
2016,10,18,7,0,429.0,36.0,1.3,11.0,90.0,213.61,163.04
2016,10,18,7,15,515.5,43.5,1.4,11.5,137.5,273.9,217.4
2016,10,18,7,30,602.0,51.0,1.5,12.0,185.0,340.11,274.94
2016,10,18,7,45,656.0,56.0,1.6,12.5,234.0,390.61,318.54
2016,10,18,8,0,710.0,61.0,1.7,13.0,283.0,446.04,364.48
2016,10,18,8,15,744.5,65.0,1.75,13.5,330.0,491.25,400.76
2016,10,18,8,30,779.0,69.0,1.8,14.0,377.0,536.4,435.84
2016,10,18,8,45,807.0,70.5,1.85,14.5,421.0,574.37,464.49
2016,10,18,9,0,835.0,72.0,1.9,15.0,465.0,611.22,491.6
2016,10,18,9,15,852.0,74.5,1.9,15.0,503.5,637.51,510.91
2016,10,18,9,30,869.0,77.0,1.9,15.0,542.0,664.92,530.67
2016,10,18,9,45,884.5,77.0,1.9,15.5,575.0,686.21,544.1
2016,10,18,10,0,900.0,77.0,1.9,16.0,608.0,704.95,555.48
2016,10,18,10,15,908.5,78.0,1.85,16.0,633.5,717.17,562.85
2016,10,18,10,30,917.0,79.0,1.8,16.0,659.0,726.37,568.16
2016,10,18,10,45,922.0,80.0,1.8,16.5,676.5,730.01,568.96
2016,10,18,11,0,927.0,81.0,1.8,17.0,694.0,730.48,567.67
2016,10,18,11,15,930.0,81.5,1.8,17.0,704.0,725.83,563.97
2016,10,18,11,30,933.0,82.0,1.8,17.0,714.0,717.98,558.17
2016,10,18,11,45,933.5,82.0,1.8,17.0,716.0,704.78,548.68
2016,10,18,12,0,934.0,82.0,1.8,17.0,718.0,688.52,536.21
2016,10,18,12,15,932.5,82.0,1.8,17.0,712.0,667.99,520.49
2016,10,18,12,30,931.0,82.0,1.8,17.0,706.0,644.62,502.47
2016,10,18,12,45,927.5,81.0,1.8,17.0,691.5,616.38,480.6
2016,10,18,13,0,924.0,80.0,1.8,17.0,677.0,585.65,456.46
2016,10,18,13,15,917.5,79.0,1.8,17.0,655.0,551.02,428.86
2016,10,18,13,30,911.0,78.0,1.8,17.0,633.0,514.39,399.1
2016,10,18,13,45,903.0,75.5,1.85,17.0,604.5,473.88,365.81
2016,10,18,14,0,895.0,73.0,1.9,17.0,576.0,431.86,330.4
2016,10,18,14,15,881.0,71.5,1.9,17.0,540.5,387.29,291.97
2016,10,18,14,30,867.0,70.0,1.9,17.0,505.0,342.11,252.18
2016,10,18,14,45,848.5,67.5,1.9,17.0,463.5,294.43,209.87
2016,10,18,15,0,830.0,65.0,1.9,17.0,422.0,243.54,164.83
2016,10,18,15,15,802.5,62.0,1.85,16.5,376.5,194.55,122.55
2016,10,18,15,30,775.0,59.0,1.8,16.0,331.0,147.3,83.94
2016,10,18,15,45,731.0,55.5,1.8,16.0,282.0,100.3,50.95
2016,10,18,16,0,687.0,52.0,1.8,16.0,233.0,57.27,29.86
2016,10,18,16,15,622.0,46.0,1.7,15.5,184.0,34.21,24.77
2016,10,18,16,30,557.0,40.0,1.6,15.0,135.0,31.21,21.86
2016,10,18,16,45,439.0,31.5,1.55,14.5,90.5,23.45,14.52
2016,10,18,17,0,321.0,23.0,1.5,14.0,46.0,18.09,6.18
2016,10,18,17,15,160.5,11.5,1.55,13.5,23.0,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,85.0,5.5,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,170.0,11.0,1.2,8.0,14.0,57.53,0.0
2016,10,19,6,45,326.5,21.0,1.25,9.0,52.0,141.57,81.11
2016,10,19,7,0,483.0,31.0,1.3,10.0,90.0,222.37,169.09
2016,10,19,7,15,565.0,37.5,1.3,10.5,137.5,282.11,223.71
2016,10,19,7,30,647.0,44.0,1.3,11.0,185.0,347.08,280.48
2016,10,19,7,45,697.5,48.0,1.3,12.0,234.0,398.84,324.41
2016,10,19,8,0,748.0,52.0,1.3,13.0,283.0,452.38,367.81
2016,10,19,8,15,780.5,55.5,1.3,13.5,330.0,496.9,403.16
2016,10,19,8,30,813.0,59.0,1.3,14.0,377.0,541.2,437.07
2016,10,19,8,45,836.5,61.0,1.3,15.0,420.5,574.54,460.91
2016,10,19,9,0,860.0,63.0,1.3,16.0,464.0,609.8,485.29
2016,10,19,9,15,876.0,65.0,1.3,16.5,502.0,638.6,505.08
2016,10,19,9,30,892.0,67.0,1.3,17.0,540.0,665.19,522.76
2016,10,19,9,45,904.5,68.0,1.3,17.5,572.5,685.87,535.23
2016,10,19,10,0,917.0,69.0,1.3,18.0,605.0,703.85,545.77
2016,10,19,10,15,925.0,70.0,1.3,18.5,630.5,715.84,552.11
2016,10,19,10,30,933.0,71.0,1.3,19.0,656.0,724.77,556.42
2016,10,19,10,45,938.0,71.5,1.3,19.5,673.5,727.91,556.82
2016,10,19,11,0,943.0,72.0,1.3,20.0,691.0,727.83,555.17
2016,10,19,11,15,945.5,72.5,1.3,20.0,701.0,722.78,551.28
2016,10,19,11,30,948.0,73.0,1.3,20.0,711.0,714.5,545.32
2016,10,19,11,45,948.0,73.0,1.3,20.5,712.5,700.84,534.74
2016,10,19,12,0,948.0,73.0,1.3,21.0,714.0,684.08,521.33
2016,10,19,12,15,946.0,73.0,1.3,21.0,708.0,663.05,505.64
2016,10,19,12,30,944.0,73.0,1.3,21.0,702.0,639.16,487.69
2016,10,19,12,45,936.0,74.0,1.35,21.5,687.0,610.06,465.14
2016,10,19,13,0,928.0,75.0,1.4,22.0,672.0,578.66,440.52
2016,10,19,13,15,921.5,74.5,1.4,22.0,650.0,544.46,413.89
2016,10,19,13,30,915.0,74.0,1.4,22.0,628.0,508.25,385.11
2016,10,19,13,45,904.5,72.5,1.4,22.0,598.5,467.51,352.24
2016,10,19,14,0,894.0,71.0,1.4,22.0,569.0,425.45,317.5
2016,10,19,14,15,880.5,69.5,1.4,21.5,533.5,381.2,280.76
2016,10,19,14,30,867.0,68.0,1.4,21.0,498.0,336.31,242.51
2016,10,19,14,45,848.0,65.5,1.45,21.0,457.0,288.62,201.12
2016,10,19,15,0,829.0,63.0,1.5,21.0,416.0,241.26,159.79
2016,10,19,15,15,801.5,60.0,1.45,20.5,370.5,188.99,115.8
2016,10,19,15,30,774.0,57.0,1.4,20.0,325.0,141.94,78.32
2016,10,19,15,45,733.0,53.0,1.35,19.5,277.0,95.0,46.47
2016,10,19,16,0,692.0,49.0,1.3,19.0,229.0,51.7,26.46
2016,10,19,16,15,627.5,43.5,1.2,18.0,180.0,32.15,22.67
2016,10,19,16,30,563.0,38.0,1.1,17.0,131.0,29.51,20.16
2016,10,19,16,45,448.5,29.5,1.05,16.0,87.5,23.82,14.64
2016,10,19,17,0,334.0,21.0,1.0,15.0,44.0,16.38,3.82
2016,10,19,17,15,167.0,10.5,0.95,14.5,22.0,10.32,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
