Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,82.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,10,20,6,30,164.0,10.0,1.1,10.0,13.0,54.37,0.0
2016,10,20,6,45,325.0,20.5,1.05,11.0,51.0,135.5,70.77
2016,10,20,7,0,486.0,31.0,1.0,12.0,89.0,221.56,166.03
2016,10,20,7,15,571.0,37.5,1.0,12.5,137.0,282.35,221.11
2016,10,20,7,30,656.0,44.0,1.0,13.0,185.0,348.54,278.21
2016,10,20,7,45,707.0,49.0,1.05,14.0,234.5,401.79,322.97
2016,10,20,8,0,758.0,54.0,1.1,15.0,284.0,456.85,367.23
2016,10,20,8,15,791.0,57.0,1.05,15.5,332.0,501.2,401.74
2016,10,20,8,30,824.0,60.0,1.0,16.0,380.0,545.32,434.69
2016,10,20,8,45,847.5,62.5,0.95,17.0,424.0,579.4,458.22
2016,10,20,9,0,871.0,65.0,0.9,18.0,468.0,615.3,482.08
2016,10,20,9,15,887.5,67.0,0.95,18.5,506.5,644.5,502.2
2016,10,20,9,30,904.0,69.0,1.0,19.0,545.0,671.46,520.36
2016,10,20,9,45,918.5,69.5,1.05,20.0,578.0,692.96,532.84
2016,10,20,10,0,933.0,70.0,1.1,21.0,611.0,711.77,543.21
2016,10,20,10,15,940.5,71.0,1.1,21.5,636.5,723.44,549.14
2016,10,20,10,30,948.0,72.0,1.1,22.0,662.0,731.99,553.06
2016,10,20,10,45,953.0,72.5,1.15,22.5,680.0,735.07,553.92
2016,10,20,11,0,958.0,73.0,1.2,23.0,698.0,734.87,552.73
2016,10,20,11,15,961.0,73.5,1.2,23.0,708.0,730.01,549.03
2016,10,20,11,30,964.0,74.0,1.2,23.0,718.0,721.86,543.25
2016,10,20,11,45,964.0,74.0,1.25,23.5,720.0,707.95,533.0
2016,10,20,12,0,964.0,74.0,1.3,24.0,722.0,690.89,519.88
2016,10,20,12,15,962.5,74.0,1.3,24.0,715.5,669.84,504.36
2016,10,20,12,30,961.0,74.0,1.3,24.0,709.0,645.85,486.54
2016,10,20,12,45,954.0,75.0,1.35,24.5,694.0,616.9,464.31
2016,10,20,13,0,947.0,76.0,1.4,25.0,679.0,585.55,439.96
2016,10,20,13,15,940.0,75.0,1.4,25.0,657.0,550.04,412.68
2016,10,20,13,30,933.0,74.0,1.4,25.0,635.0,512.51,383.24
2016,10,20,13,45,923.0,73.0,1.4,25.0,605.0,471.85,350.73
2016,10,20,14,0,913.0,72.0,1.4,25.0,575.0,429.78,316.29
2016,10,20,14,15,898.5,70.0,1.4,24.5,539.0,383.99,278.77
2016,10,20,14,30,884.0,68.0,1.4,24.0,503.0,337.63,239.78
2016,10,20,14,45,864.0,66.0,1.4,24.0,461.5,289.46,198.37
2016,10,20,15,0,844.0,64.0,1.4,24.0,420.0,238.21,154.49
2016,10,20,15,15,816.0,61.0,1.3,23.0,373.5,188.77,113.59
2016,10,20,15,30,788.0,58.0,1.2,22.0,327.0,141.1,76.51
2016,10,20,15,45,746.5,53.5,1.1,21.5,278.0,93.19,44.87
2016,10,20,16,0,705.0,49.0,1.0,21.0,229.0,48.97,25.59
2016,10,20,16,15,638.0,43.5,0.95,19.5,179.5,32.4,22.72
2016,10,20,16,30,571.0,38.0,0.9,18.0,130.0,29.79,20.26
2016,10,20,16,45,452.0,29.0,0.9,17.0,85.5,23.58,14.25
2016,10,20,17,0,333.0,20.0,0.9,16.0,41.0,17.06,2.46
2016,10,20,17,15,166.5,10.0,0.95,15.5,20.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,230.0,15.5,0.65,12.5,42.0,100.94,45.94
2016,10,21,7,0,460.0,31.0,0.6,13.0,84.0,210.46,155.95
2016,10,21,7,15,546.5,38.0,0.55,13.5,131.0,271.05,210.1
2016,10,21,7,30,633.0,45.0,0.5,14.0,178.0,337.18,266.2
2016,10,21,7,45,687.0,49.5,0.45,14.5,227.5,390.24,310.25
2016,10,21,8,0,741.0,54.0,0.4,15.0,277.0,445.3,353.87
2016,10,21,8,15,775.0,57.0,0.4,15.5,324.0,489.47,387.89
2016,10,21,8,30,809.0,60.0,0.4,16.0,371.0,533.51,420.56
2016,10,21,8,45,833.5,62.5,0.4,17.0,414.5,567.66,444.17
2016,10,21,9,0,858.0,65.0,0.4,18.0,458.0,603.71,468.24
2016,10,21,9,15,874.5,67.0,0.45,19.0,496.5,632.52,487.0
2016,10,21,9,30,891.0,69.0,0.5,20.0,535.0,659.14,503.83
2016,10,21,9,45,901.5,70.5,0.6,21.0,567.0,678.82,515.91
2016,10,21,10,0,912.0,72.0,0.7,22.0,599.0,695.74,525.66
2016,10,21,10,15,920.0,73.5,0.7,22.5,624.0,708.05,531.99
2016,10,21,10,30,928.0,75.0,0.7,23.0,649.0,717.31,536.34
2016,10,21,10,45,933.0,75.5,0.75,23.5,666.5,720.3,537.26
2016,10,21,11,0,938.0,76.0,0.8,24.0,684.0,720.09,536.21
2016,10,21,11,15,940.0,76.5,0.8,24.0,693.5,714.62,532.16
2016,10,21,11,30,942.0,77.0,0.8,24.0,703.0,705.96,526.12
2016,10,21,11,45,941.0,77.5,0.85,24.5,704.0,692.16,515.78
2016,10,21,12,0,940.0,78.0,0.9,25.0,705.0,675.32,503.08
2016,10,21,12,15,938.0,78.0,0.95,25.0,698.5,654.4,488.36
2016,10,21,12,30,936.0,78.0,1.0,25.0,692.0,630.65,471.37
2016,10,21,12,45,928.0,78.5,1.05,25.0,676.5,601.29,450.03
2016,10,21,13,0,920.0,79.0,1.1,25.0,661.0,569.67,426.58
2016,10,21,13,15,912.5,78.0,1.15,24.5,639.0,534.78,400.96
2016,10,21,13,30,905.0,77.0,1.2,24.0,617.0,497.99,373.09
2016,10,21,13,45,892.5,76.0,1.25,24.0,587.0,457.31,340.77
2016,10,21,14,0,880.0,75.0,1.3,24.0,557.0,415.49,306.65
2016,10,21,14,15,634.0,130.0,1.35,23.5,465.5,337.31,248.31
2016,10,21,14,30,388.0,185.0,1.4,23.0,374.0,283.82,210.16
2016,10,21,14,45,596.5,126.0,1.45,22.5,388.5,264.14,187.5
2016,10,21,15,0,805.0,67.0,1.5,22.0,403.0,228.82,149.51
2016,10,21,15,15,775.0,63.5,1.45,21.5,357.5,180.63,109.36
2016,10,21,15,30,745.0,60.0,1.4,21.0,312.0,134.46,73.5
2016,10,21,15,45,700.5,56.0,1.4,20.5,264.0,89.2,44.25
2016,10,21,16,0,656.0,52.0,1.4,20.0,216.0,48.0,27.54
2016,10,21,16,15,586.0,45.5,1.3,19.0,168.0,34.5,24.58
2016,10,21,16,30,516.0,39.0,1.2,18.0,120.0,28.37,18.98
2016,10,21,16,45,393.0,29.5,1.2,17.0,78.0,22.3,13.03
2016,10,21,17,0,270.0,20.0,1.2,16.0,36.0,15.86,0.0
2016,10,21,17,15,135.0,10.0,1.2,15.5,18.0,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,214.0,16.0,0.75,10.5,40.0,95.35,36.86
2016,10,22,7,0,428.0,32.0,0.7,11.0,80.0,202.67,150.64
2016,10,22,7,15,519.5,40.0,0.7,11.5,127.0,263.82,206.0
2016,10,22,7,30,611.0,48.0,0.7,12.0,174.0,331.39,264.02
2016,10,22,7,45,668.0,52.5,0.7,12.5,223.5,382.07,307.18
2016,10,22,8,0,725.0,57.0,0.7,13.0,273.0,437.8,352.51
2016,10,22,8,15,519.0,100.5,0.65,13.5,268.0,398.6,321.55
2016,10,22,8,30,313.0,144.0,0.6,14.0,263.0,338.71,273.31
2016,10,22,8,45,493.5,121.5,0.6,14.5,334.0,432.56,347.82
2016,10,22,9,0,674.0,99.0,0.6,15.0,405.0,531.02,421.99
2016,10,22,9,15,665.5,112.5,0.55,15.5,435.5,552.54,434.9
2016,10,22,9,30,657.0,126.0,0.5,16.0,466.0,571.28,446.22
2016,10,22,9,45,773.5,104.5,0.5,16.5,529.5,630.48,488.67
2016,10,22,10,0,890.0,83.0,0.5,17.0,593.0,689.02,529.05
2016,10,22,10,15,899.0,84.5,0.55,17.5,618.0,701.67,535.87
2016,10,22,10,30,908.0,86.0,0.6,18.0,643.0,711.34,541.34
2016,10,22,10,45,914.5,86.5,0.65,19.0,661.0,715.18,541.9
2016,10,22,11,0,921.0,87.0,0.7,20.0,679.0,715.88,540.49
2016,10,22,11,15,924.0,87.5,0.75,20.0,689.0,711.06,537.47
2016,10,22,11,30,927.0,88.0,0.8,20.0,699.0,703.07,531.95
2016,10,22,11,45,929.0,87.5,0.85,20.5,701.0,690.28,522.02
2016,10,22,12,0,931.0,87.0,0.9,21.0,703.0,674.41,509.84
2016,10,22,12,15,929.0,86.5,0.9,21.0,697.0,653.09,494.08
2016,10,22,12,30,927.0,86.0,0.9,21.0,691.0,628.98,476.14
2016,10,22,12,45,915.5,88.5,0.95,21.0,674.5,599.79,454.62
2016,10,22,13,0,904.0,91.0,1.0,21.0,658.0,568.54,431.12
2016,10,22,13,15,896.0,89.5,1.0,20.5,636.0,533.36,404.66
2016,10,22,13,30,888.0,88.0,1.0,20.0,614.0,496.37,376.08
2016,10,22,13,45,877.5,86.0,1.05,20.0,584.5,456.2,343.86
2016,10,22,14,0,867.0,84.0,1.1,20.0,555.0,412.26,307.88
2016,10,22,14,15,773.5,95.5,1.1,19.5,495.0,353.45,261.28
2016,10,22,14,30,680.0,107.0,1.1,19.0,435.0,298.06,217.11
2016,10,22,14,45,585.0,118.0,1.15,19.0,383.0,251.24,179.56
2016,10,22,15,0,490.0,129.0,1.2,19.0,331.0,211.68,148.64
2016,10,22,15,15,462.0,119.5,1.2,18.0,293.0,173.19,117.72
2016,10,22,15,30,434.0,110.0,1.2,17.0,255.0,136.91,90.08
2016,10,22,15,45,408.0,95.5,1.2,16.5,215.0,99.02,63.88
2016,10,22,16,0,382.0,81.0,1.2,16.0,175.0,63.57,45.18
2016,10,22,16,15,334.5,66.5,1.15,15.0,135.0,49.39,38.13
2016,10,22,16,30,287.0,52.0,1.1,14.0,95.0,39.51,29.04
2016,10,22,16,45,202.0,36.0,1.1,13.5,61.0,27.89,17.79
2016,10,22,17,0,117.0,20.0,1.1,13.0,27.0,15.71,0.0
2016,10,22,17,15,58.5,10.0,1.1,12.5,13.5,9.83,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,198.5,16.0,0.85,9.5,37.5,89.32,26.3
2016,10,23,7,0,397.0,32.0,0.8,10.0,75.0,190.39,141.13
2016,10,23,7,15,490.0,40.5,0.75,10.5,121.0,251.09,196.52
2016,10,23,7,30,583.0,49.0,0.7,11.0,167.0,318.36,254.44
2016,10,23,7,45,640.5,54.0,0.7,12.0,215.5,370.85,298.68
2016,10,23,8,0,698.0,59.0,0.7,13.0,264.0,423.76,341.43
2016,10,23,8,15,735.0,63.5,0.75,13.5,311.0,469.57,377.94
2016,10,23,8,30,772.0,68.0,0.8,14.0,358.0,515.47,413.3
2016,10,23,8,45,798.5,70.5,0.85,15.0,401.5,552.72,440.34
2016,10,23,9,0,825.0,73.0,0.9,16.0,445.0,588.79,465.7
2016,10,23,9,15,843.0,75.5,0.95,16.5,483.0,618.06,486.27
2016,10,23,9,30,861.0,78.0,1.0,17.0,521.0,645.25,504.96
2016,10,23,9,45,879.0,77.5,1.05,17.5,554.0,664.01,517.49
2016,10,23,10,0,897.0,77.0,1.1,18.0,587.0,683.26,530.1
2016,10,23,10,15,905.0,78.5,1.15,18.0,612.0,695.28,538.03
2016,10,23,10,30,913.0,80.0,1.2,18.0,637.0,704.29,544.01
2016,10,23,10,45,916.5,81.5,1.25,18.5,654.0,707.17,544.79
2016,10,23,11,0,920.0,83.0,1.3,19.0,671.0,706.9,543.53
2016,10,23,11,15,922.0,83.5,1.35,19.0,680.0,701.43,539.71
2016,10,23,11,30,924.0,84.0,1.4,19.0,689.0,692.82,533.36
2016,10,23,11,45,920.0,85.5,1.45,19.5,689.5,678.28,521.64
2016,10,23,12,0,916.0,87.0,1.5,20.0,690.0,660.83,507.77
2016,10,23,12,15,913.5,86.5,1.5,20.0,682.5,639.51,491.6
2016,10,23,12,30,911.0,86.0,1.5,20.0,675.0,615.49,473.23
2016,10,23,12,45,903.5,86.0,1.5,20.0,660.0,586.57,450.95
2016,10,23,13,0,896.0,86.0,1.5,20.0,645.0,555.45,426.62
2016,10,23,13,15,887.5,85.0,1.5,20.0,622.5,520.86,399.2
2016,10,23,13,30,879.0,84.0,1.5,20.0,600.0,484.49,369.8
2016,10,23,13,45,866.5,82.5,1.55,20.0,570.5,444.39,337.04
2016,10,23,14,0,854.0,81.0,1.6,20.0,541.0,400.64,300.65
2016,10,23,14,15,837.5,79.0,1.6,19.5,505.5,356.54,263.49
2016,10,23,14,30,821.0,77.0,1.6,19.0,470.0,312.21,225.25
2016,10,23,14,45,578.0,116.0,1.6,19.0,380.5,245.12,175.12
2016,10,23,15,0,335.0,155.0,1.6,19.0,291.0,203.06,147.7
2016,10,23,15,15,319.0,139.5,1.6,18.5,257.5,168.9,120.2
2016,10,23,15,30,303.0,124.0,1.6,18.0,224.0,136.01,94.77
2016,10,23,15,45,281.0,106.5,1.6,17.5,187.5,102.61,71.27
2016,10,23,16,0,259.0,89.0,1.6,17.0,151.0,71.37,57.29
2016,10,23,16,15,227.0,70.5,1.55,16.0,116.0,56.0,43.7
2016,10,23,16,30,195.0,52.0,1.5,15.0,81.0,42.12,31.09
2016,10,23,16,45,97.5,36.5,1.45,14.5,51.0,30.03,19.21
2016,10,23,17,0,0.0,21.0,1.4,14.0,21.0,19.49,0.0
2016,10,23,17,15,0.0,10.5,1.35,13.5,10.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,1.8,11.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,1.9,12.0,30.0,30.08,18.69
2016,10,24,7,15,0.0,49.0,1.95,12.0,49.0,50.24,36.72
2016,10,24,7,30,0.0,68.0,2.0,12.0,68.0,69.77,53.88
2016,10,24,7,45,5.5,86.0,2.1,12.5,88.0,90.35,71.6
2016,10,24,8,0,11.0,104.0,2.2,13.0,108.0,111.18,89.22
2016,10,24,8,15,16.0,121.5,2.2,13.0,127.5,131.43,106.23
2016,10,24,8,30,21.0,139.0,2.2,13.0,147.0,151.89,123.17
2016,10,24,8,45,177.0,156.5,2.2,13.5,235.0,271.27,223.02
2016,10,24,9,0,333.0,174.0,2.2,14.0,323.0,392.8,320.91
2016,10,24,9,15,186.0,190.0,2.15,14.0,274.5,317.32,257.9
2016,10,24,9,30,39.0,206.0,2.1,14.0,226.0,236.24,189.86
2016,10,24,9,45,87.0,232.5,2.1,14.5,280.5,294.66,236.96
2016,10,24,10,0,135.0,259.0,2.1,15.0,335.0,359.1,287.2
2016,10,24,10,15,124.0,270.0,2.05,15.0,342.0,361.92,288.25
2016,10,24,10,30,113.0,281.0,2.0,15.0,349.0,359.27,285.4
2016,10,24,10,45,198.5,284.5,2.0,15.5,408.5,422.67,334.96
2016,10,24,11,0,284.0,288.0,2.0,16.0,468.0,484.36,381.7
2016,10,24,11,15,146.0,245.0,1.95,16.0,338.0,341.88,270.44
2016,10,24,11,30,8.0,202.0,1.9,16.0,208.0,201.46,158.01
2016,10,24,11,45,30.0,243.0,1.85,16.5,263.0,256.83,202.08
2016,10,24,12,0,52.0,284.0,1.8,17.0,318.0,308.64,241.88
2016,10,24,12,15,39.5,268.0,1.8,17.0,294.0,283.15,221.73
2016,10,24,12,30,27.0,252.0,1.8,17.0,270.0,258.05,202.18
2016,10,24,12,45,21.0,236.0,1.8,17.0,250.0,238.13,186.72
2016,10,24,13,0,15.0,220.0,1.8,17.0,230.0,218.63,171.52
2016,10,24,13,15,170.0,234.5,1.8,17.0,334.5,304.72,239.99
2016,10,24,13,30,325.0,249.0,1.8,17.0,439.0,379.05,296.21
2016,10,24,13,45,162.5,179.0,1.85,17.0,274.0,235.51,184.49
2016,10,24,14,0,0.0,109.0,1.9,17.0,109.0,105.0,81.19
2016,10,24,14,15,0.5,129.5,1.9,16.5,130.0,124.06,97.35
2016,10,24,14,30,1.0,150.0,1.9,16.0,151.0,142.33,112.68
2016,10,24,14,45,111.5,158.5,1.95,16.0,203.5,170.44,132.31
2016,10,24,15,0,222.0,167.0,2.0,16.0,256.0,188.66,142.4
2016,10,24,15,15,209.5,149.5,1.95,15.5,226.0,162.06,120.83
2016,10,24,15,30,197.0,132.0,1.9,15.0,196.0,133.33,98.33
2016,10,24,15,45,181.5,112.0,1.85,15.0,164.0,100.04,73.35
2016,10,24,16,0,166.0,92.0,1.8,15.0,132.0,71.94,58.24
2016,10,24,16,15,141.0,72.0,1.7,14.5,100.5,57.03,44.83
2016,10,24,16,30,116.0,52.0,1.6,14.0,69.0,42.07,31.1
2016,10,24,16,45,58.0,34.5,1.5,13.5,43.0,29.89,18.85
2016,10,24,17,0,0.0,17.0,1.4,13.0,17.0,16.11,0.0
2016,10,24,17,15,0.0,8.5,1.35,13.0,8.5,8.36,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,92.5,16.5,1.2,12.5,26.0,54.37,0.0
2016,10,25,7,0,185.0,33.0,1.2,13.0,52.0,116.24,83.47
2016,10,25,7,15,230.5,49.5,1.2,13.0,86.0,158.45,123.02
2016,10,25,7,30,276.0,66.0,1.2,13.0,120.0,203.78,163.08
2016,10,25,7,45,302.5,82.0,1.3,13.5,156.5,242.58,196.82
2016,10,25,8,0,329.0,98.0,1.4,14.0,193.0,282.37,230.37
2016,10,25,8,15,340.5,115.5,1.45,14.5,228.0,316.75,258.43
2016,10,25,8,30,352.0,133.0,1.5,15.0,263.0,343.88,280.01
2016,10,25,8,45,355.5,150.5,1.55,15.5,295.0,372.64,302.12
2016,10,25,9,0,359.0,168.0,1.6,16.0,327.0,400.27,322.79
2016,10,25,9,15,208.5,191.0,1.6,16.0,285.0,331.59,266.61
2016,10,25,9,30,58.0,214.0,1.6,16.0,243.0,256.93,204.77
2016,10,25,9,45,145.5,233.0,1.65,16.5,312.5,338.46,269.96
2016,10,25,10,0,233.0,252.0,1.7,17.0,382.0,415.37,329.23
2016,10,25,10,15,221.5,265.5,1.65,17.0,393.5,421.27,332.27
2016,10,25,10,30,210.0,279.0,1.6,17.0,405.0,426.13,334.94
2016,10,25,10,45,544.5,179.5,1.6,17.5,519.0,553.62,435.71
2016,10,25,11,0,879.0,80.0,1.6,18.0,633.0,668.42,522.33
2016,10,25,11,15,464.5,179.5,1.55,18.0,472.5,491.24,384.82
2016,10,25,11,30,50.0,279.0,1.5,18.0,312.0,306.89,238.26
2016,10,25,11,45,51.5,279.0,1.5,18.5,312.5,305.62,237.65
2016,10,25,12,0,53.0,279.0,1.5,19.0,313.0,304.14,236.03
2016,10,25,12,15,53.0,278.0,1.5,19.0,312.0,300.57,233.27
2016,10,25,12,30,53.0,277.0,1.5,19.0,311.0,296.8,230.39
2016,10,25,12,45,194.5,271.0,1.5,19.0,391.5,365.47,284.3
2016,10,25,13,0,336.0,265.0,1.5,19.0,472.0,424.75,328.93
2016,10,25,13,15,601.5,169.5,1.5,19.0,523.5,451.69,349.05
2016,10,25,13,30,867.0,74.0,1.5,19.0,575.0,461.91,354.44
2016,10,25,13,45,855.0,73.5,1.5,19.0,546.5,423.65,322.17
2016,10,25,14,0,843.0,73.0,1.5,19.0,518.0,384.29,288.57
2016,10,25,14,15,827.5,71.0,1.45,19.0,484.0,341.51,251.51
2016,10,25,14,30,812.0,69.0,1.4,19.0,450.0,295.28,211.17
2016,10,25,14,45,790.0,66.5,1.4,19.0,410.0,249.82,171.31
2016,10,25,15,0,768.0,64.0,1.4,19.0,370.0,205.14,132.36
2016,10,25,15,15,736.5,60.5,1.3,18.5,326.5,159.18,94.38
2016,10,25,15,30,705.0,57.0,1.2,18.0,283.0,115.43,61.48
2016,10,25,15,45,659.5,52.5,1.2,17.5,237.0,72.57,35.95
2016,10,25,16,0,614.0,48.0,1.2,17.0,191.0,35.21,25.54
2016,10,25,16,15,538.0,41.5,1.1,16.0,145.5,28.97,19.94
2016,10,25,16,30,462.0,35.0,1.0,15.0,100.0,25.67,16.71
2016,10,25,16,45,331.0,25.5,0.95,14.5,62.0,19.42,9.98
2016,10,25,17,0,200.0,16.0,0.9,14.0,24.0,15.73,0.0
2016,10,25,17,15,100.0,8.0,0.85,13.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,11.5,34.5,86.13,0.0
2016,10,26,7,0,436.0,26.0,0.7,12.0,69.0,188.82,134.11
2016,10,26,7,15,529.0,33.0,0.7,12.5,114.5,248.71,190.87
2016,10,26,7,30,622.0,40.0,0.7,13.0,160.0,314.86,248.1
2016,10,26,7,45,676.5,44.5,0.75,13.5,207.5,366.38,292.53
2016,10,26,8,0,731.0,49.0,0.8,14.0,255.0,420.0,336.97
2016,10,26,8,15,766.0,52.5,0.8,14.5,301.5,464.02,372.14
2016,10,26,8,30,801.0,56.0,0.8,15.0,348.0,508.0,405.95
2016,10,26,8,45,825.0,58.5,0.85,16.0,390.5,541.06,430.14
2016,10,26,9,0,849.0,61.0,0.9,17.0,433.0,575.92,454.81
2016,10,26,9,15,866.5,62.5,0.95,17.5,470.5,604.06,474.74
2016,10,26,9,30,884.0,64.0,1.0,18.0,508.0,630.11,492.75
2016,10,26,9,45,893.0,67.0,1.1,18.5,539.5,650.03,506.43
2016,10,26,10,0,902.0,70.0,1.2,19.0,571.0,667.17,517.94
2016,10,26,10,15,911.5,71.0,1.2,19.0,596.0,679.55,526.06
2016,10,26,10,30,921.0,72.0,1.2,19.0,621.0,688.94,531.83
2016,10,26,10,45,924.5,74.0,1.3,19.5,638.5,692.34,533.45
2016,10,26,11,0,928.0,76.0,1.4,20.0,656.0,692.55,532.83
2016,10,26,11,15,932.0,76.5,1.45,20.0,666.5,688.33,529.54
2016,10,26,11,30,936.0,77.0,1.5,20.0,677.0,680.93,523.92
2016,10,26,11,45,934.5,78.0,1.55,20.5,679.0,667.4,512.84
2016,10,26,12,0,933.0,79.0,1.6,21.0,681.0,650.87,499.52
2016,10,26,12,15,932.0,79.0,1.6,21.0,674.5,630.72,484.04
2016,10,26,12,30,931.0,79.0,1.6,21.0,668.0,607.74,466.25
2016,10,26,12,45,926.5,78.5,1.6,21.0,654.0,579.64,444.41
2016,10,26,13,0,922.0,78.0,1.6,21.0,640.0,549.13,420.35
2016,10,26,13,15,914.5,77.0,1.6,20.5,618.0,514.44,393.4
2016,10,26,13,30,907.0,76.0,1.6,20.0,596.0,477.85,364.22
2016,10,26,13,45,896.5,74.5,1.6,20.0,566.5,437.86,330.97
2016,10,26,14,0,886.0,73.0,1.6,20.0,537.0,396.57,295.87
2016,10,26,14,15,870.0,71.0,1.55,19.5,501.5,351.94,257.86
2016,10,26,14,30,854.0,69.0,1.5,19.0,466.0,306.93,218.74
2016,10,26,14,45,833.0,66.5,1.45,19.0,425.0,256.87,175.03
2016,10,26,15,0,812.0,64.0,1.4,19.0,384.0,210.51,134.6
2016,10,26,15,15,780.0,60.5,1.3,18.5,338.5,162.53,95.17
2016,10,26,15,30,748.0,57.0,1.2,18.0,293.0,116.76,61.17
2016,10,26,15,45,702.5,52.5,1.15,17.5,245.5,71.97,35.27
2016,10,26,16,0,657.0,48.0,1.1,17.0,198.0,35.47,25.76
2016,10,26,16,15,579.5,41.5,1.0,16.0,150.5,31.92,22.52
2016,10,26,16,30,502.0,35.0,0.9,15.0,103.0,28.33,18.97
2016,10,26,16,45,361.0,25.0,0.85,14.5,63.0,19.17,9.45
2016,10,26,17,0,220.0,15.0,0.8,14.0,23.0,14.74,0.0
2016,10,26,17,15,110.0,7.5,0.85,13.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,12.0,9.5,9.16,0.0
2016,10,27,7,0,0.0,19.0,1.0,13.0,19.0,18.34,8.75
2016,10,27,7,15,0.0,32.0,1.0,13.5,32.0,30.9,20.23
2016,10,27,7,30,0.0,45.0,1.0,14.0,45.0,43.85,31.56
2016,10,27,7,45,0.0,58.5,1.05,14.5,58.5,57.39,43.23
2016,10,27,8,0,0.0,72.0,1.1,15.0,72.0,70.86,54.62
2016,10,27,8,15,0.0,85.5,1.1,15.5,85.5,84.27,65.74
2016,10,27,8,30,0.0,99.0,1.1,16.0,99.0,97.64,76.61
2016,10,27,8,45,0.0,89.0,1.15,16.5,89.0,86.72,67.21
2016,10,27,9,0,0.0,79.0,1.2,17.0,79.0,76.4,58.39
2016,10,27,9,15,1.0,118.0,1.15,17.0,118.5,116.12,90.94
2016,10,27,9,30,2.0,157.0,1.1,17.0,158.0,156.13,123.04
2016,10,27,9,45,1.0,139.5,1.1,17.5,140.0,137.18,107.15
2016,10,27,10,0,0.0,122.0,1.1,18.0,122.0,118.75,91.92
2016,10,27,10,15,0.0,92.0,1.15,18.0,92.0,89.04,67.74
2016,10,27,10,30,0.0,62.0,1.2,18.0,62.0,59.95,43.94
2016,10,27,10,45,16.0,156.0,1.25,18.5,166.0,162.42,126.91
2016,10,27,11,0,32.0,250.0,1.3,19.0,270.0,269.38,210.01
2016,10,27,11,15,22.0,233.5,1.45,18.5,248.0,241.95,188.53
2016,10,27,11,30,12.0,217.0,1.6,18.0,226.0,218.59,170.58
2016,10,27,11,45,12.5,217.0,1.75,18.0,226.0,218.27,170.48
2016,10,27,12,0,13.0,217.0,1.9,18.0,226.0,217.89,170.27
2016,10,27,12,15,6.5,155.5,1.9,17.5,160.0,154.13,120.01
2016,10,27,12,30,0.0,94.0,1.9,17.0,94.0,90.98,69.3
2016,10,27,12,45,0.5,130.5,1.95,17.0,131.0,126.29,98.14
2016,10,27,13,0,1.0,167.0,2.0,17.0,168.0,161.14,126.25
2016,10,27,13,15,2.5,171.0,1.9,17.0,173.0,165.26,129.61
2016,10,27,13,30,4.0,175.0,1.8,17.0,178.0,169.15,132.87
2016,10,27,13,45,2.0,166.0,1.7,17.0,168.0,159.3,125.14
2016,10,27,14,0,0.0,157.0,1.6,17.0,158.0,149.62,117.6
2016,10,27,14,15,0.0,148.5,1.5,16.5,149.0,141.21,111.26
2016,10,27,14,30,0.0,140.0,1.4,16.0,140.0,132.79,104.86
2016,10,27,14,45,4.5,139.0,1.35,16.0,141.0,132.05,104.38
2016,10,27,15,0,9.0,138.0,1.3,16.0,142.0,130.54,103.18
2016,10,27,15,15,5.0,122.5,1.2,16.0,124.5,114.65,90.42
2016,10,27,15,30,1.0,107.0,1.1,16.0,107.0,99.18,77.9
2016,10,27,15,45,0.5,89.0,1.0,16.0,89.0,82.25,63.81
2016,10,27,16,0,0.0,71.0,0.9,16.0,71.0,65.66,52.41
2016,10,27,16,15,0.0,53.0,0.8,15.5,53.0,49.63,38.03
2016,10,27,16,30,0.0,35.0,0.7,15.0,35.0,33.38,23.24
2016,10,27,16,45,0.0,21.0,0.65,15.0,21.0,20.28,9.85
2016,10,27,17,0,0.0,7.0,0.6,15.0,7.0,6.88,0.0
2016,10,27,17,15,0.0,3.5,0.6,14.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,13.0,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,1.2,13.0,10.0,9.64,1.81
2016,10,28,7,15,0.0,17.5,1.2,13.0,17.5,16.88,8.5
2016,10,28,7,30,0.0,25.0,1.2,13.0,25.0,24.12,14.93
2016,10,28,7,45,0.0,33.0,1.25,13.5,33.0,31.85,21.67
2016,10,28,8,0,0.0,41.0,1.3,14.0,41.0,39.59,28.31
2016,10,28,8,15,0.0,49.0,1.25,14.0,49.0,47.33,34.91
2016,10,28,8,30,0.0,57.0,1.2,14.0,57.0,55.08,41.43
2016,10,28,8,45,186.0,108.5,1.2,14.5,188.5,225.83,185.42
2016,10,28,9,0,372.0,160.0,1.2,15.0,320.0,394.62,319.54
2016,10,28,9,15,233.5,188.5,1.2,15.0,292.0,347.74,279.62
2016,10,28,9,30,95.0,217.0,1.2,15.0,264.0,282.83,226.19
2016,10,28,9,45,56.5,209.0,1.3,15.5,237.5,249.0,198.48
2016,10,28,10,0,18.0,201.0,1.4,16.0,211.0,210.13,166.35
2016,10,28,10,15,9.0,172.5,1.45,16.0,177.5,174.86,137.92
2016,10,28,10,30,0.0,144.0,1.5,16.0,144.0,140.26,109.79
2016,10,28,10,45,15.0,194.5,1.55,16.5,203.5,199.91,157.65
2016,10,28,11,0,30.0,245.0,1.6,17.0,263.0,262.91,206.78
2016,10,28,11,15,32.0,251.0,1.6,17.0,271.0,268.71,210.89
2016,10,28,11,30,34.0,257.0,1.6,17.0,279.0,274.29,215.1
2016,10,28,11,45,139.0,276.5,1.65,17.5,365.0,358.9,281.63
2016,10,28,12,0,244.0,296.0,1.7,18.0,451.0,436.47,340.44
2016,10,28,12,15,149.0,283.5,1.65,17.5,378.0,362.09,282.83
2016,10,28,12,30,54.0,271.0,1.6,17.0,305.0,290.83,227.6
2016,10,28,12,45,27.5,219.0,1.6,17.0,236.5,224.81,176.29
2016,10,28,13,0,1.0,167.0,1.6,17.0,168.0,161.12,125.9
2016,10,28,13,15,60.0,213.0,1.55,17.0,247.0,230.57,181.59
2016,10,28,13,30,119.0,259.0,1.5,17.0,326.0,293.22,230.04
2016,10,28,13,45,60.5,211.0,1.45,17.0,245.0,221.93,174.13
2016,10,28,14,0,2.0,163.0,1.4,17.0,164.0,155.81,122.35
2016,10,28,14,15,1.0,117.0,1.3,17.0,117.5,112.49,87.63
2016,10,28,14,30,0.0,71.0,1.2,17.0,71.0,68.64,51.82
2016,10,28,14,45,0.0,64.5,1.2,17.0,64.5,62.34,46.78
2016,10,28,15,0,0.0,58.0,1.2,17.0,58.0,56.04,41.64
2016,10,28,15,15,0.0,51.0,1.15,16.5,51.0,49.27,36.12
2016,10,28,15,30,0.0,44.0,1.1,16.0,44.0,42.49,30.52
2016,10,28,15,45,0.0,36.5,1.05,16.0,36.5,35.24,24.36
2016,10,28,16,0,0.0,29.0,1.0,16.0,29.0,27.99,19.25
2016,10,28,16,15,0.0,21.5,0.9,15.0,21.5,20.74,12.71
2016,10,28,16,30,0.0,14.0,0.8,14.0,14.0,13.5,6.08
2016,10,28,16,45,0.0,8.0,0.75,13.5,8.0,7.71,0.06
2016,10,28,17,0,0.0,2.0,0.7,13.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.75,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,161.5,14.0,0.95,12.5,28.0,59.37,0.0
2016,10,29,7,0,323.0,28.0,1.0,13.0,56.0,153.2,103.15
2016,10,29,7,15,427.0,37.0,1.05,13.0,99.0,213.18,162.4
2016,10,29,7,30,531.0,46.0,1.1,13.0,142.0,280.59,221.19
2016,10,29,7,45,597.0,51.0,1.15,13.5,189.0,333.35,266.97
2016,10,29,8,0,663.0,56.0,1.2,14.0,236.0,387.09,312.15
2016,10,29,8,15,331.5,72.5,1.2,14.0,162.5,257.32,210.16
2016,10,29,8,30,0.0,89.0,1.2,14.0,89.0,87.3,68.26
2016,10,29,8,45,0.0,54.0,1.3,14.5,54.0,52.17,38.76
2016,10,29,9,0,0.0,19.0,1.4,15.0,19.0,18.34,9.97
2016,10,29,9,15,0.0,64.0,1.4,15.5,64.0,61.86,46.58
2016,10,29,9,30,0.0,109.0,1.4,16.0,109.0,106.17,83.0
2016,10,29,9,45,0.0,89.0,1.45,16.5,89.0,86.14,66.12
2016,10,29,10,0,0.0,69.0,1.5,17.0,69.0,66.72,49.9
2016,10,29,10,15,8.5,141.0,1.5,17.0,146.0,142.99,112.28
2016,10,29,10,30,17.0,213.0,1.5,17.0,223.0,220.29,173.7
2016,10,29,10,45,18.5,220.5,1.5,17.0,231.5,228.11,179.38
2016,10,29,11,0,20.0,228.0,1.5,17.0,240.0,235.84,185.26
2016,10,29,11,15,117.0,261.5,1.45,17.0,335.0,336.71,265.19
2016,10,29,11,30,214.0,295.0,1.4,17.0,430.0,427.65,334.56
2016,10,29,11,45,315.5,275.0,1.4,17.5,474.0,467.51,364.35
2016,10,29,12,0,417.0,255.0,1.4,18.0,518.0,500.66,388.81
2016,10,29,12,15,667.5,166.5,1.35,18.0,582.5,551.62,428.33
2016,10,29,12,30,918.0,78.0,1.3,18.0,647.0,587.47,455.05
2016,10,29,12,45,913.0,77.5,1.3,18.0,632.5,559.59,432.55
2016,10,29,13,0,908.0,77.0,1.3,18.0,618.0,529.36,408.39
2016,10,29,13,15,900.0,76.0,1.25,18.0,596.0,495.07,380.37
2016,10,29,13,30,892.0,75.0,1.2,18.0,574.0,458.96,350.36
2016,10,29,13,45,880.5,73.5,1.2,18.0,545.0,419.36,317.21
2016,10,29,14,0,869.0,72.0,1.2,18.0,516.0,378.59,282.32
2016,10,29,14,15,853.0,70.0,1.2,18.0,481.0,334.98,244.52
2016,10,29,14,30,837.0,68.0,1.2,18.0,446.0,287.96,203.44
2016,10,29,14,45,813.0,65.5,1.2,18.0,405.0,241.46,162.75
2016,10,29,15,0,789.0,63.0,1.2,18.0,364.0,195.88,123.38
2016,10,29,15,15,755.5,60.0,1.15,17.5,319.5,149.76,86.12
2016,10,29,15,30,722.0,57.0,1.1,17.0,275.0,106.03,54.91
2016,10,29,15,45,669.5,52.5,1.05,16.5,228.0,62.97,32.2
2016,10,29,16,0,617.0,48.0,1.0,16.0,181.0,36.16,26.44
2016,10,29,16,15,533.5,41.0,0.95,15.0,135.0,29.37,20.28
2016,10,29,16,30,450.0,34.0,0.9,14.0,89.0,25.64,16.52
2016,10,29,16,45,294.5,23.0,0.85,13.5,52.5,17.86,6.94
2016,10,29,17,0,139.0,12.0,0.8,13.0,16.0,11.8,0.0
2016,10,29,17,15,69.5,6.0,0.8,12.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
