Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.5,2.0,12.0,7.5,7.37,0.0
2016,10,30,7,0,0.0,15.0,2.1,12.0,15.0,14.47,5.12
2016,10,30,7,15,0.0,27.5,2.2,12.0,27.5,26.55,16.53
2016,10,30,7,30,0.0,40.0,2.3,12.0,40.0,38.64,27.27
2016,10,30,7,45,0.0,53.0,2.4,12.5,53.0,51.7,38.66
2016,10,30,8,0,0.0,66.0,2.5,13.0,66.0,64.68,49.8
2016,10,30,8,15,0.0,79.5,2.55,13.5,79.5,78.14,61.14
2016,10,30,8,30,0.0,93.0,2.6,14.0,93.0,91.55,72.24
2016,10,30,8,45,0.0,69.0,2.65,14.5,69.0,66.7,51.04
2016,10,30,9,0,0.0,45.0,2.7,15.0,45.0,43.47,31.25
2016,10,30,9,15,0.0,32.0,2.75,15.0,32.0,30.9,20.56
2016,10,30,9,30,0.0,19.0,2.8,15.0,19.0,18.34,9.89
2016,10,30,9,45,0.0,21.0,2.85,15.5,21.0,20.28,11.47
2016,10,30,10,0,0.0,23.0,2.9,16.0,23.0,22.21,13.03
2016,10,30,10,15,10.5,120.5,2.85,16.0,127.0,123.88,97.48
2016,10,30,10,30,21.0,218.0,2.8,16.0,231.0,227.88,181.28
2016,10,30,10,45,10.5,123.0,2.8,16.0,129.5,126.16,98.76
2016,10,30,11,0,0.0,28.0,2.8,16.0,28.0,27.06,16.94
2016,10,30,11,15,0.0,21.0,2.75,16.0,21.0,20.29,11.31
2016,10,30,11,30,0.0,14.0,2.7,16.0,14.0,13.53,5.66
2016,10,30,11,45,0.0,24.0,2.65,16.5,24.0,23.19,13.69
2016,10,30,12,0,0.0,34.0,2.6,17.0,34.0,32.86,21.68
2016,10,30,12,15,0.0,31.0,2.55,17.0,31.0,29.96,19.28
2016,10,30,12,30,0.0,28.0,2.5,17.0,28.0,27.06,16.88
2016,10,30,12,45,0.0,27.0,2.45,17.0,27.0,26.09,16.09
2016,10,30,13,0,0.0,26.0,2.4,17.0,26.0,25.12,15.31
2016,10,30,13,15,0.0,56.0,2.3,17.0,56.0,54.14,39.44
2016,10,30,13,30,0.0,86.0,2.2,17.0,86.0,83.2,63.47
2016,10,30,13,45,0.0,62.5,2.15,17.0,62.5,60.42,44.75
2016,10,30,14,0,0.0,39.0,2.1,17.0,39.0,37.68,25.93
2016,10,30,14,15,0.0,67.5,2.05,16.5,67.5,65.26,49.12
2016,10,30,14,30,0.0,96.0,2.0,16.0,96.0,92.32,71.85
2016,10,30,14,45,0.0,69.5,1.95,16.0,69.5,67.19,51.03
2016,10,30,15,0,0.0,43.0,1.9,16.0,43.0,41.53,29.59
2016,10,30,15,15,0.0,37.5,1.8,15.5,37.5,36.2,25.22
2016,10,30,15,30,0.0,32.0,1.7,15.0,32.0,30.89,20.77
2016,10,30,15,45,0.0,26.0,1.65,15.0,26.0,25.09,15.8
2016,10,30,16,0,0.0,20.0,1.6,15.0,20.0,19.29,11.56
2016,10,30,16,15,0.0,15.0,1.45,14.0,15.0,14.46,7.16
2016,10,30,16,30,0.0,10.0,1.3,13.0,10.0,9.64,2.68
2016,10,30,16,45,0.0,5.5,1.2,12.5,5.5,5.3,0.0
2016,10,30,17,0,0.0,1.0,1.1,12.0,1.0,0.98,0.0
2016,10,30,17,15,0.0,0.5,1.1,12.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,154.5,13.5,0.9,9.5,26.0,55.85,0.0
2016,10,31,7,0,309.0,27.0,0.9,10.0,52.0,143.28,91.6
2016,10,31,7,15,420.0,36.0,0.8,10.5,95.0,206.34,157.01
2016,10,31,7,30,531.0,45.0,0.7,11.0,138.0,275.37,216.79
2016,10,31,7,45,599.0,50.5,0.65,11.5,185.0,328.99,263.06
2016,10,31,8,0,667.0,56.0,0.6,12.0,232.0,383.61,308.46
2016,10,31,8,15,708.5,60.5,0.55,12.0,277.5,429.23,345.75
2016,10,31,8,30,750.0,65.0,0.5,12.0,323.0,475.25,381.98
2016,10,31,8,45,783.0,66.5,0.5,12.5,366.0,513.23,410.67
2016,10,31,9,0,816.0,68.0,0.5,13.0,409.0,550.38,437.87
2016,10,31,9,15,835.5,70.5,0.5,13.5,447.0,579.51,458.33
2016,10,31,9,30,855.0,73.0,0.5,14.0,485.0,606.66,476.87
2016,10,31,9,45,864.0,76.0,0.5,14.5,515.5,623.01,487.25
2016,10,31,10,0,873.0,79.0,0.5,15.0,546.0,639.43,497.46
2016,10,31,10,15,626.0,156.5,0.5,15.0,499.0,572.09,444.69
2016,10,31,10,30,379.0,234.0,0.5,15.0,452.0,486.93,378.97
2016,10,31,10,45,284.5,258.5,0.55,15.5,425.0,449.38,349.82
2016,10,31,11,0,190.0,283.0,0.6,16.0,398.0,406.78,316.16
2016,10,31,11,15,352.0,249.0,0.65,16.0,466.0,474.33,369.35
2016,10,31,11,30,514.0,215.0,0.7,16.0,534.0,537.92,417.32
2016,10,31,11,45,267.0,223.0,0.75,16.0,389.0,384.18,300.3
2016,10,31,12,0,20.0,231.0,0.8,16.0,244.0,235.3,183.57
2016,10,31,12,15,10.0,195.0,0.85,16.0,201.5,194.01,151.94
2016,10,31,12,30,0.0,159.0,0.9,16.0,159.0,153.46,119.87
2016,10,31,12,45,137.5,211.0,1.0,16.0,291.5,274.24,216.88
2016,10,31,13,0,275.0,263.0,1.1,16.0,424.0,384.04,300.66
2016,10,31,13,15,137.5,156.5,1.15,16.0,237.0,212.27,166.93
2016,10,31,13,30,0.0,50.0,1.2,16.0,50.0,48.33,34.69
2016,10,31,13,45,58.5,137.0,1.3,16.0,166.5,153.01,120.46
2016,10,31,14,0,117.0,224.0,1.4,16.0,283.0,245.75,193.34
2016,10,31,14,15,242.5,195.5,1.45,15.5,306.5,250.2,193.79
2016,10,31,14,30,368.0,167.0,1.5,15.0,330.0,245.96,185.88
2016,10,31,14,45,568.0,117.5,1.55,15.0,342.0,225.89,160.63
2016,10,31,15,0,768.0,68.0,1.6,15.0,354.0,190.88,121.44
2016,10,31,15,15,732.0,64.0,1.6,14.5,309.5,144.89,84.38
2016,10,31,15,30,696.0,60.0,1.6,14.0,265.0,101.59,53.96
2016,10,31,15,45,638.0,55.0,1.6,14.0,218.0,56.45,30.13
2016,10,31,16,0,580.0,50.0,1.6,14.0,171.0,35.11,25.69
2016,10,31,16,15,489.0,42.5,1.5,13.0,126.0,31.14,21.94
2016,10,31,16,30,398.0,35.0,1.4,12.0,81.0,27.06,17.7
2016,10,31,16,45,236.5,23.0,1.3,11.5,46.5,18.27,5.45
2016,10,31,17,0,75.0,11.0,1.2,11.0,12.0,10.81,0.0
2016,10,31,17,15,37.5,5.5,1.2,11.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,135.0,13.5,1.1,9.5,24.0,50.01,0.0
2016,11,1,7,0,270.0,27.0,1.1,10.0,48.0,128.86,78.68
2016,11,1,7,15,385.5,37.0,1.1,10.5,90.0,193.63,147.0
2016,11,1,7,30,501.0,47.0,1.1,11.0,132.0,263.81,208.12
2016,11,1,7,45,574.5,52.5,1.15,11.5,179.0,318.54,255.93
2016,11,1,8,0,648.0,58.0,1.2,12.0,226.0,376.85,305.24
2016,11,1,8,15,691.0,62.0,1.15,12.0,271.5,419.42,341.0
2016,11,1,8,30,734.0,66.0,1.1,12.0,317.0,464.99,377.86
2016,11,1,8,45,769.0,68.0,1.1,12.5,360.0,504.07,408.11
2016,11,1,9,0,804.0,70.0,1.1,13.0,403.0,542.45,436.92
2016,11,1,9,15,824.0,72.5,1.1,13.0,440.5,571.53,458.74
2016,11,1,9,30,844.0,75.0,1.1,13.0,478.0,598.67,478.71
2016,11,1,9,45,534.5,156.0,1.1,13.5,417.0,503.42,402.1
2016,11,1,10,0,225.0,237.0,1.1,14.0,356.0,387.84,308.88
2016,11,1,10,15,562.0,158.0,1.1,14.0,474.0,527.93,421.2
2016,11,1,10,30,899.0,79.0,1.1,14.0,592.0,658.7,520.09
2016,11,1,10,45,583.0,175.0,1.1,14.5,511.5,556.68,437.91
2016,11,1,11,0,267.0,271.0,1.1,15.0,431.0,446.33,350.12
2016,11,1,11,15,593.0,176.0,1.1,15.0,538.5,555.52,437.21
2016,11,1,11,30,919.0,81.0,1.1,15.0,646.0,650.38,508.89
2016,11,1,11,45,918.5,81.5,1.15,15.5,647.5,637.22,496.86
2016,11,1,12,0,918.0,82.0,1.2,16.0,649.0,621.12,483.69
2016,11,1,12,15,916.0,81.5,1.2,16.0,642.5,600.31,467.38
2016,11,1,12,30,914.0,81.0,1.2,16.0,636.0,576.79,448.79
2016,11,1,12,45,905.5,82.0,1.25,16.0,621.0,548.78,426.79
2016,11,1,13,0,897.0,83.0,1.3,16.0,606.0,518.62,402.65
2016,11,1,13,15,888.5,82.0,1.3,16.0,584.0,484.59,374.74
2016,11,1,13,30,880.0,81.0,1.3,16.0,562.0,448.8,344.79
2016,11,1,13,45,868.5,79.0,1.3,16.0,533.0,407.1,309.62
2016,11,1,14,0,857.0,77.0,1.3,16.0,504.0,366.27,274.25
2016,11,1,14,15,839.5,75.0,1.3,15.5,468.5,322.74,236.55
2016,11,1,14,30,822.0,73.0,1.3,15.0,433.0,279.07,198.07
2016,11,1,14,45,796.5,70.0,1.3,15.0,392.5,232.84,157.34
2016,11,1,15,0,771.0,67.0,1.3,15.0,352.0,187.72,118.37
2016,11,1,15,15,734.5,63.5,1.3,14.5,307.0,142.17,82.03
2016,11,1,15,30,698.0,60.0,1.3,14.0,262.0,99.34,52.53
2016,11,1,15,45,639.5,55.0,1.3,14.0,215.5,54.29,29.51
2016,11,1,16,0,581.0,50.0,1.3,14.0,169.0,35.34,25.88
2016,11,1,16,15,489.0,42.0,1.3,13.0,124.0,30.91,21.7
2016,11,1,16,30,397.0,34.0,1.3,12.0,79.0,26.33,16.97
2016,11,1,16,45,198.5,17.0,1.3,11.5,39.5,12.69,1.14
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,148.0,12.5,1.25,6.5,23.5,52.08,0.0
2016,11,2,7,0,296.0,25.0,1.3,7.0,47.0,133.07,77.51
2016,11,2,7,15,411.0,35.0,1.35,7.5,89.5,198.93,151.89
2016,11,2,7,30,526.0,45.0,1.4,8.0,132.0,269.34,214.45
2016,11,2,7,45,592.0,51.0,1.45,9.0,179.0,321.98,261.06
2016,11,2,8,0,658.0,57.0,1.5,10.0,226.0,377.7,308.56
2016,11,2,8,15,701.0,61.5,1.45,10.5,271.5,420.94,344.86
2016,11,2,8,30,744.0,66.0,1.4,11.0,317.0,467.15,382.06
2016,11,2,8,45,776.0,69.0,1.4,11.5,360.0,505.82,412.35
2016,11,2,9,0,808.0,72.0,1.4,12.0,403.0,543.62,441.06
2016,11,2,9,15,828.5,74.0,1.3,12.5,440.5,572.41,461.48
2016,11,2,9,30,849.0,76.0,1.2,13.0,478.0,599.26,479.79
2016,11,2,9,45,874.5,74.5,1.1,14.0,512.0,620.58,492.73
2016,11,2,10,0,900.0,73.0,1.0,15.0,546.0,642.36,505.43
2016,11,2,10,15,909.0,74.0,0.9,15.5,570.5,653.98,511.13
2016,11,2,10,30,918.0,75.0,0.8,16.0,595.0,662.64,514.56
2016,11,2,10,45,924.5,75.5,0.75,16.5,612.5,666.14,514.77
2016,11,2,11,0,931.0,76.0,0.7,17.0,630.0,666.52,512.73
2016,11,2,11,15,934.0,76.5,0.65,17.0,639.5,661.55,507.81
2016,11,2,11,30,937.0,77.0,0.6,17.0,649.0,653.44,500.64
2016,11,2,11,45,937.5,77.0,0.6,17.5,650.5,640.18,489.48
2016,11,2,12,0,938.0,77.0,0.6,18.0,652.0,623.92,476.11
2016,11,2,12,15,935.5,76.5,0.6,18.0,645.5,602.51,459.79
2016,11,2,12,30,933.0,76.0,0.6,18.0,639.0,578.36,441.23
2016,11,2,12,45,930.5,74.5,0.65,18.5,624.5,550.61,419.37
2016,11,2,13,0,928.0,73.0,0.7,19.0,610.0,520.37,395.16
2016,11,2,13,15,920.0,72.0,0.7,19.0,588.0,485.76,367.48
2016,11,2,13,30,912.0,71.0,0.7,19.0,566.0,449.3,337.69
2016,11,2,13,45,899.5,70.0,0.75,19.0,536.5,409.44,304.86
2016,11,2,14,0,887.0,69.0,0.8,19.0,507.0,368.45,270.22
2016,11,2,14,15,870.5,67.0,0.8,18.5,471.5,324.41,232.74
2016,11,2,14,30,854.0,65.0,0.8,18.0,436.0,280.02,194.29
2016,11,2,14,45,829.0,62.5,0.85,18.0,395.0,230.1,151.34
2016,11,2,15,0,804.0,60.0,0.9,18.0,354.0,184.19,112.36
2016,11,2,15,15,769.5,57.0,0.95,17.5,309.0,137.94,76.12
2016,11,2,15,30,735.0,54.0,1.0,17.0,264.0,94.14,46.77
2016,11,2,15,45,680.5,49.0,1.05,16.5,217.0,50.86,26.96
2016,11,2,16,0,626.0,44.0,1.1,16.0,170.0,33.26,23.81
2016,11,2,16,15,537.0,37.0,1.1,15.0,124.5,29.08,19.88
2016,11,2,16,30,448.0,30.0,1.1,14.0,79.0,24.83,15.42
2016,11,2,16,45,224.0,15.0,1.1,13.0,39.5,11.02,0.0
2016,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.5,1.35,8.5,23.0,55.23,0.0
2016,11,3,7,0,331.0,23.0,1.4,9.0,46.0,139.77,74.6
2016,11,3,7,15,445.5,31.5,1.4,9.5,89.0,205.41,154.54
2016,11,3,7,30,560.0,40.0,1.4,10.0,132.0,271.54,213.71
2016,11,3,7,45,625.5,45.5,1.45,11.0,179.0,324.86,260.8
2016,11,3,8,0,691.0,51.0,1.5,12.0,226.0,380.96,308.45
2016,11,3,8,15,733.0,55.5,1.4,12.5,272.0,426.93,346.56
2016,11,3,8,30,775.0,60.0,1.3,13.0,318.0,473.28,383.38
2016,11,3,8,45,804.0,62.5,1.25,14.0,360.5,510.38,411.19
2016,11,3,9,0,833.0,65.0,1.2,15.0,403.0,546.42,437.12
2016,11,3,9,15,852.5,67.0,1.1,15.5,440.5,575.03,457.01
2016,11,3,9,30,872.0,69.0,1.0,16.0,478.0,598.96,472.86
2016,11,3,9,45,889.0,69.5,0.9,16.5,510.5,620.25,486.19
2016,11,3,10,0,906.0,70.0,0.8,17.0,543.0,639.05,497.25
2016,11,3,10,15,915.0,71.5,0.75,17.5,567.5,651.23,503.76
2016,11,3,10,30,924.0,73.0,0.7,18.0,592.0,660.45,508.02
2016,11,3,10,45,930.0,73.5,0.65,19.0,609.5,663.63,507.01
2016,11,3,11,0,936.0,74.0,0.6,20.0,627.0,663.68,503.76
2016,11,3,11,15,939.0,74.5,0.55,20.0,636.5,658.69,498.87
2016,11,3,11,30,942.0,75.0,0.5,20.0,646.0,650.56,491.74
2016,11,3,11,45,941.0,75.5,0.45,20.5,647.0,636.9,479.79
2016,11,3,12,0,940.0,76.0,0.4,21.0,648.0,620.25,465.7
2016,11,3,12,15,937.5,76.0,0.4,21.0,641.5,599.36,449.99
2016,11,3,12,30,935.0,76.0,0.4,21.0,635.0,575.71,432.06
2016,11,3,12,45,929.0,75.5,0.4,21.5,620.5,547.15,409.49
2016,11,3,13,0,923.0,75.0,0.4,22.0,606.0,516.28,384.87
2016,11,3,13,15,915.0,74.0,0.4,22.0,583.5,481.89,357.89
2016,11,3,13,30,907.0,73.0,0.4,22.0,561.0,445.65,328.84
2016,11,3,13,45,893.5,72.0,0.4,22.0,531.5,405.67,296.31
2016,11,3,14,0,880.0,71.0,0.4,22.0,502.0,364.64,262.17
2016,11,3,14,15,863.0,69.0,0.45,21.5,466.5,320.82,225.9
2016,11,3,14,30,846.0,67.0,0.5,21.0,431.0,273.74,186.34
2016,11,3,14,45,659.0,89.0,0.55,21.0,356.5,212.89,141.55
2016,11,3,15,0,472.0,111.0,0.6,21.0,282.0,169.76,112.89
2016,11,3,15,15,597.5,83.0,0.65,20.5,271.0,135.62,80.62
2016,11,3,15,30,723.0,55.0,0.7,20.0,260.0,91.81,45.29
2016,11,3,15,45,667.5,50.0,0.75,19.5,213.0,49.36,26.89
2016,11,3,16,0,612.0,45.0,0.8,19.0,166.0,34.42,24.48
2016,11,3,16,15,519.5,37.5,0.85,18.0,120.5,27.25,17.98
2016,11,3,16,30,427.0,30.0,0.9,17.0,75.0,22.91,13.47
2016,11,3,16,45,213.5,15.0,0.95,16.5,37.5,11.13,0.0
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,12.0,1.0,10.5,19.5,42.85,0.0
2016,11,4,7,0,237.0,24.0,1.0,11.0,39.0,110.18,51.67
2016,11,4,7,15,337.0,35.5,0.95,11.5,78.0,170.98,126.93
2016,11,4,7,30,437.0,47.0,0.9,12.0,117.0,233.62,182.12
2016,11,4,7,45,504.5,54.5,0.9,12.5,160.5,285.01,226.95
2016,11,4,8,0,572.0,62.0,0.9,13.0,204.0,339.69,273.11
2016,11,4,8,15,629.0,62.5,0.8,13.5,246.5,384.13,309.47
2016,11,4,8,30,686.0,63.0,0.7,14.0,289.0,428.4,344.32
2016,11,4,8,45,748.5,66.5,0.6,15.0,342.5,482.07,384.04
2016,11,4,9,0,811.0,70.0,0.5,16.0,396.0,536.44,422.38
2016,11,4,9,15,831.5,72.5,0.4,16.5,433.5,565.65,441.61
2016,11,4,9,30,852.0,75.0,0.3,17.0,471.0,592.91,458.97
2016,11,4,9,45,866.0,77.0,0.25,17.5,502.5,613.51,471.65
2016,11,4,10,0,880.0,79.0,0.2,18.0,534.0,631.56,482.26
2016,11,4,10,15,582.5,162.0,0.2,18.5,469.0,537.76,410.75
2016,11,4,10,30,285.0,245.0,0.2,19.0,404.0,433.53,331.16
2016,11,4,10,45,598.5,164.0,0.25,19.5,511.0,549.88,419.91
2016,11,4,11,0,912.0,83.0,0.3,20.0,618.0,654.41,494.47
2016,11,4,11,15,915.0,83.5,0.35,20.0,627.5,649.5,489.53
2016,11,4,11,30,918.0,84.0,0.4,20.0,637.0,641.52,483.85
2016,11,4,11,45,917.5,84.5,0.45,20.5,638.0,628.42,473.58
2016,11,4,12,0,917.0,85.0,0.5,21.0,639.0,612.38,461.12
2016,11,4,12,15,914.0,84.5,0.5,21.0,632.0,591.12,445.08
2016,11,4,12,30,911.0,84.0,0.5,21.0,625.0,567.21,426.89
2016,11,4,12,45,906.0,83.0,0.55,21.0,610.5,539.27,405.93
2016,11,4,13,0,901.0,82.0,0.6,21.0,596.0,509.05,382.73
2016,11,4,13,15,892.5,81.0,0.65,21.0,574.0,475.12,356.15
2016,11,4,13,30,884.0,80.0,0.7,21.0,552.0,439.44,327.46
2016,11,4,13,45,871.5,78.0,0.75,21.0,523.0,397.51,293.34
2016,11,4,14,0,859.0,76.0,0.8,21.0,494.0,356.53,258.97
2016,11,4,14,15,841.0,74.0,0.75,20.5,458.5,313.12,222.17
2016,11,4,14,30,823.0,72.0,0.7,20.0,423.0,269.62,184.76
2016,11,4,14,45,798.5,68.5,0.7,20.0,382.5,223.53,145.33
2016,11,4,15,0,774.0,65.0,0.7,20.0,342.0,178.46,107.72
2016,11,4,15,15,737.0,61.0,0.65,19.0,297.5,132.79,73.03
2016,11,4,15,30,700.0,57.0,0.6,18.0,253.0,89.87,45.48
2016,11,4,15,45,645.0,51.5,0.6,17.5,206.5,48.36,28.06
2016,11,4,16,0,590.0,46.0,0.6,17.0,160.0,32.48,22.99
2016,11,4,16,15,495.5,38.0,0.65,16.0,115.5,27.88,18.68
2016,11,4,16,30,401.0,30.0,0.7,15.0,71.0,23.11,13.64
2016,11,4,16,45,200.5,15.0,0.75,14.5,35.5,11.24,0.0
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,11.0,0.95,9.5,20.0,48.6,0.0
2016,11,5,7,0,292.0,22.0,0.9,10.0,40.0,122.96,49.4
2016,11,5,7,15,410.0,31.0,0.8,10.5,81.5,189.61,139.78
2016,11,5,7,30,528.0,40.0,0.7,11.0,123.0,258.42,200.52
2016,11,5,7,45,594.0,46.5,0.65,12.0,168.5,310.72,245.85
2016,11,5,8,0,660.0,53.0,0.6,13.0,214.0,363.89,290.09
2016,11,5,8,15,702.5,57.5,0.6,13.5,259.5,408.82,327.01
2016,11,5,8,30,745.0,62.0,0.6,14.0,305.0,454.21,362.88
2016,11,5,8,45,771.5,65.5,0.6,14.5,346.0,490.09,390.31
2016,11,5,9,0,798.0,69.0,0.6,15.0,387.0,524.88,416.04
2016,11,5,9,15,818.5,71.5,0.6,15.5,424.0,553.74,436.63
2016,11,5,9,30,839.0,74.0,0.6,16.0,461.0,580.7,455.31
2016,11,5,9,45,857.0,74.5,0.65,16.5,493.0,601.82,469.91
2016,11,5,10,0,875.0,75.0,0.7,17.0,525.0,618.22,480.97
2016,11,5,10,15,884.5,76.5,0.7,17.0,549.0,630.38,489.06
2016,11,5,10,30,894.0,78.0,0.7,17.0,573.0,639.68,495.01
2016,11,5,10,45,902.5,77.5,0.75,17.5,590.0,643.27,496.55
2016,11,5,11,0,911.0,77.0,0.8,18.0,607.0,643.84,495.89
2016,11,5,11,15,913.0,77.5,0.8,18.0,616.0,638.4,491.24
2016,11,5,11,30,915.0,78.0,0.8,18.0,625.0,629.91,484.37
2016,11,5,11,45,916.5,77.5,0.85,18.5,626.5,617.09,473.95
2016,11,5,12,0,918.0,77.0,0.9,19.0,628.0,601.31,461.25
2016,11,5,12,15,914.5,76.5,0.95,19.0,621.0,579.88,445.08
2016,11,5,12,30,911.0,76.0,1.0,19.0,614.0,555.83,426.64
2016,11,5,12,45,899.0,78.0,1.05,19.0,598.0,527.46,404.53
2016,11,5,13,0,887.0,80.0,1.1,19.0,582.0,497.15,380.43
2016,11,5,13,15,878.0,78.5,1.1,19.0,560.0,463.06,352.68
2016,11,5,13,30,869.0,77.0,1.1,19.0,538.0,427.31,322.97
2016,11,5,13,45,712.0,110.5,1.1,19.0,474.5,363.99,273.46
2016,11,5,14,0,555.0,144.0,1.1,19.0,411.0,313.35,234.2
2016,11,5,14,15,680.0,107.0,1.05,18.5,410.5,291.55,211.78
2016,11,5,14,30,805.0,70.0,1.0,18.0,410.0,260.54,179.99
2016,11,5,14,45,667.5,84.5,1.0,18.0,348.0,206.15,137.72
2016,11,5,15,0,530.0,99.0,1.0,18.0,286.0,165.49,108.54
2016,11,5,15,15,604.5,77.5,0.95,17.5,264.5,127.62,75.15
2016,11,5,15,30,679.0,56.0,0.9,17.0,243.0,85.51,43.44
2016,11,5,15,45,622.0,51.0,0.85,16.5,198.0,42.49,24.87
2016,11,5,16,0,565.0,46.0,0.8,16.0,153.0,32.66,23.22
2016,11,5,16,15,469.0,38.0,0.75,15.0,109.5,28.06,18.88
2016,11,5,16,30,373.0,30.0,0.7,14.0,66.0,23.3,13.71
2016,11,5,16,45,186.5,15.0,0.7,13.0,33.0,11.35,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,47.5,10.5,0.7,12.0,13.5,22.46,0.0
2016,11,6,7,0,95.0,21.0,0.7,12.0,27.0,61.57,16.91
2016,11,6,7,15,154.5,37.0,0.6,12.0,56.5,109.33,79.58
2016,11,6,7,30,214.0,53.0,0.5,12.0,86.0,153.86,119.48
2016,11,6,7,45,241.0,70.0,0.45,12.5,118.5,184.24,146.55
2016,11,6,8,0,268.0,87.0,0.4,13.0,151.0,221.83,178.54
2016,11,6,8,15,285.5,103.5,0.4,13.5,184.0,255.21,206.21
2016,11,6,8,30,303.0,120.0,0.4,14.0,217.0,288.7,233.09
2016,11,6,8,45,314.5,135.0,0.4,14.5,248.0,317.23,255.26
2016,11,6,9,0,326.0,150.0,0.4,15.0,279.0,345.25,276.44
2016,11,6,9,15,415.0,148.5,0.35,15.5,328.0,404.55,321.4
2016,11,6,9,30,504.0,147.0,0.3,16.0,377.0,459.76,361.79
2016,11,6,9,45,358.5,187.0,0.25,16.5,356.5,414.77,324.56
2016,11,6,10,0,213.0,227.0,0.2,17.0,336.0,365.65,284.8
2016,11,6,10,15,164.0,239.0,0.2,17.0,325.0,347.6,270.53
2016,11,6,10,30,115.0,251.0,0.2,17.0,314.0,323.95,251.68
2016,11,6,10,45,225.0,249.0,0.25,17.5,377.5,391.79,303.8
2016,11,6,11,0,335.0,247.0,0.3,18.0,441.0,458.0,352.42
2016,11,6,11,15,330.0,252.5,0.3,18.0,446.0,455.85,349.54
2016,11,6,11,30,325.0,258.0,0.3,18.0,451.0,452.59,346.62
2016,11,6,11,45,288.0,265.5,0.35,18.5,437.0,431.65,330.25
2016,11,6,12,0,251.0,273.0,0.4,19.0,423.0,408.86,312.7
2016,11,6,12,15,298.0,261.0,0.45,19.0,437.0,417.14,319.38
2016,11,6,12,30,345.0,249.0,0.5,19.0,451.0,420.89,322.19
2016,11,6,12,45,340.0,243.5,0.55,19.0,438.5,401.88,307.78
2016,11,6,13,0,335.0,238.0,0.6,19.0,426.0,382.24,292.85
2016,11,6,13,15,384.0,217.0,0.6,19.0,425.0,371.36,283.87
2016,11,6,13,30,433.0,196.0,0.6,19.0,424.0,355.74,270.61
2016,11,6,13,45,432.0,185.0,0.65,19.5,402.0,327.16,247.09
2016,11,6,14,0,431.0,174.0,0.7,20.0,380.0,297.83,222.63
2016,11,6,14,15,304.5,177.0,0.7,19.5,317.0,246.18,184.28
2016,11,6,14,30,178.0,180.0,0.7,19.0,254.0,204.7,154.82
2016,11,6,14,45,174.5,162.5,0.7,19.0,229.5,178.82,133.9
2016,11,6,15,0,171.0,145.0,0.7,19.0,205.0,153.12,113.15
2016,11,6,15,15,163.5,126.5,0.65,18.5,177.5,126.44,92.39
2016,11,6,15,30,156.0,108.0,0.6,18.0,150.0,100.46,73.15
2016,11,6,15,45,141.0,89.0,0.6,17.5,121.5,74.83,60.06
2016,11,6,16,0,126.0,70.0,0.6,17.0,93.0,58.5,45.59
2016,11,6,16,15,99.0,51.5,0.6,16.0,66.5,43.85,32.36
2016,11,6,16,30,72.0,33.0,0.6,15.0,40.0,27.31,16.71
2016,11,6,16,45,36.0,16.5,0.6,14.5,20.0,14.88,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,81.5,10.0,0.7,11.5,14.5,30.39,0.0
2016,11,7,7,0,163.0,20.0,0.7,12.0,29.0,79.19,13.49
2016,11,7,7,15,245.0,33.0,0.7,12.5,62.0,133.51,96.0
2016,11,7,7,30,327.0,46.0,0.7,13.0,95.0,185.98,143.19
2016,11,7,7,45,370.5,59.0,0.7,13.5,132.5,228.51,180.64
2016,11,7,8,0,414.0,72.0,0.7,14.0,170.0,273.17,218.71
2016,11,7,8,15,440.5,84.0,0.65,14.5,207.0,310.39,249.56
2016,11,7,8,30,467.0,96.0,0.6,15.0,244.0,347.9,279.47
2016,11,7,8,45,484.0,107.5,0.6,16.0,279.0,379.86,303.71
2016,11,7,9,0,501.0,119.0,0.6,17.0,314.0,411.06,326.53
2016,11,7,9,15,501.0,132.5,0.55,17.5,343.5,433.89,342.51
2016,11,7,9,30,501.0,146.0,0.5,18.0,373.0,454.92,356.68
2016,11,7,9,45,500.0,158.0,0.45,19.0,397.5,471.89,366.81
2016,11,7,10,0,499.0,170.0,0.4,20.0,422.0,486.98,375.25
2016,11,7,10,15,659.5,130.0,0.35,20.5,480.0,546.63,418.34
2016,11,7,10,30,820.0,90.0,0.3,21.0,538.0,602.02,456.73
2016,11,7,10,45,830.5,90.0,0.25,21.5,555.5,606.97,457.47
2016,11,7,11,0,841.0,90.0,0.2,22.0,573.0,609.09,456.83
2016,11,7,11,15,677.5,146.5,0.2,22.0,539.5,562.02,421.28
2016,11,7,11,30,514.0,203.0,0.2,22.0,506.0,511.18,383.42
2016,11,7,11,45,404.5,233.0,0.2,22.0,472.0,465.72,349.96
2016,11,7,12,0,295.0,263.0,0.2,22.0,438.0,424.68,319.28
2016,11,7,12,15,305.0,258.0,0.2,22.0,437.0,416.9,313.76
2016,11,7,12,30,315.0,253.0,0.2,22.0,436.0,407.84,306.85
2016,11,7,12,45,307.0,248.0,0.25,22.5,423.0,388.58,292.12
2016,11,7,13,0,299.0,243.0,0.3,23.0,410.0,368.93,277.06
2016,11,7,13,15,289.5,234.0,0.3,22.5,391.0,344.67,259.22
2016,11,7,13,30,280.0,225.0,0.3,22.0,372.0,320.38,241.09
2016,11,7,13,45,279.5,212.0,0.3,22.0,352.0,295.86,221.95
2016,11,7,14,0,279.0,199.0,0.3,22.0,332.0,270.9,202.12
2016,11,7,14,15,278.5,183.5,0.3,22.0,307.5,243.36,180.02
2016,11,7,14,30,278.0,168.0,0.3,22.0,283.0,215.5,157.41
2016,11,7,14,45,268.0,153.0,0.35,22.0,255.0,185.92,133.78
2016,11,7,15,0,258.0,138.0,0.4,22.0,227.0,156.93,110.88
2016,11,7,15,15,247.0,120.0,0.4,21.0,196.5,126.12,87.67
2016,11,7,15,30,236.0,102.0,0.4,20.0,166.0,96.28,66.74
2016,11,7,15,45,213.0,84.5,0.45,19.5,134.0,67.79,53.47
2016,11,7,16,0,190.0,67.0,0.5,19.0,102.0,53.39,40.78
2016,11,7,16,15,150.5,49.5,0.55,18.5,72.0,40.18,28.83
2016,11,7,16,30,111.0,32.0,0.6,18.0,42.0,26.52,15.58
2016,11,7,16,45,55.5,16.0,0.65,17.5,21.0,13.6,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,112.0,9.5,0.6,12.0,15.5,37.24,0.0
2016,11,8,7,0,224.0,19.0,0.6,12.0,31.0,94.92,2.64
2016,11,8,7,15,346.5,29.0,0.5,12.5,69.0,162.21,115.03
2016,11,8,7,30,469.0,39.0,0.4,13.0,107.0,229.87,175.05
2016,11,8,7,45,540.5,45.5,0.3,13.5,150.5,281.44,219.47
2016,11,8,8,0,612.0,52.0,0.2,14.0,194.0,336.67,265.11
2016,11,8,8,15,657.0,56.5,0.15,14.5,237.5,378.33,299.0
2016,11,8,8,30,702.0,61.0,0.1,15.0,281.0,423.12,333.92
2016,11,8,8,45,733.5,64.0,0.05,16.0,321.5,459.59,360.68
2016,11,8,9,0,765.0,67.0,0.0,17.0,362.0,495.31,385.98
2016,11,8,9,15,786.0,69.0,0.05,17.5,398.0,522.98,405.67
2016,11,8,9,30,807.0,71.0,0.1,18.0,434.0,548.9,423.78
2016,11,8,9,45,827.5,71.5,0.15,18.5,465.5,570.86,438.79
2016,11,8,10,0,848.0,72.0,0.2,19.0,497.0,588.35,450.49
2016,11,8,10,15,857.5,73.0,0.2,19.5,520.5,599.72,457.06
2016,11,8,10,30,867.0,74.0,0.2,20.0,544.0,608.35,461.62
2016,11,8,10,45,871.5,75.5,0.25,20.5,560.5,611.62,462.89
2016,11,8,11,0,876.0,77.0,0.3,21.0,577.0,611.96,462.12
2016,11,8,11,15,879.5,77.5,0.3,21.0,586.0,607.7,458.39
2016,11,8,11,30,883.0,78.0,0.3,21.0,595.0,600.5,452.54
2016,11,8,11,45,881.5,78.5,0.35,21.5,596.0,587.48,442.26
2016,11,8,12,0,880.0,79.0,0.4,22.0,597.0,571.7,429.91
2016,11,8,12,15,878.0,79.0,0.4,22.0,591.0,552.46,415.17
2016,11,8,12,30,876.0,79.0,0.4,22.0,585.0,530.64,398.31
2016,11,8,12,45,868.5,79.0,0.4,22.5,570.5,503.66,376.68
2016,11,8,13,0,861.0,79.0,0.4,23.0,556.0,474.61,353.18
2016,11,8,13,15,852.5,78.0,0.4,23.0,535.0,442.29,327.49
2016,11,8,13,30,844.0,77.0,0.4,23.0,514.0,406.34,298.51
2016,11,8,13,45,831.0,75.0,0.4,23.0,486.0,368.07,267.13
2016,11,8,14,0,818.0,73.0,0.4,23.0,458.0,328.91,234.34
2016,11,8,14,15,800.0,71.0,0.4,22.5,424.5,287.67,199.85
2016,11,8,14,30,782.0,69.0,0.4,22.0,391.0,246.39,164.88
2016,11,8,14,45,756.5,66.0,0.4,22.0,352.0,202.96,128.35
2016,11,8,15,0,731.0,63.0,0.4,22.0,313.0,160.66,93.98
2016,11,8,15,15,693.0,59.0,0.45,21.5,270.5,117.6,62.58
2016,11,8,15,30,655.0,55.0,0.5,21.0,228.0,77.43,38.73
2016,11,8,15,45,595.5,49.5,0.6,20.5,184.0,35.75,25.59
2016,11,8,16,0,536.0,44.0,0.7,20.0,140.0,31.43,21.68
2016,11,8,16,15,438.5,35.5,0.75,19.0,98.5,26.3,16.88
2016,11,8,16,30,341.0,27.0,0.8,18.0,57.0,20.93,10.88
2016,11,8,16,45,170.5,13.5,0.9,17.0,28.5,13.27,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,10.0,14.0,13.76,0.0
2016,11,9,7,0,0.0,28.0,0.9,10.0,28.0,32.7,0.0
2016,11,9,7,15,212.0,35.0,0.95,10.5,65.0,124.45,88.3
2016,11,9,7,30,424.0,42.0,1.0,11.0,102.0,215.11,165.68
2016,11,9,7,45,501.5,49.5,1.05,12.0,146.0,268.51,212.25
2016,11,9,8,0,579.0,57.0,1.1,13.0,190.0,325.94,260.84
2016,11,9,8,15,627.0,62.5,1.0,13.5,233.5,370.95,298.33
2016,11,9,8,30,675.0,68.0,0.9,14.0,277.0,417.03,335.14
2016,11,9,8,45,711.5,71.0,0.85,15.0,318.5,454.93,363.9
2016,11,9,9,0,748.0,74.0,0.8,16.0,360.0,490.93,390.13
2016,11,9,9,15,770.5,77.0,0.75,16.5,396.5,520.13,411.01
2016,11,9,9,30,793.0,80.0,0.7,17.0,433.0,547.65,430.01
2016,11,9,9,45,822.5,78.0,0.7,18.0,466.0,571.86,445.86
2016,11,9,10,0,852.0,76.0,0.7,19.0,499.0,594.03,459.83
