Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,15,12.5,157.5,2.65,14.5,164.5,158.4,126.13
2016,11,19,12,30,25.0,208.0,2.6,14.0,222.0,212.05,169.88
2016,11,19,12,45,12.5,124.5,2.6,14.0,131.5,125.79,99.48
2016,11,19,13,0,0.0,41.0,2.6,14.0,41.0,39.61,27.85
2016,11,19,13,15,0.0,57.5,2.55,14.0,57.5,55.58,41.39
2016,11,19,13,30,0.0,74.0,2.5,14.0,74.0,71.55,54.87
2016,11,19,13,45,4.0,113.0,2.5,14.0,115.0,109.81,86.86
2016,11,19,14,0,8.0,152.0,2.5,14.0,156.0,146.22,117.03
2016,11,19,14,15,7.0,142.5,2.4,13.5,145.5,136.19,109.06
2016,11,19,14,30,6.0,133.0,2.3,13.0,135.0,126.2,101.14
2016,11,19,14,45,3.0,119.5,2.25,13.0,120.5,112.41,89.87
2016,11,19,15,0,0.0,106.0,2.2,13.0,106.0,98.91,78.74
2016,11,19,15,15,0.0,90.0,2.1,12.5,90.0,83.83,66.13
2016,11,19,15,30,0.0,74.0,2.0,12.0,74.0,68.87,53.4
2016,11,19,15,45,0.0,58.0,1.95,12.0,58.0,54.25,42.88
2016,11,19,16,0,0.0,42.0,1.9,12.0,42.0,39.83,29.57
2016,11,19,16,15,0.0,28.0,1.9,12.0,28.0,26.91,17.33
2016,11,19,16,30,0.0,14.0,1.9,12.0,14.0,13.51,1.38
2016,11,19,16,45,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,0.9,10.5,14.5,13.99,0.0
2016,11,20,7,30,0.0,29.0,0.9,11.0,29.0,28.83,17.74
2016,11,20,7,45,0.0,46.0,0.9,11.5,46.0,46.71,33.77
2016,11,20,8,0,0.0,63.0,0.9,12.0,63.0,64.12,48.99
2016,11,20,8,15,3.0,79.5,0.9,12.0,80.5,81.96,64.47
2016,11,20,8,30,6.0,96.0,0.9,12.0,98.0,99.84,79.76
2016,11,20,8,45,10.5,111.0,0.9,12.5,114.5,116.83,93.9
2016,11,20,9,0,15.0,126.0,0.9,13.0,131.0,133.97,107.93
2016,11,20,9,15,20.0,140.5,0.85,13.0,148.0,150.94,121.79
2016,11,20,9,30,25.0,155.0,0.8,13.0,165.0,168.01,135.56
2016,11,20,9,45,24.5,165.0,0.8,13.5,175.5,177.39,142.63
2016,11,20,10,0,24.0,175.0,0.8,14.0,186.0,186.72,149.61
2016,11,20,10,15,16.5,174.0,0.8,14.0,182.0,180.79,144.42
2016,11,20,10,30,9.0,173.0,0.8,14.0,178.0,174.93,139.38
2016,11,20,10,45,30.5,198.0,0.8,14.0,214.0,215.03,171.72
2016,11,20,11,0,52.0,223.0,0.8,14.0,250.0,251.33,200.36
2016,11,20,11,15,31.5,206.0,0.8,14.0,222.5,221.17,175.87
2016,11,20,11,30,11.0,189.0,0.8,14.0,195.0,189.77,150.61
2016,11,20,11,45,15.0,196.0,0.85,14.0,204.0,198.14,157.48
2016,11,20,12,0,19.0,203.0,0.9,14.0,213.0,206.26,163.99
2016,11,20,12,15,17.0,198.5,0.9,14.0,207.5,200.03,158.96
2016,11,20,12,30,15.0,194.0,0.9,14.0,202.0,193.87,154.08
2016,11,20,12,45,9.5,180.5,0.9,14.0,185.5,177.68,141.16
2016,11,20,13,0,4.0,167.0,0.9,14.0,169.0,161.86,128.57
2016,11,20,13,15,4.5,164.0,0.9,13.5,166.5,158.65,126.4
2016,11,20,13,30,5.0,161.0,0.9,13.0,164.0,155.34,124.1
2016,11,20,13,45,2.5,126.5,0.9,13.0,128.0,121.88,96.85
2016,11,20,14,0,0.0,92.0,0.9,13.0,92.0,88.62,69.49
2016,11,20,14,15,0.0,107.5,0.85,12.5,107.5,102.72,81.65
2016,11,20,14,30,0.0,123.0,0.8,12.0,123.0,116.05,93.08
2016,11,20,14,45,0.0,110.0,0.8,12.0,110.0,103.57,82.73
2016,11,20,15,0,0.0,97.0,0.8,12.0,97.0,91.12,72.36
2016,11,20,15,15,0.0,82.5,0.75,11.5,82.5,77.44,60.9
2016,11,20,15,30,0.0,68.0,0.7,11.0,68.0,63.83,49.3
2016,11,20,15,45,0.0,53.5,0.65,11.0,53.5,50.49,39.71
2016,11,20,16,0,0.0,39.0,0.6,11.0,39.0,37.24,27.43
2016,11,20,16,15,0.0,25.5,0.7,10.5,25.5,24.62,15.47
2016,11,20,16,30,0.0,12.0,0.8,10.0,12.0,11.57,0.0
2016,11,20,16,45,0.0,6.0,0.9,10.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,201.5,15.0,1.15,7.5,35.0,82.76,11.87
2016,11,21,7,30,403.0,30.0,1.2,8.0,70.0,177.42,127.94
2016,11,21,7,45,495.0,37.0,1.3,9.0,112.0,230.67,178.14
2016,11,21,8,0,587.0,44.0,1.4,10.0,154.0,286.62,227.21
2016,11,21,8,15,641.5,49.0,1.4,10.0,196.5,332.26,267.87
2016,11,21,8,30,696.0,54.0,1.4,10.0,239.0,379.24,308.42
2016,11,21,8,45,737.5,56.0,1.45,10.5,280.5,417.66,340.65
2016,11,21,9,0,779.0,58.0,1.5,11.0,322.0,455.84,371.69
2016,11,21,9,15,802.5,60.5,1.5,11.0,358.0,484.76,395.14
2016,11,21,9,30,826.0,63.0,1.5,11.0,394.0,512.05,416.74
2016,11,21,9,45,842.0,65.0,1.55,11.5,424.5,532.8,432.29
2016,11,21,10,0,858.0,67.0,1.6,12.0,455.0,549.18,444.19
2016,11,21,10,15,869.5,68.5,1.6,12.0,479.5,562.21,453.77
2016,11,21,10,30,881.0,70.0,1.6,12.0,504.0,572.55,461.1
2016,11,21,10,45,887.0,71.0,1.65,12.5,521.0,576.42,462.83
2016,11,21,11,0,893.0,72.0,1.7,13.0,538.0,577.39,462.24
2016,11,21,11,15,897.5,72.5,1.7,13.0,548.0,574.04,458.85
2016,11,21,11,30,902.0,73.0,1.7,13.0,558.0,567.72,453.08
2016,11,21,11,45,901.0,74.0,1.75,13.5,560.0,556.02,442.5
2016,11,21,12,0,900.0,75.0,1.8,14.0,562.0,541.51,429.6
2016,11,21,12,15,615.0,149.5,1.8,14.0,481.0,455.13,361.23
2016,11,21,12,30,330.0,224.0,1.8,14.0,400.0,373.62,296.71
2016,11,21,12,45,611.5,147.5,1.85,14.0,463.0,418.92,331.45
2016,11,21,13,0,893.0,71.0,1.9,14.0,526.0,447.83,350.34
2016,11,21,13,15,643.5,126.0,1.9,14.0,447.5,371.73,289.98
2016,11,21,13,30,394.0,181.0,1.9,14.0,369.0,310.12,242.44
2016,11,21,13,45,621.5,123.5,1.9,14.0,400.0,314.97,240.31
2016,11,21,14,0,849.0,66.0,1.9,14.0,431.0,303.78,222.19
2016,11,21,14,15,830.0,64.0,1.9,13.5,397.5,262.59,185.25
2016,11,21,14,30,811.0,62.0,1.9,13.0,364.0,221.35,148.4
2016,11,21,14,45,781.5,59.5,1.9,13.0,325.5,178.14,111.0
2016,11,21,15,0,752.0,57.0,1.9,13.0,287.0,136.31,77.19
2016,11,21,15,15,709.5,53.0,1.8,12.5,245.0,93.85,48.03
2016,11,21,15,30,667.0,49.0,1.7,12.0,203.0,54.59,29.01
2016,11,21,15,45,597.5,43.5,1.6,11.5,159.5,33.3,24.25
2016,11,21,16,0,528.0,38.0,1.5,11.0,116.0,27.84,19.07
2016,11,21,16,15,408.5,29.5,1.4,10.0,76.5,22.41,13.53
2016,11,21,16,30,289.0,21.0,1.3,9.0,37.0,16.72,1.63
2016,11,21,16,45,144.5,10.5,1.25,8.5,18.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,176.5,16.0,0.35,7.5,33.0,75.86,0.0
2016,11,22,7,30,353.0,32.0,0.3,8.0,66.0,162.31,115.33
2016,11,22,7,45,447.5,40.5,0.25,8.5,107.0,216.3,165.62
2016,11,22,8,0,542.0,49.0,0.2,9.0,148.0,275.76,216.48
2016,11,22,8,15,599.5,54.5,0.2,9.0,190.5,321.26,255.91
2016,11,22,8,30,657.0,60.0,0.2,9.0,233.0,368.46,295.57
2016,11,22,8,45,658.5,65.0,0.25,9.5,262.0,390.22,314.19
2016,11,22,9,0,660.0,70.0,0.3,10.0,291.0,410.12,330.71
2016,11,22,9,15,660.0,79.0,0.35,10.5,320.5,431.77,347.79
2016,11,22,9,30,660.0,88.0,0.4,11.0,350.0,451.23,362.58
2016,11,22,9,45,751.5,80.0,0.45,11.5,400.0,497.93,398.12
2016,11,22,10,0,843.0,72.0,0.5,12.0,450.0,545.85,433.46
2016,11,22,10,15,760.5,92.5,0.5,12.0,448.0,526.73,417.85
2016,11,22,10,30,678.0,113.0,0.5,12.0,446.0,504.68,400.57
2016,11,22,10,45,780.0,95.0,0.55,12.5,490.0,540.85,427.7
2016,11,22,11,0,882.0,77.0,0.6,13.0,534.0,573.97,451.37
2016,11,22,11,15,728.5,119.0,0.6,13.0,501.5,527.79,414.89
2016,11,22,11,30,575.0,161.0,0.6,13.0,469.0,476.67,375.36
2016,11,22,11,45,526.0,177.5,0.6,13.5,460.0,457.97,359.97
2016,11,22,12,0,477.0,194.0,0.6,14.0,451.0,438.58,343.72
2016,11,22,12,15,681.5,136.0,0.6,14.0,499.0,473.22,369.74
2016,11,22,12,30,886.0,78.0,0.6,14.0,547.0,497.49,386.12
2016,11,22,12,45,522.0,154.0,0.6,14.0,429.0,382.62,298.16
2016,11,22,13,0,158.0,230.0,0.6,14.0,311.0,284.38,223.44
2016,11,22,13,15,297.5,200.5,0.6,13.5,344.5,304.47,238.57
2016,11,22,13,30,437.0,171.0,0.6,13.0,378.0,314.75,243.74
2016,11,22,13,45,474.0,152.5,0.65,13.0,365.0,292.23,223.43
2016,11,22,14,0,511.0,134.0,0.7,13.0,352.0,266.28,199.77
2016,11,22,14,15,468.0,129.5,0.7,12.5,317.5,229.53,169.46
2016,11,22,14,30,425.0,125.0,0.7,12.0,283.0,195.34,141.48
2016,11,22,14,45,405.0,115.0,0.7,12.0,252.5,162.95,114.38
2016,11,22,15,0,385.0,105.0,0.7,12.0,222.0,131.75,89.42
2016,11,22,15,15,364.0,91.5,0.65,11.5,189.5,98.86,65.4
2016,11,22,15,30,343.0,78.0,0.6,11.0,157.0,67.62,46.43
2016,11,22,15,45,305.5,64.0,0.6,10.5,123.0,47.75,37.3
2016,11,22,16,0,268.0,50.0,0.6,10.0,89.0,38.01,28.18
2016,11,22,16,15,199.0,35.5,0.65,9.5,58.5,27.44,17.82
2016,11,22,16,30,130.0,21.0,0.7,9.0,28.0,16.44,0.7
2016,11,22,16,45,65.0,10.5,0.8,9.0,14.0,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,16.5,0.95,7.5,31.5,71.86,0.0
2016,11,23,7,30,328.0,33.0,0.8,8.0,63.0,154.12,108.36
2016,11,23,7,45,417.0,43.0,0.7,8.5,103.5,206.77,158.73
2016,11,23,8,0,506.0,53.0,0.6,9.0,144.0,264.56,208.77
2016,11,23,8,15,568.0,59.0,0.65,9.5,186.0,311.38,249.38
2016,11,23,8,30,630.0,65.0,0.7,10.0,228.0,360.13,290.4
2016,11,23,8,45,666.0,70.5,0.8,10.5,268.0,397.75,321.82
2016,11,23,9,0,702.0,76.0,0.9,11.0,308.0,435.1,352.14
2016,11,23,9,15,730.5,79.0,0.9,11.0,344.5,465.24,376.23
2016,11,23,9,30,759.0,82.0,0.9,11.0,381.0,494.11,398.76
2016,11,23,9,45,509.0,135.0,0.95,11.5,342.0,423.69,342.53
2016,11,23,10,0,259.0,188.0,1.0,12.0,303.0,342.33,276.79
2016,11,23,10,15,233.0,202.0,1.0,12.0,309.5,337.95,273.3
2016,11,23,10,30,207.0,216.0,1.0,12.0,316.0,337.2,272.01
2016,11,23,10,45,533.0,152.0,1.0,12.5,423.0,458.77,368.71
2016,11,23,11,0,859.0,88.0,1.0,13.0,530.0,571.54,453.65
2016,11,23,11,15,863.0,88.5,1.05,13.0,540.0,567.79,449.25
2016,11,23,11,30,867.0,89.0,1.1,13.0,550.0,561.18,443.76
2016,11,23,11,45,869.5,88.5,1.15,13.0,552.5,549.9,434.62
2016,11,23,12,0,872.0,88.0,1.2,13.0,555.0,535.84,423.14
2016,11,23,12,15,493.0,163.5,1.2,13.0,427.0,404.52,321.08
2016,11,23,12,30,114.0,239.0,1.2,13.0,299.0,283.3,225.56
2016,11,23,12,45,217.5,224.5,1.3,13.0,335.5,311.73,248.52
2016,11,23,13,0,321.0,210.0,1.4,13.0,372.0,333.59,264.58
2016,11,23,13,15,573.0,148.5,1.45,13.0,423.5,362.18,283.51
2016,11,23,13,30,825.0,87.0,1.5,13.0,475.0,375.69,287.87
2016,11,23,13,45,810.0,85.0,1.55,13.0,447.5,338.91,255.15
2016,11,23,14,0,795.0,83.0,1.6,13.0,420.0,301.42,221.58
2016,11,23,14,15,772.5,80.0,1.65,12.5,386.5,260.68,185.65
2016,11,23,14,30,750.0,77.0,1.7,12.0,353.0,220.32,150.06
2016,11,23,14,45,721.5,72.5,1.75,12.0,315.5,175.47,111.61
2016,11,23,15,0,693.0,68.0,1.8,12.0,278.0,134.56,78.7
2016,11,23,15,15,646.0,63.0,1.75,11.5,236.0,93.58,50.82
2016,11,23,15,30,599.0,58.0,1.7,11.0,194.0,56.26,32.72
2016,11,23,15,45,528.0,50.5,1.65,10.5,151.5,36.79,27.47
2016,11,23,16,0,457.0,43.0,1.6,10.0,109.0,32.7,23.42
2016,11,23,16,15,332.0,32.5,1.5,9.0,71.0,25.5,16.1
2016,11,23,16,30,207.0,22.0,1.4,8.0,33.0,17.91,0.38
2016,11,23,16,45,103.5,11.0,1.35,7.5,16.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,17.0,1.0,4.0,31.0,68.31,0.0
2016,11,24,7,30,306.0,34.0,1.0,4.0,62.0,146.86,103.23
2016,11,24,7,45,413.0,43.5,1.05,4.5,103.5,204.43,159.06
2016,11,24,8,0,520.0,53.0,1.1,5.0,145.0,268.13,215.08
2016,11,24,8,15,583.0,60.0,1.1,5.5,188.5,316.7,258.03
2016,11,24,8,30,646.0,67.0,1.1,6.0,232.0,367.24,301.33
2016,11,24,8,45,695.5,70.0,1.1,6.5,274.5,408.64,336.06
2016,11,24,9,0,745.0,73.0,1.1,7.0,317.0,450.28,369.9
2016,11,24,9,15,735.0,72.5,1.05,7.5,336.0,456.51,374.87
2016,11,24,9,30,725.0,72.0,1.0,8.0,355.0,461.96,378.91
2016,11,24,9,45,787.0,76.5,1.0,9.0,406.0,508.43,413.8
2016,11,24,10,0,849.0,81.0,1.0,10.0,457.0,553.79,446.4
2016,11,24,10,15,862.0,83.0,0.95,10.5,482.5,567.87,455.14
2016,11,24,10,30,875.0,85.0,0.9,11.0,508.0,579.26,461.84
2016,11,24,10,45,884.5,85.5,0.85,11.5,526.0,584.29,463.64
2016,11,24,11,0,894.0,86.0,0.8,12.0,544.0,586.4,463.14
2016,11,24,11,15,898.5,86.5,0.65,12.5,554.5,582.78,457.26
2016,11,24,11,30,903.0,87.0,0.5,13.0,565.0,576.19,449.02
2016,11,24,11,45,903.5,87.5,0.35,13.5,567.0,564.52,436.94
2016,11,24,12,0,904.0,88.0,0.2,14.0,569.0,550.0,422.75
2016,11,24,12,15,901.5,87.5,0.2,14.0,563.5,530.23,406.94
2016,11,24,12,30,899.0,87.0,0.2,14.0,558.0,507.87,388.92
2016,11,24,12,45,893.0,86.0,0.25,14.0,544.5,480.99,367.59
2016,11,24,13,0,887.0,85.0,0.3,14.0,531.0,451.96,344.08
2016,11,24,13,15,877.5,84.0,0.35,14.0,510.0,419.57,317.38
2016,11,24,13,30,868.0,83.0,0.4,14.0,489.0,385.55,288.69
2016,11,24,13,45,853.0,81.0,0.5,14.0,461.0,347.41,256.4
2016,11,24,14,0,838.0,79.0,0.6,14.0,433.0,308.45,222.65
2016,11,24,14,15,816.5,76.0,0.65,13.5,399.0,266.4,186.31
2016,11,24,14,30,795.0,73.0,0.7,13.0,365.0,224.54,150.02
2016,11,24,14,45,763.0,70.0,0.75,13.0,325.5,181.49,113.74
2016,11,24,15,0,731.0,67.0,0.8,13.0,286.0,137.14,78.69
2016,11,24,15,15,684.5,62.0,0.9,12.5,243.0,94.58,50.19
2016,11,24,15,30,638.0,57.0,1.0,12.0,200.0,55.56,31.78
2016,11,24,15,45,563.5,50.0,1.1,11.5,156.5,36.46,27.06
2016,11,24,16,0,489.0,43.0,1.2,11.0,113.0,32.82,23.41
2016,11,24,16,15,361.0,32.5,1.25,10.0,73.5,25.61,16.05
2016,11,24,16,30,233.0,22.0,1.3,9.0,34.0,18.0,0.0
2016,11,24,16,45,116.5,11.0,1.4,8.5,17.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,34.5,15.5,1.1,4.5,18.5,24.5,0.0
2016,11,25,7,30,69.0,31.0,1.0,5.0,37.0,65.59,43.96
2016,11,25,7,45,101.0,49.0,0.9,5.5,63.5,98.63,76.23
2016,11,25,8,0,133.0,67.0,0.8,6.0,90.0,132.9,106.77
2016,11,25,8,15,151.5,84.5,0.85,6.5,117.5,157.47,128.81
2016,11,25,8,30,170.0,102.0,0.9,7.0,145.0,187.47,154.89
2016,11,25,8,45,181.0,119.0,0.95,7.5,171.5,213.82,177.31
2016,11,25,9,0,192.0,136.0,1.0,8.0,198.0,240.05,199.09
2016,11,25,9,15,205.0,148.5,1.0,8.5,222.0,261.92,216.78
2016,11,25,9,30,218.0,161.0,1.0,9.0,246.0,288.77,238.1
2016,11,25,9,45,147.0,174.5,1.0,10.0,233.5,261.77,214.51
2016,11,25,10,0,76.0,188.0,1.0,11.0,221.0,233.04,189.59
2016,11,25,10,15,84.5,200.0,1.0,11.0,238.5,249.28,202.65
2016,11,25,10,30,93.0,212.0,1.0,11.0,256.0,265.26,215.18
2016,11,25,10,45,91.0,220.5,1.0,11.5,265.5,271.46,219.31
2016,11,25,11,0,89.0,229.0,1.0,12.0,275.0,277.32,223.19
2016,11,25,11,15,191.5,228.0,1.0,12.0,328.5,332.84,267.77
2016,11,25,11,30,294.0,227.0,1.0,12.0,382.0,385.62,308.87
2016,11,25,11,45,310.5,225.5,1.0,12.5,389.5,386.9,308.51
2016,11,25,12,0,327.0,224.0,1.0,13.0,397.0,386.79,307.36
2016,11,25,12,15,324.0,222.0,1.0,13.0,392.0,375.17,297.75
2016,11,25,12,30,321.0,220.0,1.0,13.0,387.0,362.71,287.47
2016,11,25,12,45,339.5,210.5,1.0,13.0,383.5,351.87,278.31
2016,11,25,13,0,358.0,201.0,1.0,13.0,380.0,339.28,267.47
2016,11,25,13,15,294.5,202.0,1.0,12.5,345.0,302.98,238.97
2016,11,25,13,30,231.0,203.0,1.0,12.0,310.0,270.56,213.71
2016,11,25,13,45,219.5,191.5,1.0,12.0,289.0,246.56,193.97
2016,11,25,14,0,208.0,180.0,1.0,12.0,268.0,222.95,174.37
2016,11,25,14,15,170.0,167.0,0.95,11.5,235.0,192.17,149.96
2016,11,25,14,30,132.0,154.0,0.9,11.0,202.0,164.16,128.05
2016,11,25,14,45,123.0,139.0,0.85,11.0,180.0,142.06,109.83
2016,11,25,15,0,114.0,124.0,0.8,11.0,158.0,120.62,92.42
2016,11,25,15,15,353.5,90.5,0.75,10.5,174.0,95.96,63.96
2016,11,25,15,30,593.0,57.0,0.7,10.0,190.0,53.99,31.79
2016,11,25,15,45,526.5,49.5,0.7,10.0,148.0,36.08,26.89
2016,11,25,16,0,460.0,42.0,0.7,10.0,106.0,31.94,22.74
2016,11,25,16,15,335.5,31.5,0.75,9.5,69.0,24.69,15.26
2016,11,25,16,30,211.0,21.0,0.8,9.0,32.0,17.04,0.0
2016,11,25,16,45,105.5,10.5,0.85,8.5,16.0,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,1.7,8.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,1.8,8.0,10.0,9.64,1.65
2016,11,26,7,45,0.0,18.5,1.9,8.0,18.5,17.85,9.45
2016,11,26,8,0,0.0,27.0,2.0,8.0,27.0,26.06,16.85
2016,11,26,8,15,0.0,36.0,2.0,8.0,36.0,34.76,24.63
2016,11,26,8,30,0.0,45.0,2.0,8.0,45.0,43.46,32.35
2016,11,26,8,45,0.0,54.0,2.05,8.0,54.0,52.17,39.99
2016,11,26,9,0,0.0,63.0,2.1,8.0,63.0,60.89,47.54
2016,11,26,9,15,0.0,71.0,1.95,8.0,71.0,68.72,54.25
2016,11,26,9,30,0.0,79.0,1.8,8.0,79.0,76.59,60.93
2016,11,26,9,45,0.0,100.5,1.7,8.0,100.5,98.03,79.16
2016,11,26,10,0,0.0,122.0,1.6,8.0,122.0,119.44,97.16
2016,11,26,10,15,0.0,136.5,1.6,8.0,136.5,133.7,108.99
2016,11,26,10,30,0.0,151.0,1.6,8.0,151.0,147.89,120.69
2016,11,26,10,45,0.0,99.0,1.6,8.0,99.0,95.96,76.77
2016,11,26,11,0,0.0,47.0,1.6,8.0,47.0,45.41,33.62
2016,11,26,11,15,0.0,80.0,1.65,8.0,80.0,77.37,61.0
2016,11,26,11,30,0.0,113.0,1.7,8.0,113.0,109.47,88.14
2016,11,26,11,45,17.0,163.0,1.8,8.0,172.0,166.84,136.34
2016,11,26,12,0,34.0,213.0,1.9,8.0,231.0,224.58,183.96
2016,11,26,12,15,68.5,223.5,1.95,8.0,259.5,249.61,204.41
2016,11,26,12,30,103.0,234.0,2.0,8.0,288.0,272.76,223.15
2016,11,26,12,45,177.5,226.0,2.05,8.5,316.0,294.27,239.82
2016,11,26,13,0,252.0,218.0,2.1,9.0,344.0,310.78,251.74
2016,11,26,13,15,154.0,206.5,2.1,9.0,282.5,253.37,205.3
2016,11,26,13,30,56.0,195.0,2.1,9.0,221.0,202.67,164.84
2016,11,26,13,45,31.0,170.5,2.1,9.0,184.5,169.46,137.88
2016,11,26,14,0,6.0,146.0,2.1,9.0,148.0,139.9,113.92
2016,11,26,14,15,4.5,136.0,2.0,9.0,137.5,129.43,105.35
2016,11,26,14,30,3.0,126.0,1.9,9.0,127.0,119.04,96.77
2016,11,26,14,45,1.5,112.0,1.85,9.0,112.5,105.27,85.25
2016,11,26,15,0,0.0,98.0,1.8,9.0,98.0,91.68,73.77
2016,11,26,15,15,0.0,82.5,1.7,9.0,82.5,77.12,61.23
2016,11,26,15,30,0.0,67.0,1.6,9.0,67.0,62.67,48.63
2016,11,26,15,45,0.0,51.5,1.55,9.0,51.5,48.57,38.18
2016,11,26,16,0,0.0,36.0,1.5,9.0,36.0,34.48,25.04
2016,11,26,16,15,0.0,23.0,1.55,9.0,23.0,22.21,13.11
2016,11,26,16,30,0.0,10.0,1.6,9.0,10.0,9.64,0.0
2016,11,26,16,45,0.0,5.0,1.65,9.0,5.0,4.91,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,24.0,38.64,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,48.0,103.09,66.42
2016,11,27,7,45,294.5,44.5,2.4,8.5,87.0,162.61,123.97
2016,11,27,8,0,422.0,55.0,2.4,9.0,126.0,229.03,181.39
2016,11,27,8,15,491.0,63.0,2.4,9.0,167.5,277.74,224.75
2016,11,27,8,30,560.0,71.0,2.4,9.0,209.0,328.92,269.38
2016,11,27,8,45,631.5,71.0,2.45,9.5,252.0,374.59,308.2
2016,11,27,9,0,703.0,71.0,2.5,10.0,295.0,421.51,347.11
2016,11,27,9,15,732.5,74.5,2.5,10.0,331.5,452.51,372.95
2016,11,27,9,30,762.0,78.0,2.5,10.0,368.0,480.9,396.17
2016,11,27,9,45,681.5,97.0,2.5,10.5,372.0,469.99,386.57
2016,11,27,10,0,601.0,116.0,2.5,11.0,376.0,452.87,371.91
2016,11,27,10,15,356.5,163.5,2.45,11.0,320.0,366.08,300.7
2016,11,27,10,30,112.0,211.0,2.4,11.0,264.0,274.26,223.98
2016,11,27,10,45,494.0,145.0,2.35,11.5,392.0,424.73,348.0
2016,11,27,11,0,876.0,79.0,2.3,12.0,520.0,562.57,455.6
2016,11,27,11,15,657.5,137.0,2.25,12.0,471.5,498.79,402.84
2016,11,27,11,30,439.0,195.0,2.2,12.0,423.0,431.77,348.49
2016,11,27,11,45,664.0,138.0,2.15,12.0,484.5,485.52,391.3
2016,11,27,12,0,889.0,81.0,2.1,12.0,546.0,529.54,424.44
2016,11,27,12,15,659.5,138.0,2.05,12.0,481.5,457.21,365.95
2016,11,27,12,30,430.0,195.0,2.0,12.0,417.0,388.96,311.32
2016,11,27,12,45,371.5,201.0,2.0,12.0,389.5,355.68,284.48
2016,11,27,13,0,313.0,207.0,2.0,12.0,362.0,325.17,259.66
2016,11,27,13,15,396.5,182.0,1.95,12.0,370.0,322.18,255.38
2016,11,27,13,30,480.0,157.0,1.9,12.0,378.0,313.17,245.16
2016,11,27,13,45,336.0,168.0,1.85,12.0,318.5,260.28,203.4
2016,11,27,14,0,192.0,179.0,1.8,12.0,259.0,217.02,170.65
2016,11,27,14,15,178.5,165.0,1.75,11.5,235.0,191.99,150.1
2016,11,27,14,30,165.0,151.0,1.7,11.0,211.0,167.8,130.16
2016,11,27,14,45,153.0,136.5,1.65,11.0,187.5,144.33,110.71
2016,11,27,15,0,141.0,122.0,1.6,11.0,164.0,121.7,92.37
2016,11,27,15,15,129.0,105.0,1.5,10.5,139.0,98.1,74.06
2016,11,27,15,30,117.0,88.0,1.4,10.0,114.0,75.58,57.74
2016,11,27,15,45,99.5,69.5,1.3,9.5,88.5,58.0,46.5
2016,11,27,16,0,82.0,51.0,1.2,9.0,63.0,43.45,32.95
2016,11,27,16,15,41.0,34.5,1.15,8.5,40.5,29.98,19.63
2016,11,27,16,30,0.0,18.0,1.1,8.0,18.0,17.14,0.0
2016,11,27,16,45,0.0,9.0,1.1,7.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.5,2.25,9.0,8.5,8.36,0.0
2016,11,28,7,30,0.0,17.0,2.3,9.0,17.0,16.41,6.05
2016,11,28,7,45,0.0,31.0,2.4,9.0,31.0,30.27,19.7
2016,11,28,8,0,0.0,45.0,2.5,9.0,45.0,44.59,32.55
2016,11,28,8,15,0.0,60.5,2.55,9.0,60.5,60.39,46.54
2016,11,28,8,30,0.0,76.0,2.6,9.0,76.0,76.01,60.25
2016,11,28,8,45,0.0,91.5,2.7,9.5,91.5,91.51,73.55
2016,11,28,9,0,0.0,107.0,2.8,10.0,107.0,106.92,86.55
2016,11,28,9,15,2.5,120.0,2.8,10.0,121.0,120.82,98.27
2016,11,28,9,30,5.0,133.0,2.8,10.0,135.0,134.78,109.92
2016,11,28,9,45,88.0,160.5,2.85,10.5,198.5,210.18,173.45
2016,11,28,10,0,171.0,188.0,2.9,11.0,262.0,287.71,237.16
2016,11,28,10,15,119.5,195.0,2.9,11.0,248.5,266.74,218.97
2016,11,28,10,30,68.0,202.0,2.9,11.0,235.0,240.76,196.89
2016,11,28,10,45,149.5,212.0,2.9,11.0,286.5,297.69,243.98
2016,11,28,11,0,231.0,222.0,2.9,11.0,338.0,349.81,286.19
2016,11,28,11,15,221.5,232.0,2.9,11.0,345.0,351.72,286.95
2016,11,28,11,30,212.0,242.0,2.9,11.0,352.0,352.87,287.3
2016,11,28,11,45,266.5,231.5,2.9,11.5,370.0,368.31,299.1
2016,11,28,12,0,321.0,221.0,2.9,12.0,388.0,378.93,306.71
2016,11,28,12,15,299.0,222.5,2.85,12.0,377.0,361.79,292.27
2016,11,28,12,30,277.0,224.0,2.8,12.0,366.0,344.56,277.84
2016,11,28,12,45,205.0,223.5,2.8,12.0,327.0,303.3,244.41
2016,11,28,13,0,133.0,223.0,2.8,12.0,288.0,265.93,214.29
2016,11,28,13,15,66.5,154.0,2.75,12.0,186.5,172.02,138.16
2016,11,28,13,30,0.0,85.0,2.7,12.0,85.0,82.15,64.24
2016,11,28,13,45,0.0,52.5,2.7,12.0,52.5,50.73,37.78
2016,11,28,14,0,0.0,20.0,2.7,12.0,20.0,19.3,10.96
2016,11,28,14,15,0.0,36.0,2.65,11.5,36.0,34.76,24.34
2016,11,28,14,30,0.0,52.0,2.6,11.0,52.0,50.23,37.76
2016,11,28,14,45,0.0,46.0,2.55,11.0,46.0,44.43,32.81
2016,11,28,15,0,0.0,40.0,2.5,11.0,40.0,38.62,27.82
2016,11,28,15,15,0.0,34.0,2.35,10.5,34.0,32.82,22.83
2016,11,28,15,30,0.0,28.0,2.2,10.0,28.0,27.02,17.77
2016,11,28,15,45,0.0,21.5,2.1,10.0,21.5,20.74,13.05
2016,11,28,16,0,0.0,15.0,2.0,10.0,15.0,14.46,7.18
2016,11,28,16,15,0.0,9.5,1.9,9.5,9.5,9.16,2.03
2016,11,28,16,30,0.0,4.0,1.8,9.0,4.0,3.85,0.0
2016,11,28,16,45,0.0,2.0,1.7,8.5,2.0,1.97,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,11.0,1.4,3.5,27.5,68.15,0.0
2016,11,29,7,30,446.0,22.0,1.4,4.0,55.0,165.29,98.97
2016,11,29,7,45,545.5,28.0,1.4,5.0,96.5,222.18,167.64
2016,11,29,8,0,645.0,34.0,1.4,6.0,138.0,281.96,221.75
2016,11,29,8,15,701.0,38.5,1.4,6.5,181.5,327.87,263.59
2016,11,29,8,30,757.0,43.0,1.4,7.0,225.0,375.25,305.21
2016,11,29,8,45,793.0,45.5,1.45,7.5,266.0,410.0,335.62
2016,11,29,9,0,829.0,48.0,1.5,8.0,307.0,446.59,366.39
2016,11,29,9,15,852.5,50.0,1.45,8.5,343.5,475.71,389.85
2016,11,29,9,30,876.0,52.0,1.4,9.0,380.0,503.19,411.17
2016,11,29,9,45,892.0,53.5,1.4,9.5,411.0,524.27,427.12
2016,11,29,10,0,908.0,55.0,1.4,10.0,442.0,542.97,440.76
2016,11,29,10,15,918.5,56.0,1.35,10.5,466.5,555.59,449.07
2016,11,29,10,30,929.0,57.0,1.3,11.0,491.0,565.4,454.95
2016,11,29,10,45,935.0,57.5,1.3,11.5,508.5,569.29,456.47
2016,11,29,11,0,941.0,58.0,1.3,12.0,526.0,570.16,455.57
2016,11,29,11,15,944.0,58.5,1.3,12.0,536.5,566.37,451.83
2016,11,29,11,30,947.0,59.0,1.3,12.0,547.0,559.51,445.62
2016,11,29,11,45,946.5,59.5,1.3,12.5,549.0,547.8,434.76
2016,11,29,12,0,946.0,60.0,1.3,13.0,551.0,533.15,421.49
2016,11,29,12,15,943.5,60.0,1.3,13.0,546.0,514.17,405.44
2016,11,29,12,30,941.0,60.0,1.3,13.0,541.0,492.47,386.96
2016,11,29,12,45,927.5,62.5,1.3,13.0,527.5,465.87,364.3
2016,11,29,13,0,914.0,65.0,1.3,13.0,514.0,437.3,339.63
2016,11,29,13,15,905.0,64.0,1.3,13.0,493.5,405.29,311.72
2016,11,29,13,30,896.0,63.0,1.3,13.0,473.0,371.53,281.77
2016,11,29,13,45,880.0,62.5,1.35,13.0,446.0,334.47,248.83
2016,11,29,14,0,864.0,62.0,1.4,13.0,419.0,296.51,214.6
2016,11,29,14,15,844.5,60.0,1.35,12.5,386.0,255.68,178.1
2016,11,29,14,30,825.0,58.0,1.3,12.0,353.0,212.05,139.49
2016,11,29,14,45,796.0,55.5,1.3,12.0,315.0,169.2,102.81
2016,11,29,15,0,767.0,53.0,1.3,12.0,277.0,127.62,69.9
2016,11,29,15,15,724.5,49.5,1.25,11.0,235.5,85.81,42.52
2016,11,29,15,30,682.0,46.0,1.2,10.0,194.0,47.09,25.82
2016,11,29,15,45,613.5,40.5,1.15,9.5,151.5,31.05,22.38
2016,11,29,16,0,545.0,35.0,1.1,9.0,109.0,28.08,19.34
2016,11,29,16,15,420.5,26.5,1.1,8.0,70.5,21.94,12.81
2016,11,29,16,30,296.0,18.0,1.1,7.0,32.0,15.51,0.0
2016,11,29,16,45,148.0,9.0,1.15,6.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
