Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.5,0.25,6.0,13.5,16.23,0.0
2016,11,30,7,30,31.0,25.0,0.3,6.0,27.0,39.85,20.14
2016,11,30,7,45,57.5,42.0,0.35,6.5,49.5,70.2,52.0
2016,11,30,8,0,84.0,59.0,0.4,7.0,72.0,99.49,78.15
2016,11,30,8,15,97.0,76.5,0.4,7.5,96.5,125.32,101.01
2016,11,30,8,30,110.0,94.0,0.4,8.0,121.0,151.41,123.6
2016,11,30,8,45,117.5,111.0,0.4,8.5,144.0,174.67,143.31
2016,11,30,9,0,125.0,128.0,0.4,9.0,167.0,197.81,162.42
2016,11,30,9,15,131.0,143.0,0.5,9.0,188.0,217.73,179.0
2016,11,30,9,30,137.0,158.0,0.6,9.0,209.0,237.39,195.13
2016,11,30,9,45,484.0,113.0,0.7,9.5,314.5,377.44,309.49
2016,11,30,10,0,831.0,68.0,0.8,10.0,420.0,516.71,417.67
2016,11,30,10,15,844.5,69.5,0.8,10.0,445.0,530.62,426.66
2016,11,30,10,30,858.0,71.0,0.8,10.0,470.0,541.95,434.77
2016,11,30,10,45,610.0,134.5,0.85,10.5,424.0,475.12,381.3
2016,11,30,11,0,362.0,198.0,0.9,11.0,378.0,398.07,319.76
2016,11,30,11,15,372.5,200.5,0.9,11.0,389.0,402.26,323.19
2016,11,30,11,30,383.0,203.0,0.9,11.0,400.0,405.08,324.81
2016,11,30,11,45,204.5,202.0,0.95,11.5,307.5,304.36,244.53
2016,11,30,12,0,26.0,201.0,1.0,12.0,215.0,207.46,166.17
2016,11,30,12,15,177.5,206.5,1.05,12.0,297.5,286.11,230.15
2016,11,30,12,30,329.0,212.0,1.1,12.0,380.0,355.99,284.18
2016,11,30,12,45,168.0,190.0,1.15,12.0,276.0,255.31,204.23
2016,11,30,13,0,7.0,168.0,1.2,12.0,172.0,163.85,131.31
2016,11,30,13,15,3.5,143.5,1.3,12.0,145.5,138.88,111.27
2016,11,30,13,30,0.0,119.0,1.4,12.0,119.0,114.26,91.11
2016,11,30,13,45,0.0,122.5,1.5,12.0,122.5,117.21,93.78
2016,11,30,14,0,0.0,126.0,1.6,12.0,126.0,119.96,96.26
2016,11,30,14,15,58.5,138.0,1.6,11.5,159.0,141.93,112.94
2016,11,30,14,30,117.0,150.0,1.6,11.0,192.0,157.05,123.23
2016,11,30,14,45,107.5,135.0,1.65,10.5,170.5,135.67,105.66
2016,11,30,15,0,98.0,120.0,1.7,10.0,149.0,115.0,88.97
2016,11,30,15,15,89.0,103.0,1.65,9.5,126.0,93.62,72.02
2016,11,30,15,30,80.0,86.0,1.6,9.0,103.0,73.12,56.47
2016,11,30,15,45,230.0,66.0,1.6,9.0,100.0,52.67,41.79
2016,11,30,16,0,380.0,46.0,1.6,9.0,97.0,36.27,26.54
2016,11,30,16,15,259.5,33.5,1.55,8.5,62.5,26.05,16.15
2016,11,30,16,30,139.0,21.0,1.5,8.0,28.0,16.62,0.0
2016,11,30,16,45,69.5,10.5,1.5,8.0,14.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,4.5,23.5,56.27,0.0
2016,12,1,7,30,361.0,22.0,1.4,5.0,47.0,136.93,71.91
2016,12,1,7,45,475.0,29.5,1.4,5.5,87.5,197.77,147.59
2016,12,1,8,0,589.0,37.0,1.4,6.0,128.0,261.62,205.08
2016,12,1,8,15,651.0,42.0,1.4,6.5,171.0,308.61,247.69
2016,12,1,8,30,713.0,47.0,1.4,7.0,214.0,357.45,290.5
2016,12,1,8,45,756.0,50.0,1.45,7.5,255.5,397.05,324.82
2016,12,1,9,0,799.0,53.0,1.5,8.0,297.0,436.53,357.92
2016,12,1,9,15,824.5,55.0,1.55,8.5,334.0,465.93,382.09
2016,12,1,9,30,850.0,57.0,1.6,9.0,371.0,491.55,402.63
2016,12,1,9,45,866.0,59.5,1.7,9.5,402.5,513.36,419.76
2016,12,1,10,0,882.0,62.0,1.8,10.0,434.0,532.85,434.64
2016,12,1,10,15,894.0,63.5,1.8,10.0,459.0,546.62,445.09
2016,12,1,10,30,906.0,65.0,1.8,10.0,484.0,557.66,453.2
2016,12,1,10,45,914.0,66.0,1.85,10.5,502.5,563.17,456.26
2016,12,1,11,0,922.0,67.0,1.9,11.0,521.0,565.72,456.89
2016,12,1,11,15,926.5,67.5,1.9,11.0,531.5,562.87,453.82
2016,12,1,11,30,931.0,68.0,1.9,11.0,542.0,557.0,448.26
2016,12,1,11,45,931.0,68.5,1.95,11.5,545.0,545.81,437.86
2016,12,1,12,0,931.0,69.0,2.0,12.0,548.0,531.71,425.0
2016,12,1,12,15,929.5,68.5,1.95,12.0,543.0,513.06,408.75
2016,12,1,12,30,928.0,68.0,1.9,12.0,538.0,491.71,390.06
2016,12,1,12,45,923.0,67.5,1.9,12.0,525.5,466.25,367.95
2016,12,1,13,0,918.0,67.0,1.9,12.0,513.0,438.46,343.49
2016,12,1,13,15,909.0,66.0,1.85,12.0,493.0,406.52,315.1
2016,12,1,13,30,900.0,65.0,1.8,12.0,473.0,372.8,284.69
2016,12,1,13,45,885.5,64.0,1.75,12.0,446.0,335.78,251.19
2016,12,1,14,0,871.0,63.0,1.7,12.0,419.0,297.74,216.4
2016,12,1,14,15,851.0,61.0,1.7,11.5,386.0,254.2,177.53
2016,12,1,14,30,831.0,59.0,1.7,11.0,353.0,212.92,140.65
2016,12,1,14,45,801.5,56.0,1.7,11.0,315.0,169.47,103.3
2016,12,1,15,0,772.0,53.0,1.7,11.0,277.0,127.31,69.84
2016,12,1,15,15,728.5,49.5,1.55,10.0,235.0,85.38,42.42
2016,12,1,15,30,685.0,46.0,1.4,9.0,193.0,46.61,25.91
2016,12,1,15,45,617.0,40.0,1.3,8.5,150.5,30.67,22.12
2016,12,1,16,0,549.0,34.0,1.2,8.0,108.0,27.15,18.58
2016,12,1,16,15,274.5,32.5,1.2,7.5,69.5,26.06,16.2
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,26.84,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,3.0,24.0,61.57,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,48.0,149.14,72.37
2016,12,2,7,45,521.0,27.0,1.75,3.5,88.5,208.71,155.84
2016,12,2,8,0,627.0,34.0,1.8,4.0,129.0,270.26,212.9
2016,12,2,8,15,685.5,38.0,1.8,4.5,172.0,315.65,255.02
2016,12,2,8,30,744.0,42.0,1.8,5.0,215.0,362.68,297.13
2016,12,2,8,45,779.5,45.5,1.8,6.0,255.5,397.93,327.86
2016,12,2,9,0,815.0,49.0,1.8,7.0,296.0,434.97,358.73
2016,12,2,9,15,840.0,51.5,1.85,7.5,333.0,465.03,383.73
2016,12,2,9,30,865.0,54.0,1.9,8.0,370.0,493.55,406.73
2016,12,2,9,45,878.0,56.5,2.0,9.0,401.0,514.1,422.23
2016,12,2,10,0,891.0,59.0,2.1,10.0,432.0,532.23,435.35
2016,12,2,10,15,902.5,60.5,2.1,10.0,457.0,545.88,445.81
2016,12,2,10,30,914.0,62.0,2.1,10.0,482.0,556.78,453.87
2016,12,2,10,45,920.5,63.0,2.1,10.5,500.0,561.59,456.19
2016,12,2,11,0,927.0,64.0,2.1,11.0,518.0,563.43,456.05
2016,12,2,11,15,931.0,64.5,2.05,11.0,528.5,560.4,452.61
2016,12,2,11,30,935.0,65.0,2.0,11.0,539.0,554.34,446.68
2016,12,2,11,45,936.0,65.0,2.0,11.5,542.0,543.22,436.09
2016,12,2,12,0,937.0,65.0,2.0,12.0,545.0,529.16,423.04
2016,12,2,12,15,934.5,65.0,2.0,12.0,540.0,510.57,406.99
2016,12,2,12,30,932.0,65.0,2.0,12.0,535.0,489.29,388.5
2016,12,2,12,45,928.5,64.0,2.0,12.0,523.0,464.01,366.46
2016,12,2,13,0,925.0,63.0,2.0,12.0,511.0,436.34,342.0
2016,12,2,13,15,916.0,62.0,2.0,12.0,491.0,404.34,313.59
2016,12,2,13,30,907.0,61.0,2.0,12.0,471.0,370.54,283.12
2016,12,2,13,45,891.0,60.5,2.0,12.0,444.0,333.44,249.53
2016,12,2,14,0,875.0,60.0,2.0,12.0,417.0,295.4,214.7
2016,12,2,14,15,855.5,58.0,2.0,11.5,384.0,254.45,177.77
2016,12,2,14,30,836.0,56.0,2.0,11.0,351.0,213.33,140.91
2016,12,2,14,45,804.5,54.0,2.0,11.0,313.0,167.72,101.78
2016,12,2,15,0,773.0,52.0,2.0,11.0,275.0,126.2,68.93
2016,12,2,15,15,729.5,48.0,1.9,10.5,233.5,83.84,41.07
2016,12,2,15,30,686.0,44.0,1.8,10.0,192.0,44.62,24.2
2016,12,2,15,45,614.0,39.0,1.7,9.5,149.5,29.74,21.17
2016,12,2,16,0,542.0,34.0,1.6,9.0,107.0,27.18,18.5
2016,12,2,16,15,415.5,25.5,1.55,8.0,69.0,20.99,11.89
2016,12,2,16,30,289.0,17.0,1.5,7.0,31.0,14.5,0.0
2016,12,2,16,45,144.5,8.5,1.5,6.5,15.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,173.0,10.5,1.2,4.5,21.0,53.02,0.0
2016,12,3,7,30,346.0,21.0,1.2,5.0,42.0,128.69,54.72
2016,12,3,7,45,456.5,28.5,1.3,6.0,81.0,188.27,138.37
2016,12,3,8,0,567.0,36.0,1.4,7.0,120.0,249.68,194.05
2016,12,3,8,15,629.0,41.0,1.4,7.5,162.0,295.72,235.82
2016,12,3,8,30,691.0,46.0,1.4,8.0,204.0,343.67,277.9
2016,12,3,8,45,732.0,49.0,1.45,8.5,244.0,381.69,311.0
2016,12,3,9,0,773.0,52.0,1.5,9.0,284.0,419.58,342.91
2016,12,3,9,15,799.0,54.5,1.5,9.5,320.5,449.24,367.17
2016,12,3,9,30,825.0,57.0,1.5,10.0,357.0,477.45,389.5
2016,12,3,9,45,841.0,59.5,1.55,10.5,387.5,496.75,404.51
2016,12,3,10,0,857.0,62.0,1.6,11.0,418.0,516.03,419.04
2016,12,3,10,15,869.5,63.0,1.55,11.5,443.0,529.4,428.16
2016,12,3,10,30,882.0,64.0,1.5,12.0,468.0,540.16,434.98
2016,12,3,10,45,891.5,64.5,1.5,12.5,486.5,546.03,438.11
2016,12,3,11,0,901.0,65.0,1.5,13.0,505.0,549.04,438.89
2016,12,3,11,15,905.5,65.5,1.5,13.0,515.5,546.47,436.08
2016,12,3,11,30,910.0,66.0,1.5,13.0,526.0,540.95,430.88
2016,12,3,11,45,911.5,66.0,1.5,13.5,529.0,530.44,420.94
2016,12,3,12,0,913.0,66.0,1.5,14.0,532.0,517.07,408.63
2016,12,3,12,15,911.0,66.0,1.5,14.0,527.5,499.22,393.4
2016,12,3,12,30,909.0,66.0,1.5,14.0,523.0,478.74,375.81
2016,12,3,12,45,905.0,65.0,1.5,14.0,511.0,453.88,354.45
2016,12,3,13,0,901.0,64.0,1.5,14.0,499.0,426.7,330.78
2016,12,3,13,15,893.0,63.0,1.45,14.0,480.0,395.85,303.56
2016,12,3,13,30,885.0,62.0,1.4,14.0,461.0,363.21,274.34
2016,12,3,13,45,873.0,60.5,1.4,14.0,435.0,327.23,242.12
2016,12,3,14,0,861.0,59.0,1.4,14.0,409.0,290.1,208.46
2016,12,3,14,15,842.5,57.0,1.3,14.0,377.0,250.03,172.3
2016,12,3,14,30,824.0,55.0,1.2,14.0,345.0,209.72,136.33
2016,12,3,14,45,797.0,52.5,1.15,14.0,308.0,164.92,98.33
2016,12,3,15,0,770.0,50.0,1.1,14.0,271.0,123.84,66.16
2016,12,3,15,15,728.0,46.5,1.0,13.0,230.5,82.23,39.36
2016,12,3,15,30,686.0,43.0,0.9,12.0,190.0,43.61,23.21
2016,12,3,15,45,616.5,38.0,0.8,11.0,148.0,28.82,20.23
2016,12,3,16,0,547.0,33.0,0.7,10.0,106.0,26.2,17.58
2016,12,3,16,15,423.5,25.0,0.7,9.5,68.5,20.49,11.39
2016,12,3,16,30,300.0,17.0,0.7,9.0,31.0,14.52,0.0
2016,12,3,16,45,150.0,8.5,0.75,8.5,15.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,6.0,19.5,45.27,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,39.0,113.43,40.58
2016,12,4,7,45,400.5,30.0,0.55,6.5,76.5,174.49,127.03
2016,12,4,8,0,515.0,39.0,0.5,7.0,114.0,236.33,182.36
2016,12,4,8,15,581.5,44.5,0.45,7.5,155.5,282.38,223.09
2016,12,4,8,30,648.0,50.0,0.4,8.0,197.0,328.84,262.86
2016,12,4,8,45,693.5,53.5,0.4,8.5,237.0,368.31,296.14
2016,12,4,9,0,739.0,57.0,0.4,9.0,277.0,407.92,328.38
2016,12,4,9,15,767.0,60.0,0.45,9.5,313.5,438.41,352.92
2016,12,4,9,30,795.0,63.0,0.5,10.0,350.0,467.6,375.78
2016,12,4,9,45,782.0,73.5,0.6,11.0,376.0,482.61,386.8
2016,12,4,10,0,769.0,84.0,0.7,12.0,402.0,494.58,395.15
2016,12,4,10,15,783.5,86.0,0.75,12.0,426.5,509.16,406.39
2016,12,4,10,30,798.0,88.0,0.8,12.0,451.0,521.34,415.56
2016,12,4,10,45,715.0,107.0,0.85,12.5,442.0,497.73,396.37
2016,12,4,11,0,632.0,126.0,0.9,13.0,433.0,470.51,374.59
2016,12,4,11,15,519.5,160.0,0.9,13.0,416.0,439.15,349.52
2016,12,4,11,30,407.0,194.0,0.9,13.0,399.0,408.83,325.1
2016,12,4,11,45,494.5,172.0,0.95,13.5,422.5,424.3,336.68
2016,12,4,12,0,582.0,150.0,1.0,14.0,446.0,436.17,344.66
2016,12,4,12,15,705.5,119.5,1.0,14.0,475.0,453.71,356.82
2016,12,4,12,30,829.0,89.0,1.0,14.0,504.0,463.9,362.51
2016,12,4,12,45,671.0,124.0,1.05,14.0,455.0,408.66,319.03
2016,12,4,13,0,513.0,159.0,1.1,14.0,406.0,358.11,279.64
2016,12,4,13,15,473.0,168.0,1.1,13.5,389.0,334.67,260.72
2016,12,4,13,30,433.0,177.0,1.1,13.0,372.0,312.2,242.3
2016,12,4,13,45,328.0,174.0,1.15,13.0,317.0,261.01,202.25
2016,12,4,14,0,223.0,171.0,1.2,13.0,262.0,215.74,167.51
2016,12,4,14,15,267.5,152.0,1.2,12.5,252.5,198.67,151.5
2016,12,4,14,30,312.0,133.0,1.2,12.0,243.0,177.89,131.81
2016,12,4,14,45,275.0,126.5,1.2,12.0,215.5,151.32,110.61
2016,12,4,15,0,238.0,120.0,1.2,12.0,188.0,127.24,92.43
2016,12,4,15,15,210.5,104.5,1.15,11.5,158.0,99.35,72.05
2016,12,4,15,30,183.0,89.0,1.1,11.0,128.0,73.77,55.3
2016,12,4,15,45,152.0,71.0,1.1,10.5,98.5,56.27,44.71
2016,12,4,16,0,121.0,53.0,1.1,10.0,69.0,42.78,32.12
2016,12,4,16,15,60.5,35.5,1.1,9.5,43.5,30.6,19.7
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,17.05,0.0
2016,12,4,16,45,0.0,9.0,1.1,8.5,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,31.0,10.5,1.3,7.0,12.5,17.83,0.0
2016,12,5,7,30,62.0,21.0,1.3,7.0,25.0,45.65,10.24
2016,12,5,7,45,106.0,37.0,1.3,7.5,50.0,84.02,60.45
2016,12,5,8,0,150.0,53.0,1.3,8.0,75.0,119.41,92.78
2016,12,5,8,15,172.0,70.0,1.3,8.0,102.5,150.06,120.46
2016,12,5,8,30,194.0,87.0,1.3,8.0,130.0,181.33,148.2
2016,12,5,8,45,209.0,102.5,1.3,8.5,157.0,208.28,171.51
2016,12,5,9,0,224.0,118.0,1.3,9.0,184.0,235.26,194.24
2016,12,5,9,15,234.5,131.5,1.3,9.0,208.0,257.69,213.08
2016,12,5,9,30,245.0,145.0,1.3,9.0,232.0,279.7,231.21
2016,12,5,9,45,350.5,142.0,1.3,9.5,279.0,330.92,272.78
2016,12,5,10,0,456.0,139.0,1.3,10.0,326.0,389.32,318.98
2016,12,5,10,15,376.5,163.5,1.3,10.0,324.0,370.63,303.02
2016,12,5,10,30,297.0,188.0,1.3,10.0,322.0,354.5,289.31
2016,12,5,10,45,490.5,149.5,1.35,10.5,382.0,419.61,341.59
2016,12,5,11,0,684.0,111.0,1.4,11.0,442.0,481.49,389.49
2016,12,5,11,15,649.0,124.0,1.4,11.0,443.5,471.45,380.26
2016,12,5,11,30,614.0,137.0,1.4,11.0,445.0,459.46,370.0
2016,12,5,11,45,588.0,146.5,1.4,11.5,442.5,446.97,358.69
2016,12,5,12,0,562.0,156.0,1.4,12.0,440.0,431.65,345.15
2016,12,5,12,15,545.0,159.5,1.4,12.0,433.5,415.28,331.39
2016,12,5,12,30,528.0,163.0,1.4,12.0,427.0,397.83,316.64
2016,12,5,12,45,518.5,161.0,1.4,12.0,415.5,377.46,299.45
2016,12,5,13,0,509.0,159.0,1.4,12.0,404.0,356.13,281.23
2016,12,5,13,15,346.5,178.0,1.35,12.0,342.0,296.84,234.43
2016,12,5,13,30,184.0,197.0,1.3,12.0,280.0,246.59,195.71
2016,12,5,13,45,258.0,177.0,1.3,12.0,286.0,242.07,189.89
2016,12,5,14,0,332.0,157.0,1.3,12.0,292.0,232.86,179.08
2016,12,5,14,15,307.5,147.0,1.25,11.5,264.0,203.57,154.67
2016,12,5,14,30,283.0,137.0,1.2,11.0,236.0,175.65,131.6
2016,12,5,14,45,260.0,126.0,1.15,11.0,209.5,148.62,109.41
2016,12,5,15,0,237.0,115.0,1.1,11.0,183.0,123.11,89.34
2016,12,5,15,15,218.0,99.5,1.05,10.5,154.5,95.96,69.19
2016,12,5,15,30,199.0,84.0,1.0,10.0,126.0,70.38,52.42
2016,12,5,15,45,170.0,67.0,1.0,9.5,97.0,53.36,42.3
2016,12,5,16,0,141.0,50.0,1.0,9.0,68.0,40.54,30.29
2016,12,5,16,15,70.5,34.5,1.0,8.5,43.5,29.86,19.17
2016,12,5,16,30,0.0,19.0,1.0,8.0,19.0,17.88,0.0
2016,12,5,16,45,0.0,9.5,1.0,8.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,10.0,1.55,3.5,18.5,47.87,0.0
2016,12,6,7,30,317.0,20.0,1.6,4.0,37.0,118.45,23.47
2016,12,6,7,45,435.5,28.0,1.7,5.0,75.5,177.6,128.1
2016,12,6,8,0,554.0,36.0,1.8,6.0,114.0,240.86,186.7
2016,12,6,8,15,620.5,41.0,1.85,6.5,156.0,287.92,229.85
2016,12,6,8,30,687.0,46.0,1.9,7.0,198.0,337.13,273.58
2016,12,6,8,45,731.5,49.5,1.95,7.5,239.0,376.96,308.66
2016,12,6,9,0,776.0,53.0,2.0,8.0,280.0,416.85,342.65
2016,12,6,9,15,803.5,55.5,2.0,8.0,317.0,447.27,368.63
2016,12,6,9,30,831.0,58.0,2.0,8.0,354.0,476.3,392.76
2016,12,6,9,45,850.5,60.0,2.0,8.5,385.5,496.97,409.0
2016,12,6,10,0,870.0,62.0,2.0,9.0,417.0,517.69,424.72
2016,12,6,10,15,882.5,63.0,2.0,9.0,442.5,531.3,435.26
2016,12,6,10,30,895.0,64.0,2.0,9.0,468.0,542.28,443.5
2016,12,6,10,45,903.0,65.0,2.0,9.5,486.5,548.11,446.69
2016,12,6,11,0,911.0,66.0,2.0,10.0,505.0,551.04,447.44
2016,12,6,11,15,915.5,66.5,2.0,10.0,516.0,548.64,444.72
2016,12,6,11,30,920.0,67.0,2.0,10.0,527.0,543.28,439.53
2016,12,6,11,45,920.0,67.5,2.0,10.0,530.0,532.68,430.09
2016,12,6,12,0,920.0,68.0,2.0,10.0,533.0,519.21,418.19
2016,12,6,12,15,918.0,68.0,1.95,10.0,528.5,501.5,402.52
2016,12,6,12,30,916.0,68.0,1.9,10.0,524.0,481.13,384.43
2016,12,6,12,45,906.0,69.0,1.9,10.0,511.5,455.78,362.24
2016,12,6,13,0,896.0,70.0,1.9,10.0,499.0,428.36,337.93
2016,12,6,13,15,886.5,69.0,1.9,10.0,479.5,397.32,310.2
2016,12,6,13,30,877.0,68.0,1.9,10.0,460.0,364.56,280.5
2016,12,6,13,45,863.0,66.5,1.95,10.0,433.5,326.42,246.05
2016,12,6,14,0,849.0,65.0,2.0,10.0,407.0,289.08,211.72
2016,12,6,14,15,610.0,95.0,1.95,9.5,331.0,225.73,163.85
2016,12,6,14,30,371.0,125.0,1.9,9.0,255.0,180.1,133.01
2016,12,6,14,45,354.5,114.0,1.9,9.0,227.0,150.3,107.72
2016,12,6,15,0,338.0,103.0,1.9,9.0,199.0,121.44,84.36
2016,12,6,15,15,498.0,75.0,1.8,8.5,193.0,90.99,55.73
2016,12,6,15,30,658.0,47.0,1.7,8.0,187.0,47.04,26.85
2016,12,6,15,45,583.5,41.5,1.6,7.5,145.0,32.23,23.6
2016,12,6,16,0,509.0,36.0,1.5,7.0,103.0,26.77,18.29
2016,12,6,16,15,380.0,27.0,1.45,6.5,66.5,20.71,11.7
2016,12,6,16,30,251.0,18.0,1.4,6.0,30.0,14.32,0.0
2016,12,6,16,45,125.5,9.0,1.35,5.5,15.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,3.0,3.5,3.44,0.0
2016,12,7,7,30,0.0,7.0,0.9,3.0,7.0,6.75,0.0
2016,12,7,7,45,0.0,15.0,0.9,3.0,15.0,14.47,6.25
2016,12,7,8,0,0.0,23.0,0.9,3.0,23.0,22.19,13.64
2016,12,7,8,15,0.0,31.5,0.85,3.0,31.5,30.41,21.19
2016,12,7,8,30,0.0,40.0,0.8,3.0,40.0,38.63,28.68
2016,12,7,8,45,0.0,48.0,0.75,3.5,48.0,46.37,35.59
2016,12,7,9,0,0.0,56.0,0.7,4.0,56.0,54.11,42.38
2016,12,7,9,15,0.0,63.5,0.7,4.5,63.5,61.37,48.64
2016,12,7,9,30,0.0,71.0,0.7,5.0,71.0,68.72,54.88
2016,12,7,9,45,117.5,121.0,0.75,5.5,168.5,185.61,155.55
2016,12,7,10,0,235.0,171.0,0.8,6.0,266.0,304.2,252.9
2016,12,7,10,15,250.0,180.5,0.85,6.0,287.5,321.96,266.38
2016,12,7,10,30,265.0,190.0,0.9,6.0,309.0,339.01,279.89
2016,12,7,10,45,386.0,174.5,0.95,6.5,356.0,384.85,316.65
2016,12,7,11,0,507.0,159.0,1.0,7.0,403.0,433.92,354.85
2016,12,7,11,15,406.5,184.5,0.95,7.0,383.0,403.08,328.68
2016,12,7,11,30,306.0,210.0,0.9,7.0,363.0,368.99,300.6
2016,12,7,11,45,384.5,196.0,0.9,7.0,388.5,388.87,316.43
2016,12,7,12,0,463.0,182.0,0.9,7.0,414.0,407.98,330.75
2016,12,7,12,15,244.0,187.5,0.9,7.0,310.0,298.9,243.27
2016,12,7,12,30,25.0,193.0,0.9,7.0,206.0,197.0,160.65
2016,12,7,12,45,51.0,200.5,0.95,7.0,225.5,213.93,175.03
2016,12,7,13,0,77.0,208.0,1.0,7.0,245.0,228.66,186.82
2016,12,7,13,15,133.5,202.0,1.1,7.0,263.0,240.0,195.33
2016,12,7,13,30,190.0,196.0,1.2,7.0,281.0,247.61,200.19
2016,12,7,13,45,146.5,184.5,1.35,7.0,248.0,215.62,174.21
2016,12,7,14,0,103.0,173.0,1.5,7.0,215.0,187.89,152.04
2016,12,7,14,15,51.5,138.0,1.5,7.0,159.0,140.06,113.33
2016,12,7,14,30,0.0,103.0,1.5,7.0,103.0,97.81,79.42
2016,12,7,14,45,0.0,92.0,1.5,7.0,92.0,87.27,70.51
2016,12,7,15,0,0.0,81.0,1.5,7.0,81.0,76.75,61.45
2016,12,7,15,15,0.0,68.5,1.5,7.0,68.5,64.95,51.16
2016,12,7,15,30,0.0,56.0,1.5,7.0,56.0,53.22,40.79
2016,12,7,15,45,0.0,43.5,1.5,7.0,43.5,41.65,32.17
2016,12,7,16,0,0.0,31.0,1.5,7.0,31.0,29.94,21.1
2016,12,7,16,15,0.0,20.0,1.55,6.5,20.0,19.3,10.52
2016,12,7,16,30,0.0,9.0,1.6,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.65,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,103.0,9.5,2.55,11.0,15.0,33.61,0.0
2016,12,8,7,30,206.0,19.0,2.5,11.0,30.0,85.0,0.0
2016,12,8,7,45,327.0,28.5,2.5,11.0,64.5,146.81,101.94
2016,12,8,8,0,448.0,38.0,2.5,11.0,99.0,207.84,158.13
2016,12,8,8,15,519.5,44.0,2.45,11.0,138.5,253.74,199.65
2016,12,8,8,30,591.0,50.0,2.4,11.0,178.0,302.59,242.76
2016,12,8,8,45,295.5,62.5,2.4,11.5,126.5,203.05,165.18
2016,12,8,9,0,0.0,75.0,2.4,12.0,75.0,73.55,57.45
2016,12,8,9,15,0.0,85.5,2.35,12.0,85.5,83.88,66.35
2016,12,8,9,30,0.0,96.0,2.3,12.0,96.0,94.19,75.01
2016,12,8,9,45,0.0,100.5,2.25,12.5,100.5,98.34,78.23
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,102.55,81.48
2016,12,8,10,15,0.0,79.5,2.15,13.0,79.5,76.91,59.79
2016,12,8,10,30,0.0,54.0,2.1,13.0,54.0,52.18,38.84
2016,12,8,10,45,0.0,67.5,2.05,13.0,67.5,65.25,49.86
2016,12,8,11,0,0.0,81.0,2.0,13.0,81.0,78.34,60.79
2016,12,8,11,15,0.0,110.0,1.95,13.0,110.0,106.67,84.4
2016,12,8,11,30,0.0,139.0,1.9,13.0,139.0,134.95,107.74
2016,12,8,11,45,0.0,140.0,1.85,13.0,140.0,135.72,108.26
2016,12,8,12,0,0.0,141.0,1.8,13.0,141.0,136.49,108.87
2016,12,8,12,15,0.0,128.0,1.75,13.0,128.0,123.74,98.34
2016,12,8,12,30,0.0,115.0,1.7,13.0,115.0,111.09,87.92
2016,12,8,12,45,0.0,118.5,1.7,13.5,118.5,114.33,90.51
2016,12,8,13,0,0.0,122.0,1.7,14.0,122.0,117.51,93.04
2016,12,8,13,15,0.0,122.0,1.65,13.5,122.0,117.3,93.14
2016,12,8,13,30,0.0,122.0,1.6,13.0,122.0,117.04,93.22
2016,12,8,13,45,0.0,104.0,1.55,13.0,104.0,99.93,79.07
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,82.88,64.91
2016,12,8,14,15,0.0,79.0,1.45,13.0,79.0,76.17,59.38
2016,12,8,14,30,0.0,72.0,1.4,13.0,72.0,69.47,53.8
2016,12,8,14,45,0.0,64.0,1.35,13.0,64.0,61.86,47.4
2016,12,8,15,0,0.0,56.0,1.3,13.0,56.0,54.11,40.83
2016,12,8,15,15,292.5,53.0,1.25,12.5,115.5,59.85,35.54
2016,12,8,15,30,585.0,50.0,1.2,12.0,175.0,45.94,26.13
2016,12,8,15,45,511.5,44.0,1.15,12.0,135.5,31.63,22.62
2016,12,8,16,0,438.0,38.0,1.1,12.0,96.0,28.6,19.48
2016,12,8,16,15,314.0,28.0,1.05,12.0,61.5,21.64,12.15
2016,12,8,16,30,190.0,18.0,1.0,12.0,27.0,14.29,0.0
2016,12,8,16,45,95.0,9.0,0.95,12.0,13.5,8.85,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,22.09,0.0
2016,12,9,7,45,87.0,34.0,0.7,10.5,46.0,74.34,50.56
2016,12,9,8,0,174.0,47.0,0.7,11.0,71.0,119.04,90.15
2016,12,9,8,15,196.5,63.5,0.75,11.5,99.0,150.05,117.77
2016,12,9,8,30,219.0,80.0,0.8,12.0,127.0,181.63,145.24
2016,12,9,8,45,236.0,94.5,0.85,12.5,154.5,208.96,168.64
2016,12,9,9,0,253.0,109.0,0.9,13.0,182.0,236.37,191.51
2016,12,9,9,15,259.5,123.5,0.9,13.0,206.5,258.79,210.09
2016,12,9,9,30,266.0,138.0,0.9,13.0,231.0,280.54,227.71
2016,12,9,9,45,134.5,138.5,0.9,13.5,186.0,212.83,172.28
2016,12,9,10,0,3.0,139.0,0.9,14.0,141.0,138.88,110.76
2016,12,9,10,15,39.5,165.0,0.9,14.0,183.0,187.55,150.94
2016,12,9,10,30,76.0,191.0,0.9,14.0,225.0,232.83,187.28
2016,12,9,10,45,38.0,170.0,0.9,14.5,187.0,189.88,151.72
2016,12,9,11,0,0.0,149.0,0.9,15.0,149.0,145.4,115.08
2016,12,9,11,15,98.0,185.5,0.85,15.0,234.0,237.46,190.0
2016,12,9,11,30,196.0,222.0,0.8,15.0,319.0,321.75,255.71
2016,12,9,11,45,117.5,213.5,0.8,15.0,272.0,270.33,214.35
2016,12,9,12,0,39.0,205.0,0.8,15.0,225.0,218.93,173.53
2016,12,9,12,15,19.5,176.5,0.75,15.0,186.5,179.61,142.27
2016,12,9,12,30,0.0,148.0,0.7,15.0,148.0,142.77,112.68
2016,12,9,12,45,0.0,95.5,0.65,15.0,95.5,92.29,71.58
2016,12,9,13,0,0.0,43.0,0.6,15.0,43.0,41.54,29.48
2016,12,9,13,15,0.0,41.5,0.6,15.0,41.5,40.09,28.36
2016,12,9,13,30,0.0,40.0,0.6,15.0,40.0,38.63,27.18
2016,12,9,13,45,0.0,37.5,0.6,15.0,37.5,36.21,25.18
2016,12,9,14,0,0.0,35.0,0.6,15.0,35.0,33.79,23.17
2016,12,9,14,15,0.0,32.5,0.55,14.5,32.5,31.37,21.21
2016,12,9,14,30,0.0,30.0,0.5,14.0,30.0,28.96,19.24
2016,12,9,14,45,345.5,42.0,0.5,14.0,140.0,85.97,52.47
2016,12,9,15,0,691.0,54.0,0.5,14.0,250.0,119.38,65.81
2016,12,9,15,15,647.0,50.0,0.45,13.5,212.0,81.02,40.82
2016,12,9,15,30,603.0,46.0,0.4,13.0,174.0,45.89,25.53
2016,12,9,15,45,534.0,40.0,0.4,13.0,135.0,28.14,19.46
2016,12,9,16,0,465.0,34.0,0.4,13.0,96.0,24.91,16.21
2016,12,9,16,15,345.5,25.5,0.4,12.5,62.0,19.25,10.21
2016,12,9,16,30,226.0,17.0,0.4,12.0,28.0,13.29,0.0
2016,12,9,16,45,113.0,8.5,0.45,12.0,14.0,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
