Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,12,10,7,45,0.0,9.5,1.7,12.0,9.5,9.16,1.43
2016,12,10,8,0,0.0,15.0,1.8,12.0,15.0,14.46,6.46
2016,12,10,8,15,0.0,21.5,1.8,12.0,21.5,20.74,12.04
2016,12,10,8,30,0.0,28.0,1.8,12.0,28.0,27.02,17.59
2016,12,10,8,45,0.0,34.0,1.85,12.5,34.0,32.82,22.63
2016,12,10,9,0,0.0,40.0,1.9,13.0,40.0,38.62,27.59
2016,12,10,9,15,0.0,45.5,1.9,13.0,45.5,43.94,32.14
2016,12,10,9,30,0.0,51.0,1.9,13.0,51.0,49.27,36.65
2016,12,10,9,45,3.0,96.5,1.95,13.0,97.5,95.79,76.04
2016,12,10,10,0,6.0,142.0,2.0,13.0,144.0,143.55,115.77
2016,12,10,10,15,3.0,92.5,2.0,13.0,93.5,91.36,71.94
2016,12,10,10,30,0.0,43.0,2.0,13.0,43.0,41.53,29.81
2016,12,10,10,45,0.0,44.5,2.0,13.0,44.5,42.99,31.03
2016,12,10,11,0,0.0,46.0,2.0,13.0,46.0,44.44,32.22
2016,12,10,11,15,47.0,133.0,1.95,13.0,156.0,155.29,125.33
2016,12,10,11,30,94.0,220.0,1.9,13.0,266.0,265.18,214.34
2016,12,10,11,45,123.0,223.5,1.85,13.0,284.5,282.92,227.98
2016,12,10,12,0,152.0,227.0,1.8,13.0,303.0,296.85,238.77
2016,12,10,12,15,133.5,224.5,1.75,13.0,291.0,281.38,225.99
2016,12,10,12,30,115.0,222.0,1.7,13.0,279.0,266.23,213.62
2016,12,10,12,45,57.5,134.0,1.65,13.0,162.5,153.68,122.67
2016,12,10,13,0,0.0,46.0,1.6,13.0,46.0,44.44,32.14
2016,12,10,13,15,0.0,48.5,1.55,13.0,48.5,46.86,34.32
2016,12,10,13,30,0.0,51.0,1.5,13.0,51.0,49.27,36.42
2016,12,10,13,45,0.0,79.5,1.5,13.0,79.5,76.84,59.8
2016,12,10,14,0,0.0,108.0,1.5,13.0,108.0,103.36,82.15
2016,12,10,14,15,0.0,99.5,1.45,13.0,99.5,95.15,75.34
2016,12,10,14,30,0.0,91.0,1.4,13.0,91.0,86.95,68.56
2016,12,10,14,45,0.0,81.0,1.35,13.0,81.0,77.41,60.57
2016,12,10,15,0,0.0,71.0,1.3,13.0,71.0,67.88,52.52
2016,12,10,15,15,0.0,60.0,1.2,12.5,60.0,57.5,43.73
2016,12,10,15,30,0.0,49.0,1.1,12.0,49.0,47.16,34.83
2016,12,10,15,45,0.0,38.0,1.05,12.0,38.0,36.7,27.13
2016,12,10,16,0,0.0,27.0,1.0,12.0,27.0,26.06,17.27
2016,12,10,16,15,0.0,17.0,0.95,12.0,17.0,16.4,7.88
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,5.0,9.5,9.34,0.0
2016,12,11,7,30,0.0,19.0,0.9,5.0,19.0,19.71,0.0
2016,12,11,7,45,86.0,32.5,0.85,5.5,43.5,72.09,48.57
2016,12,11,8,0,172.0,46.0,0.8,6.0,68.0,116.8,89.67
2016,12,11,8,15,197.0,61.5,0.85,6.5,96.0,147.28,117.43
2016,12,11,8,30,222.0,77.0,0.9,7.0,124.0,178.61,145.27
2016,12,11,8,45,237.5,92.0,1.0,7.5,151.0,206.01,169.33
2016,12,11,9,0,253.0,107.0,1.1,8.0,178.0,233.39,192.77
2016,12,11,9,15,259.5,121.5,1.05,8.0,203.0,255.85,211.76
2016,12,11,9,30,266.0,136.0,1.0,8.0,228.0,277.64,229.73
2016,12,11,9,45,358.0,135.0,1.0,8.5,271.0,328.98,271.24
2016,12,11,10,0,450.0,134.0,1.0,9.0,314.0,376.8,308.96
2016,12,11,10,15,260.5,161.5,1.0,9.0,267.0,305.92,250.87
2016,12,11,10,30,71.0,189.0,1.0,9.0,220.0,228.09,186.43
2016,12,11,10,45,247.0,182.0,1.0,9.5,297.5,318.68,260.85
2016,12,11,11,0,423.0,175.0,1.0,10.0,375.0,404.45,328.02
2016,12,11,11,15,308.0,198.0,1.0,10.0,345.5,361.32,292.34
2016,12,11,11,30,193.0,221.0,1.0,10.0,316.0,319.02,258.04
2016,12,11,11,45,107.0,205.5,1.05,10.5,258.0,257.13,207.96
2016,12,11,12,0,21.0,190.0,1.1,11.0,200.0,194.22,156.55
2016,12,11,12,15,35.0,198.0,1.05,11.0,215.0,208.52,168.38
2016,12,11,12,30,49.0,206.0,1.0,11.0,230.0,220.63,178.0
2016,12,11,12,45,47.5,201.0,1.0,11.5,224.0,212.93,171.35
2016,12,11,13,0,46.0,196.0,1.0,12.0,218.0,205.2,164.78
2016,12,11,13,15,23.0,164.5,1.05,11.5,175.5,165.7,133.21
2016,12,11,13,30,0.0,133.0,1.1,11.0,133.0,127.33,102.31
2016,12,11,13,45,0.0,111.0,1.15,11.0,111.0,106.47,85.12
2016,12,11,14,0,0.0,89.0,1.2,11.0,89.0,85.69,67.77
2016,12,11,14,15,0.0,82.0,1.2,10.5,82.0,78.97,62.34
2016,12,11,14,30,0.0,75.0,1.2,10.0,75.0,72.25,56.83
2016,12,11,14,45,0.0,67.0,1.2,10.0,67.0,64.63,50.36
2016,12,11,15,0,0.0,59.0,1.2,10.0,59.0,57.02,43.83
2016,12,11,15,15,0.0,50.0,1.1,9.5,50.0,48.31,36.35
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,39.6,28.75
2016,12,11,15,45,0.0,32.0,0.95,8.5,32.0,30.89,22.33
2016,12,11,16,0,0.0,23.0,0.9,8.0,23.0,22.19,14.17
2016,12,11,16,15,0.0,14.5,0.9,7.5,14.5,13.98,6.11
2016,12,11,16,30,0.0,6.0,0.9,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.95,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,16.71,0.0
2016,12,12,7,45,81.5,31.0,1.0,5.5,41.0,68.2,44.99
2016,12,12,8,0,163.0,45.0,1.0,6.0,65.0,112.38,86.01
2016,12,12,8,15,184.0,61.0,0.95,6.0,92.5,141.78,113.12
2016,12,12,8,30,205.0,77.0,0.9,6.0,120.0,171.75,140.11
2016,12,12,8,45,217.5,92.5,0.9,6.5,146.0,198.02,163.21
2016,12,12,9,0,230.0,108.0,0.9,7.0,172.0,224.16,185.56
2016,12,12,9,15,237.0,122.5,0.85,7.5,196.5,246.35,203.96
2016,12,12,9,30,244.0,137.0,0.8,8.0,221.0,267.97,221.36
2016,12,12,9,45,259.5,149.0,0.8,8.5,245.5,290.33,239.1
2016,12,12,10,0,275.0,161.0,0.8,9.0,270.0,312.17,256.05
2016,12,12,10,15,300.5,168.5,0.75,9.0,295.0,333.63,272.8
2016,12,12,10,30,326.0,176.0,0.7,9.0,320.0,354.45,288.75
2016,12,12,10,45,351.0,180.0,0.65,9.5,340.5,370.42,300.15
2016,12,12,11,0,376.0,184.0,0.6,10.0,361.0,385.28,310.47
2016,12,12,11,15,356.0,193.0,0.5,10.0,363.5,380.73,305.58
2016,12,12,11,30,336.0,202.0,0.4,10.0,366.0,375.11,300.0
2016,12,12,11,45,429.5,183.0,0.35,10.5,395.0,399.61,317.86
2016,12,12,12,0,523.0,164.0,0.3,11.0,424.0,417.99,330.14
2016,12,12,12,15,388.5,189.5,0.3,11.0,382.0,367.66,290.44
2016,12,12,12,30,254.0,215.0,0.3,11.0,340.0,322.62,255.4
2016,12,12,12,45,272.0,207.5,0.3,11.0,338.5,315.18,249.31
2016,12,12,13,0,290.0,200.0,0.3,11.0,337.0,306.23,241.45
2016,12,12,13,15,307.5,189.0,0.3,11.0,329.5,292.21,229.36
2016,12,12,13,30,325.0,178.0,0.3,11.0,322.0,276.54,215.63
2016,12,12,13,45,330.5,166.5,0.35,11.0,305.5,254.99,197.27
2016,12,12,14,0,336.0,155.0,0.4,11.0,289.0,232.45,177.76
2016,12,12,14,15,327.5,144.0,0.4,10.5,266.5,206.08,155.52
2016,12,12,14,30,319.0,133.0,0.4,10.0,244.0,179.81,133.33
2016,12,12,14,45,310.5,119.0,0.4,10.0,217.5,151.19,109.26
2016,12,12,15,0,302.0,105.0,0.4,10.0,191.0,122.93,86.36
2016,12,12,15,15,282.5,91.0,0.45,9.5,162.0,94.38,65.52
2016,12,12,15,30,263.0,77.0,0.5,9.0,133.0,63.98,45.74
2016,12,12,15,45,234.5,61.5,0.6,9.0,103.5,46.18,36.0
2016,12,12,16,0,206.0,46.0,0.7,9.0,74.0,35.05,25.49
2016,12,12,16,15,103.0,33.5,0.7,8.5,47.5,27.7,17.58
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,19.57,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,8.5,9.5,9.34,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,18.68,0.0
2016,12,13,7,45,148.0,29.5,0.75,9.5,48.0,90.8,58.76
2016,12,13,8,0,296.0,40.0,0.8,10.0,77.0,155.03,116.54
2016,12,13,8,15,348.5,51.5,0.85,10.0,111.0,194.52,152.09
2016,12,13,8,30,401.0,63.0,0.9,10.0,145.0,236.41,188.92
2016,12,13,8,45,435.0,72.5,0.95,10.5,179.0,270.17,218.21
2016,12,13,9,0,469.0,82.0,1.0,11.0,213.0,304.42,247.09
2016,12,13,9,15,493.5,90.0,0.95,11.0,244.0,332.74,270.7
2016,12,13,9,30,518.0,98.0,0.9,11.0,275.0,362.72,294.93
2016,12,13,9,45,344.5,134.0,0.9,11.5,256.0,315.28,256.47
2016,12,13,10,0,171.0,170.0,0.9,12.0,237.0,264.85,214.99
2016,12,13,10,15,230.0,175.5,0.85,12.0,272.5,304.86,247.27
2016,12,13,10,30,289.0,181.0,0.8,12.0,308.0,340.38,274.95
2016,12,13,10,45,378.5,172.5,0.8,12.0,346.0,376.62,303.28
2016,12,13,11,0,468.0,164.0,0.8,12.0,384.0,416.0,333.45
2016,12,13,11,15,237.5,167.0,0.75,12.0,278.5,293.24,235.88
2016,12,13,11,30,7.0,170.0,0.7,12.0,173.0,169.03,135.02
2016,12,13,11,45,24.5,187.5,0.7,12.0,199.5,194.35,156.16
2016,12,13,12,0,42.0,205.0,0.7,12.0,226.0,220.43,177.01
2016,12,13,12,15,21.0,173.5,0.65,12.0,184.0,177.43,142.05
2016,12,13,12,30,0.0,142.0,0.6,12.0,142.0,137.04,109.24
2016,12,13,12,45,16.0,165.5,0.55,12.0,173.0,165.93,133.0
2016,12,13,13,0,32.0,189.0,0.5,12.0,204.0,193.17,154.79
2016,12,13,13,15,104.0,192.0,0.5,12.0,238.5,220.41,175.7
2016,12,13,13,30,176.0,195.0,0.5,12.0,273.0,242.16,191.35
2016,12,13,13,45,88.0,107.5,0.5,12.5,146.5,128.65,100.4
2016,12,13,14,0,0.0,20.0,0.5,13.0,20.0,19.3,10.91
2016,12,13,14,15,0.0,18.5,0.45,12.5,18.5,17.85,9.79
2016,12,13,14,30,0.0,17.0,0.4,12.0,17.0,16.4,8.59
2016,12,13,14,45,0.0,15.0,0.4,12.0,15.0,14.47,6.93
2016,12,13,15,0,0.0,13.0,0.4,12.0,13.0,12.54,5.25
2016,12,13,15,15,0.0,11.0,0.4,11.5,11.0,10.6,3.58
2016,12,13,15,30,0.0,9.0,0.4,11.0,9.0,8.67,1.88
2016,12,13,15,45,0.0,7.0,0.45,11.0,7.0,6.74,0.43
2016,12,13,16,0,0.0,5.0,0.5,11.0,5.0,4.82,0.0
2016,12,13,16,15,0.0,3.0,0.5,11.0,3.0,2.89,0.0
2016,12,13,16,30,0.0,1.0,0.5,11.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,0.55,11.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,9.5,6.0,5.9,0.0
2016,12,14,7,30,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,12,14,7,45,23.5,28.0,1.05,10.5,31.0,38.0,21.77
2016,12,14,8,0,47.0,44.0,1.1,11.0,50.0,68.32,50.19
2016,12,14,8,15,61.0,61.5,1.1,11.0,72.0,93.46,72.53
2016,12,14,8,30,75.0,79.0,1.1,11.0,94.0,118.84,94.79
2016,12,14,8,45,84.5,95.5,1.1,11.0,116.0,141.46,114.47
2016,12,14,9,0,94.0,112.0,1.1,11.0,138.0,164.17,133.87
2016,12,14,9,15,101.0,127.0,1.15,11.0,158.5,184.0,150.59
2016,12,14,9,30,108.0,142.0,1.2,11.0,179.0,203.72,166.95
2016,12,14,9,45,54.0,123.0,1.25,11.5,141.5,151.52,123.19
2016,12,14,10,0,0.0,104.0,1.3,12.0,104.0,101.65,80.91
2016,12,14,10,15,0.0,112.5,1.3,12.0,112.5,109.91,87.81
2016,12,14,10,30,0.0,121.0,1.3,12.0,121.0,118.15,94.54
2016,12,14,10,45,0.5,137.5,1.35,12.5,138.0,134.62,107.89
2016,12,14,11,0,1.0,154.0,1.4,13.0,155.0,151.0,121.02
2016,12,14,11,15,0.5,123.5,1.4,13.0,124.0,120.22,95.5
2016,12,14,11,30,0.0,93.0,1.4,13.0,93.0,90.01,70.4
2016,12,14,11,45,0.5,125.5,1.45,13.0,125.5,121.87,96.91
2016,12,14,12,0,1.0,158.0,1.5,13.0,158.0,153.51,122.88
2016,12,14,12,15,0.5,153.5,1.5,13.0,153.5,148.61,118.78
2016,12,14,12,30,0.0,149.0,1.5,13.0,149.0,143.76,114.85
2016,12,14,12,45,1.0,152.5,1.55,13.0,153.0,147.22,117.78
2016,12,14,13,0,2.0,156.0,1.6,13.0,157.0,150.54,120.6
2016,12,14,13,15,1.0,124.5,1.55,13.0,125.0,120.05,95.52
2016,12,14,13,30,0.0,93.0,1.5,13.0,93.0,89.72,70.42
2016,12,14,13,45,0.0,102.5,1.5,13.0,102.5,98.53,77.96
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,107.08,85.22
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,98.38,78.04
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,89.7,70.86
2016,12,14,14,45,0.0,84.0,1.25,13.0,84.0,80.14,62.87
2016,12,14,15,0,0.0,74.0,1.2,13.0,74.0,70.59,54.81
2016,12,14,15,15,0.0,63.0,1.15,12.5,63.0,60.18,46.01
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,49.82,37.1
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,39.09,29.28
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,28.0,19.0
2016,12,14,16,15,0.0,18.5,1.0,11.5,18.5,17.85,9.24
2016,12,14,16,30,0.0,8.0,1.0,11.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.05,11.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,11.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,1.9,11.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,14.0,1.9,11.0,14.0,13.5,4.08
2016,12,15,8,0,0.0,23.0,1.9,11.0,23.0,22.2,12.84
2016,12,15,8,15,0.0,33.5,1.95,11.0,33.5,32.35,21.9
2016,12,15,8,30,0.0,44.0,2.0,11.0,44.0,42.51,30.9
2016,12,15,8,45,0.0,54.5,2.05,11.5,54.5,52.92,39.95
2016,12,15,9,0,0.0,65.0,2.1,12.0,65.0,63.34,48.87
2016,12,15,9,15,0.0,75.0,2.1,12.0,75.0,73.21,57.29
2016,12,15,9,30,0.0,85.0,2.1,12.0,85.0,83.06,65.61
2016,12,15,9,45,0.0,94.5,2.1,12.0,94.5,92.37,73.4
2016,12,15,10,0,0.0,104.0,2.1,12.0,104.0,101.67,81.12
2016,12,15,10,15,0.0,114.5,2.1,12.0,114.5,111.95,89.61
2016,12,15,10,30,0.0,125.0,2.1,12.0,125.0,122.19,98.02
2016,12,15,10,45,0.0,103.5,2.1,12.5,103.5,100.52,79.59
2016,12,15,11,0,0.0,82.0,2.1,13.0,82.0,79.31,61.61
2016,12,15,11,15,0.0,94.0,2.15,13.0,94.0,91.02,71.4
2016,12,15,11,30,0.0,106.0,2.2,13.0,106.0,102.7,81.09
2016,12,15,11,45,0.0,107.0,2.3,13.0,107.0,103.61,81.8
2016,12,15,12,0,0.0,108.0,2.4,13.0,108.0,104.51,82.55
2016,12,15,12,15,0.0,111.0,2.45,13.0,111.0,107.34,84.91
2016,12,15,12,30,0.0,114.0,2.5,13.0,114.0,110.14,87.27
2016,12,15,12,45,0.0,91.5,2.55,13.0,91.5,88.45,69.21
2016,12,15,13,0,0.0,69.0,2.6,13.0,69.0,66.71,51.01
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,48.31,35.52
2016,12,15,13,30,0.0,31.0,2.6,13.0,31.0,29.93,19.95
2016,12,15,13,45,0.0,33.0,2.65,13.0,33.0,31.86,21.64
2016,12,15,14,0,0.0,35.0,2.7,13.0,35.0,33.79,23.33
2016,12,15,14,15,0.0,32.5,2.65,13.0,32.5,31.37,21.3
2016,12,15,14,30,0.0,30.0,2.6,13.0,30.0,28.96,19.26
2016,12,15,14,45,0.0,26.5,2.6,13.0,26.5,25.57,16.38
2016,12,15,15,0,0.0,23.0,2.6,13.0,23.0,22.19,13.48
2016,12,15,15,15,0.0,19.5,2.6,13.0,19.5,18.81,10.54
2016,12,15,15,30,0.0,16.0,2.6,13.0,16.0,15.43,7.59
2016,12,15,15,45,0.0,12.5,2.6,13.0,12.5,12.05,5.1
2016,12,15,16,0,0.0,9.0,2.6,13.0,9.0,8.67,1.96
2016,12,15,16,15,0.0,5.5,2.6,13.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,2.6,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,6.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,6.0,5.0,4.91,0.0
2016,12,16,7,45,0.0,13.5,2.4,6.5,13.5,13.02,3.7
2016,12,16,8,0,0.0,22.0,2.4,7.0,22.0,21.23,12.25
2016,12,16,8,15,0.0,32.0,2.45,7.0,32.0,30.9,21.02
2016,12,16,8,30,0.0,42.0,2.5,7.0,42.0,40.57,29.72
2016,12,16,8,45,0.0,52.5,2.6,7.5,52.5,50.85,38.79
2016,12,16,9,0,0.0,63.0,2.7,8.0,63.0,61.28,47.86
2016,12,16,9,15,0.0,72.5,2.7,8.0,72.5,70.65,55.99
2016,12,16,9,30,0.0,82.0,2.7,8.0,82.0,80.0,64.02
2016,12,16,9,45,0.0,91.0,2.7,8.0,91.0,88.82,71.52
2016,12,16,10,0,0.0,100.0,2.7,8.0,100.0,97.63,78.95
2016,12,16,10,15,424.5,87.5,2.7,8.0,272.0,317.25,266.69
2016,12,16,10,30,849.0,75.0,2.7,8.0,444.0,522.43,432.46
2016,12,16,10,45,860.0,76.0,2.75,8.5,463.5,530.19,436.33
2016,12,16,11,0,871.0,77.0,2.8,9.0,483.0,535.19,439.0
2016,12,16,11,15,876.5,77.5,2.8,9.0,495.0,533.99,437.26
2016,12,16,11,30,882.0,78.0,2.8,9.0,507.0,529.93,433.1
2016,12,16,11,45,884.0,78.5,2.85,9.0,511.5,521.26,425.23
2016,12,16,12,0,886.0,79.0,2.9,9.0,516.0,509.78,414.9
2016,12,16,12,15,884.5,78.5,2.9,8.5,513.0,492.89,400.62
2016,12,16,12,30,883.0,78.0,2.9,8.0,510.0,473.42,383.9
2016,12,16,12,45,881.0,76.5,2.9,8.0,499.5,450.26,363.09
2016,12,16,13,0,879.0,75.0,2.9,8.0,489.0,424.75,339.9
2016,12,16,13,15,871.0,74.0,2.9,8.0,471.5,395.26,313.01
2016,12,16,13,30,863.0,73.0,2.9,8.0,454.0,364.01,284.11
2016,12,16,13,45,848.5,71.5,2.9,8.0,429.0,328.67,251.47
2016,12,16,14,0,834.0,70.0,2.9,8.0,404.0,292.38,217.62
2016,12,16,14,15,814.5,68.0,2.9,8.0,373.5,253.7,181.77
2016,12,16,14,30,795.0,66.0,2.9,8.0,343.0,214.91,146.15
2016,12,16,14,45,762.5,63.5,2.9,8.0,306.5,173.77,110.27
2016,12,16,15,0,730.0,61.0,2.9,8.0,270.0,134.15,78.19
2016,12,16,15,15,685.5,57.0,2.85,7.5,230.0,94.13,50.79
2016,12,16,15,30,641.0,53.0,2.8,7.0,190.0,54.04,30.24
2016,12,16,15,45,570.0,46.5,2.8,7.0,149.0,33.66,24.95
2016,12,16,16,0,499.0,40.0,2.8,7.0,108.0,30.22,21.41
2016,12,16,16,15,249.5,36.5,2.75,6.5,70.5,28.46,18.58
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,28.58,1.78
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,135.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,270.0,14.0,1.1,1.0,22.0,82.3,0.0
2016,12,17,7,45,412.5,23.0,1.1,1.5,59.5,154.31,94.17
2016,12,17,8,0,555.0,32.0,1.1,2.0,97.0,225.4,171.06
2016,12,17,8,15,629.5,37.5,1.1,2.5,139.5,274.96,217.59
2016,12,17,8,30,704.0,43.0,1.1,3.0,182.0,327.23,264.47
2016,12,17,8,45,749.5,47.0,1.1,3.5,224.0,368.24,301.1
2016,12,17,9,0,795.0,51.0,1.1,4.0,266.0,409.42,336.54
2016,12,17,9,15,824.5,54.0,1.15,4.5,304.5,441.96,364.16
2016,12,17,9,30,854.0,57.0,1.2,5.0,343.0,473.21,389.86
2016,12,17,9,45,874.5,59.0,1.25,5.5,376.0,495.3,407.64
2016,12,17,10,0,895.0,61.0,1.3,6.0,409.0,517.39,424.85
2016,12,17,10,15,908.0,62.5,1.3,6.0,435.5,532.78,436.85
2016,12,17,10,30,921.0,64.0,1.3,6.0,462.0,545.5,446.48
2016,12,17,10,45,929.0,65.0,1.35,6.5,482.0,552.29,450.78
2016,12,17,11,0,937.0,66.0,1.4,7.0,502.0,556.13,452.59
2016,12,17,11,15,941.5,66.5,1.4,7.0,514.0,554.63,450.6
2016,12,17,11,30,946.0,67.0,1.4,7.0,526.0,550.1,446.09
2016,12,17,11,45,947.0,67.5,1.45,7.5,530.5,540.77,437.19
2016,12,17,12,0,948.0,68.0,1.5,8.0,535.0,528.48,425.75
2016,12,17,12,15,946.5,68.0,1.5,8.0,532.0,511.6,410.98
2016,12,17,12,30,945.0,68.0,1.5,8.0,529.0,491.94,393.69
2016,12,17,12,45,937.5,68.0,1.5,8.0,517.5,467.06,371.92
2016,12,17,13,0,930.0,68.0,1.5,8.0,506.0,439.89,347.84
2016,12,17,13,15,922.0,67.0,1.45,8.0,488.0,409.42,320.43
2016,12,17,13,30,914.0,66.0,1.4,8.0,470.0,377.04,290.9
2016,12,17,13,45,900.5,65.0,1.4,8.0,444.5,341.19,258.23
2016,12,17,14,0,887.0,64.0,1.4,8.0,419.0,304.14,224.07
2016,12,17,14,15,868.5,62.0,1.3,7.5,387.5,261.68,185.58
2016,12,17,14,30,850.0,60.0,1.2,7.0,356.0,221.05,148.73
2016,12,17,14,45,822.0,57.0,1.2,7.0,319.0,177.94,111.07
2016,12,17,15,0,794.0,54.0,1.2,7.0,282.0,135.83,76.77
2016,12,17,15,15,752.0,50.5,1.2,6.5,241.0,93.56,47.7
2016,12,17,15,30,710.0,47.0,1.2,6.0,200.0,54.16,28.73
2016,12,17,15,45,642.5,41.5,1.2,5.5,157.5,31.96,23.61
2016,12,17,16,0,575.0,36.0,1.2,5.0,115.0,28.94,20.5
2016,12,17,16,15,287.5,36.0,1.25,4.5,75.5,29.27,19.56
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,30.64,3.98
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,130.5,6.5,1.3,-0.5,10.5,0.0,0.0
2016,12,18,7,30,261.0,13.0,1.3,0.0,21.0,78.69,0.0
2016,12,18,7,45,406.0,21.5,1.35,0.5,57.5,150.32,89.63
2016,12,18,8,0,551.0,30.0,1.4,1.0,94.0,221.52,168.45
2016,12,18,8,15,627.0,36.0,1.4,1.5,136.5,271.74,215.97
2016,12,18,8,30,703.0,42.0,1.4,2.0,179.0,324.97,264.06
2016,12,18,8,45,751.5,45.0,1.45,2.5,221.0,366.04,301.25
2016,12,18,9,0,800.0,48.0,1.5,3.0,263.0,407.44,337.48
2016,12,18,9,15,830.0,51.0,1.5,3.5,301.5,438.18,363.86
2016,12,18,9,30,860.0,54.0,1.5,4.0,340.0,469.86,390.02
2016,12,18,9,45,880.0,56.0,1.5,5.0,373.5,493.99,408.64
2016,12,18,10,0,900.0,58.0,1.5,6.0,407.0,516.02,424.91
2016,12,18,10,15,914.5,59.5,1.45,6.0,434.5,532.34,437.45
2016,12,18,10,30,929.0,61.0,1.4,6.0,462.0,546.0,447.55
2016,12,18,10,45,938.5,61.5,1.4,6.5,482.5,553.17,451.84
2016,12,18,11,0,948.0,62.0,1.4,7.0,503.0,557.39,453.64
2016,12,18,11,15,953.5,63.0,1.4,7.0,516.0,557.03,452.51
2016,12,18,11,30,959.0,64.0,1.4,7.0,529.0,553.58,448.81
2016,12,18,11,45,961.5,64.0,1.4,7.5,534.0,544.49,439.78
2016,12,18,12,0,964.0,64.0,1.4,8.0,539.0,532.36,428.21
2016,12,18,12,15,963.0,64.0,1.4,8.0,536.0,515.59,413.55
2016,12,18,12,30,962.0,64.0,1.4,8.0,533.0,495.98,396.32
2016,12,18,12,45,957.5,63.5,1.4,8.5,522.5,471.63,374.31
2016,12,18,13,0,953.0,63.0,1.4,9.0,512.0,444.81,349.91
2016,12,18,13,15,945.0,62.0,1.4,9.0,493.5,413.85,322.37
2016,12,18,13,30,937.0,61.0,1.4,9.0,475.0,380.91,292.61
2016,12,18,13,45,924.0,60.0,1.4,9.0,449.5,344.6,259.61
2016,12,18,14,0,911.0,59.0,1.4,9.0,424.0,307.0,225.01
2016,12,18,14,15,892.5,57.0,1.35,8.5,392.0,266.09,187.87
2016,12,18,14,30,874.0,55.0,1.3,8.0,360.0,224.75,150.48
2016,12,18,14,45,846.0,53.0,1.3,8.0,323.0,181.71,112.87
2016,12,18,15,0,818.0,51.0,1.3,8.0,286.0,136.88,76.27
2016,12,18,15,15,777.0,47.5,1.25,7.0,244.5,93.62,46.46
2016,12,18,15,30,736.0,44.0,1.2,6.0,203.0,53.05,26.69
2016,12,18,15,45,670.0,39.0,1.2,5.0,160.5,29.52,21.44
2016,12,18,16,0,604.0,34.0,1.2,4.0,118.0,26.86,18.73
2016,12,18,16,15,485.5,26.5,1.2,3.5,78.0,21.63,13.12
2016,12,18,16,30,367.0,19.0,1.2,3.0,38.0,16.22,0.29
2016,12,18,16,45,183.5,9.5,1.3,2.5,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,116.5,6.5,1.35,-0.5,9.5,0.0,0.0
2016,12,19,7,30,233.0,13.0,1.3,0.0,19.0,71.33,0.0
2016,12,19,7,45,376.5,22.0,1.3,0.5,54.5,141.43,81.91
2016,12,19,8,0,520.0,31.0,1.3,1.0,90.0,211.86,160.76
2016,12,19,8,15,597.0,37.0,1.3,1.5,132.0,261.55,207.72
2016,12,19,8,30,674.0,43.0,1.3,2.0,174.0,314.3,255.29
2016,12,19,8,45,721.0,47.0,1.3,3.0,215.0,355.17,291.61
2016,12,19,9,0,768.0,51.0,1.3,4.0,256.0,396.36,326.8
2016,12,19,9,15,798.5,53.5,1.3,4.5,294.0,428.33,353.97
2016,12,19,9,30,829.0,56.0,1.3,5.0,332.0,459.13,379.27
2016,12,19,9,45,852.5,57.5,1.3,6.0,365.0,481.86,396.73
2016,12,19,10,0,876.0,59.0,1.3,7.0,398.0,504.78,413.67
2016,12,19,10,15,889.5,60.5,1.3,7.5,424.5,520.45,425.14
2016,12,19,10,30,903.0,62.0,1.3,8.0,451.0,533.52,434.26
2016,12,19,10,45,910.5,63.5,1.3,8.5,470.5,540.75,438.59
2016,12,19,11,0,918.0,65.0,1.3,9.0,490.0,545.09,440.48
2016,12,19,11,15,923.5,65.5,1.25,9.0,503.0,544.38,438.8
2016,12,19,11,30,929.0,66.0,1.2,9.0,516.0,540.68,434.67
2016,12,19,11,45,929.5,66.5,1.2,9.5,520.5,531.49,425.7
2016,12,19,12,0,930.0,67.0,1.2,10.0,525.0,519.39,414.32
2016,12,19,12,15,928.5,67.0,1.15,10.0,522.0,503.0,399.85
2016,12,19,12,30,927.0,67.0,1.1,10.0,519.0,483.89,382.97
2016,12,19,12,45,922.5,66.5,1.1,10.0,508.5,460.36,362.6
2016,12,19,13,0,918.0,66.0,1.1,10.0,498.0,434.46,339.88
2016,12,19,13,15,751.5,95.0,1.1,10.0,440.5,371.64,289.75
2016,12,19,13,30,585.0,124.0,1.1,10.0,383.0,317.92,247.21
2016,12,19,13,45,616.0,109.5,1.1,10.0,368.5,293.03,224.15
2016,12,19,14,0,647.0,95.0,1.1,10.0,354.0,264.85,197.48
2016,12,19,14,15,740.0,77.0,1.05,9.5,352.0,247.09,176.79
2016,12,19,14,30,833.0,59.0,1.0,9.0,350.0,218.78,146.52
2016,12,19,14,45,805.0,56.0,0.95,9.0,314.0,176.4,109.66
2016,12,19,15,0,777.0,53.0,0.9,9.0,278.0,135.04,76.05
2016,12,19,15,15,735.5,49.5,0.9,8.0,237.5,93.52,47.46
2016,12,19,15,30,694.0,46.0,0.9,7.0,197.0,54.8,28.33
2016,12,19,15,45,628.0,41.0,0.95,6.5,155.5,31.33,22.97
2016,12,19,16,0,562.0,36.0,1.0,6.0,114.0,28.77,20.31
2016,12,19,16,15,444.0,27.5,1.0,5.5,75.5,22.58,13.88
2016,12,19,16,30,326.0,19.0,1.0,5.0,37.0,16.13,0.99
2016,12,19,16,45,163.0,9.5,1.05,5.0,18.5,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,215.0,12.0,1.6,1.0,18.0,65.57,0.0
2016,12,20,7,45,357.0,21.0,1.6,2.0,52.0,134.3,74.89
2016,12,20,8,0,499.0,30.0,1.6,3.0,86.0,203.65,153.23
2016,12,20,8,15,576.5,36.0,1.55,3.5,127.0,252.73,199.46
2016,12,20,8,30,654.0,42.0,1.5,4.0,168.0,305.02,246.38
2016,12,20,8,45,700.5,46.0,1.45,4.5,208.5,345.14,282.39
2016,12,20,9,0,747.0,50.0,1.4,5.0,249.0,385.65,317.44
2016,12,20,9,15,777.5,53.0,1.3,5.5,286.0,417.78,344.39
2016,12,20,9,30,808.0,56.0,1.2,6.0,323.0,448.82,369.4
2016,12,20,9,45,829.5,57.5,1.15,7.0,355.5,472.39,387.19
2016,12,20,10,0,851.0,59.0,1.1,8.0,388.0,492.05,401.27
2016,12,20,10,15,865.0,60.5,1.05,8.5,414.0,507.82,412.49
2016,12,20,10,30,879.0,62.0,1.0,9.0,440.0,521.09,421.38
2016,12,20,10,45,887.5,63.0,0.95,9.5,459.5,528.32,425.33
2016,12,20,11,0,896.0,64.0,0.9,10.0,479.0,532.75,426.93
2016,12,20,11,15,901.0,65.0,0.85,10.0,491.5,532.5,425.54
2016,12,20,11,30,906.0,66.0,0.8,10.0,504.0,529.32,421.77
2016,12,20,11,45,907.5,66.0,0.8,10.5,509.0,520.43,413.18
2016,12,20,12,0,909.0,66.0,0.8,11.0,514.0,508.69,402.26
2016,12,20,12,15,907.5,66.0,0.75,11.0,511.0,492.74,388.26
2016,12,20,12,30,906.0,66.0,0.7,11.0,508.0,474.12,371.94
2016,12,20,12,45,898.5,66.5,0.7,11.5,497.5,450.87,351.45
